Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,103.378818121,23.8380330796,12.4261406431,0.0630080703026,4.12243109448,15.9888894789,89.4244976654,86.4327672476,2.97173041782,0.02
 01/02  02:00:00,91.7427255435,20.6220651831,10.6507409272,0.460539084091,4.12243109448,15.9888894789,76.9996636876,74.0079332698,2.97173041782,0.02
 01/02  03:00:00,106.84713776,25.7775814788,12.5530821778,1.06135185907,4.12243109448,15.9888894789,97.0784999843,94.0867695665,2.97173041782,0.02
 01/02  04:00:00,95.2894987872,21.8173877357,9.29979720678,3.24512751656,4.12243109448,15.9888894789,77.8741357967,74.8824053789,2.97173041782,0.02
 01/02  05:00:00,137.637848362,31.2518504553,12.7780177659,2.43623076993,12.3672932834,24.9413748627,109.956480712,104.983596682,4.9528840297,0.02
 01/02  06:00:00,166.374138663,31.9653528316,15.3500444149,27.1974667217,12.3672932834,24.9413748627,173.412452361,168.439568331,4.9528840297,0.02
 01/02  07:00:00,218.630546187,32.5268257443,15.9999806969,20.8533366928,24.7345865669,70.7195625826,140.008451245,130.082683186,9.90576805939,0.02
 01/02  08:00:00,231.65901284,32.7311964808,15.490438082,14.5999953508,37.1018798503,92.3937384068,120.80666987,110.880901811,9.90576805939,0.02
 01/02  09:00:00,234.656823813,32.8806346855,17.1886256551,9.67800696801,37.1018798503,104.434947198,112.034203924,102.108435864,9.90576805939,0.02
 01/02  10:00:00,244.270751515,33.1496225832,20.1478221106,6.69242585412,37.1018798503,116.476155989,112.850058907,94.3142105327,9.90576805939,8.63008031493
 01/02  11:00:00,242.075271465,33.6860715432,21.6612044054,5.18702958012,37.1018798503,116.476155989,98.2383859286,88.3126178692,9.90576805939,0.02
 01/02  12:00:00,241.27370611,34.1972215478,22.512498366,4.12761286,37.1018798503,116.476155989,102.543426641,84.0007632102,9.90576805939,8.6368953712
 01/02  13:00:00,233.358371252,34.838849377,24.1691074361,3.09413135825,37.1018798503,104.434947198,89.9540116845,80.0282436251,9.90576805939,0.02
 01/02  14:00:00,247.384517628,35.3129101453,25.2664733326,2.23097640734,37.1018798503,116.476155989,95.8832017936,77.340552057,9.90576805939,8.63688167724
 01/02  15:00:00,250.875282655,35.5985814301,26.9915423495,1.55925074438,37.1018798503,116.476155989,85.0628883022,75.1371202428,9.90576805939,0.02
 01/02  16:00:00,254.085040676,35.6882474986,28.2130391875,1.29208333018,37.1018798503,116.476155989,92.1118464172,73.5726422759,9.90576805939,8.63343608189
 01/02  17:00:00,250.42803464,35.1994448888,26.0202216718,1.25405962968,37.1018798503,116.476155989,85.1798243107,75.2540562513,9.90576805939,0.02
 01/02  18:00:00,261.671306238,34.3287114489,23.1015091033,1.39030477237,37.1018798503,116.476155989,89.8819047365,79.9561366771,9.90576805939,0.02
 01/02  19:00:00,173.873453852,31.1323182,18.8749391834,0.0,24.7345865669,47.5788473902,79.3138889879,65.7517900037,4.9528840297,8.60921495458
 01/02  20:00:00,174.111238673,31.7299794764,17.6195741056,0.0,24.7345865669,47.5788473902,76.552809584,71.5799255543,4.9528840297,0.02
 01/02  21:00:00,155.255495123,29.4987107114,17.6896213454,0.0,12.3672932834,38.6892022431,89.9023477032,86.9106172854,2.97173041782,0.02
 01/02  22:00:00,124.801194424,24.0500652753,13.0017002597,0.00156945948857,12.3672932834,27.0668015668,78.6571457175,75.6654152997,2.97173041782,0.02
 01/02  23:00:00,93.8715954567,19.6658071409,10.2275060016,0.0,4.12243109448,15.9888894789,71.9619113556,68.9701809378,2.97173041782,0.02
 01/02  24:00:00,112.279361742,25.7775814788,12.9364114945,0.223195031741,4.12243109448,15.9888894789,92.3698082545,89.3780778367,2.97173041782,0.02
 01/03  01:00:00,97.1391218694,20.0483103578,9.46290968811,0.153868344017,4.12243109448,15.9888894789,75.6383004322,72.6465700143,2.97173041782,0.02
 01/03  02:00:00,115.093543367,25.5385169683,11.1638336961,0.574061145273,4.12243109448,15.9888894789,95.4161718087,92.4244413908,2.97173041782,0.02
 01/03  03:00:00,100.190611435,21.0045683999,8.81849566053,1.53964741599,4.12243109448,15.9888894789,77.8370526642,74.8453222464,2.97173041782,0.02
 01/03  04:00:00,119.186583935,26.9729040315,11.1191851569,4.35817230786,4.12243109448,15.9888894789,97.8361470944,94.8444166766,2.97173041782,0.02
 01/03  05:00:00,144.703350448,31.4112267957,11.5428608021,3.27183178061,12.3672932834,24.9413748627,108.908317857,103.935433827,4.9528840297,0.02
 01/03  06:00:00,171.642648999,31.9559700748,13.3654439895,29.3309522907,12.3672932834,24.9413748627,174.013003149,169.040119119,4.9528840297,0.02
 01/03  07:00:00,221.531090543,32.5168760741,12.7760658042,23.0089895555,24.7345865669,70.7195625826,148.407510408,138.481742349,9.90576805939,0.02
 01/03  08:00:00,234.851994392,32.6889103308,12.9359404706,16.5421964327,37.1018798503,92.3937384068,126.619676763,116.693908704,9.90576805939,0.02
 01/03  09:00:00,237.670865212,32.8261075453,13.8482710416,10.9678604509,37.1018798503,104.434947198,121.815133128,103.282724154,9.90576805939,8.62664091379
 01/03  10:00:00,247.714463777,33.0681680214,15.2776239902,8.02523255576,37.1018798503,116.476155989,105.108417878,95.1826498188,9.90576805939,0.02
 01/03  11:00:00,247.985692175,33.4498940836,16.4371937661,6.98473003521,37.1018798503,116.476155989,108.395689985,89.8546478131,9.90576805939,8.63527411277
 01/03  12:00:00,248.650236249,33.8843740998,17.3425095202,6.10125012666,37.1018798503,116.476155989,95.7483065981,85.8225385387,9.90576805939,0.02
 01/03  13:00:00,237.834657682,34.301391642,18.7922353709,5.05075957527,37.1018798503,104.434947198,101.065967066,82.5281908381,9.90576805939,8.63200816851
 01/03  14:00:00,249.271569642,34.7226814659,20.0142488265,4.11308495284,37.1018798503,116.476155989,89.6814277681,79.7556597087,9.90576805939,0.02
 01/03  15:00:00,251.655578735,35.0523077955,20.8653358419,3.19556358149,37.1018798503,116.476155989,95.5039247362,76.9629050745,9.90576805939,8.6352516023
 01/03  16:00:00,252.208516479,35.1806062585,21.2274911453,2.43074370284,37.1018798503,116.476155989,85.4076856068,75.4819175474,9.90576805939,0.02
 01/03  17:00:00,250.869869456,34.8151523387,20.8286945757,2.02077154462,37.1018798503,116.476155989,95.2919786551,76.759262552,9.90576805939,8.62694804371
 01/03  18:00:00,263.790806752,34.0201135717,18.9457286219,2.12482812379,37.1018798503,116.476155989,91.5046171562,81.5788490968,9.90576805939,0.02
 01/03  19:00:00,176.646576554,30.8534096044,14.9666007989,0.0,24.7345865669,47.5788473902,72.0629777401,67.0900937104,4.9528840297,0.02
 01/03  20:00:00,176.826214774,31.7299794764,12.9866619524,0.0,24.7345865669,47.5788473902,78.3286698212,73.3557857915,4.9528840297,0.02
 01/03  21:00:00,154.837379456,29.4987107114,12.8426542372,0.0,12.3672932834,38.6892022431,92.2270233344,89.2352929166,2.97173041782,0.02
 01/03  22:00:00,128.367358239,25.0333556323,11.7906111366,0.158313994043,12.3672932834,27.0668015668,81.2698330822,78.2781026643,2.97173041782,0.02
 01/03  23:00:00,95.656576713,19.6658071409,9.33468538612,0.0,4.12243109448,15.9888894789,72.8010084866,69.8092780688,2.97173041782,0.02
 01/03  24:00:00,114.172902838,25.7775814788,11.6286365204,0.598074792016,4.12243109448,15.9888894789,102.24389922,90.6702989492,2.97173041782,8.60186985272
 01/04  01:00:00,96.9838803329,20.0483103578,9.1774703976,0.300957246519,4.12243109448,15.9888894789,76.5523779613,73.5606475435,2.97173041782,0.02
 01/04  02:00:00,117.699986759,26.9729040315,11.1846786581,3.59345188427,4.12243109448,15.9888894789,96.3422321879,93.3505017701,2.97173041782,0.02
 01/04  03:00:00,100.156101223,21.5783232252,7.74043619685,4.40437852495,4.12243109448,15.9888894789,78.1969061968,75.2051757789,2.97173041782,0.02
 01/04  04:00:00,118.689612326,26.9729040315,9.16409134727,7.21483766366,4.12243109448,15.9888894789,98.7737513234,95.7820209056,2.97173041782,0.02
 01/04  05:00:00,146.484963205,31.4112267957,9.52120211382,5.09646730831,12.3672932834,24.9413748627,110.325226886,105.352342856,4.9528840297,0.02
 01/04  06:00:00,179.350115537,31.9290041023,11.4456121246,35.0135397366,12.3672932834,24.9413748627,175.596651133,170.623767104,4.9528840297,0.02
 01/04  07:00:00,228.567569801,32.4919143077,11.9870377738,26.5723155562,24.7345865669,70.7195625826,152.4472298,142.521461741,9.90576805939,0.02
 01/04  08:00:00,242.816372426,32.6291148376,14.5327063336,18.716453368,37.1018798503,92.3937384068,124.767648154,114.841880095,9.90576805939,0.02
 01/04  09:00:00,242.388463675,32.7663318589,16.541769687,12.0709956832,37.1018798503,104.434947198,112.487928087,102.562160028,9.90576805939,0.02
 01/04  10:00:00,249.907914582,33.0063901987,17.7701682618,8.45336113065,37.1018798503,116.476155989,113.119438685,94.5834655957,9.90576805939,8.63020502999
 01/04  11:00:00,251.890377089,33.4299582825,19.1032102201,6.96411942139,37.1018798503,116.476155989,98.5727233905,88.6469553311,9.90576805939,0.02
 01/04  12:00:00,254.423819195,33.8459131228,20.5516675162,5.79583328319,37.1018798503,116.476155989,103.119031996,84.5762146217,9.90576805939,8.63704931505
 01/04  13:00:00,243.060056248,34.2654353515,21.2230770968,4.71328471262,37.1018798503,104.434947198,91.3571969288,81.4314288694,9.90576805939,0.02
 01/04  14:00:00,253.608659914,34.6808287609,21.7136756665,3.75150301679,37.1018798503,116.476155989,97.3878820529,78.8449894498,9.90576805939,8.63712454365
 01/04  15:00:00,254.14971693,35.033711194,22.5558325312,2.79203278044,37.1018798503,116.476155989,86.14638269,76.2206146306,9.90576805939,0.02
 01/04  16:00:00,254.478257083,35.2084044931,23.5270157668,1.96702211278,37.1018798503,116.476155989,92.9747760553,74.4354093226,9.90576805939,8.6335986733
 01/04  17:00:00,254.345140177,34.8405752465,23.3473129299,1.71507543986,37.1018798503,116.476155989,85.5453026283,75.6195345689,9.90576805939,0.02
 01/04  18:00:00,267.878481468,34.0522536221,21.922291302,1.80553096686,37.1018798503,116.476155989,90.1266404348,80.2008723754,9.90576805939,0.02
 01/04  19:00:00,181.829404342,31.0127859448,18.5061430302,0.0,24.7345865669,47.5788473902,79.4017088542,65.8413111476,4.9528840297,8.60751367688
 01/04  20:00:00,180.881508393,31.7299794764,16.5925599318,0.0,24.7345865669,47.5788473902,76.8331083752,71.8602243455,4.9528840297,0.02
 01/04  21:00:00,156.105268095,29.4987107114,14.3621757394,0.0,12.3672932834,38.6892022431,90.9411561811,87.9494257633,2.97173041782,0.02
 01/04  22:00:00,126.96516531,25.0333556323,11.2977467217,0.0740208835633,12.3672932834,27.0668015668,80.0578243433,77.0660939254,2.97173041782,0.02
 01/04  23:00:00,94.3926641442,19.6658071409,8.48349799586,0.0,4.12243109448,15.9888894789,72.6329925922,69.6412621744,2.97173041782,0.02
 01/04  24:00:00,112.22646271,25.7297685767,10.1930448578,0.579624535182,4.12243109448,15.9888894789,93.9207430053,90.9290125874,2.97173041782,0.02
 01/05  01:00:00,93.4600945562,19.6658071409,7.53484708739,0.0,4.12243109448,15.9888894789,76.4829762946,73.4912458767,2.97173041782,0.02
 01/05  02:00:00,113.682955564,26.8772782273,8.83518805598,3.28009325876,4.12243109448,15.9888894789,97.4247895636,94.4330591458,2.97173041782,0.02
 01/05  03:00:00,99.3734018201,21.5783232252,6.89039862919,4.45903282576,4.12243109448,15.9888894789,78.8589227805,75.8671923627,2.97173041782,0.02
 01/05  04:00:00,118.563960691,26.9729040315,8.6777469107,7.38262816704,4.12243109448,15.9888894789,99.3568791017,96.3651486839,2.97173041782,0.02
 01/05  05:00:00,146.047094025,31.4112267957,9.69395569187,5.24150681629,12.3672932834,24.9413748627,110.606744859,105.633860829,4.9528840297,0.02
 01/05  06:00:00,180.371554362,31.9344570398,14.0142949824,33.8748921154,12.3672932834,24.9413748627,174.912880588,169.939996558,4.9528840297,0.02
 01/05  07:00:00,231.485775675,32.4908454225,15.3806031198,25.8476590533,24.7345865669,70.7195625826,141.187387656,131.261619597,9.90576805939,0.02
 01/05  08:00:00,244.255364469,32.6342957808,16.3584497733,17.9888482522,37.1018798503,92.3937384068,121.055374738,111.129606679,9.90576805939,0.02
 01/05  09:00:00,239.70118253,32.7692766419,16.899886337,11.7048330081,37.1018798503,104.434947198,120.783002291,102.250540916,9.90576805939,8.62669331524
 01/05  10:00:00,247.396655947,32.9945038412,17.4127859363,8.27971502023,37.1018798503,116.476155989,104.734249103,94.8084810435,9.90576805939,0.02
 01/05  11:00:00,251.133766223,33.4282539497,19.3991650015,6.7537023688,37.1018798503,116.476155989,107.228673591,88.6874664553,9.90576805939,8.63543907647
 01/05  12:00:00,253.489209873,33.9623657292,22.465416869,5.42598951946,37.1018798503,116.476155989,93.8048288779,83.8790608185,9.90576805939,0.02
 01/05  13:00:00,244.720582611,34.5040735465,24.632781515,4.16117556283,37.1018798503,104.434947198,98.4477554148,79.9111945612,9.90576805939,8.63079279419
 01/05  14:00:00,257.158063954,34.9445329853,28.500413611,3.11708953069,37.1018798503,116.476155989,87.2426601795,77.3168921201,9.90576805939,0.02
 01/05  15:00:00,257.622280149,35.2598224321,31.0155807248,2.05006181342,37.1018798503,116.476155989,93.5854120987,75.0442880797,9.90576805939,8.6353559596
 01/05  16:00:00,258.990921088,35.4341176267,32.8732510826,1.44812105209,37.1018798503,116.476155989,83.3121077742,73.3863397148,9.90576805939,0.02
 01/05  17:00:00,258.778473902,35.1036250885,32.0361908948,1.25708924255,37.1018798503,116.476155989,92.9171019567,74.382675956,9.90576805939,8.62865794128
 01/05  18:00:00,266.087898213,34.3302927131,26.1261994001,1.32069060127,37.1018798503,116.476155989,88.5905926456,78.6648245862,9.90576805939,0.02
 01/05  19:00:00,178.501252542,31.1323182,20.6803679467,0.0,24.7345865669,47.5788473902,69.7533384198,64.7804543901,4.9528840297,0.02
 01/05  20:00:00,178.055704279,31.7299794764,18.3439347391,0.0,24.7345865669,47.5788473902,75.7634229759,70.7905389462,4.9528840297,0.02
 01/05  21:00:00,158.993766832,29.4987107114,17.6861176431,0.0,12.3672932834,38.6892022431,89.2947131505,86.3029827327,2.97173041782,0.02
 01/05  22:00:00,130.240672204,23.8906889349,14.5775299678,0.0,12.3672932834,27.0668015668,77.4944550163,74.5027245985,2.97173041782,0.02
 01/05  23:00:00,100.981342063,19.6658071409,12.0369567546,0.0,4.12243109448,15.9888894789,79.4417791828,67.8681718249,2.97173041782,8.60187694004
 01/05  24:00:00,121.435136194,25.8253943809,14.9537512025,0.188758394877,4.12243109448,15.9888894789,91.3103723747,88.3186419568,2.97173041782,0.02
 01/06  01:00:00,101.430527393,19.6658071409,11.5249456118,0.0,4.12243109448,15.9888894789,74.1782958569,71.1865654391,2.97173041782,0.02
 01/06  02:00:00,119.146470672,26.0166459894,14.5630321692,0.566971285123,4.12243109448,15.9888894789,93.6752036283,90.6834732105,2.97173041782,0.02
 01/06  03:00:00,98.8942816909,19.7614329451,10.5071268436,0.0355758566413,4.12243109448,15.9888894789,76.2002891671,73.2085587493,2.97173041782,0.02
 01/06  04:00:00,116.126934799,25.7775814788,11.8768945001,1.01828328032,4.12243109448,15.9888894789,96.8147782288,93.823047811,2.97173041782,0.02
 01/06  05:00:00,148.589274426,31.7299794764,13.7549143552,2.16394648642,12.3672932834,24.9413748627,107.787688389,102.81480436,4.9528840297,0.02
 01/06  06:00:00,169.243400118,31.4929176308,17.2534807023,20.5103639576,12.3672932834,24.9413748627,172.476758287,167.503874258,4.9528840297,0.02
 01/06  07:00:00,226.741811689,32.5600640387,18.7820911299,19.1283146134,24.7345865669,70.7195625826,138.353489822,128.427721763,9.90576805939,0.02
 01/06  08:00:00,241.154289308,32.7987226196,19.515959643,12.8750216542,37.1018798503,92.3937384068,118.750422855,108.824654796,9.90576805939,0.02
 01/06  09:00:00,244.359621548,32.9725236309,21.009524414,8.0963124094,37.1018798503,104.434947198,109.530686769,99.60491871,9.90576805939,0.02
 01/06  10:00:00,253.457848408,33.4041990789,22.5542389958,5.31273048337,37.1018798503,116.476155989,109.739586781,91.2035398614,9.90576805939,8.63027885999
 01/06  11:00:00,252.418763945,33.9594797337,23.5879631577,3.99300269956,37.1018798503,116.476155989,95.5627655094,85.63699745,9.90576805939,0.02
 01/06  12:00:00,252.306390741,34.50061112,25.9315764217,3.08244510676,37.1018798503,116.476155989,100.343525615,81.8005767485,9.90576805939,8.63718080671
 01/06  13:00:00,244.576363347,35.0881679107,29.720548701,2.19250485632,37.1018798503,104.434947198,88.3608918345,78.4351237751,9.90576805939,0.02
 01/06  14:00:00,258.007295086,35.5814238828,32.9528723791,1.42927230932,37.1018798503,116.476155989,94.401600848,75.8587574258,9.90576805939,8.63707536284
 01/06  15:00:00,257.742675751,35.9303677042,34.4548751914,1.077326763,37.1018798503,116.476155989,83.7400308182,73.8142627588,9.90576805939,0.02
 01/06  16:00:00,256.608779462,36.0432633787,34.5168093368,0.873102228326,37.1018798503,116.476155989,91.0977022655,72.5582871112,9.90576805939,8.63364709492
 01/06  17:00:00,256.357920087,35.6207964188,33.1818516906,0.810467651289,37.1018798503,116.476155989,83.510163982,73.5843959226,9.90576805939,0.02
 01/06  18:00:00,262.802125806,34.7137079097,26.7503535791,0.94419657652,37.1018798503,116.476155989,87.9298109933,78.0040429339,9.90576805939,0.02
 01/06  19:00:00,175.69381318,31.2916945404,19.5984558581,0.0,24.7345865669,47.5788473902,77.8482770627,64.2860933869,4.9528840297,8.60929964616
 01/06  20:00:00,174.407139281,31.7299794764,17.1056699193,0.0,24.7345865669,47.5788473902,75.6547068911,70.6818228614,4.9528840297,0.02
 01/06  21:00:00,150.225200284,29.4987107114,15.2525498954,0.0,12.3672932834,38.6892022431,89.9861564067,86.9944259889,2.97173041782,0.02
 01/06  22:00:00,121.567076986,24.0500652753,11.9063787679,0.0,12.3672932834,27.0668015668,78.8893044618,75.8975740439,2.97173041782,0.02
 01/06  23:00:00,91.7689687462,19.6658071409,9.86302362501,0.0,4.12243109448,15.9888894789,72.047623692,69.0558932742,2.97173041782,0.02
 01/06  24:00:00,107.739953494,25.7775814788,12.5676760552,0.208244132263,4.12243109448,15.9888894789,92.719076862,89.7273464441,2.97173041782,0.02
 01/07  01:00:00,92.6638293073,20.143936162,10.1062321657,0.186261032318,4.12243109448,15.9888894789,75.9302834522,72.9385530344,2.97173041782,0.02
 01/07  02:00:00,108.578353684,25.5385169683,12.2777898368,0.452818438864,4.12243109448,15.9888894789,95.5196372987,92.5279068809,2.97173041782,0.02
 01/07  03:00:00,93.7351610367,20.9089425957,8.78276035939,1.22242563223,4.12243109448,15.9888894789,78.0610294178,75.069299,2.97173041782,0.02
 01/07  04:00:00,111.471313244,26.9729040315,10.7700944696,3.68369471083,4.12243109448,15.9888894789,98.1637977206,95.1720673028,2.97173041782,0.02
 01/07  05:00:00,123.408609304,31.4112267957,12.1403844208,4.30408439515,4.12243109448,16.0517297156,115.368084381,112.376353963,2.97173041782,0.02
 01/07  06:00:00,126.522789826,31.8893558167,11.6665852647,6.99515884189,4.12243109448,16.0517297156,116.918590127,113.926859709,2.97173041782,0.02
 01/07  07:00:00,153.440939001,32.3674848378,11.066506383,10.3405844805,4.12243109448,39.6058045677,108.166560033,105.174829615,2.97173041782,0.02
 01/07  08:00:00,209.317535394,32.3833780175,14.4252679326,41.2872371758,12.3672932834,65.3531420225,158.730375926,153.757491896,4.9528840297,0.02
 01/07  09:00:00,197.365427655,32.3873524483,16.6458981625,30.0081024174,12.3672932834,68.2430321324,155.904056703,142.341041491,4.9528840297,8.61013118248
 01/07  10:00:00,211.804367027,32.4499098588,19.7835469263,18.3511319611,16.4897243779,93.1370602926,131.550956709,123.606342262,7.92461444751,0.02
 01/07  11:00:00,207.691653469,32.5336963018,21.8980938982,14.5460844287,16.4897243779,93.1370602926,124.288991813,116.344377365,7.92461444751,0.02
 01/07  12:00:00,207.348960276,32.5982493818,23.8981057832,11.9711885482,16.4897243779,93.1370602926,121.021510984,113.076896536,7.92461444751,0.02
 01/07  13:00:00,202.477576978,32.8621241048,27.8124724084,10.1000688915,16.4897243779,83.9857416113,116.299291317,108.35467687,7.92461444751,0.02
 01/07  14:00:00,205.821268029,32.9781705016,33.0018178088,8.46944106623,16.4897243779,83.9857416113,122.529764757,105.993351008,7.92461444751,8.61179930133
 01/07  15:00:00,204.747816195,32.8189842677,36.7391091444,7.08486450757,16.4897243779,83.9857416113,114.763781174,106.819166727,7.92461444751,0.02
 01/07  16:00:00,179.872952944,32.3674848378,34.2566610749,0.0,12.3672932834,70.6512738906,61.4319027834,56.4590187537,4.9528840297,0.02
 01/07  17:00:00,177.368525989,32.3674848378,30.0708041475,0.0,12.3672932834,70.6512738906,62.4844328132,57.5115487835,4.9528840297,0.02
 01/07  18:00:00,179.969668125,32.3674848378,25.4933112944,0.0,12.3672932834,58.1284167478,67.3732697408,62.4003857111,4.9528840297,0.02
 01/07  19:00:00,148.039164015,29.4987107114,21.7393848255,0.0,12.3672932834,24.9413748627,89.5841319222,84.6112478925,4.9528840297,0.02
 01/07  20:00:00,144.479929636,29.4987107114,20.7730053582,0.0,12.3672932834,24.9413748627,96.5432685078,91.5703844781,4.9528840297,0.02
 01/07  21:00:00,125.592486486,29.4987107114,18.5624941831,0.0,4.12243109448,16.0517297156,105.763530064,102.771799646,2.97173041782,0.02
 01/07  22:00:00,107.723990523,23.5989685691,13.3741023921,0.0,4.12243109448,15.9888894789,91.7595756731,88.7678452553,2.97173041782,0.02
 01/07  23:00:00,96.5208847789,19.6658071409,11.9116073525,0.0,4.12243109448,15.9888894789,80.5874430321,77.5957126143,2.97173041782,0.02
 01/07  24:00:00,111.990160653,25.418984713,15.0909099724,0.41907251445,4.12243109448,15.9888894789,100.593203086,97.6014726687,2.97173041782,0.02
 01/08  01:00:00,94.7769787456,20.143936162,10.3317442602,0.337881979048,2.06121554724,15.9888894789,82.0651015119,79.0733710941,2.97173041782,0.02
 01/08  02:00:00,110.90773606,25.2516395556,11.3344520455,0.959509562209,2.06121554724,15.9888894789,101.231940559,98.2402101407,2.97173041782,0.02
 01/08  03:00:00,98.2122946822,21.5783232252,8.3554731132,4.38525980254,2.06121554724,15.9888894789,82.3933443431,79.4016139253,2.97173041782,0.02
 01/08  04:00:00,114.985205006,26.9729040315,9.75626218147,7.5221315889,2.06121554724,15.9888894789,104.321233473,101.329503055,2.97173041782,0.02
 01/08  05:00:00,98.3795897787,21.5783232252,8.36792805242,7.39736170146,2.06121554724,15.9888894789,93.1219828682,81.5483867652,2.97173041782,8.60186568513
 01/08  06:00:00,117.57506857,26.9729040315,10.7661382367,11.0069513603,2.06121554724,15.9888894789,105.956649856,102.964919438,2.97173041782,0.02
 01/08  07:00:00,103.222244734,21.5783232252,8.0202645979,10.037811197,2.06121554724,15.9888894789,85.6059678402,82.6142374224,2.97173041782,0.02
 01/08  08:00:00,109.642681979,26.9729040315,10.566138273,13.4566611933,2.06121554724,15.9888894789,106.807604248,103.81587383,2.97173041782,0.02
 01/08  09:00:00,111.615688295,21.5783232252,9.36865043854,7.03342697333,4.12243109448,41.7362269337,82.2999801213,77.3270960916,4.9528840297,0.02
 01/08  10:00:00,127.246776189,26.9729040315,13.4407625423,6.16742809135,4.12243109448,41.7362269337,97.1458718149,92.1729877852,4.9528840297,0.02
 01/08  11:00:00,111.316158662,21.5783232252,12.0922103651,4.17129328672,4.12243109448,41.7362269337,75.2297328791,70.2568488494,4.9528840297,0.02
 01/08  12:00:00,129.244902403,26.9729040315,17.6466451127,4.21317243407,4.12243109448,41.7362269337,90.55958827,85.5867042403,4.9528840297,0.02
 01/08  13:00:00,114.176386856,21.482697421,15.640895427,2.45726990256,4.12243109448,41.7362269337,72.9359496067,67.963065577,4.9528840297,0.02
 01/08  14:00:00,127.580133936,24.5822589261,19.6459973886,0.0,4.12243109448,41.7362269337,89.9154367915,84.9425527619,4.9528840297,0.02
 01/08  15:00:00,113.180385419,19.6658071409,16.48504705,0.0,4.12243109448,41.7362269337,73.2527658701,68.2798818404,4.9528840297,0.02
 01/08  16:00:00,134.933864282,26.0166459894,22.2954757522,0.318056767081,4.12243109448,41.7362269337,89.0273820413,84.0544980116,4.9528840297,0.02
 01/08  17:00:00,97.858073519,20.7176909873,16.3998392776,0.359960937898,4.12243109448,24.8785346261,72.2725965636,67.2997125339,4.9528840297,0.02
 01/08  18:00:00,114.893322348,24.5822589261,18.5484059816,0.0,2.06121554724,15.9888894789,96.2253042783,93.2335738605,2.97173041782,0.02
 01/08  19:00:00,97.4590104026,19.6658071409,13.1225578317,0.0,2.06121554724,15.9888894789,81.8361624289,78.8444320111,2.97173041782,0.02
 01/08  20:00:00,113.148719699,24.5822589261,15.5176561435,0.0,2.06121554724,15.9888894789,104.41787189,101.426141472,2.97173041782,0.02
 01/08  21:00:00,94.7772482325,19.6658071409,11.8912965332,0.0,2.06121554724,15.9888894789,83.7596059473,80.7678755295,2.97173041782,0.02
 01/08  22:00:00,113.819253489,26.0166459894,14.1964728637,2.88911697602,2.06121554724,15.9888894789,105.141690902,102.149960484,2.97173041782,0.02
 01/08  23:00:00,93.6073412192,20.6220651831,10.6089755733,2.38144780506,2.06121554724,15.9888894789,84.7652736309,81.7735432131,2.97173041782,0.02
 01/08  24:00:00,108.522139239,26.4947750104,12.5707025854,5.88456663581,2.06121554724,15.9888894789,106.384955952,103.393225534,2.97173041782,0.02
 01/09  01:00:00,98.780369639,22.0564522463,9.0793998273,8.96594982589,4.12243109448,15.9888894789,85.7353980048,82.7436675869,2.97173041782,0.02
 01/09  02:00:00,111.257382642,26.4947750104,10.2727203826,8.52802982405,4.12243109448,15.9888894789,106.94290286,103.951172442,2.97173041782,0.02
 01/09  03:00:00,101.917887737,22.0564522463,8.2190164681,12.3173393949,4.12243109448,15.9888894789,86.637541633,83.6458112152,2.97173041782,0.02
 01/09  04:00:00,113.797696966,26.4947750104,9.35519233191,11.031391118,4.12243109448,15.9888894789,108.162645416,105.170914998,2.97173041782,0.02
 01/09  05:00:00,148.854993309,31.8893558167,10.2790287338,11.9051800967,12.3672932834,24.9413748627,122.758082269,117.785198239,4.9528840297,0.02
 01/09  06:00:00,181.971839748,31.4175495449,13.4251631919,39.1707285233,12.3672932834,24.9413748627,188.914004609,183.941120579,4.9528840297,0.02
 01/09  07:00:00,237.94525881,32.409911279,12.2286076674,38.7146321946,24.7345865669,70.7195625826,166.570872087,156.645104027,9.90576805939,0.02
 01/09  08:00:00,242.906562932,32.4604320285,11.9894517231,27.5986533389,37.1018798503,92.3937384068,155.341555884,136.826948656,9.90576805939,8.6088391683
 01/09  09:00:00,240.894707211,32.5034013419,14.5091034956,19.411991992,37.1018798503,104.434947198,128.09119237,118.165424311,9.90576805939,0.02
 01/09  10:00:00,249.906152069,32.6636095873,17.0384372978,13.7247832119,37.1018798503,116.476155989,114.295039602,104.369271543,9.90576805939,0.02
 01/09  11:00:00,249.442335127,32.9589435026,18.8402161294,10.7817853382,37.1018798503,116.476155989,116.208343342,97.667142034,9.90576805939,8.63543324836
 01/09  12:00:00,247.405858958,33.2560956474,20.0478472933,8.5857568781,37.1018798503,116.476155989,102.783300562,92.8575325028,9.90576805939,0.02
 01/09  13:00:00,236.390078064,33.6145168265,21.3617523991,6.83288301389,37.1018798503,104.434947198,107.146960957,88.6103951544,9.90576805939,8.63079774373
 01/09  14:00:00,248.202232528,33.944775079,22.5525746749,5.40569186754,37.1018798503,116.476155989,95.1278848873,85.2021168279,9.90576805939,0.02
 01/09  15:00:00,248.91891277,34.1830492905,23.5183735012,4.07002327444,37.1018798503,116.476155989,100.79191598,82.2504544448,9.90576805939,8.63569347542
 01/09  16:00:00,248.455111756,34.2958933403,23.9792980914,3.06261212284,37.1018798503,116.476155989,90.5245791947,80.5988111353,9.90576805939,0.02
 01/09  17:00:00,246.403033568,34.0760554442,22.6976863654,2.46735412066,37.1018798503,116.476155989,99.7328815559,81.1989678351,9.90576805939,8.62814566138
 01/09  18:00:00,254.585828896,33.5011569878,20.4108061597,2.38667777543,37.1018798503,116.476155989,95.3150498747,85.3892818153,9.90576805939,0.02
 01/09  19:00:00,170.08620103,30.9330977746,16.1839531429,0.0,24.7345865669,47.5788473902,74.0112474348,69.0383634051,4.9528840297,0.02
 01/09  20:00:00,170.934665171,31.2518504553,15.2888011679,0.0,24.7345865669,47.5788473902,80.1547817951,75.1818977654,4.9528840297,0.02
 01/09  21:00:00,149.238077382,29.9768397324,15.2228943589,0.0,12.3672932834,38.6892022431,102.788008258,91.206956543,2.97173041782,8.60932129676
 01/09  22:00:00,123.503631808,24.2683491986,13.6878232572,0.015377894949,12.3672932834,27.0668015668,82.0145968472,79.0228664293,2.97173041782,0.02
 01/09  23:00:00,94.4413804937,20.143936162,11.6529837144,0.0685722297309,4.12243109448,15.9888894789,72.8866117733,69.8948813555,2.97173041782,0.02
 01/09  24:00:00,109.456488606,24.5822589261,14.392002275,0.0,4.12243109448,15.9888894789,94.1901094665,91.1983790486,2.97173041782,0.02
 01/10  01:00:00,95.1257928762,20.8611296936,11.7434213001,0.499854882689,4.12243109448,15.9888894789,76.1072433137,73.1155128959,2.97173041782,0.02
 01/10  02:00:00,110.121683704,25.3472653599,14.6679910025,0.527134685443,4.12243109448,15.9888894789,96.2072898309,93.2155594131,2.97173041782,0.02
 01/10  03:00:00,94.2998318367,20.143936162,11.6514966066,0.466050092272,4.12243109448,15.9888894789,78.389109618,75.3973792002,2.97173041782,0.02
 01/10  04:00:00,111.808879598,26.0166459894,14.986906079,1.81081155257,4.12243109448,15.9888894789,99.3125978823,96.3208674645,2.97173041782,0.02
 01/10  05:00:00,138.883875583,31.570603136,16.1430055126,2.53880284858,12.3672932834,24.9413748627,109.300381538,104.327497508,4.9528840297,0.02
 01/10  06:00:00,161.712941406,31.4649206345,18.7000860447,23.479659971,12.3672932834,24.9413748627,174.89909619,169.92621216,4.9528840297,0.02
 01/10  07:00:00,219.225622622,32.4901423731,19.2706686319,21.5743869607,24.7345865669,70.7195625826,140.624664177,130.698896118,9.90576805939,0.02
 01/10  08:00:00,230.65826506,32.6496137142,19.6219841378,14.0756977624,37.1018798503,92.3937384068,120.886870279,110.961102219,9.90576805939,0.02
 01/10  09:00:00,232.562642419,32.7776466244,20.9608535989,8.81657840776,37.1018798503,104.434947198,120.187483737,101.654783128,9.90576805939,8.62693254903
 01/10  10:00:00,242.375664726,33.2355250248,23.685378197,5.72620909539,37.1018798503,116.476155989,102.714640228,92.7888721684,9.90576805939,0.02
 01/10  11:00:00,243.093071847,33.8368556306,27.0283740605,4.08398666631,37.1018798503,116.476155989,96.3319029172,86.4061348578,9.90576805939,0.02
 01/10  12:00:00,246.048573406,34.4806073637,29.572957001,2.98504416455,37.1018798503,116.476155989,100.301393842,81.7582134779,9.90576805939,8.63741230428
 01/10  13:00:00,240.235866852,35.1364102858,33.145125439,1.98270522967,37.1018798503,104.434947198,88.179457676,78.2536896166,9.90576805939,0.02
 01/10  14:00:00,254.383415392,35.5997250618,35.9913123044,1.14917684005,37.1018798503,116.476155989,94.4866168439,75.9432815179,9.90576805939,8.63756726665
 01/10  15:00:00,256.321141736,35.9300655103,37.5357381641,0.784860112331,37.1018798503,116.476155989,92.3711572686,73.8297072787,9.90576805939,8.63568193052
 01/10  16:00:00,254.287533642,35.9805330457,35.0471000724,0.591998112654,37.1018798503,116.476155989,82.5182537019,72.5924856425,9.90576805939,0.02
 01/10  17:00:00,250.772782633,35.5006267513,30.541160461,0.604401540778,37.1018798503,116.476155989,83.809117841,73.8833497816,9.90576805939,0.02
 01/10  18:00:00,258.525714046,34.5552828452,24.0075450957,0.830211658801,37.1018798503,116.476155989,97.0978688437,78.5726603772,9.90576805939,8.61944040718
 01/10  19:00:00,174.599567774,31.2916945404,19.3546671447,0.0,24.7345865669,47.5788473902,69.3424320598,64.3695480301,4.9528840297,0.02
 01/10  20:00:00,173.104026707,31.7299794764,16.9436512745,0.0,24.7345865669,47.5788473902,75.7784538872,70.8055698575,4.9528840297,0.02
 01/10  21:00:00,149.903693673,29.4987107114,15.3940016908,0.0,12.3672932834,38.6892022431,90.1416235174,87.1498930995,2.97173041782,0.02
 01/10  22:00:00,120.581238793,23.7631878626,11.5970035354,0.0,12.3672932834,27.0668015668,77.4322265819,74.4404961641,2.97173041782,0.02
 01/10  23:00:00,91.6171563239,19.6658071409,9.77091153056,0.0,4.12243109448,15.9888894789,72.1575209132,69.1657904953,2.97173041782,0.02
 01/10  24:00:00,108.575027119,25.8253943809,12.3280194141,0.169426394826,4.12243109448,15.9888894789,92.7543324143,89.7626019965,2.97173041782,0.02
 01/11  01:00:00,92.9046186149,20.3830006725,9.49916853862,0.22923877587,4.12243109448,15.9888894789,76.0646736225,73.0729432047,2.97173041782,0.02
 01/11  02:00:00,107.153091859,25.0603879472,11.8917070028,0.227307865874,4.12243109448,15.9888894789,95.2421016976,92.2503712798,2.97173041782,0.02
 01/11  03:00:00,93.3445074642,21.0045683999,8.74540864698,1.09312750843,4.12243109448,15.9888894789,77.9995295123,75.0077990944,2.97173041782,0.02
 01/11  04:00:00,110.466681961,26.7816524231,10.3265682751,3.14883708367,4.12243109448,15.9888894789,98.3099175304,95.3181871126,2.97173041782,0.02
 01/11  05:00:00,137.701179557,31.2518504553,12.090659441,2.25584056983,12.3672932834,24.9413748627,109.412080514,104.439196484,4.9528840297,0.02
 01/11  06:00:00,167.092410122,31.9566246423,15.0524834594,27.8981621091,12.3672932834,24.9413748627,182.674859776,169.120093223,4.9528840297,8.6018825239
 01/11  07:00:00,217.919620585,32.5053258717,15.1055091046,21.1221284825,24.7345865669,70.7195625826,141.114685523,131.188917463,9.90576805939,0.02
 01/11  08:00:00,231.117995317,32.6835106084,15.1224233981,14.5979708855,37.1018798503,92.3937384068,121.376115955,111.450347896,9.90576805939,0.02
 01/11  09:00:00,233.559666547,32.8435052905,16.6761707997,9.27856990589,37.1018798503,104.434947198,111.953710769,102.027942709,9.90576805939,0.02
 01/11  10:00:00,243.789257583,33.2133526895,19.2890790348,6.20377302906,37.1018798503,116.476155989,111.933819008,93.3975574596,9.90576805939,8.63049348889
 01/11  11:00:00,243.410186596,33.7292939697,21.3118141879,4.78367528919,37.1018798503,116.476155989,97.56361371,87.6378456506,9.90576805939,0.02
 01/11  12:00:00,244.137717781,34.232414342,23.0758423916,3.70453251782,37.1018798503,116.476155989,102.097719778,83.5553803313,9.90576805939,8.63657138771
 01/11  13:00:00,235.359015344,34.9153167852,25.9097612815,2.61952769254,37.1018798503,104.434947198,89.4386305044,79.512862445,9.90576805939,0.02
 01/11  14:00:00,249.427782417,35.3936142858,31.6140752916,1.67725993214,37.1018798503,116.476155989,95.5049806979,76.9617947166,9.90576805939,8.63741792191
 01/11  15:00:00,254.989553114,35.6778222698,36.2086491364,1.1186322194,37.1018798503,116.476155989,84.6130290727,74.6872610133,9.90576805939,0.02
 01/11  16:00:00,261.117464674,35.655475021,39.5309761953,0.791031083303,37.1018798503,116.476155989,92.0998431698,73.560154083,9.90576805939,8.63392102741
 01/11  17:00:00,258.610993751,34.9034362559,37.6199994486,0.709746236592,37.1018798503,116.476155989,86.6827045169,76.7569364575,9.90576805939,0.02
 01/11  18:00:00,263.727277571,34.2575127803,30.8661983014,0.8450861872,37.1018798503,116.476155989,90.3132530539,80.3874849945,9.90576805939,0.02
 01/11  19:00:00,176.16267925,31.1721622851,22.2466570245,0.0,24.7345865669,47.5788473902,70.0024880978,65.0296040681,4.9528840297,0.02
 01/11  20:00:00,175.193516787,31.7299794764,19.7453472779,0.0,24.7345865669,47.5788473902,84.1866682383,70.6244106145,4.9528840297,8.60937359409
 01/11  21:00:00,150.927808513,29.4987107114,17.9004143883,0.0,12.3672932834,38.6892022431,89.418225051,86.4264946332,2.97173041782,0.02
 01/11  22:00:00,121.911549537,23.954439471,13.9477779929,0.0,12.3672932834,27.0668015668,78.3569720038,75.365241586,2.97173041782,0.02
 01/11  23:00:00,92.7643463695,19.6658071409,11.425501315,0.0,4.12243109448,15.9888894789,71.4567547334,68.4650243156,2.97173041782,0.02
 01/11  24:00:00,108.533353059,25.7775814788,13.3207974316,0.0902795445807,4.12243109448,15.9888894789,92.1035352656,89.1118048478,2.97173041782,0.02
 01/12  01:00:00,92.2810324904,20.0483103578,9.78877609841,0.0845281180093,4.12243109448,15.9888894789,75.7306250069,72.7388945891,2.97173041782,0.02
 01/12  02:00:00,109.092569026,25.5385169683,12.8049756353,0.34655825511,4.12243109448,15.9888894789,95.1033320564,92.1116016386,2.97173041782,0.02
 01/12  03:00:00,94.3009613512,20.8133167915,10.9166532865,0.58825294617,4.12243109448,15.9888894789,76.9045609418,73.912830524,2.97173041782,0.02
 01/12  04:00:00,108.735743272,25.1560137514,14.5268296279,0.377695859651,4.12243109448,15.9888894789,96.7298996888,93.738169271,2.97173041782,0.02
 01/12  05:00:00,137.805152234,31.2518504553,16.9764929182,1.04434171478,12.3672932834,24.9413748627,106.766252492,101.793368462,4.9528840297,0.02
 01/12  06:00:00,161.550146157,31.9924714987,19.9879703623,21.8146784629,12.3672932834,24.9413748627,171.529282603,166.556398573,4.9528840297,0.02
 01/12  07:00:00,213.423520168,32.5700166569,19.8630903951,15.9272522935,24.7345865669,70.7195625826,137.837655803,127.911887743,9.90576805939,0.02
 01/12  08:00:00,228.828381036,32.8307157414,20.5037493731,10.8551927723,37.1018798503,92.3937384068,118.375531892,108.449763833,9.90576805939,0.02
 01/12  09:00:00,234.017694633,32.9495824566,21.2176146409,7.59401027441,37.1018798503,104.434947198,119.437000647,100.904214686,9.90576805939,8.62701790123
 01/12  10:00:00,244.847006778,33.0206448288,21.7086298528,6.45435743476,37.1018798503,116.476155989,107.342304146,97.4165360869,9.90576805939,0.02
 01/12  11:00:00,243.742939327,33.4502416533,23.911170337,4.70398489728,37.1018798503,116.476155989,109.457703095,90.9161560087,9.90576805939,8.6357790269
 01/12  12:00:00,251.26768428,34.1907825301,33.6067030944,3.00852172269,37.1018798503,116.476155989,94.2484181358,84.3226500764,9.90576805939,0.02
 01/12  13:00:00,252.735316489,34.9334138903,42.329549567,1.76181635272,37.1018798503,104.434947198,97.3422076013,78.8037915361,9.90576805939,8.63264800577
 01/12  14:00:00,272.047800661,35.420624879,44.2828897489,1.20198501554,37.1018798503,116.476155989,85.4400639133,75.5142958539,9.90576805939,0.02
 01/12  15:00:00,274.362542206,35.8464651229,44.7192486882,0.850589103799,37.1018798503,116.476155989,91.411075452,72.8695832429,9.90576805939,8.6357241497
 01/12  16:00:00,275.37516979,35.9806688896,44.8550010429,0.62622983027,37.1018798503,116.476155989,81.3502682278,71.4245001684,9.90576805939,0.02
 01/12  17:00:00,270.287666792,35.5534395669,39.5460240526,0.596432857722,37.1018798503,116.476155989,91.1667884896,72.6318594192,9.90576805939,8.62916101095
 01/12  18:00:00,273.532439523,34.655860036,31.06548137,0.774814647622,37.1018798503,116.476155989,87.0954182784,77.169650219,9.90576805939,0.02
 01/12  19:00:00,184.653803985,31.2916945404,22.2691355865,0.0,24.7345865669,47.5788473902,68.2129563048,63.2400722751,4.9528840297,0.02
 01/12  20:00:00,181.556227272,31.7299794764,19.2345319266,0.0,24.7345865669,47.5788473902,74.5040480154,69.5311639857,4.9528840297,0.02
 01/12  21:00:00,145.636924636,29.4987107114,18.0423226861,0.0,12.3672932834,38.6892022431,89.2389678427,86.2472374248,2.97173041782,0.02
 01/12  22:00:00,108.037242698,22.0834845612,13.5492734123,0.0,12.3672932834,27.0668015668,73.3462599594,70.3545295416,2.97173041782,0.02
 01/12  23:00:00,84.5245300753,19.6658071409,12.2021865127,0.0,4.12243109448,15.9888894789,71.5198521227,68.5281217049,2.97173041782,0.02
 01/12  24:00:00,101.829278731,26.0166459894,15.0157882327,0.0782388446779,4.12243109448,15.9888894789,91.015698034,88.0239676162,2.97173041782,0.02
 01/13  01:00:00,87.1484273284,19.9526845536,10.9278480554,0.024275669315,4.12243109448,15.9888894789,83.8231085025,72.2494938826,2.97173041782,8.60188420214
 01/13  02:00:00,101.033097729,25.5385169683,13.1242816219,0.221358272969,4.12243109448,15.9888894789,95.0627516965,92.0710212787,2.97173041782,0.02
 01/13  03:00:00,88.1510300163,20.9089425957,10.3187290347,0.589202319717,4.12243109448,15.9888894789,77.6103183212,74.6185879034,2.97173041782,0.02
 01/13  04:00:00,99.6597245351,24.8213234367,12.658161597,0.109260618634,4.12243109448,15.9888894789,97.9949081377,95.0031777199,2.97173041782,0.02
 01/13  05:00:00,131.017350987,31.7299794764,13.5321423751,1.57394612865,12.3672932834,24.9413748627,108.702329212,103.729445182,4.9528840297,0.02
 01/13  06:00:00,149.696381457,31.5060746725,16.327416829,18.1336667721,12.3672932834,24.9413748627,173.751171868,168.778287839,4.9528840297,0.02
 01/13  07:00:00,206.03344654,32.5724380308,16.8704283525,17.432180835,24.7345865669,70.7195625826,139.95942689,130.033658831,9.90576805939,0.02
 01/13  08:00:00,220.660412415,32.8314161275,16.8864399778,12.2960609357,37.1018798503,92.3937384068,120.814446404,110.888678344,9.90576805939,0.02
 01/13  09:00:00,225.278434915,32.9805139687,18.4198879743,7.80489764069,37.1018798503,104.434947198,111.937210753,102.011442693,9.90576805939,0.02
 01/13  10:00:00,236.404731877,33.3353815471,20.5069992218,4.99380326627,37.1018798503,116.476155989,112.400972489,93.8645946394,9.90576805939,8.63060978988
 01/13  11:00:00,235.085780441,33.8739436254,21.6575538623,3.6664391548,37.1018798503,116.476155989,98.0368108189,88.1110427595,9.90576805939,0.02
 01/13  12:00:00,235.385821379,34.4236013717,23.0769977659,2.82880483697,37.1018798503,116.476155989,102.571235325,84.0279177422,9.90576805939,8.63754952349
 01/13  13:00:00,226.832518722,34.9857379122,23.9765027932,1.94554853848,37.1018798503,104.434947198,90.5458368051,80.6200687457,9.90576805939,0.02
 01/13  14:00:00,240.462506725,35.5019177743,26.0146390751,1.3562344985,37.1018798503,116.476155989,96.3417820412,77.7983624015,9.90576805939,8.63765158029
 01/13  15:00:00,245.059605468,35.910778824,30.0385162034,1.05879766242,37.1018798503,116.476155989,85.1009545749,75.1751865156,9.90576805939,0.02
 01/13  16:00:00,245.916888938,36.0500599554,29.5745051592,0.88742256097,37.1018798503,116.476155989,92.06987058,73.5300911127,9.90576805939,8.63401140786
 01/13  17:00:00,245.146097226,35.5966148338,27.8552358689,0.851333693624,37.1018798503,116.476155989,84.7366582455,74.8108901861,9.90576805939,0.02
 01/13  18:00:00,256.102752647,34.7152696326,25.0617199722,0.956361045697,37.1018798503,116.476155989,88.8974009097,78.9716328504,9.90576805939,0.02
 01/13  19:00:00,172.147928457,31.2916945404,19.0804143924,0.0,24.7345865669,47.5788473902,78.3315678039,64.7692867888,4.9528840297,8.60939698548
 01/13  20:00:00,171.856471191,31.7299794764,16.7320917038,0.0,24.7345865669,47.5788473902,76.0497267691,71.0768427394,4.9528840297,0.02
 01/13  21:00:00,147.862901176,29.4987107114,16.2843143166,0.0,12.3672932834,38.6892022431,90.0906727341,87.0989423162,2.97173041782,0.02
 01/13  22:00:00,119.710401772,24.0500652753,13.2660629706,0.0,12.3672932834,27.0668015668,78.7917172613,75.7999868435,2.97173041782,0.02
 01/13  23:00:00,91.4342105324,19.6658071409,11.6558561987,0.0,4.12243109448,15.9888894789,71.7038671681,68.7121367503,2.97173041782,0.02
 01/13  24:00:00,107.735062331,25.7297685767,14.5958341049,0.112032180354,4.12243109448,15.9888894789,91.3495648871,88.3578344692,2.97173041782,0.02
 01/14  01:00:00,92.8898551382,20.6220651831,10.6206395325,0.270536893799,4.12243109448,15.9888894789,75.3100161837,72.3182857659,2.97173041782,0.02
 01/14  02:00:00,108.129393863,25.0603879472,12.6444267668,0.182056983828,4.12243109448,15.9888894789,94.3127442007,91.3210137829,2.97173041782,0.02
 01/14  03:00:00,92.8342402817,20.8133167915,9.6888170312,0.721603565478,4.12243109448,15.9888894789,77.5235271522,74.5317967344,2.97173041782,0.02
 01/14  04:00:00,106.671256604,25.7775814788,10.5336241016,1.38710637473,4.12243109448,15.9888894789,97.7577182526,94.7659878347,2.97173041782,0.02
 01/14  05:00:00,122.455522157,31.8893558167,11.3244313899,4.44613496765,4.12243109448,16.0517297156,115.237457043,112.245726625,2.97173041782,0.02
 01/14  06:00:00,122.34840164,31.4112267957,12.2272431145,4.77843291958,4.12243109448,16.0517297156,116.923215989,113.931485571,2.97173041782,0.02
 01/14  07:00:00,151.897284442,32.3674848378,12.0265005445,8.99313537591,4.12243109448,39.6058045677,104.860731879,101.869001462,2.97173041782,0.02
 01/14  08:00:00,207.183454832,32.3983040523,14.7993975382,38.8994760235,12.3672932834,65.3531420225,156.509119449,151.53623542,4.9528840297,0.02
 01/14  09:00:00,197.024639382,32.3984686849,17.6731567992,27.7315036028,12.3672932834,68.2430321324,146.493538816,141.520654786,4.9528840297,0.02
 01/14  10:00:00,215.629649399,32.4655525701,20.501715335,16.534482257,16.4897243779,93.1370602926,139.310348097,122.77192832,7.92461444751,8.61380532934
 01/14  11:00:00,213.700488105,32.5859198664,21.9048637256,13.3317465823,16.4897243779,93.1370602926,123.073564394,115.128949947,7.92461444751,0.02
 01/14  12:00:00,212.858075347,32.7879879187,22.6832173144,11.5140765489,16.4897243779,93.1370602926,118.757519618,110.81290517,7.92461444751,0.02
 01/14  13:00:00,205.689450897,33.0144947809,24.1581706405,10.0159258675,16.4897243779,83.9857416113,115.053470497,107.108856049,7.92461444751,0.02
 01/14  14:00:00,206.801832788,33.2276255623,25.099563812,8.72133839956,16.4897243779,83.9857416113,112.500249224,104.555634777,7.92461444751,0.02
 01/14  15:00:00,206.750922462,33.3732296869,26.4963308259,7.36584097441,16.4897243779,83.9857416113,118.982437217,102.446247907,7.92461444751,8.61157486311
 01/14  16:00:00,180.850904361,32.3675781778,24.5864382448,0.0,12.3672932834,70.6512738906,57.5929651072,52.6200810775,4.9528840297,0.02
 01/14  17:00:00,184.544010391,32.3674848378,24.6587895728,0.0,12.3672932834,70.6512738906,56.3806273688,51.4077433391,4.9528840297,0.02
 01/14  18:00:00,181.137991104,32.3674848378,20.3253501433,0.000129299577969,12.3672932834,58.1284167478,62.9917231916,58.0188391619,4.9528840297,0.02
 01/14  19:00:00,145.685646261,29.4987107114,17.0057745519,0.0,12.3672932834,24.9413748627,88.2090832781,83.2361992484,4.9528840297,0.02
 01/14  20:00:00,145.947512925,29.7377752219,15.7176088894,0.0,12.3672932834,24.9413748627,96.3440894823,91.3712054526,4.9528840297,0.02
 01/14  21:00:00,128.388063595,30.4549687535,14.2849009519,0.184997046425,4.12243109448,16.0517297156,106.125527633,103.133797215,2.97173041782,0.02
 01/14  22:00:00,107.876803083,23.5989685691,11.2167457037,0.0,4.12243109448,15.9888894789,91.1717565982,88.1800261804,2.97173041782,0.02
 01/14  23:00:00,96.9354950455,19.6658071409,9.57689602524,0.0,4.12243109448,15.9888894789,79.0902375009,76.0985070831,2.97173041782,0.02
 01/14  24:00:00,111.01056687,24.5822589261,11.6671842749,0.0,4.12243109448,15.9888894789,98.3771694841,95.3854390663,2.97173041782,0.02
 01/15  01:00:00,97.3169118691,22.0564522463,8.73914575448,3.42216275977,2.06121554724,15.9888894789,80.1445851315,77.1528547137,2.97173041782,0.02
 01/15  02:00:00,110.326514663,26.4947750104,10.4428002265,4.38537240554,2.06121554724,15.9888894789,101.717218458,98.7254880405,2.97173041782,0.02
 01/15  03:00:00,100.618488325,22.0564522463,8.34544690609,7.24545131627,2.06121554724,15.9888894789,82.3375042642,79.3457738463,2.97173041782,0.02
 01/15  04:00:00,118.854167469,26.4947750104,10.1952270476,7.0500771274,2.06121554724,15.9888894789,103.236930757,100.245200339,2.97173041782,0.02
 01/15  05:00:00,107.470122366,22.0564522463,7.0743763551,10.5750809178,2.06121554724,15.9888894789,92.1725296552,80.5989156488,2.97173041782,8.60188358859
 01/15  06:00:00,122.275799606,26.4947750104,7.99124524799,9.83777051703,2.06121554724,15.9888894789,105.264352934,102.272622516,2.97173041782,0.02
 01/15  07:00:00,109.214644431,22.0564522463,6.03091188485,14.3402088954,2.06121554724,15.9888894789,85.4420923961,82.4503619783,2.97173041782,0.02
 01/15  08:00:00,109.219174926,26.4947750104,7.63726299256,12.2940005726,2.06121554724,15.9888894789,107.179233585,104.187503167,2.97173041782,0.02
 01/15  09:00:00,120.054530169,22.0564522463,7.81071534933,10.5609339354,4.12243109448,41.7362269337,82.0817688546,77.1088848249,4.9528840297,0.02
 01/15  10:00:00,133.799128794,26.4947750104,13.0095144141,5.64882669148,4.12243109448,41.7362269337,95.1362650608,90.1633810311,4.9528840297,0.02
 01/15  11:00:00,116.917428452,22.0564522463,11.6373506827,6.20798057824,4.12243109448,41.7362269337,73.6680224903,68.6951384606,4.9528840297,0.02
 01/15  12:00:00,132.893599822,26.4947750104,16.6864421505,4.30895649956,4.12243109448,41.7362269337,88.2664518016,83.2935677719,4.9528840297,0.02
