Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  13:00:00,118.690263736,22.0578769041,15.1867561326,4.22543566751,4.12243109448,41.7362269337,69.9572087219,64.9843246922,4.9528840297,0.02
 01/15  14:00:00,137.035972928,26.5019931058,21.3288970857,2.89646749226,4.12243109448,41.7362269337,85.344134375,80.3712503453,4.9528840297,0.02
 01/15  15:00:00,122.017572768,22.0788294084,20.1225952413,2.79297742084,4.12243109448,41.7362269337,68.6023439516,63.6294599219,4.9528840297,0.02
 01/15  16:00:00,139.563130877,26.509679267,26.9228437918,1.83714127418,4.12243109448,41.7362269337,83.737688218,78.7648041883,4.9528840297,0.02
 01/15  17:00:00,106.877486901,22.0674972992,23.3350814254,1.89450824626,4.12243109448,24.8785346261,68.1306405567,63.157756527,4.9528840297,0.02
 01/15  18:00:00,123.676199372,26.4948581125,24.1474457619,2.51823409896,2.06121554724,15.9888894789,90.8201064126,87.8283759948,2.97173041782,0.02
 01/15  19:00:00,100.398015252,19.6658071409,15.5119500773,0.0,2.06121554724,15.9888894789,78.0312523375,75.0395219196,2.97173041782,0.02
 01/15  20:00:00,114.852596165,24.5822589261,15.9384972568,0.0,2.06121554724,15.9888894789,101.445230948,98.4535005301,2.97173041782,0.02
 01/15  21:00:00,97.9458578042,20.143936162,11.062053716,0.894655210482,2.06121554724,15.9888894789,83.0466632315,80.0549328137,2.97173041782,0.02
 01/15  22:00:00,118.873530733,26.9729040315,12.9714357911,6.00003441278,2.06121554724,15.9888894789,103.652875434,100.661145016,2.97173041782,0.02
 01/15  23:00:00,104.951125631,21.5783232252,11.1145613527,5.81174633835,2.06121554724,15.9888894789,83.4858646899,80.494134272,2.97173041782,0.02
 01/15  24:00:00,130.821036392,26.9729040315,16.1508345602,7.90207282049,2.06121554724,15.9888894789,103.638753644,100.647023226,2.97173041782,0.02
 01/16  01:00:00,109.485351453,21.5783232252,12.3648824377,7.21178871324,2.06121554724,15.9888894789,84.2158804344,81.2241500166,2.97173041782,0.02
 01/16  02:00:00,124.32239932,26.9729040315,14.0391430711,10.3090765621,2.06121554724,15.9888894789,104.89146715,101.899736732,2.97173041782,0.02
 01/16  03:00:00,103.538365583,21.5783232252,10.5894166356,9.33585925437,2.06121554724,15.9888894789,85.2820983323,82.2903679145,2.97173041782,0.02
 01/16  04:00:00,124.146446543,26.9729040315,12.538917226,12.94680776,2.06121554724,15.9888894789,106.445193057,103.453462639,2.97173041782,0.02
 01/16  05:00:00,103.468851508,21.5783232252,9.48128550532,11.4884481309,2.06121554724,15.9888894789,86.4342451302,83.4425147124,2.97173041782,0.02
 01/16  06:00:00,121.895429999,26.9729040315,11.9683883306,15.3902721888,2.06121554724,15.9888894789,107.975029476,104.983299058,2.97173041782,0.02
 01/16  07:00:00,108.038209261,21.5783232252,10.0288100175,13.1056836254,2.06121554724,15.9888894789,86.8734944805,83.8817640627,2.97173041782,0.02
 01/16  08:00:00,116.51494261,26.9729040315,12.0929209258,17.0074543738,2.06121554724,15.9888894789,107.90805846,104.916328042,2.97173041782,0.02
 01/16  09:00:00,118.464165899,21.5783232252,10.1501609071,10.7770406786,4.12243109448,41.7362269337,93.0737645926,79.5189991034,4.9528840297,8.60188145944
 01/16  10:00:00,136.229091741,26.9729040315,15.1245313766,10.0279458687,4.12243109448,41.7362269337,99.6887869283,94.7159028986,4.9528840297,0.02
 01/16  11:00:00,115.775915205,21.5783232252,13.2927533264,6.14448169824,4.12243109448,41.7362269337,77.2600267963,72.2871427666,4.9528840297,0.02
 01/16  12:00:00,136.615931112,26.9729040315,18.0515008993,6.45097724775,4.12243109448,41.7362269337,92.5039038625,87.5310198328,4.9528840297,0.02
 01/16  13:00:00,120.105918904,21.578334571,15.6030090557,3.94801188925,4.12243109448,41.7362269337,72.5955578965,67.6226738668,4.9528840297,0.02
 01/16  14:00:00,140.863666203,26.9732015328,23.8568434779,4.24574542368,4.12243109448,41.7362269337,87.7190703003,82.7461862706,4.9528840297,0.02
 01/16  15:00:00,120.241585485,21.5791339051,21.7005416306,2.4082658583,4.12243109448,41.7362269337,71.0579517311,66.0850677014,4.9528840297,0.02
 01/16  16:00:00,140.726005651,26.9734313101,28.3295315247,2.51836272907,4.12243109448,41.7362269337,86.9584658598,81.9855818301,4.9528840297,0.02
 01/16  17:00:00,101.847696144,21.5784715178,21.3275934222,1.63670285898,4.12243109448,24.8785346261,73.0331314654,68.0602474357,4.9528840297,0.02
 01/16  18:00:00,113.687063173,25.5385169683,22.3598029421,1.48321386841,2.06121554724,15.9888894789,97.0133593302,94.0216289124,2.97173041782,0.02
 01/16  19:00:00,95.2270588345,19.6658071409,15.7860206682,0.0,2.06121554724,15.9888894789,81.8037864485,78.8120560306,2.97173041782,0.02
 01/16  20:00:00,110.317722472,24.5822589261,18.9666931598,0.0,2.06121554724,15.9888894789,103.492556129,100.500825711,2.97173041782,0.02
 01/16  21:00:00,93.8860920632,19.6658071409,13.7272678045,0.0,2.06121554724,15.9888894789,85.0463930433,82.0546626255,2.97173041782,0.02
 01/16  22:00:00,108.300008122,25.1799202025,16.0151767842,1.19398776727,2.06121554724,15.9888894789,105.26293918,102.271208762,2.97173041782,0.02
 01/16  23:00:00,95.5513388013,21.2197264594,12.6683016528,4.04871349446,2.06121554724,15.9888894789,84.938309991,81.9465795731,2.97173041782,0.02
 01/16  24:00:00,111.436111896,26.3752427552,16.8605419834,5.43411324131,2.06121554724,15.9888894789,106.559073461,103.567343043,2.97173041782,0.02
 01/17  01:00:00,95.0954640574,21.1001942041,12.9294962496,4.87727674611,4.12243109448,15.9888894789,85.1021144727,82.1103840549,2.97173041782,0.02
 01/17  02:00:00,111.514716169,26.2557104999,15.2627878244,6.38623996921,4.12243109448,15.9888894789,106.041195598,103.04946518,2.97173041782,0.02
 01/17  03:00:00,100.94740106,22.0564522463,12.123188114,10.7062523639,4.12243109448,15.9888894789,85.6346131664,82.6428827486,2.97173041782,0.02
 01/17  04:00:00,110.947935326,26.4947750104,15.2478854722,9.42543886766,4.12243109448,15.9888894789,106.941253978,103.94952356,2.97173041782,0.02
 01/17  05:00:00,138.703182754,31.8893558167,16.734296199,8.75011700147,12.3672932834,24.9413748627,121.250372195,116.277488165,4.9528840297,0.02
 01/17  06:00:00,172.258043346,31.4113439764,19.1143953241,39.3449387139,12.3672932834,24.9413748627,187.487882717,182.514998687,4.9528840297,0.02
 01/17  07:00:00,228.312486061,32.3691412569,20.002142467,36.7527947514,24.7345865669,70.7195625826,153.273971583,143.348203524,9.90576805939,0.02
 01/17  08:00:00,228.579776017,32.3786722243,19.3514655816,23.8973925985,37.1018798503,92.3937384068,131.999597374,122.073829315,9.90576805939,0.02
 01/17  09:00:00,229.496534634,32.4000425211,20.1475253129,16.3884001554,37.1018798503,104.434947198,130.643676297,112.110738034,9.90576805939,8.62717020372
 01/17  10:00:00,241.528577618,32.5769982195,22.7436717025,11.1947981181,37.1018798503,116.476155989,113.087718333,103.161950274,9.90576805939,0.02
 01/17  11:00:00,240.452669204,32.9590798355,25.4489334852,8.21846972388,37.1018798503,116.476155989,114.42423985,95.8824052506,9.90576805939,8.63606654047
 01/17  12:00:00,243.632574497,33.3234393414,30.3812548152,6.4189275146,37.1018798503,116.476155989,100.53386924,90.6081011801,9.90576805939,0.02
 01/17  13:00:00,239.032184977,33.7377906624,34.8101914718,4.79053911607,37.1018798503,104.434947198,104.488052565,85.9497542041,9.90576805939,8.63253030155
 01/17  14:00:00,252.470777985,34.0918085769,38.1690691757,3.28601157443,37.1018798503,116.476155989,92.6352633941,82.7094953347,9.90576805939,0.02
 01/17  15:00:00,255.33613406,34.3456853353,41.6901694693,1.99256962799,37.1018798503,116.476155989,98.7672338855,80.2254225565,9.90576805939,8.63604326958
 01/17  16:00:00,257.207994842,34.4590365656,43.2380426751,1.35825718203,37.1018798503,116.476155989,88.4102256552,78.4844575958,9.90576805939,0.02
 01/17  17:00:00,255.201911462,34.2575001614,41.4265404369,1.03396794232,37.1018798503,116.476155989,97.3220303332,78.7869543478,9.90576805939,8.62930792603
 01/17  18:00:00,259.280423505,33.7007564438,34.1252750794,1.05145186168,37.1018798503,116.476155989,92.0455047079,82.1197366485,9.90576805939,0.02
 01/17  19:00:00,172.798572225,31.1721622851,23.7915627577,0.0,24.7345865669,47.5788473902,70.806012834,65.8331288043,4.9528840297,0.02
 01/17  20:00:00,172.606807899,31.5307590509,24.1081054159,0.0,24.7345865669,47.5788473902,76.540873862,71.5679898323,4.9528840297,0.02
 01/17  21:00:00,148.997133278,29.4987107114,23.5895397644,0.0,12.3672932834,38.6892022431,99.0689142245,87.4878512149,2.97173041782,8.60933259176
 01/17  22:00:00,102.18478735,16.7159360698,13.5185503542,0.0,12.3672932834,27.0668015668,63.2004870754,60.2087566575,2.97173041782,0.02
 01/17  23:00:00,103.95060522,24.5822589261,17.1540513896,0.0,4.12243109448,15.9888894789,90.0573703448,87.065639927,2.97173041782,0.02
 01/17  24:00:00,89.6438184078,19.6658071409,12.935426105,0.0,4.12243109448,15.9888894789,74.4284945386,71.4367641208,2.97173041782,0.02
 01/18  01:00:00,101.906504113,24.5822589261,15.5213503514,0.0,4.12243109448,15.9888894789,94.1383631121,91.1466326942,2.97173041782,0.02
 01/18  02:00:00,88.8652549874,20.143936162,13.2775431596,0.0258498175787,4.12243109448,15.9888894789,76.797969372,73.8062389542,2.97173041782,0.02
 01/18  03:00:00,101.023207419,25.5385169683,15.9979479161,0.0900980712172,4.12243109448,15.9888894789,96.1322444769,93.1405140591,2.97173041782,0.02
 01/18  04:00:00,86.8903556915,19.7853393962,12.214963649,0.0,4.12243109448,15.9888894789,79.352075884,76.3603454662,2.97173041782,0.02
 01/18  05:00:00,129.234869689,31.7299794764,17.3020899359,0.479217160373,12.3672932834,24.9413748627,109.214487029,104.241603,4.9528840297,0.02
 01/18  06:00:00,148.023986823,31.4690876198,18.6605490335,16.5496573926,12.3672932834,24.9413748627,174.044670513,169.071786483,4.9528840297,0.02
 01/18  07:00:00,203.57684349,32.482110285,19.2793625718,14.6747361127,24.7345865669,70.7195625826,140.378661448,130.452893389,9.90576805939,0.02
 01/18  08:00:00,217.639727526,32.6731399905,19.8623417544,9.60078857118,37.1018798503,92.3937384068,120.827991042,110.902222983,9.90576805939,0.02
 01/18  09:00:00,221.809219925,32.8351122566,22.0275982046,5.62970483699,37.1018798503,104.434947198,111.619727979,101.69395992,9.90576805939,0.02
 01/18  10:00:00,233.618561571,33.300640564,25.7310206321,3.24070674256,37.1018798503,116.476155989,112.157998173,93.6214186646,9.90576805939,8.63081144892
 01/18  11:00:00,233.999349239,33.9163435506,29.1339528315,1.99471938417,37.1018798503,116.476155989,97.5039205086,87.5781524492,9.90576805939,0.02
 01/18  12:00:00,239.501348363,34.6095815576,35.9628212934,1.12227374262,37.1018798503,116.476155989,101.163093117,82.6194536256,9.90576805939,8.63787143178
 01/18  13:00:00,235.741794396,35.1759434853,42.6018309676,0.701801019579,37.1018798503,104.434947198,88.9692154593,79.0434473999,9.90576805939,0.02
 01/18  14:00:00,250.19464635,35.5689085155,44.4941636026,0.471561771376,37.1018798503,116.476155989,95.1871135575,76.6433901438,9.90576805939,8.63795535431
 01/18  15:00:00,256.109385999,35.8853709769,50.7894965647,0.295260098118,37.1018798503,116.476155989,84.521715894,74.5959478346,9.90576805939,0.02
 01/18  16:00:00,259.419166967,35.950480779,56.0946585276,0.185186541252,37.1018798503,116.476155989,92.1846876033,73.6446464201,9.90576805939,8.63427312375
 01/18  17:00:00,255.299368082,35.7294310085,52.920907453,0.144204378709,37.1018798503,116.476155989,84.0418266532,74.1160585938,9.90576805939,0.02
 01/18  18:00:00,251.155796967,34.9126706455,38.3596895535,0.228451626374,37.1018798503,116.476155989,96.6352973712,78.1099420474,9.90576805939,8.61958726443
 01/18  19:00:00,160.329292271,31.5068525999,25.8450385291,0.0,24.7345865669,47.5788473902,68.6707569039,63.6978728742,4.9528840297,0.02
 01/18  20:00:00,160.474132702,31.4112267957,22.7530797879,0.0,24.7345865669,47.5788473902,74.4924359588,69.5195519291,4.9528840297,0.02
 01/18  21:00:00,144.000612867,30.9330977746,21.9409736948,0.0,12.3672932834,38.6892022431,88.174472904,85.1827424862,2.97173041782,0.02
 01/18  22:00:00,98.7279296517,17.1670327759,12.4902808158,0.0,12.3672932834,27.0668015668,57.3937739106,54.4020434928,2.97173041782,0.02
 01/18  23:00:00,102.12323523,24.5822589261,16.8200547276,0.0,4.12243109448,15.9888894789,88.8629454126,85.8712149947,2.97173041782,0.02
 01/18  24:00:00,89.7894720979,19.6658071409,13.1017711993,0.0,4.12243109448,15.9888894789,73.213094734,70.2213643161,2.97173041782,0.02
 01/19  01:00:00,105.127669817,25.9210201851,15.8280822165,0.0128869288596,4.12243109448,15.9888894789,92.4161362717,89.4244058539,2.97173041782,0.02
 01/19  02:00:00,91.56830722,19.6658071409,11.8562617154,0.0,4.12243109448,15.9888894789,75.3376930931,72.3459626753,2.97173041782,0.02
 01/19  03:00:00,104.250960428,26.0166459894,14.8027782661,0.183817095066,4.12243109448,15.9888894789,94.312749057,91.3210186392,2.97173041782,0.02
 01/19  04:00:00,90.124703965,20.2395619662,11.7920621165,0.121191553522,4.12243109448,15.9888894789,77.3443401427,74.3526097249,2.97173041782,0.02
 01/19  05:00:00,133.126349439,31.2518504553,16.3355871759,0.37361018772,12.3672932834,24.9413748627,106.953546568,101.980662538,4.9528840297,0.02
 01/19  06:00:00,150.955247359,31.9800364603,19.2550581715,17.9137149305,12.3672932834,24.9413748627,180.120097285,166.565329049,4.9528840297,8.60188420636
 01/19  07:00:00,204.673807807,32.536368878,19.4889861511,13.0844368513,24.7345865669,70.7195625826,138.087226575,128.161458516,9.90576805939,0.02
 01/19  08:00:00,221.53518198,32.7958520953,20.0059243952,8.96105066765,37.1018798503,92.3937384068,118.774272686,108.848504627,9.90576805939,0.02
 01/19  09:00:00,223.092551148,32.9400696381,20.3650302548,5.5253876911,37.1018798503,104.434947198,110.929245363,101.003477304,9.90576805939,0.02
 01/19  10:00:00,233.72290658,33.4038375267,22.9734465132,3.17867043539,37.1018798503,116.476155989,111.56278968,93.0262154947,9.90576805939,8.63080612597
 01/19  11:00:00,238.227784658,34.0628416778,28.8849680824,1.90959112259,37.1018798503,116.476155989,96.4704597954,86.544691736,9.90576805939,0.02
 01/19  12:00:00,244.882123995,34.7233596461,34.8152941528,1.08645226168,37.1018798503,116.476155989,100.421935595,81.8783243479,9.90576805939,8.6378431872
 01/19  13:00:00,241.368772951,35.5050938049,41.4769656804,0.667391113082,37.1018798503,104.434947198,87.6297786843,77.7040106249,9.90576805939,0.02
 01/19  14:00:00,261.697019122,36.1274885853,51.1137263363,0.392530863352,37.1018798503,116.476155989,93.3902386632,74.8466839738,9.90576805939,8.63778663006
 01/19  15:00:00,268.069447702,36.5915789181,55.3749629057,0.228780872178,37.1018798503,116.476155989,82.2543723445,72.3286042851,9.90576805939,0.02
 01/19  16:00:00,272.437121228,36.7648263702,58.4948725775,0.11929410086,37.1018798503,116.476155989,89.1150360688,70.5749897411,9.90576805939,8.63427826834
 01/19  17:00:00,274.271949585,36.4003882227,56.4634156359,0.0975773914737,37.1018798503,116.476155989,81.0559769028,71.1302088434,9.90576805939,0.02
 01/19  18:00:00,275.665223384,35.4092331094,45.8154066952,0.173205659921,37.1018798503,116.476155989,85.1809223224,75.255154263,9.90576805939,0.02
 01/19  19:00:00,182.311026944,31.5068525999,28.6960596525,0.0,24.7345865669,47.5788473902,66.803832526,61.8309484963,4.9528840297,0.02
 01/19  20:00:00,179.297369865,31.4112267957,24.6507396271,0.0,24.7345865669,47.5788473902,81.1288191866,67.5673836725,4.9528840297,8.60855148445
 01/19  21:00:00,157.390254746,30.9330977746,23.5778112404,0.0,12.3672932834,38.6892022431,86.2200475681,83.2283171503,2.97173041782,0.02
 01/19  22:00:00,103.589523722,17.0714069717,12.4202599741,0.0,12.3672932834,27.0668015668,56.7051037552,53.7133733374,2.97173041782,0.02
 01/19  23:00:00,108.670861599,24.5822589261,17.0003553807,0.0,4.12243109448,15.9888894789,87.8769223404,84.8851919226,2.97173041782,0.02
 01/19  24:00:00,94.1044250689,19.6658071409,13.7055043807,0.0,4.12243109448,15.9888894789,72.4307403717,69.4390099539,2.97173041782,0.02
 01/20  01:00:00,109.335523694,25.7775814788,16.1227881312,0.0,4.12243109448,15.9888894789,91.3888150412,88.3970846234,2.97173041782,0.02
 01/20  02:00:00,94.4650231376,20.4308135746,12.9721089583,0.0377785341775,4.12243109448,15.9888894789,75.0437488711,72.0520184532,2.97173041782,0.02
 01/20  03:00:00,107.417072001,25.0603879472,15.7568002203,0.0515038103574,4.12243109448,15.9888894789,93.9384835128,90.946753095,2.97173041782,0.02
 01/20  04:00:00,93.2720874203,20.8133167915,12.1259850493,0.180710700835,4.12243109448,15.9888894789,76.399753078,73.4080226602,2.97173041782,0.02
 01/20  05:00:00,135.555530145,31.6343536722,16.1720502956,0.4068715186,12.3672932834,24.9413748627,106.589089574,101.616205544,4.9528840297,0.02
 01/20  06:00:00,152.776641361,31.4870162443,19.4006259511,14.4650223319,12.3672932834,24.9413748627,170.879634992,165.906750962,4.9528840297,0.02
 01/20  07:00:00,208.976497712,32.6064387129,18.8515836817,12.8371622474,24.7345865669,70.7195625826,137.294508296,127.368740236,9.90576805939,0.02
 01/20  08:00:00,222.912943571,32.8764905442,18.2788709195,8.83504092666,37.1018798503,92.3937384068,118.516472363,108.590704304,9.90576805939,0.02
 01/20  09:00:00,226.197281552,33.0414325651,20.6450380424,4.89626582467,37.1018798503,104.434947198,118.415822743,99.8845934898,9.90576805939,8.62546119397
 01/20  10:00:00,235.855504435,33.3852879426,23.1178353371,2.9757957614,37.1018798503,116.476155989,103.476216682,93.5504486222,9.90576805939,0.02
 01/20  11:00:00,235.28385495,34.1365502899,24.0396569758,1.91393945416,37.1018798503,116.476155989,105.508200538,86.9663362266,9.90576805939,8.6360962525
 01/20  12:00:00,240.191284072,34.8435323129,29.1974043485,1.13601921546,37.1018798503,116.476155989,91.8340475105,81.9082794511,9.90576805939,0.02
 01/20  13:00:00,241.613476664,35.3234532478,39.9099909779,0.655441069997,37.1018798503,104.434947198,97.4633416755,78.9249024931,9.90576805939,8.63267112306
 01/20  14:00:00,258.578716808,35.7123224346,44.6267675031,0.374484893395,37.1018798503,116.476155989,86.2987970736,76.3730290142,9.90576805939,0.02
 01/20  15:00:00,263.426325895,35.3385224289,49.9079083712,0.206438538436,37.1018798503,116.476155989,96.1715356911,77.6296860566,9.90576805939,8.6360815751
 01/20  16:00:00,261.420688176,35.0125054523,48.2159728026,0.147658451743,37.1018798503,116.476155989,88.6213188917,78.6955508323,9.90576805939,0.02
 01/20  17:00:00,254.021175353,34.6651442066,39.7512246012,0.175683854037,37.1018798503,116.476155989,98.7075614961,80.1723876681,9.90576805939,8.6294057686
 01/20  18:00:00,257.600732257,34.2940033829,33.1656776702,0.34165665037,37.1018798503,116.476155989,91.7309044,81.8051363406,9.90576805939,0.02
 01/20  19:00:00,170.70384762,31.1721622851,23.7623423731,0.0,24.7345865669,47.5788473902,70.3680021905,65.3951181609,4.9528840297,0.02
 01/20  20:00:00,168.556463036,31.7698235615,20.9905473323,0.0,24.7345865669,47.5788473902,75.7935457895,70.8206617598,4.9528840297,0.02
 01/20  21:00:00,144.664780233,29.4987107114,19.4248264213,0.0,12.3672932834,38.6892022431,89.530790006,86.5390595882,2.97173041782,0.02
 01/20  22:00:00,103.584348691,19.13361349,12.2332712346,0.0,12.3672932834,27.0668015668,65.5175531755,62.5258227577,2.97173041782,0.02
 01/20  23:00:00,99.0686850127,24.5822589261,15.6372230182,0.0,4.12243109448,15.9888894789,97.0522931458,85.478675316,2.97173041782,8.60188741198
 01/20  24:00:00,89.3029196515,21.0045683999,13.1043388489,0.00548608570903,4.12243109448,15.9888894789,74.019714187,71.0279837692,2.97173041782,0.02
 01/21  01:00:00,99.8621265116,24.8213234367,15.4315392382,0.0,4.12243109448,15.9888894789,93.6623821581,90.6706517403,2.97173041782,0.02
 01/21  02:00:00,86.2405529138,20.6220651831,12.3016856915,0.117337761027,4.12243109448,15.9888894789,75.782497844,72.7907674262,2.97173041782,0.02
 01/21  03:00:00,98.6231133883,25.9210201851,15.4672224007,0.30124335197,4.12243109448,15.9888894789,95.8895172077,92.8977867899,2.97173041782,0.02
 01/21  04:00:00,84.520315986,20.0483103578,12.8868337014,0.101253612559,4.12243109448,15.9888894789,77.9283082901,74.9365778722,2.97173041782,0.02
 01/21  05:00:00,103.930665259,30.4549687535,18.8855923166,0.47497507879,4.12243109448,16.0517297156,114.300595866,111.308865448,2.97173041782,0.02
 01/21  06:00:00,103.066014562,30.9330977746,18.2889014616,1.10636729989,4.12243109448,16.0517297156,115.156194551,112.164464134,2.97173041782,0.02
 01/21  07:00:00,131.391066366,32.3674848378,16.9214688363,3.29060802455,4.12243109448,39.6058045677,96.0518773558,93.060146938,2.97173041782,0.02
 01/21  08:00:00,180.929336397,32.4264692694,21.7250277659,27.5573843438,12.3672932834,65.3531420225,150.360031678,145.387147648,4.9528840297,0.02
 01/21  09:00:00,172.666634319,32.4158799562,24.6134567215,20.3561361273,12.3672932834,68.2430321324,145.631718464,140.658834435,4.9528840297,0.02
 01/21  10:00:00,189.477737321,32.4805031528,24.9048530577,11.5567903946,16.4897243779,93.1370602926,131.897927154,123.953312707,7.92461444751,0.02
 01/21  11:00:00,184.571589109,32.5057139532,24.3638444517,9.45067001231,16.4897243779,93.1370602926,126.747127628,118.80251318,7.92461444751,0.02
 01/21  12:00:00,190.75258675,32.4942118978,25.7158699201,8.73090053871,16.4897243779,93.1370602926,133.921346584,117.382029282,7.92461444751,8.61470285358
 01/21  13:00:00,192.820971051,32.542159054,28.7045293172,7.40761005316,16.4897243779,83.9857416113,120.844744089,112.900129641,7.92461444751,0.02
 01/21  14:00:00,181.226874554,32.4890198857,22.0651215619,8.00236503082,16.4897243779,83.9857416113,122.648825189,114.704210742,7.92461444751,0.02
 01/21  15:00:00,186.150780048,32.4532173012,20.141220559,9.46014872293,16.4897243779,83.9857416113,124.240179397,116.295564949,7.92461444751,0.02
 01/21  16:00:00,170.24612093,32.3674848378,18.4313375175,0.0,12.3672932834,70.6512738906,68.5258778125,63.5529937828,4.9528840297,0.02
 01/21  17:00:00,173.867844677,32.3674848378,17.7853865136,0.012645406659,12.3672932834,70.6512738906,74.4077593679,60.8432732939,4.9528840297,8.61160204424
 01/21  18:00:00,170.941450826,32.3674848378,16.6037248828,0.234958116194,12.3672932834,58.1284167478,70.2687078525,65.2958238228,4.9528840297,0.02
 01/21  19:00:00,139.160842142,29.4987107114,15.2451859575,0.0,12.3672932834,24.9413748627,93.2164716339,88.2435876042,4.9528840297,0.02
 01/21  20:00:00,140.091007247,30.215904243,14.4345931895,0.142612319996,12.3672932834,24.9413748627,100.157130389,95.1842463592,4.9528840297,0.02
 01/21  21:00:00,124.069352922,29.9768397324,13.9512261128,0.252389866339,4.12243109448,16.0517297156,108.962337631,105.970607213,2.97173041782,0.02
 01/21  22:00:00,106.409163766,23.5989685691,11.3114861455,0.0,4.12243109448,15.9888894789,93.1081659424,90.1164355246,2.97173041782,0.02
 01/21  23:00:00,99.4420099683,20.9089425957,9.48576912,2.05571082668,4.12243109448,15.9888894789,80.5146671569,77.5229367391,2.97173041782,0.02
 01/21  24:00:00,118.989685443,26.9729040315,11.9125672739,5.56673017385,4.12243109448,15.9888894789,100.65931781,97.667587392,2.97173041782,0.02
 01/22  01:00:00,100.252336299,21.5783232252,9.35782510452,6.18055033381,2.06121554724,15.9888894789,81.9458198132,78.9540893954,2.97173041782,0.02
 01/22  02:00:00,119.605006369,26.9729040315,11.8101554616,9.4848821077,2.06121554724,15.9888894789,103.374735816,100.383005398,2.97173041782,0.02
 01/22  03:00:00,102.948838361,21.5783232252,8.99107488476,8.74914948412,2.06121554724,15.9888894789,83.6575014384,80.6657710206,2.97173041782,0.02
 01/22  04:00:00,122.01887784,26.9729040315,10.990365889,12.4353390633,2.06121554724,15.9888894789,105.100664746,102.108934329,2.97173041782,0.02
 01/22  05:00:00,104.019674269,21.5783232252,8.57574023126,10.8096572314,2.06121554724,15.9888894789,85.0082216499,82.0164912321,2.97173041782,0.02
 01/22  06:00:00,122.845133334,26.9729040315,10.4325676005,14.922517418,2.06121554724,15.9888894789,107.048892856,104.057162438,2.97173041782,0.02
 01/22  07:00:00,104.760330322,21.5783232252,8.06551979744,12.6436520807,2.06121554724,15.9888894789,86.7834746054,83.7917441876,2.97173041782,0.02
 01/22  08:00:00,112.043969544,26.9729040315,10.1526795937,16.489618823,2.06121554724,15.9888894789,108.173896737,105.182166319,2.97173041782,0.02
 01/22  09:00:00,115.442760329,21.5783232252,8.76877866339,8.46933766208,4.12243109448,41.7362269337,82.5133296364,77.5404456067,4.9528840297,0.02
 01/22  10:00:00,132.008881748,26.9729040315,13.1483214503,7.20326056575,4.12243109448,41.7362269337,96.483669551,91.5107855213,4.9528840297,0.02
 01/22  11:00:00,113.543928434,21.5783232252,11.4089618192,4.88495891327,4.12243109448,41.7362269337,75.5659518608,70.5930678311,4.9528840297,0.02
 01/22  12:00:00,131.421784844,26.9729040315,15.1854333528,5.44475722761,4.12243109448,41.7362269337,91.2241385948,86.2512545651,4.9528840297,0.02
 01/22  13:00:00,113.360512806,21.5783232252,12.6453472713,3.88267415887,4.12243109448,41.7362269337,72.3120811254,67.3391970957,4.9528840297,0.02
 01/22  14:00:00,129.693298376,26.9730367319,16.6734990979,4.08632601616,4.12243109448,41.7362269337,87.8412028368,82.8683188071,4.9528840297,0.02
 01/22  15:00:00,111.811519533,21.5786652512,13.8309198053,2.84624083838,4.12243109448,41.7362269337,70.5354179941,65.5625339645,4.9528840297,0.02
 01/22  16:00:00,131.388371473,26.9739545755,18.4359946306,2.82735132088,4.12243109448,41.7362269337,86.6232381176,81.6503540879,4.9528840297,0.02
 01/22  17:00:00,95.0892673183,21.578539964,14.0831750169,2.13997772199,4.12243109448,24.8785346261,70.6211828765,65.6482988468,4.9528840297,0.02
 01/22  18:00:00,111.152604349,26.0166459894,16.05690062,2.27248656974,2.06121554724,15.9888894789,94.438915247,91.4471848291,2.97173041782,0.02
 01/22  19:00:00,94.8363425281,19.6658071409,11.9772653197,0.0,2.06121554724,15.9888894789,89.8950254025,78.3214209114,2.97173041782,8.60187407328
 01/22  20:00:00,110.262020952,25.2994524577,14.3146764006,1.45461321734,2.06121554724,15.9888894789,103.969066356,100.977335938,2.97173041782,0.02
 01/22  21:00:00,98.0098135957,21.3870716168,11.0131018416,4.42735175235,2.06121554724,15.9888894789,83.9789601191,80.9872297013,2.97173041782,0.02
 01/22  22:00:00,115.603774053,26.8772782273,12.9362156788,7.40627274127,2.06121554724,15.9888894789,104.779191026,101.787460608,2.97173041782,0.02
 01/22  23:00:00,100.576526672,21.5783232252,9.57884710515,7.6296441097,2.06121554724,15.9888894789,85.5907977192,82.5990673014,2.97173041782,0.02
 01/22  24:00:00,120.372187275,26.9729040315,12.0938204,11.2620026327,2.06121554724,15.9888894789,106.921591898,103.92986148,2.97173041782,0.02
 01/23  01:00:00,106.606509907,21.5783232252,9.80625101771,9.58726603695,4.12243109448,15.9888894789,85.7720027625,82.7802723447,2.97173041782,0.02
 01/23  02:00:00,127.326820036,26.9729040315,11.8989627411,13.329412485,4.12243109448,15.9888894789,106.453006517,103.4612761,2.97173041782,0.02
 01/23  03:00:00,108.74457474,21.5783232252,8.86673693734,11.6966216049,4.12243109448,15.9888894789,86.2184242776,83.2266938598,2.97173041782,0.02
 01/23  04:00:00,128.860032838,26.9729040315,11.2244719858,15.808708229,4.12243109448,15.9888894789,107.366232462,104.374502044,2.97173041782,0.02
 01/23  05:00:00,151.996825366,31.4112267957,12.2240935991,10.1092318992,12.3672932834,24.9413748627,121.508461986,116.535577956,4.9528840297,0.02
 01/23  06:00:00,196.206444304,31.8896680158,14.2111476794,51.1214372986,12.3672932834,24.9413748627,188.267137436,183.294253406,4.9528840297,0.02
 01/23  07:00:00,244.613146148,32.3689639824,13.7039382789,41.2633010742,24.7345865669,70.7195625826,161.970042853,152.044274793,9.90576805939,0.02
 01/23  08:00:00,253.136833308,32.3858021133,14.9061652778,28.5474728683,37.1018798503,92.3937384068,137.272154482,127.346386423,9.90576805939,0.02
 01/23  09:00:00,250.931800001,32.4032620646,16.5340532949,19.7578600599,37.1018798503,104.434947198,121.589230546,111.663462486,9.90576805939,0.02
 01/23  10:00:00,258.203378748,32.5246630199,18.4309054695,13.8323982546,37.1018798503,116.476155989,121.554634341,103.017919211,9.90576805939,8.63094707113
 01/23  11:00:00,257.710830328,32.8119930229,20.4177078159,10.4262947758,37.1018798503,116.476155989,106.27397826,96.3482102001,9.90576805939,0.02
 01/23  12:00:00,257.513161739,33.1072329528,22.6765184299,8.19329385808,37.1018798503,116.476155989,109.848258196,91.3044391083,9.90576805939,8.63805102854
 01/23  13:00:00,248.300834832,33.447121789,25.7405253227,6.23883383679,37.1018798503,104.434947198,96.7719510703,86.8461830109,9.90576805939,0.02
 01/23  14:00:00,258.16120979,33.7855398869,29.222185368,4.71796356578,37.1018798503,116.476155989,101.969138047,83.4252388695,9.90576805939,8.63813111772
 01/23  15:00:00,259.959216975,34.0665564489,33.8435222606,3.19515018462,37.1018798503,116.476155989,99.0467260889,80.5047494665,9.90576805939,8.63620856304
 01/23  16:00:00,261.086175777,34.2643591867,36.4825462689,2.02792171596,37.1018798503,116.476155989,88.2339703809,78.3082023215,9.90576805939,0.02
 01/23  17:00:00,260.132372598,34.1044572201,36.5227205413,1.57659846962,37.1018798503,116.476155989,88.4506014169,78.5248333575,9.90576805939,0.02
 01/23  18:00:00,264.215050785,33.5787681303,31.1079972158,1.48649644101,37.1018798503,116.476155989,100.646994147,82.121563373,9.90576805939,8.61966271482
 01/23  19:00:00,179.006791982,30.9729418597,22.9964481329,0.0,24.7345865669,47.5788473902,71.1172164013,66.1443323716,4.9528840297,0.02
 01/23  20:00:00,177.776754701,31.1721622851,19.5798922302,0.0,24.7345865669,47.5788473902,77.0753308513,72.1024468216,4.9528840297,0.02
 01/23  21:00:00,155.288505989,29.9768397324,17.5066457113,0.0,12.3672932834,38.6892022431,91.589195193,88.5974647752,2.97173041782,0.02
 01/23  22:00:00,121.647358101,22.615678212,13.8748562077,0.0,12.3672932834,27.0668015668,79.6130797974,76.6213493796,2.97173041782,0.02
 01/23  23:00:00,92.3899748248,19.6658071409,11.5427819864,0.0,4.12243109448,15.9888894789,72.8108184155,69.8190879977,2.97173041782,0.02
 01/23  24:00:00,108.340448814,24.5822589261,14.7028837868,0.0,4.12243109448,15.9888894789,93.5600368406,90.5683064228,2.97173041782,0.02
 01/24  01:00:00,92.785394635,19.6658071409,10.8926060083,0.0,4.12243109448,15.9888894789,76.4016559315,73.4099255137,2.97173041782,0.02
 01/24  02:00:00,111.012493601,26.0166459894,13.1231409635,0.575179395621,4.12243109448,15.9888894789,96.4223227723,93.4305923544,2.97173041782,0.02
 01/24  03:00:00,94.6986080197,19.6658071409,10.8978136375,0.0,4.12243109448,15.9888894789,77.7045753686,74.7128449507,2.97173041782,0.02
 01/24  04:00:00,113.510535827,25.7297685767,14.2594205652,0.839955191403,4.12243109448,15.9888894789,99.6479901548,96.656259737,2.97173041782,0.02
 01/24  05:00:00,142.704940953,30.7737214342,15.7289150209,0.686158053899,12.3672932834,24.9413748627,117.064650012,103.509879868,4.9528840297,8.60188611439
 01/24  06:00:00,170.689747143,31.9398194635,17.4108866615,26.0544785651,12.3672932834,24.9413748627,174.816018956,169.843134926,4.9528840297,0.02
 01/24  07:00:00,220.336925954,32.4790352629,16.3765832662,19.2160866227,24.7345865669,70.7195625826,140.805739626,130.879971566,9.90576805939,0.02
 01/24  08:00:00,233.851270107,32.6356034041,16.5307625163,13.1411275881,37.1018798503,92.3937384068,121.305856644,111.380088585,9.90576805939,0.02
 01/24  09:00:00,237.086960679,32.7539923386,18.9306239617,8.36162178527,37.1018798503,104.434947198,112.227442656,102.301674597,9.90576805939,0.02
 01/24  10:00:00,248.280799416,32.9603418965,22.3903457096,5.6832618794,37.1018798503,116.476155989,114.001666924,95.46494683,9.90576805939,8.63095203422
 01/24  11:00:00,251.124664324,33.4845417319,26.1616458124,3.78738423149,37.1018798503,116.476155989,98.7483257945,88.8225577351,9.90576805939,0.02
 01/24  12:00:00,257.805272982,34.1862189257,33.1081829176,2.50301071123,37.1018798503,116.476155989,101.351871147,82.80912065,9.90576805939,8.63698243716
 01/24  13:00:00,253.684663733,34.7591863715,40.7365744376,1.3291420473,37.1018798503,104.434947198,88.8311350341,78.9053669747,9.90576805939,0.02
 01/24  14:00:00,274.355882512,35.0097591571,51.5382704622,0.764554576359,37.1018798503,116.476155989,95.7552544776,77.2114136285,9.90576805939,8.6380727897
 01/24  15:00:00,277.109209022,35.3230065547,56.0515955899,0.434817520391,37.1018798503,116.476155989,84.9400329085,75.0142648491,9.90576805939,0.02
 01/24  16:00:00,277.178132573,35.1866548247,57.0618202053,0.255222571191,37.1018798503,116.476155989,93.5000006811,74.9598428239,9.90576805939,8.63438979781
 01/24  17:00:00,276.293935209,35.0492441607,55.16663685,0.19850427568,37.1018798503,116.476155989,84.9523644559,75.0265963965,9.90576805939,0.02
 01/24  18:00:00,278.537523494,34.5259945221,46.0267138773,0.230928597715,37.1018798503,116.476155989,87.4349354462,77.5091673868,9.90576805939,0.02
 01/24  19:00:00,187.776009572,31.5068525999,28.6562235958,0.0,24.7345865669,47.5788473902,75.9315511018,62.3691775029,4.9528840297,8.60948956923
 01/24  20:00:00,187.796452503,31.2916945404,26.7384824571,0.0,24.7345865669,47.5788473902,72.8331133527,67.860229323,4.9528840297,0.02
 01/24  21:00:00,164.354996959,30.9330977746,22.9567495725,0.0,12.3672932834,38.6892022431,86.6823117545,83.6905813367,2.97173041782,0.02
 01/24  22:00:00,109.490854696,16.7159360698,13.5460958258,0.0,12.3672932834,27.0668015668,61.8227482691,58.8310178513,2.97173041782,0.02
 01/24  23:00:00,114.894990257,24.5822589261,17.046845569,0.0,4.12243109448,15.9888894789,87.5856488396,84.5939184218,2.97173041782,0.02
 01/24  24:00:00,99.9986100676,21.0045683999,11.9797908005,0.0,4.12243109448,15.9888894789,72.3935820794,69.4018516616,2.97173041782,0.02
 01/25  01:00:00,113.133214511,24.8213234367,13.2213985178,0.0,4.12243109448,15.9888894789,92.5057176957,89.5139872779,2.97173041782,0.02
 01/25  02:00:00,97.3452185742,20.6220651831,9.79003845623,0.0747833277318,4.12243109448,15.9888894789,75.253209446,72.2614790282,2.97173041782,0.02
 01/25  03:00:00,112.284705626,25.9210201851,12.2177672124,0.373305302657,4.12243109448,15.9888894789,95.5477392949,92.5560088771,2.97173041782,0.02
 01/25  04:00:00,96.2840039605,20.0483103578,10.1581495592,0.156304040239,4.12243109448,15.9888894789,77.8037986717,74.8120682539,2.97173041782,0.02
 01/25  05:00:00,143.710917658,31.7299794764,14.4743958291,1.03580491614,12.3672932834,24.9413748627,107.755460811,102.782576781,4.9528840297,0.02
 01/25  06:00:00,162.391433819,31.4893779414,16.9641702673,17.4353845932,12.3672932834,24.9413748627,172.273732098,167.300848068,4.9528840297,0.02
 01/25  07:00:00,220.311371201,32.5361612437,17.4032784248,16.1530404872,24.7345865669,70.7195625826,138.415703896,128.489935837,9.90576805939,0.02
 01/25  08:00:00,235.568067729,32.7849704403,18.2876254228,11.2418857999,37.1018798503,92.3937384068,119.062344301,109.136576242,9.90576805939,0.02
 01/25  09:00:00,238.294978891,32.8947249097,19.6537807497,7.99450490411,37.1018798503,104.434947198,120.406762199,101.873629001,9.90576805939,8.62736513826
 01/25  10:00:00,250.737083803,33.0002844002,23.7902706932,5.63897668042,37.1018798503,116.476155989,106.720496178,96.7947281189,9.90576805939,0.02
 01/25  11:00:00,257.398369022,33.374146929,29.6786285946,3.64582699946,37.1018798503,116.476155989,108.692644153,90.1505744364,9.90576805939,8.63630165705
 01/25  12:00:00,260.754797509,34.057816795,34.3223511061,1.92809588015,37.1018798503,116.476155989,93.5771778951,83.6514098357,9.90576805939,0.02
 01/25  13:00:00,253.768491349,34.2124179999,40.1594076656,1.12067939961,37.1018798503,104.434947198,100.621826781,82.0832475348,9.90576805939,8.63281118655
 01/25  14:00:00,268.166429416,34.8316372289,43.6394156958,0.75118334203,37.1018798503,116.476155989,88.1756810283,78.2499129689,9.90576805939,0.02
 01/25  15:00:00,272.869893112,34.8853742617,49.1068135639,0.423782852155,37.1018798503,116.476155989,95.7661483653,77.2241530421,9.90576805939,8.63622726384
 01/25  16:00:00,273.164234435,34.5708027082,50.3809720972,0.295643874115,37.1018798503,116.476155989,88.7147956646,78.7890276052,9.90576805939,0.02
 01/25  17:00:00,270.716720324,34.3683072373,48.2805729093,0.296083605262,37.1018798503,116.476155989,98.2508455444,79.7154951242,9.90576805939,8.62958236084
 01/25  18:00:00,273.282981508,34.1325239145,39.4219647295,0.431741629969,37.1018798503,116.476155989,90.7337164452,80.8079483858,9.90576805939,0.02
 01/25  19:00:00,187.572320036,31.0526300298,27.3901627259,0.0,24.7345865669,47.5788473902,69.122390157,64.1495061273,4.9528840297,0.02
 01/25  20:00:00,187.680772693,31.7698235615,24.7302626678,0.0,24.7345865669,47.5788473902,74.1775259486,69.2046419189,4.9528840297,0.02
 01/25  21:00:00,163.164947422,29.4987107114,21.7671511723,0.0,12.3672932834,38.6892022431,87.7846855527,84.7929551349,2.97173041782,0.02
 01/25  22:00:00,106.819928469,17.1670327759,11.2912331418,0.0,12.3672932834,27.0668015668,65.9622059075,54.3845841045,2.97173041782,8.60589138517
 01/25  23:00:00,115.472316949,24.5822589261,15.9417432382,0.0,4.12243109448,15.9888894789,88.827222824,85.8354924062,2.97173041782,0.02
 01/25  24:00:00,101.281979152,20.9089425957,13.8234300816,0.0,4.12243109448,15.9888894789,72.6104989128,69.6187684949,2.97173041782,0.02
 01/26  01:00:00,117.153875363,25.2994524577,19.9913903705,0.0143915230644,4.12243109448,15.9888894789,91.564452032,88.5727216142,2.97173041782,0.02
 01/26  02:00:00,98.3707648168,20.143936162,17.1523974068,0.031596219613,4.12243109448,15.9888894789,74.5325275046,71.5407970867,2.97173041782,0.02
 01/26  03:00:00,114.205333742,25.7775814788,21.4717008158,0.102513591442,4.12243109448,15.9888894789,93.1691346543,90.1774042365,2.97173041782,0.02
 01/26  04:00:00,99.7719395062,20.6220651831,17.4197653334,0.152520725635,4.12243109448,15.9888894789,75.640749075,72.6490186571,2.97173041782,0.02
 01/26  05:00:00,143.18713691,31.2518504553,24.245349531,0.206205631052,12.3672932834,24.9413748627,104.359296229,99.3864121997,4.9528840297,0.02
 01/26  06:00:00,154.833204371,32.0166725091,25.4756421385,14.6376314983,12.3672932834,24.9413748627,168.442843544,163.469959514,4.9528840297,0.02
 01/26  07:00:00,205.972659478,32.5949413814,24.4288516649,10.493459613,24.7345865669,70.7195625826,135.410189673,125.484421613,9.90576805939,0.02
 01/26  08:00:00,219.198833794,32.9279087287,23.9732264617,6.55915692171,37.1018798503,92.3937384068,116.744474863,106.818706804,9.90576805939,0.02
 01/26  09:00:00,221.030922267,33.1432860683,23.9729964315,3.27024991003,37.1018798503,104.434947198,108.54403954,98.6182714811,9.90576805939,0.02
 01/26  10:00:00,235.651234198,33.5890289115,24.6329502638,1.83587858734,37.1018798503,116.476155989,110.398300707,91.861496071,9.90576805939,8.63103657683
 01/26  11:00:00,240.862355313,34.1695409941,26.3708464962,1.00055874141,37.1018798503,116.476155989,96.1352639445,86.2094958851,9.90576805939,0.02
 01/26  12:00:00,249.771134171,34.690297607,29.3516844234,0.700938872337,37.1018798503,116.476155989,100.457721622,81.9139090407,9.90576805939,8.63804452202
 01/26  13:00:00,248.251627009,35.2891626098,32.7953264598,0.525520541063,37.1018798503,104.434947198,87.8043634608,77.8785954014,9.90576805939,0.02
 01/26  14:00:00,261.850491522,35.834277614,36.3040478669,0.380133958936,37.1018798503,116.476155989,93.6792525167,75.1356505229,9.90576805939,8.6378339344
 01/26  15:00:00,263.297557153,36.2632249003,37.9724252243,0.296315591745,37.1018798503,116.476155989,82.7132015518,72.7874334924,9.90576805939,0.02
 01/26  16:00:00,264.45915985,36.378913616,36.0755602326,0.239262037514,37.1018798503,116.476155989,89.8171967196,71.2769660534,9.90576805939,8.63446260679
 01/26  17:00:00,261.752276684,35.9796084497,31.3702673153,0.277901808274,37.1018798503,116.476155989,82.0806289491,72.1548608898,9.90576805939,0.02
 01/26  18:00:00,264.639533957,34.9979776838,25.6039270295,0.486212883433,37.1018798503,116.476155989,95.1327474346,76.6072681123,9.90576805939,8.61971126288
 01/26  19:00:00,178.110560751,31.2916945404,20.1219540137,0.0,24.7345865669,47.5788473902,68.2882865603,63.3154025306,4.9528840297,0.02
 01/26  20:00:00,175.953510859,31.7299794764,18.4931105632,0.0,24.7345865669,47.5788473902,74.6916996968,69.7188156671,4.9528840297,0.02
 01/26  21:00:00,152.646300459,29.4987107114,17.5443012874,0.0,12.3672932834,38.6892022431,88.739286663,85.7475562451,2.97173041782,0.02
 01/26  22:00:00,122.037531487,23.0667749182,13.2012975727,0.0,12.3672932834,27.0668015668,76.3221352836,73.3304048658,2.97173041782,0.02
 01/26  23:00:00,94.504436104,19.6658071409,10.6218980926,0.0,4.12243109448,15.9888894789,71.1293228504,68.1375924326,2.97173041782,0.02
 01/26  24:00:00,111.461530901,25.6341427725,12.2945673975,0.0582025193684,4.12243109448,15.9888894789,91.0330986262,88.0413682084,2.97173041782,0.02
 01/27  01:00:00,97.2514988161,20.6220651831,9.16018601392,0.194418970354,4.12243109448,15.9888894789,75.0348466355,72.0431162177,2.97173041782,0.02
 01/27  02:00:00,112.219963683,25.0603879472,10.7105578288,0.136485776717,4.12243109448,15.9888894789,94.2229555484,91.2312251306,2.97173041782,0.02
 01/27  03:00:00,97.5679393214,20.9089425957,8.18878876434,0.788707692333,4.12243109448,15.9888894789,77.4427660373,74.4510356195,2.97173041782,0.02
 01/27  04:00:00,113.885370837,25.7775814788,10.7716451104,1.24445032101,4.12243109448,15.9888894789,97.3253700325,94.3336396147,2.97173041782,0.02
 01/27  05:00:00,145.020296757,31.8893558167,11.2066111761,2.59128331953,12.3672932834,24.9413748627,108.280168961,103.307284932,4.9528840297,0.02
 01/27  06:00:00,165.723661587,31.4707150584,12.675768951,21.6433518914,12.3672932834,24.9413748627,182.705668563,169.150899023,4.9528840297,8.60188551021
 01/27  07:00:00,222.843676948,32.5576316105,12.9342631614,20.7955609505,24.7345865669,70.7195625826,146.600061649,136.67429359,9.90576805939,0.02
 01/27  08:00:00,236.162601624,32.7553856706,13.8568266436,14.427843355,37.1018798503,92.3937384068,122.066984449,112.14121639,9.90576805939,0.02
 01/27  09:00:00,238.374269033,32.8965837556,16.3120801173,9.23614472659,37.1018798503,104.434947198,111.986304956,102.060536897,9.90576805939,0.02
 01/27  10:00:00,245.65027427,33.0838905857,18.7947145322,6.21395298599,37.1018798503,116.476155989,113.833459158,95.2966916718,9.90576805939,8.63099942702
 01/27  11:00:00,244.481223639,33.4477917343,20.6592809428,4.70008613792,37.1018798503,116.476155989,99.9342201333,90.0084520739,9.90576805939,0.02
 01/27  12:00:00,244.948835413,34.0215667463,22.8574242032,3.51376699462,37.1018798503,116.476155989,103.619051204,85.0751845382,9.90576805939,8.63809860636
 01/27  13:00:00,235.530986357,34.6470420951,27.392393337,2.34047356089,37.1018798503,104.434947198,90.8776872128,80.9519191534,9.90576805939,0.02
 01/27  14:00:00,260.89320525,35.1668359756,34.5717665864,1.42316264615,37.1018798503,116.476155989,95.9233955906,77.3795736183,9.90576805939,8.63805391288
 01/27  15:00:00,267.00243963,35.4842443237,35.5252834998,1.05893157258,37.1018798503,116.476155989,84.4681354282,74.5423673688,9.90576805939,0.02
 01/27  16:00:00,263.587959382,35.5223160837,32.4076307038,0.884191155337,37.1018798503,116.476155989,92.0478944629,73.5081770712,9.90576805939,8.63394933227
 01/27  17:00:00,263.311188292,35.1178946921,29.7603376299,0.904572967557,37.1018798503,116.476155989,84.4300644622,74.5042964028,9.90576805939,0.02
 01/27  18:00:00,269.74268023,34.4014911705,25.534007195,1.06557951549,37.1018798503,116.476155989,87.9312385812,78.0054705218,9.90576805939,0.02
 01/27  19:00:00,188.278766732,31.1323182,19.6153811103,0.0,24.7345865669,47.5788473902,69.0490036801,64.0761196504,4.9528840297,0.02
 01/27  20:00:00,186.899548907,31.7299794764,17.119232864,0.0,24.7345865669,47.5788473902,83.916639386,70.3542877944,4.9528840297,8.60946756184
 01/27  21:00:00,162.804003397,29.4987107114,15.2632537913,0.0,12.3672932834,38.6892022431,89.3220376674,86.3303072496,2.97173041782,0.02
 01/27  22:00:00,130.903421168,24.0500652753,11.9228053895,0.00151548706282,12.3672932834,27.0668015668,78.4262087781,75.4344783602,2.97173041782,0.02
 01/27  23:00:00,99.4119923498,19.6658071409,8.58970371851,0.0,4.12243109448,15.9888894789,71.8611008332,68.8693704154,2.97173041782,0.02
 01/27  24:00:00,115.952496875,26.0166459894,9.78091755513,0.393029145355,4.12243109448,15.9888894789,92.3034919301,89.3117615122,2.97173041782,0.02
 01/28  01:00:00,95.9506061289,19.9526845536,8.54016727061,0.110597385778,4.12243109448,15.9888894789,76.3529362972,73.3612058793,2.97173041782,0.02
 01/28  02:00:00,111.995374034,25.7775814788,10.7575331327,0.862408496157,4.12243109448,15.9888894789,96.1885389108,93.196808493,2.97173041782,0.02
 01/28  03:00:00,101.169286377,22.0564522463,8.1219242466,3.45565221573,4.12243109448,15.9888894789,77.5531241894,74.5613937716,2.97173041782,0.02
 01/28  04:00:00,117.562470651,26.4947750104,10.2350721782,4.07159435179,4.12243109448,15.9888894789,97.2145327755,94.2228023576,2.97173041782,0.02
 01/28  05:00:00,132.735380322,31.8893558167,10.1789355532,6.92454376859,4.12243109448,16.0517297156,115.501718791,112.509988373,2.97173041782,0.02
 01/28  06:00:00,130.842452261,31.4112267957,9.44761210164,6.99501893284,4.12243109448,16.0517297156,117.465221834,114.473491416,2.97173041782,0.02
 01/28  07:00:00,160.362963637,32.3674848378,9.16426238884,12.1889059758,4.12243109448,39.6058045677,114.407510211,111.415779793,2.97173041782,0.02
 01/28  08:00:00,217.935103017,32.375922271,12.6120688728,44.2461896136,12.3672932834,65.3531420225,165.793570492,160.820686462,4.9528840297,0.02
 01/28  09:00:00,205.824241692,32.3805510818,15.3940866052,31.6623302129,12.3672932834,68.2430321324,150.584087341,145.611203312,4.9528840297,0.02
 01/28  10:00:00,222.597211996,32.4288549653,18.2252163394,19.4217514301,16.4897243779,93.1370602926,139.966482129,123.429090289,7.92461444751,8.61277739313
 01/28  11:00:00,219.451349401,32.499952278,20.2741725566,15.3766943514,16.4897243779,93.1370602926,123.985804662,116.041190214,7.92461444751,0.02
 01/28  12:00:00,217.953110276,32.6357253753,21.6355126732,12.8161013356,16.4897243779,93.1370602926,119.822517549,111.877903102,7.92461444751,0.02
 01/28  13:00:00,207.640609975,32.8598456265,22.5455538826,11.0814804765,16.4897243779,83.9857416113,116.139331564,108.194717116,7.92461444751,0.02
 01/28  14:00:00,208.593442302,33.0186847854,23.5116017787,9.58046185187,16.4897243779,83.9857416113,113.387654513,105.443040066,7.92461444751,0.02
 01/28  15:00:00,209.13070416,33.0927196177,23.9686928384,8.06001628639,16.4897243779,83.9857416113,120.265413289,103.72917744,7.92461444751,8.61162140128
 01/28  16:00:00,182.076852037,32.3674848378,21.337368546,0.0,12.3672932834,70.6512738906,58.3466542988,53.3737702692,4.9528840297,0.02
 01/28  17:00:00,184.019399829,32.3674848378,20.414467746,0.0,12.3672932834,70.6512738906,57.0778488311,52.1049648014,4.9528840297,0.02
 01/28  18:00:00,164.497328203,32.3674848378,18.3911269553,0.00722105507865,12.3672932834,58.1284167478,64.4119201713,59.4390361416,4.9528840297,0.02
 01/28  19:00:00,123.442243906,29.4987107114,16.0941504425,0.0,12.3672932834,24.9413748627,90.7205556028,85.7476715731,4.9528840297,0.02
 01/28  20:00:00,122.381898207,29.4987107114,14.2744852082,0.0,12.3672932834,24.9413748627,99.1626119668,94.1897279371,4.9528840297,0.02
 01/28  21:00:00,106.225315455,29.4987107114,13.5098121477,0.0,4.12243109448,16.0517297156,108.587743451,105.596013034,2.97173041782,0.02
 01/28  22:00:00,92.8847777724,23.5989685691,11.3158191174,0.0,4.12243109448,15.9888894789,93.7037693135,90.7120388957,2.97173041782,0.02
 01/28  23:00:00,82.4953556654,19.6658071409,9.12752227017,0.0,4.12243109448,15.9888894789,80.362398955,77.3706685372,2.97173041782,0.02
 01/28  24:00:00,94.7115254744,24.5822589261,11.059261323,0.0,4.12243109448,15.9888894789,99.7121979007,96.7204674829,2.97173041782,0.02
