Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  01:00:00,86.1569660329,22.0564522463,8.65166382931,3.30134812496,2.06121554724,15.9888894789,81.2408397239,78.2491093061,2.97173041782,0.02
 01/29  02:00:00,99.2423983832,26.4947750104,11.3784057392,4.0374485428,2.06121554724,15.9888894789,102.537141984,99.5454115657,2.97173041782,0.02
 01/29  03:00:00,89.7815302213,22.0564522463,9.23146891219,6.57995974076,2.06121554724,15.9888894789,82.8900431315,79.8983127137,2.97173041782,0.02
 01/29  04:00:00,101.65363067,26.4947750104,11.6543357624,6.33683554556,2.06121554724,15.9888894789,104.133922883,101.142192465,2.97173041782,0.02
 01/29  05:00:00,92.0235950385,22.0564522463,9.30263005654,9.05447380487,2.06121554724,15.9888894789,84.1176311356,81.1259007177,2.97173041782,0.02
 01/29  06:00:00,101.728380035,26.4947750104,11.7100732891,8.08115257289,2.06121554724,15.9888894789,105.528926432,102.537196014,2.97173041782,0.02
 01/29  07:00:00,90.7358578462,22.0564522463,8.84969668987,11.4223846493,2.06121554724,15.9888894789,85.4853595209,82.4936291031,2.97173041782,0.02
 01/29  08:00:00,85.1556736593,26.4947750104,10.8192619812,9.99956986785,2.06121554724,15.9888894789,116.066395897,104.492776577,2.97173041782,8.60188890243
 01/29  09:00:00,100.771005711,22.0564522463,8.65194503348,11.336026285,4.12243109448,41.7362269337,84.5988140685,79.6259300388,4.9528840297,0.02
 01/29  10:00:00,107.988005588,26.4947750104,11.0753956073,8.98732237355,4.12243109448,41.7362269337,103.195344997,98.222460967,4.9528840297,0.02
 01/29  11:00:00,99.0650649665,22.0564522463,8.69433910856,11.3723991791,4.12243109448,41.7362269337,83.4209585564,78.4480745268,4.9528840297,0.02
 01/29  12:00:00,105.998389171,26.4947750104,11.159009357,9.19752433384,4.12243109448,41.7362269337,103.064232503,98.0913484735,4.9528840297,0.02
 01/29  13:00:00,98.8172878615,22.0564522463,8.84227945844,11.6690061774,4.12243109448,41.7362269337,83.3639778357,78.391093806,4.9528840297,0.02
 01/29  14:00:00,107.793670878,26.4947750104,11.5902886908,9.39092286023,4.12243109448,41.7362269337,103.168816325,98.1959322949,4.9528840297,0.02
 01/29  15:00:00,99.466056259,22.0564522463,9.64189829462,11.5716831579,4.12243109448,41.7362269337,83.3199556943,78.3470716646,4.9528840297,0.02
 01/29  16:00:00,106.538605832,26.4947750104,12.6277340813,8.97203275709,4.12243109448,41.7362269337,102.409714163,97.4368301334,4.9528840297,0.02
 01/29  17:00:00,82.4561188757,22.0564522463,10.3347500527,11.8255351774,4.12243109448,24.8785346261,83.4834283752,78.5105443455,4.9528840297,0.02
 01/29  18:00:00,89.4955138485,26.4947750104,12.4020009841,12.1726878817,2.06121554724,15.9888894789,107.312668061,104.320937643,2.97173041782,0.02
 01/29  19:00:00,90.1679124639,22.0564522463,9.23260527958,16.0483806847,2.06121554724,15.9888894789,87.7959629782,84.8042325603,2.97173041782,0.02
 01/29  20:00:00,97.4657197091,26.4947750104,11.628232651,13.470539628,2.06121554724,15.9888894789,109.819576297,106.827845879,2.97173041782,0.02
 01/29  21:00:00,94.0196075173,22.0564522463,8.46896479729,18.3599600685,2.06121554724,15.9888894789,88.8326502128,85.840919795,2.97173041782,0.02
 01/29  22:00:00,103.559876278,26.4947750104,9.55344147245,15.6892918068,2.06121554724,15.9888894789,111.089607673,108.097877255,2.97173041782,0.02
 01/29  23:00:00,100.318330941,22.0564522463,6.92537901203,21.3844345212,2.06121554724,15.9888894789,89.8241085218,86.832378104,2.97173041782,0.02
 01/29  24:00:00,109.805095688,26.4947750104,8.3210064287,17.9938552017,2.06121554724,15.9888894789,112.108332345,109.116601927,2.97173041782,0.02
 01/30  01:00:00,104.573531013,22.0564522463,6.96064876094,22.9109366722,4.12243109448,15.9888894789,89.7672678702,86.7755374524,2.97173041782,0.02
 01/30  02:00:00,112.865102019,26.4947750104,8.64303581024,18.6788387763,4.12243109448,15.9888894789,111.468921918,108.4771915,2.97173041782,0.02
 01/30  03:00:00,109.767793747,22.0564522463,6.56419245888,24.4047826802,4.12243109448,15.9888894789,89.6444634505,86.6527330327,2.97173041782,0.02
 01/30  04:00:00,119.458502635,26.4947750104,8.27747958135,19.8946588838,4.12243109448,15.9888894789,111.474620839,108.482890421,2.97173041782,0.02
 01/30  05:00:00,154.050704453,31.8893558167,9.3136470214,22.2624020969,12.3672932834,24.9413748627,127.438133178,122.465249148,4.9528840297,0.02
 01/30  06:00:00,187.114728472,31.4112822243,11.6634765145,52.9870908344,12.3672932834,24.9413748627,195.635203916,190.662319886,4.9528840297,0.02
 01/30  07:00:00,241.906974726,32.368694162,11.4069824589,53.9458442182,24.7345865669,70.7195625826,175.313852376,165.388084316,9.90576805939,0.02
 01/30  08:00:00,239.256555046,32.3817671578,11.9579682443,38.5238346171,37.1018798503,92.3937384068,152.892075304,142.966307245,9.90576805939,0.02
 01/30  09:00:00,231.069765135,32.3933494983,12.8939336662,27.7550705838,37.1018798503,104.434947198,147.515107168,128.981932038,9.90576805939,8.62740707057
 01/30  10:00:00,233.866229057,32.4111299879,14.8583911941,19.0214124126,37.1018798503,116.476155989,123.391948302,113.466180243,9.90576805939,0.02
 01/30  11:00:00,229.269030727,32.5289695692,17.2216764217,14.4105581363,37.1018798503,116.476155989,120.702901276,102.160721374,9.90576805939,8.63641184235
 01/30  12:00:00,226.152449007,32.7931803122,18.9148025171,10.9611895629,37.1018798503,116.476155989,107.104751211,97.1789831516,9.90576805939,0.02
 01/30  13:00:00,213.482139582,33.0290422458,20.5030143343,8.43124464056,37.1018798503,104.434947198,111.646798507,93.1079816293,9.90576805939,8.6330488184
 01/30  14:00:00,228.046650429,33.2539307347,21.7049079517,6.7467479209,37.1018798503,116.476155989,99.2217073513,89.2959392919,9.90576805939,0.02
 01/30  15:00:00,229.286266872,33.2152574119,22.0557426483,4.94537585376,37.1018798503,116.476155989,106.387016545,87.8448211507,9.90576805939,8.636427335
 01/30  16:00:00,226.402334784,32.9745948151,22.253993716,3.97251350936,37.1018798503,116.476155989,99.8504778719,89.9247098125,9.90576805939,0.02
 01/30  17:00:00,224.943500939,32.9891972157,22.1520693673,3.03011266108,37.1018798503,116.476155989,107.992246497,89.4568574564,9.90576805939,8.62962098083
 01/30  18:00:00,233.17289659,32.8705489233,21.5311401529,2.90208382798,37.1018798503,116.476155989,99.986446452,90.0606783926,9.90576805939,0.02
 01/30  19:00:00,149.063586139,30.215904243,17.9224988229,0.0,24.7345865669,47.5788473902,77.3470530204,72.3741689907,4.9528840297,0.02
 01/30  20:00:00,147.554848249,30.9330977746,16.1370382917,0.0,24.7345865669,47.5788473902,83.1907872166,78.2179031869,4.9528840297,0.02
 01/30  21:00:00,127.793518597,29.9768397324,13.767052776,0.0,12.3672932834,38.6892022431,105.954078609,94.3742032521,2.97173041782,8.60814493935
 01/30  22:00:00,108.009775682,23.5989685691,10.1239443954,0.0,12.3672932834,27.0668015668,85.1002180105,82.1084875927,2.97173041782,0.02
 01/30  23:00:00,83.0732944178,19.6658071409,8.04705152559,0.0,4.12243109448,15.9888894789,75.8348687249,72.8431383071,2.97173041782,0.02
 01/30  24:00:00,97.8744945234,24.5822589261,9.40749031658,0.0,4.12243109448,15.9888894789,97.5691170198,94.577386602,2.97173041782,0.02
 01/31  01:00:00,86.0009229369,19.9526845536,6.93325278872,0.275868070159,4.12243109448,15.9888894789,79.6389995764,76.6472691586,2.97173041782,0.02
 01/31  02:00:00,106.451079885,26.7816524231,8.27587035737,4.09917066354,4.12243109448,15.9888894789,100.028553411,97.036822993,2.97173041782,0.02
 01/31  03:00:00,93.4740863973,21.5783232252,6.17003696879,5.56532904243,4.12243109448,15.9888894789,81.1088567468,78.117126329,2.97173041782,0.02
 01/31  04:00:00,110.830886451,26.9729040315,7.70045216501,9.03365437084,4.12243109448,15.9888894789,101.254373863,98.262643445,2.97173041782,0.02
 01/31  05:00:00,136.453674372,31.4112267957,8.64242892683,6.31628326857,12.3672932834,24.9413748627,113.647157312,108.674273282,4.9528840297,0.02
 01/31  06:00:00,174.518443415,31.9027907164,11.4875224373,41.1080727487,12.3672932834,24.9413748627,180.580180848,175.607296818,4.9528840297,0.02
 01/31  07:00:00,221.904099324,32.4370844819,11.4122676651,31.0710886585,24.7345865669,70.7195625826,159.384850779,149.459082719,9.90576805939,0.02
 01/31  08:00:00,231.944972692,32.522089509,11.9744071256,22.3501417277,37.1018798503,92.3937384068,137.321642933,127.395874874,9.90576805939,0.02
 01/31  09:00:00,233.485742497,32.56655878,14.5063252612,15.0660901837,37.1018798503,104.434947198,128.262795761,109.729586121,9.90576805939,8.62744158086
 01/31  10:00:00,238.762438505,32.7223884264,18.0548106594,9.57472881394,37.1018798503,116.476155989,108.29801456,98.3722465008,9.90576805939,0.02
 01/31  11:00:00,232.188746686,33.0377262085,20.0975399387,7.24342747484,37.1018798503,116.476155989,111.10799537,92.5657739626,9.90576805939,8.63645334767
 01/31  12:00:00,229.280288656,33.4285229437,21.4221318955,5.55750307668,37.1018798503,116.476155989,98.266725541,88.3409574816,9.90576805939,0.02
 01/31  13:00:00,219.994511211,33.8409983885,23.118850017,4.04036782644,37.1018798503,104.434947198,103.087951555,84.5491768054,9.90576805939,8.63300668981
 01/31  14:00:00,230.834152154,34.2642224068,24.6347289987,2.77179310054,37.1018798503,116.476155989,91.559581565,81.6338135056,9.90576805939,0.02
 01/31  15:00:00,234.806968463,34.5384242917,28.3767877526,1.61163167225,37.1018798503,116.476155989,97.7840423869,79.2419086894,9.90576805939,8.63636563812
 01/31  16:00:00,236.028260761,34.4246761814,30.6642540899,1.13436029523,37.1018798503,116.476155989,89.0315786036,79.1058105442,9.90576805939,0.02
 01/31  17:00:00,230.790374886,34.3013918746,30.4533583568,0.994979489742,37.1018798503,116.476155989,98.1943305269,79.6589702566,9.90576805939,8.62959221088
 01/31  18:00:00,234.962401456,33.8782503936,26.0673770836,1.10648179231,37.1018798503,116.476155989,91.8362344342,81.9104663748,9.90576805939,0.02
 01/31  19:00:00,157.576554985,31.0526300298,21.268401098,0.0,24.7345865669,47.5788473902,71.4223302603,66.4494462306,4.9528840297,0.02
 01/31  20:00:00,157.117961102,31.570603136,19.7228012326,0.0,24.7345865669,47.5788473902,77.5027824866,72.5298984569,4.9528840297,0.02
 01/31  21:00:00,130.894790004,29.4987107114,17.8849471999,0.0,12.3672932834,38.6892022431,91.9239707316,88.9322403137,2.97173041782,0.02
 01/31  22:00:00,103.585191051,23.954439471,13.38049342,0.0,12.3672932834,27.0668015668,80.5918171676,77.6000867498,2.97173041782,0.02
 01/31  23:00:00,74.9369855789,19.6658071409,10.5564431132,0.0,4.12243109448,15.9888894789,73.7276963827,70.7359659649,2.97173041782,0.02
 01/31  24:00:00,90.3280815459,24.8213234367,12.0901280475,0.0111073278999,4.12243109448,15.9888894789,94.9757951012,91.9840646834,2.97173041782,0.02
 02/01  01:00:00,84.1643175672,20.6220651831,8.49829188353,0.264036782811,4.12243109448,15.9888894789,77.0197793821,74.0280489643,2.97173041782,0.02
 02/01  02:00:00,101.645791382,25.9210201851,9.5180800061,1.00324508504,4.12243109448,15.9888894789,97.6759328831,94.6842024653,2.97173041782,0.02
 02/01  03:00:00,87.7496146925,20.3830006725,6.4877793288,0.93133499334,4.12243109448,15.9888894789,87.7512932283,76.1776706465,2.97173041782,8.60189216394
 02/01  04:00:00,104.948355372,26.4947750104,6.82277133846,3.98572171192,4.12243109448,15.9888894789,99.5577520943,96.5660216765,2.97173041782,0.02
 02/01  05:00:00,135.132026229,31.8893558167,6.995462873,5.06567909203,12.3672932834,24.9413748627,111.808628677,106.835744648,4.9528840297,0.02
 02/01  06:00:00,160.585499374,31.4471665366,9.10355056002,28.0244681933,12.3672932834,24.9413748627,178.008020734,173.035136704,4.9528840297,0.02
 02/01  07:00:00,218.979049612,32.5006711987,8.53169392202,27.2536051845,24.7345865669,70.7195625826,164.415290585,154.489522526,9.90576805939,0.02
 02/01  08:00:00,231.61071122,32.5981983248,9.66625952697,19.7685067781,37.1018798503,92.3937384068,141.754206889,131.828438829,9.90576805939,0.02
 02/01  09:00:00,237.283649559,32.6820449279,11.5899567358,13.8907029948,37.1018798503,104.434947198,125.024984503,115.099216444,9.90576805939,0.02
 02/01  10:00:00,245.473228342,32.8365361967,13.4706793177,9.16587828136,37.1018798503,116.476155989,118.384304543,99.847422715,9.90576805939,8.63111376858
 02/01  11:00:00,246.159423015,33.1028800526,15.1187190305,7.71600153357,37.1018798503,116.476155989,102.431776996,92.5060089361,9.90576805939,0.02
 02/01  12:00:00,246.80184738,33.4474048669,16.4242888777,6.57093309143,37.1018798503,116.476155989,106.959293338,88.4154041858,9.90576805939,8.63812109276
 02/01  13:00:00,236.658972102,33.7920539512,17.4153440099,5.58019156029,37.1018798503,104.434947198,94.9898313826,85.0640633232,9.90576805939,0.02
 02/01  14:00:00,249.689226072,34.0734041138,19.2929884465,4.63568769198,37.1018798503,116.476155989,100.96118856,82.4171647316,9.90576805939,8.63825576886
 02/01  15:00:00,252.924122216,34.31811082,20.3757303183,3.61637778194,37.1018798503,116.476155989,89.7905845794,79.8648165201,9.90576805939,0.02
 02/01  16:00:00,252.480112946,34.3560714672,19.8798059867,3.03314109128,37.1018798503,116.476155989,97.0942096584,78.5538457911,9.90576805939,8.63459580788
 02/01  17:00:00,249.939685431,34.1228975182,19.0203463448,2.76778376934,37.1018798503,116.476155989,89.2967100996,79.3709420402,9.90576805939,0.02
 02/01  18:00:00,253.647907027,33.6171922016,17.6429677447,2.87072184756,37.1018798503,116.476155989,92.7711372885,82.8453692291,9.90576805939,0.02
 02/01  19:00:00,170.929609011,30.7338773491,13.128586767,0.0,24.7345865669,47.5788473902,81.7557289873,68.1933172863,4.9528840297,8.60952767126
 02/01  20:00:00,170.661943155,31.7299794764,11.3610960868,0.0,24.7345865669,47.5788473902,79.8825823967,74.909698367,4.9528840297,0.02
 02/01  21:00:00,148.273302349,29.4987107114,11.3275647261,0.0,12.3672932834,38.6892022431,93.7664912537,90.7747608359,2.97173041782,0.02
 02/01  22:00:00,122.37674754,24.9377298281,9.38935079831,0.234113295593,12.3672932834,27.0668015668,82.618507602,79.6267771842,2.97173041782,0.02
 02/01  23:00:00,90.3212082935,19.6658071409,7.18798538116,0.0,4.12243109448,15.9888894789,74.1158947888,71.124164371,2.97173041782,0.02
 02/01  24:00:00,108.28200397,26.2557104999,8.50369609839,1.66734172501,4.12243109448,15.9888894789,95.2899509524,92.2982205345,2.97173041782,0.02
 02/02  01:00:00,97.534134746,22.0564522463,6.18413812897,4.84754547366,4.12243109448,15.9888894789,76.8696576096,73.8779271918,2.97173041782,0.02
 02/02  02:00:00,112.348083719,26.4947750104,7.45123058445,5.55643331873,4.12243109448,15.9888894789,97.4934599982,94.5017295804,2.97173041782,0.02
 02/02  03:00:00,101.809750842,22.0564522463,5.53842363914,8.94323176506,4.12243109448,15.9888894789,79.3212885167,76.3295580989,2.97173041782,0.02
 02/02  04:00:00,115.821087018,26.4947750104,6.66317907371,8.81725974854,4.12243109448,15.9888894789,100.206510266,97.2147798477,2.97173041782,0.02
 02/02  05:00:00,147.105668219,31.8893558167,7.10580910987,9.60196292285,12.3672932834,24.9413748627,112.345869309,107.37298528,4.9528840297,0.02
 02/02  06:00:00,173.69301748,31.4376037717,10.0598122639,33.1441050271,12.3672932834,24.9413748627,178.069537372,173.096653342,4.9528840297,0.02
 02/02  07:00:00,231.54442002,32.4673094556,9.96397041656,32.9266564164,24.7345865669,70.7195625826,160.966110437,151.040342377,9.90576805939,0.02
 02/02  08:00:00,239.899594381,32.560231012,10.8683055917,23.6237640631,37.1018798503,92.3937384068,138.528195818,128.602427758,9.90576805939,0.02
 02/02  09:00:00,243.781061591,32.6399467672,13.1642235204,16.1141312218,37.1018798503,104.434947198,128.80494687,110.272437249,9.90576805939,8.62674156192
 02/02  10:00:00,249.164087413,32.7908203776,14.7497472272,10.5766167425,37.1018798503,116.476155989,107.13379586,97.2080278011,9.90576805939,0.02
 02/02  11:00:00,246.423905126,33.0774755704,16.0562128065,8.32688319289,37.1018798503,116.476155989,109.958355479,91.4161458843,9.90576805939,8.63644153571
 02/02  12:00:00,249.280813701,33.4459243227,17.8496428953,6.66087927434,37.1018798503,116.476155989,96.891376033,86.9656079736,9.90576805939,0.02
 02/02  13:00:00,240.804821418,33.8569634569,19.15756685,5.42734692453,37.1018798503,104.434947198,101.790694885,83.2518550501,9.90576805939,8.63307177543
 02/02  14:00:00,252.677583889,34.2021625063,20.5131338161,4.28535202334,37.1018798503,116.476155989,90.7011783293,80.7754102699,9.90576805939,0.02
 02/02  15:00:00,252.792148367,34.5157422179,21.7183664566,3.01858547218,37.1018798503,116.476155989,96.8300305706,78.2879108665,9.90576805939,8.63635164474
 02/02  16:00:00,251.116068345,34.558324734,21.5761403886,2.06263081692,37.1018798503,116.476155989,87.2480539348,77.3222858754,9.90576805939,0.02
 02/02  17:00:00,250.659282365,34.3773664405,21.3745005162,1.7343630776,37.1018798503,116.476155989,96.3328959392,77.7974805844,9.90576805939,8.62964729533
 02/02  18:00:00,255.365736524,33.8798637747,20.3413220686,1.82372638506,37.1018798503,116.476155989,90.7846570026,80.8588889432,9.90576805939,0.02
 02/02  19:00:00,175.563837285,30.7338773491,16.73542564,0.0,24.7345865669,47.5788473902,71.2801982984,66.3073142687,4.9528840297,0.02
 02/02  20:00:00,174.579058539,31.570603136,14.8043274261,0.0,24.7345865669,47.5788473902,77.8202848508,72.8474008211,4.9528840297,0.02
 02/02  21:00:00,148.306488701,29.4987107114,12.5197294837,0.0,12.3672932834,38.6892022431,100.976442247,89.3952039994,2.97173041782,8.60950783009
 02/02  22:00:00,120.788184214,24.7146029516,9.49167493367,0.0478765462063,12.3672932834,27.0668015668,81.678822594,78.6870921762,2.97173041782,0.02
 02/02  23:00:00,89.2775814913,19.6658071409,7.45340239669,0.0,4.12243109448,15.9888894789,73.723364905,70.7316344872,2.97173041782,0.02
 02/02  24:00:00,107.802314683,25.6341427725,9.5239928585,0.59462329138,4.12243109448,15.9888894789,95.036890208,92.0451597902,2.97173041782,0.02
 02/03  01:00:00,92.1343041762,19.6658071409,7.68425851629,0.0,4.12243109448,15.9888894789,76.9910630496,73.9993326318,2.97173041782,0.02
 02/03  02:00:00,111.191209736,26.6860266189,9.98043727273,3.01321098735,4.12243109448,15.9888894789,97.192592568,94.2008621502,2.97173041782,0.02
 02/03  03:00:00,97.0620007602,21.5783232252,8.07303950146,4.33259634581,4.12243109448,15.9888894789,79.0295479018,76.037817484,2.97173041782,0.02
 02/03  04:00:00,113.509689838,26.9729040315,9.80097188471,7.17694613662,4.12243109448,15.9888894789,99.5838176375,96.5920872197,2.97173041782,0.02
 02/03  05:00:00,137.589803228,31.4112267957,10.0688570632,5.1831912157,12.3672932834,24.9413748627,111.095674124,106.122790094,4.9528840297,0.02
 02/03  06:00:00,170.039622122,31.9330111412,12.3859025252,34.8681651008,12.3672932834,24.9413748627,175.974325007,171.001440977,4.9528840297,0.02
 02/03  07:00:00,219.493335537,32.4876960723,11.9248264877,27.1171583224,24.7345865669,70.7195625826,153.246121928,143.320353868,9.90576805939,0.02
 02/03  08:00:00,228.562662456,32.6079536972,12.395818107,19.4002759237,37.1018798503,92.3937384068,131.490796843,121.565028784,9.90576805939,0.02
 02/03  09:00:00,231.898584097,32.7159299147,14.2129044877,12.7347040642,37.1018798503,104.434947198,124.182917693,105.649683455,9.90576805939,8.62746617794
 02/03  10:00:00,240.923204038,32.9118236155,16.6695091106,8.25416887601,37.1018798503,116.476155989,106.377169959,96.4514018997,9.90576805939,0.02
 02/03  11:00:00,241.127126237,33.320485025,18.8409051472,6.40868191656,37.1018798503,116.476155989,108.666936263,90.1247859153,9.90576805939,8.63638228871
 02/03  12:00:00,244.295266219,33.8337552047,21.0389449294,5.03086666662,37.1018798503,116.476155989,95.1606435098,85.2348754505,9.90576805939,0.02
 02/03  13:00:00,233.812615669,34.3365011588,23.1186558722,3.58859017705,37.1018798503,104.434947198,99.9690210141,81.4302098249,9.90576805939,8.6330431298
 02/03  14:00:00,244.433951809,34.7426437558,24.6285309629,2.31937416225,37.1018798503,116.476155989,89.0071464827,79.0813784233,9.90576805939,0.02
 02/03  15:00:00,244.690095462,35.0696835653,25.1106848443,1.29285501047,37.1018798503,116.476155989,95.6938122115,77.1516390482,9.90576805939,8.63640510386
 02/03  16:00:00,244.528167791,35.1620655492,26.8973315937,0.981150048137,37.1018798503,116.476155989,85.7267388515,75.8009707921,9.90576805939,0.02
 02/03  17:00:00,245.009890658,34.9219120098,28.4957262864,0.822239951669,37.1018798503,116.476155989,94.8919067291,76.3565085396,9.90576805939,8.62963013013
 02/03  18:00:00,248.220196158,34.3729659886,25.5188136099,0.877460813097,37.1018798503,116.476155989,89.2032124186,79.2774443592,9.90576805939,0.02
 02/03  19:00:00,165.692881576,31.0526300298,19.6034816781,0.0,24.7345865669,47.5788473902,70.1728823358,65.1999983061,4.9528840297,0.02
 02/03  20:00:00,164.738589498,31.7698235615,17.6030707983,0.0,24.7345865669,47.5788473902,76.3632640509,71.3903800212,4.9528840297,0.02
 02/03  21:00:00,141.46166242,29.4987107114,16.6504827732,0.0,12.3672932834,38.6892022431,90.4965165968,87.504786179,2.97173041782,0.02
 02/03  22:00:00,113.458564687,24.0500652753,12.8568778837,0.0,12.3672932834,27.0668015668,79.2513171727,76.2595867549,2.97173041782,0.02
 02/03  23:00:00,84.3861930684,19.6658071409,11.3836888542,0.0,4.12243109448,15.9888894789,72.2707820031,69.2790515852,2.97173041782,0.02
 02/03  24:00:00,102.192855497,25.7297685767,15.5142580859,0.0436674975081,4.12243109448,15.9888894789,92.6114219511,89.6196915333,2.97173041782,0.02
 02/04  01:00:00,85.8542969893,19.6658071409,11.4655236288,0.0,4.12243109448,15.9888894789,75.114770459,72.1230400412,2.97173041782,0.02
 02/04  02:00:00,99.3072316445,25.7775814788,13.8671966478,0.2326468141,4.12243109448,15.9888894789,103.951373914,92.3779946158,2.97173041782,8.60164888012
 02/04  03:00:00,86.0480726709,20.3830006725,11.2285266671,0.22831451281,4.12243109448,15.9888894789,77.5637566012,74.5720261833,2.97173041782,0.02
 02/04  04:00:00,98.630948563,25.0603879472,14.0644009796,0.22178372996,4.12243109448,15.9888894789,96.8021705966,93.8104401788,2.97173041782,0.02
 02/04  05:00:00,110.863027098,30.9330977746,15.4218692214,1.08901325892,4.12243109448,16.0517297156,114.394554026,111.402823608,2.97173041782,0.02
 02/04  06:00:00,108.553796403,30.215904243,14.0205268403,0.810984908195,4.12243109448,16.0517297156,115.967988097,112.976257679,2.97173041782,0.02
 02/04  07:00:00,137.393943436,32.3674848378,12.9558017114,5.2613183834,4.12243109448,39.6058045677,101.300237534,98.3085071162,2.97173041782,0.02
 02/04  08:00:00,187.390302492,32.4347852809,16.7076329844,32.5466950672,12.3672932834,65.3531420225,153.0184467,148.04556267,4.9528840297,0.02
 02/04  09:00:00,182.855017949,32.4204803635,19.7558359115,23.1970095919,12.3672932834,68.2430321324,145.835299408,140.862415379,4.9528840297,0.02
 02/04  10:00:00,203.207805595,32.4930412762,22.1895135599,12.9148051064,16.4897243779,93.1370602926,130.730949776,122.786335329,7.92461444751,0.02
 02/04  11:00:00,200.112714756,32.6330202739,23.581457695,10.2216860129,16.4897243779,93.1370602926,123.357264113,115.412649665,7.92461444751,0.02
 02/04  12:00:00,201.308627148,32.8591986224,25.7200600043,8.6825334505,16.4897243779,93.1370602926,127.508523646,110.969032173,7.92461444751,8.61487702557
 02/04  13:00:00,194.467601211,33.0940097765,28.9315716506,7.41872189491,16.4897243779,83.9857416113,115.373812313,107.429197866,7.92461444751,0.02
 02/04  14:00:00,196.82517407,33.2917904372,33.2710169233,6.26309961532,16.4897243779,83.9857416113,113.110359623,105.165745175,7.92461444751,0.02
 02/04  15:00:00,198.354134889,33.4258128812,35.7388138187,5.00448700869,16.4897243779,83.9857416113,110.921138183,102.976523735,7.92461444751,0.02
 02/04  16:00:00,173.174351306,32.3674848378,31.7421344886,0.0,12.3672932834,70.6512738906,57.1831518902,52.2102678605,4.9528840297,0.02
 02/04  17:00:00,171.652950582,32.3674848378,30.8070678607,0.0,12.3672932834,70.6512738906,55.7663632023,50.7934791727,4.9528840297,0.02
 02/04  18:00:00,160.039713929,32.3674848378,26.4173841964,0.0,12.3672932834,58.1284167478,70.1548875562,56.59608085,4.9528840297,8.6059226765
 02/04  19:00:00,125.434406612,30.9330977746,21.0031705833,0.0,12.3672932834,24.9413748627,87.612006122,82.6391220923,4.9528840297,0.02
 02/04  20:00:00,121.190003406,29.4987107114,18.7050154977,0.0,12.3672932834,24.9413748627,96.3916530287,91.418768999,4.9528840297,0.02
 02/04  21:00:00,102.921293655,29.4987107114,16.9407678125,0.0,4.12243109448,16.0517297156,106.466549504,103.474819086,2.97173041782,0.02
 02/04  22:00:00,90.3424081891,23.5989685691,13.8926889744,0.0,4.12243109448,15.9888894789,92.3412458382,89.3495154204,2.97173041782,0.02
 02/04  23:00:00,80.9616993214,19.6658071409,11.2825635721,0.0,4.12243109448,15.9888894789,80.4227144247,77.4309840069,2.97173041782,0.02
 02/04  24:00:00,93.8453031456,25.418984713,13.5913600438,0.254847897747,4.12243109448,15.9888894789,101.2592542,98.2675237825,2.97173041782,0.02
 02/05  01:00:00,79.8475892406,20.143936162,10.3586442184,0.220407964541,2.06121554724,15.9888894789,82.7123719401,79.7206415223,2.97173041782,0.02
 02/05  02:00:00,91.4766286327,24.5822589261,12.1598593831,0.0,2.06121554724,15.9888894789,103.11577457,100.124044153,2.97173041782,0.02
 02/05  03:00:00,81.4328366157,21.1958200083,8.8953872623,1.45315164782,2.06121554724,15.9888894789,82.4411907177,79.4494602999,2.97173041782,0.02
 02/05  04:00:00,98.8049713639,26.9729040315,11.3637582045,4.29731977283,2.06121554724,15.9888894789,104.129221941,101.137491524,2.97173041782,0.02
 02/05  05:00:00,86.4154440287,21.5783232252,8.38151323569,5.01522989484,2.06121554724,15.9888894789,83.9203457342,80.9286153164,2.97173041782,0.02
 02/05  06:00:00,102.236705112,26.9729040315,10.3348354025,7.955482068,2.06121554724,15.9888894789,105.493162922,102.501432504,2.97173041782,0.02
 02/05  07:00:00,89.3730246061,21.5783232252,8.20566953852,7.54439977263,2.06121554724,15.9888894789,85.2315048425,82.2397744246,2.97173041782,0.02
 02/05  08:00:00,89.2279481812,26.9729040315,10.4387886999,10.0988926251,2.06121554724,15.9888894789,106.599845937,103.608115519,2.97173041782,0.02
 02/05  09:00:00,99.5957543066,21.5783232252,10.2990368741,4.15902780485,4.12243109448,41.7362269337,82.108453553,77.1355695233,4.9528840297,0.02
 02/05  10:00:00,114.856117131,26.9729040315,15.6350752251,3.90174889028,4.12243109448,41.7362269337,95.6646787579,90.6917947282,4.9528840297,0.02
 02/05  11:00:00,98.802839107,21.5783232252,13.5803692666,2.5856821143,4.12243109448,41.7362269337,74.5027211141,69.5298370844,4.9528840297,0.02
 02/05  12:00:00,115.021482281,26.9729154539,19.3273722591,2.47154799535,4.12243109448,41.7362269337,89.3681225134,84.3952384837,4.9528840297,0.02
 02/05  13:00:00,104.554042463,21.5814895099,19.048287345,1.31436226524,4.12243109448,41.7362269337,70.807779668,65.8348956383,4.9528840297,0.02
 02/05  14:00:00,125.485936029,26.9857706674,27.839493068,1.13667476229,4.12243109448,41.7362269337,85.9249047016,80.9520206719,4.9528840297,0.02
 02/05  15:00:00,109.982364514,21.6099443643,23.9594587013,0.444886284791,4.12243109448,41.7362269337,68.762300932,63.7894169023,4.9528840297,0.02
 02/05  16:00:00,132.829195309,26.9947556068,34.0409170873,0.236453709398,4.12243109448,41.7362269337,83.8216679768,78.8487839471,4.9528840297,0.02
 02/05  17:00:00,99.0852394006,21.5966833343,28.3520110095,0.179858517681,4.12243109448,24.8785346261,68.1602663418,63.1873823121,4.9528840297,0.02
 02/05  18:00:00,101.741623505,24.5148375962,27.9215761033,0.564112242997,2.06121554724,15.9888894789,81.6358567094,78.6441262916,2.97173041782,0.02
 02/05  19:00:00,90.4826286358,21.1001942041,17.3877963398,0.654871005898,2.06121554724,15.9888894789,79.1687540529,76.177023635,2.97173041782,0.02
 02/05  20:00:00,98.7237234234,24.5822589261,18.1045549711,0.0,2.06121554724,15.9888894789,99.9442691648,96.952538747,2.97173041782,0.02
 02/05  21:00:00,84.1239664917,19.6658071409,13.6875644634,0.0,2.06121554724,15.9888894789,82.0562987179,79.0645683001,2.97173041782,0.02
 02/05  22:00:00,98.5436098277,24.5822589261,17.3911383764,0.0,2.06121554724,15.9888894789,112.461429459,100.887808924,2.97173041782,8.60189011693
 02/05  23:00:00,85.5108094778,19.6658071409,13.8296308315,0.0,2.06121554724,15.9888894789,85.1795891116,82.1878586938,2.97173041782,0.02
 02/05  24:00:00,98.8570737377,24.5822589261,17.0122263248,0.0,2.06121554724,15.9888894789,106.837046961,103.845316544,2.97173041782,0.02
 02/06  01:00:00,84.3725858108,19.6658071409,12.4518999202,0.0,4.12243109448,15.9888894789,84.6625656636,81.6708352457,2.97173041782,0.02
 02/06  02:00:00,98.860110573,24.5822589261,15.4285405612,0.0,4.12243109448,15.9888894789,104.822878974,101.831148556,2.97173041782,0.02
 02/06  03:00:00,86.3160296736,19.6658071409,12.1352778628,0.0,4.12243109448,15.9888894789,84.6473129781,81.6555825603,2.97173041782,0.02
 02/06  04:00:00,103.94658058,25.9210201851,14.1761976602,2.5517311627,4.12243109448,15.9888894789,105.894407483,102.902677065,2.97173041782,0.02
 02/06  05:00:00,131.79883342,30.9330977746,16.2550904997,2.24596571323,12.3672932834,24.9413748627,119.141718467,114.168834438,4.9528840297,0.02
 02/06  06:00:00,164.770420456,31.9197659138,19.2116523496,31.078667999,12.3672932834,24.9413748627,184.223418248,179.250534218,4.9528840297,0.02
 02/06  07:00:00,214.75271256,32.4318199666,19.4954211301,23.4157573516,24.7345865669,70.7195625826,150.967745719,141.04197766,9.90576805939,0.02
 02/06  08:00:00,223.709098941,32.5570465722,20.001243497,14.7888507595,37.1018798503,92.3937384068,129.508827594,119.583059534,9.90576805939,0.02
 02/06  09:00:00,228.613076675,32.6454689568,20.8553289325,10.2602234013,37.1018798503,104.434947198,120.078583618,110.152815558,9.90576805939,0.02
 02/06  10:00:00,233.020657299,32.8933460965,21.7025428044,7.25040459993,37.1018798503,116.476155989,121.71319771,103.17629339,9.90576805939,8.63113626087
 02/06  11:00:00,231.304184627,33.2385701138,23.9054162837,5.19095537219,37.1018798503,116.476155989,107.157091114,97.2313230543,9.90576805939,0.02
 02/06  12:00:00,241.383762692,33.8066230155,31.6323892728,3.69592279458,37.1018798503,116.476155989,109.333309112,90.7892421057,9.90576805939,8.63829894679
 02/06  13:00:00,238.21183212,34.4483956015,40.4573765417,2.2747675569,37.1018798503,104.434947198,95.4782155437,85.5524474843,9.90576805939,0.02
 02/06  14:00:00,261.991281852,34.8837088258,52.9121687547,1.18633141473,37.1018798503,116.476155989,100.839894566,82.2958354422,9.90576805939,8.63829106412
 02/06  15:00:00,275.542749729,34.9001432241,58.1965002045,0.704067540286,37.1018798503,116.476155989,90.4034891296,80.4777210702,9.90576805939,0.02
 02/06  16:00:00,282.776060735,34.7153127794,57.3683919889,0.345196912537,37.1018798503,116.476155989,98.2835348058,79.7431979321,9.90576805939,8.63456881428
 02/06  17:00:00,280.549474629,34.40591617,54.8757237671,0.250701794911,37.1018798503,116.476155989,90.3926130934,80.466845034,9.90576805939,0.02
 02/06  18:00:00,276.81060398,34.0843856119,48.9820877312,0.277462271688,37.1018798503,116.476155989,100.695638274,82.170060686,9.90576805939,8.61980952847
 02/06  19:00:00,182.703464698,31.4112267957,29.4351469336,0.0,24.7345865669,47.5788473902,69.7506517529,64.7777677232,4.9528840297,0.02
 02/06  20:00:00,176.181929486,31.7698235615,24.6902938984,0.0,24.7345865669,47.5788473902,75.7645406903,70.7916566606,4.9528840297,0.02
 02/06  21:00:00,152.447051209,29.4987107114,23.0953723782,0.0,12.3672932834,38.6892022431,89.9677858093,86.9760553915,2.97173041782,0.02
 02/06  22:00:00,104.161109492,17.1670327759,13.9050649277,0.0,12.3672932834,27.0668015668,57.8173483436,54.8256179258,2.97173041782,0.02
 02/06  23:00:00,102.631647295,21.632387855,18.1687836467,0.0,4.12243109448,15.9888894789,82.1932417353,79.2015113175,2.97173041782,0.02
 02/06  24:00:00,90.3908810708,18.0682134862,15.1421672698,0.0,4.12243109448,15.9888894789,72.8027377198,69.811007302,2.97173041782,0.02
 02/07  01:00:00,108.301124263,25.0603879472,18.1554618099,0.0,4.12243109448,15.9888894789,92.8563594721,89.8646290543,2.97173041782,0.02
 02/07  02:00:00,92.9814748178,21.1001942041,14.1435226451,0.00547131203454,4.12243109448,15.9888894789,75.47747165,72.4857412322,2.97173041782,0.02
 02/07  03:00:00,103.876193668,24.5822589261,17.1881967707,0.0,4.12243109448,15.9888894789,94.4750563012,91.4833258834,2.97173041782,0.02
 02/07  04:00:00,92.9797912347,21.1001942041,14.591605611,0.147886703766,4.12243109448,15.9888894789,77.5449820592,74.5532516414,2.97173041782,0.02
 02/07  05:00:00,133.440104131,31.5387278679,20.7197339834,0.201644769308,12.3672932834,24.9413748627,107.497092255,102.524208226,4.9528840297,0.02
 02/07  06:00:00,147.936666545,31.4690331056,22.6594372412,14.045547227,12.3672932834,24.9413748627,172.036352395,167.063468365,4.9528840297,0.02
 02/07  07:00:00,204.590935379,32.5570065321,22.3996941419,11.2352062042,24.7345865669,70.7195625826,146.521067159,128.013409156,9.90576805939,8.60188994448
 02/07  08:00:00,219.033226107,32.7874547416,22.05983187,7.22588241852,37.1018798503,92.3937384068,118.583672228,108.657904169,9.90576805939,0.02
 02/07  09:00:00,225.256943774,32.9851018057,23.7382382754,3.62612061235,37.1018798503,104.434947198,109.744757546,99.8189894865,9.90576805939,0.02
 02/07  10:00:00,238.362061579,33.4491955768,28.0412686324,2.02960937412,37.1018798503,116.476155989,111.389976067,92.8531119307,9.90576805939,8.63109607726
 02/07  11:00:00,239.227805737,33.9884385798,32.108686698,1.09455187303,37.1018798503,116.476155989,97.4315485884,87.505780529,9.90576805939,0.02
 02/07  12:00:00,239.830684194,34.4675805433,35.4008163734,0.742801733398,37.1018798503,116.476155989,102.398742012,83.8547448147,9.90576805939,8.63822913747
 02/07  13:00:00,229.539791079,34.7626276587,36.9258082064,0.552776415846,37.1018798503,104.434947198,91.4803062887,81.5545382293,9.90576805939,0.02
 02/07  14:00:00,238.450530387,34.4478611228,38.5288100252,0.344645478929,37.1018798503,116.476155989,101.787374362,83.2434154917,9.90576805939,8.63819081074
 02/07  15:00:00,236.8019535,34.6910264763,38.2138186813,0.205847363793,37.1018798503,116.476155989,91.1952619769,81.2694939175,9.90576805939,0.02
 02/07  16:00:00,233.923486901,34.7235664562,36.9052544193,0.183488515105,37.1018798503,116.476155989,98.7153634731,80.1750208623,9.90576805939,8.6345745514
 02/07  17:00:00,233.050805194,34.7292275155,36.1687440776,0.194501999778,37.1018798503,116.476155989,89.3842721689,79.4585041095,9.90576805939,0.02
 02/07  18:00:00,234.691052924,34.401105313,32.6276418011,0.259067848757,37.1018798503,116.476155989,90.6926851047,80.7669170453,9.90576805939,0.02
 02/07  19:00:00,154.518403117,31.2916945404,24.9856817796,0.0,24.7345865669,47.5788473902,69.8023110024,64.8294269727,4.9528840297,0.02
 02/07  20:00:00,152.307158119,31.7698235615,24.0131542331,0.0,24.7345865669,47.5788473902,84.4444297239,70.8820390463,4.9528840297,8.60950664795
 02/07  21:00:00,127.4588992,29.9768397324,22.43213955,0.0,12.3672932834,38.6892022431,90.0093171147,87.0175866969,2.97173041782,0.02
 02/07  22:00:00,88.7275716412,16.6889037549,12.1744220606,0.0,12.3672932834,27.0668015668,55.1365864338,52.144856016,2.97173041782,0.02
 02/07  23:00:00,82.1864239132,21.632387855,16.4000805266,0.0,4.12243109448,15.9888894789,82.905672385,79.9139419672,2.97173041782,0.02
 02/07  24:00:00,78.4430969019,21.1001942041,13.6987959362,0.0,4.12243109448,15.9888894789,75.2924085697,72.3006781519,2.97173041782,0.02
 02/08  01:00:00,86.8176836302,24.5822589261,16.4527081826,0.0,4.12243109448,15.9888894789,94.2439686956,91.2522382778,2.97173041782,0.02
 02/08  02:00:00,77.5170986918,21.1001942041,12.9382675866,0.0404718509944,4.12243109448,15.9888894789,76.7068073459,73.7150769281,2.97173041782,0.02
 02/08  03:00:00,89.2525662197,25.7297685767,15.0562393031,0.134481438828,4.12243109448,15.9888894789,96.169686759,93.1779563412,2.97173041782,0.02
 02/08  04:00:00,81.4745375467,19.8570587493,11.9519139721,0.0144148833859,4.12243109448,15.9888894789,78.3436128658,75.351882448,2.97173041782,0.02
 02/08  05:00:00,119.734522616,31.7299794764,16.7221866873,0.440084341605,12.3672932834,24.9413748627,108.460047799,103.487163769,4.9528840297,0.02
 02/08  06:00:00,132.441229701,31.5063679388,19.2726406395,14.3497315909,12.3672932834,24.9413748627,173.142343256,168.169459226,4.9528840297,0.02
 02/08  07:00:00,189.156001309,32.5618221552,18.4735224735,13.4488443126,24.7345865669,70.7195625826,139.658271457,129.732503397,9.90576805939,0.02
 02/08  08:00:00,204.425143737,32.8463913576,18.7722792322,9.43008537613,37.1018798503,92.3937384068,120.584761656,110.658993596,9.90576805939,0.02
 02/08  09:00:00,214.762883143,32.921146455,20.5005501173,8.13652489204,37.1018798503,104.434947198,123.495851181,104.962587805,9.90576805939,8.62749531708
 02/08  10:00:00,227.653975416,32.9923921661,21.2115084418,6.38011931877,37.1018798503,116.476155989,110.544671185,100.618903125,9.90576805939,0.02
 02/08  11:00:00,230.311265159,33.0556999551,21.1181295759,5.48421470305,37.1018798503,116.476155989,116.190595921,97.6483557906,9.90576805939,8.63647207132
 02/08  12:00:00,242.826964849,33.1311656819,21.1508318968,4.44523957706,37.1018798503,116.476155989,104.07313548,94.1473674209,9.90576805939,0.02
 02/08  13:00:00,244.103225917,33.2943912796,21.2255828281,3.52257482116,37.1018798503,104.434947198,108.281284639,89.7423667725,9.90576805939,8.63314980759
 02/08  14:00:00,255.224048372,33.7233733604,20.7306497869,2.7998078063,37.1018798503,116.476155989,94.6073662379,84.6815981785,9.90576805939,0.02
 02/08  15:00:00,251.771356461,34.0761814523,20.3804096509,2.24804650761,37.1018798503,116.476155989,99.9245105389,81.3827335615,9.90576805939,8.63600891804
 02/08  16:00:00,246.750919269,34.1903924103,19.8797011756,2.17242908097,37.1018798503,116.476155989,89.8021418456,79.8763737862,9.90576805939,0.02
 02/08  17:00:00,240.181108601,34.0056506973,18.1554906591,2.21427342993,37.1018798503,116.476155989,99.5285537444,80.9931126123,9.90576805939,8.62967307268
 02/08  18:00:00,242.597240529,33.604571494,16.5018423501,2.36794725807,37.1018798503,116.476155989,94.0081953115,84.0824272521,9.90576805939,0.02
 02/08  19:00:00,162.386141043,30.8932536895,12.0080739313,0.0,24.7345865669,47.5788473902,74.1544864756,69.1816024459,4.9528840297,0.02
 02/08  20:00:00,163.085388272,31.7299794764,10.8212148441,0.0209119947603,24.7345865669,47.5788473902,80.7920472646,75.8191632349,4.9528840297,0.02
 02/08  21:00:00,142.679143638,29.4987107114,10.1889581826,0.0,12.3672932834,38.6892022431,94.4818956718,91.490165254,2.97173041782,0.02
 02/08  22:00:00,120.2313052,25.0333556323,8.80385562495,0.305877659369,12.3672932834,27.0668015668,91.8498849142,80.2722599811,2.97173041782,8.60589451528
 02/08  23:00:00,91.4569998679,19.6658071409,7.82184788889,0.0,4.12243109448,15.9888894789,74.2988655382,71.3071351204,2.97173041782,0.02
 02/08  24:00:00,113.341811652,26.7816524231,9.47791294132,2.37479014313,4.12243109448,15.9888894789,95.3541948625,92.3624644447,2.97173041782,0.02
 02/09  01:00:00,98.209227722,21.5783232252,6.94935515979,3.47140142009,4.12243109448,15.9888894789,77.459386384,74.4676559662,2.97173041782,0.02
 02/09  02:00:00,115.355186914,26.9729040315,8.34554916932,6.32852006833,4.12243109448,15.9888894789,98.1881012242,95.1963708064,2.97173041782,0.02
 02/09  03:00:00,100.929412412,21.5783232252,6.62287934868,6.45966318027,4.12243109448,15.9888894789,79.8625206318,76.870790214,2.97173041782,0.02
 02/09  04:00:00,120.698904058,26.9729040315,8.75827394367,9.75392289482,4.12243109448,15.9888894789,100.626082986,97.6343525686,2.97173041782,0.02
 02/09  05:00:00,145.433361621,31.4112267957,10.0099272224,6.75202914918,12.3672932834,24.9413748627,111.680796079,106.707912049,4.9528840297,0.02
 02/09  06:00:00,178.997019858,31.9207662437,13.1361028102,37.3179085419,12.3672932834,24.9413748627,176.317366022,171.344481993,4.9528840297,0.02
 02/09  07:00:00,227.615365009,32.4679399849,12.7782007876,28.9012318172,24.7345865669,70.7195625826,151.250834217,141.325066157,9.90576805939,0.02
 02/09  08:00:00,234.912765195,32.5656619683,12.3834635421,20.6332924137,37.1018798503,92.3937384068,131.733646732,121.807878673,9.90576805939,0.02
 02/09  09:00:00,236.925315723,32.6528007528,12.9314334882,14.0887466487,37.1018798503,104.434947198,119.715364359,109.789596299,9.90576805939,0.02
 02/09  10:00:00,244.490852377,32.7941654549,14.8964901317,9.19071749758,37.1018798503,116.476155989,116.54380526,98.0068992933,9.90576805939,8.63113790737
 02/09  11:00:00,244.330405891,33.00053538,16.996658088,7.38786053277,37.1018798503,116.476155989,102.126529073,92.2007610138,9.90576805939,0.02
 02/09  12:00:00,246.778073534,33.4117341811,18.7524190066,6.07346871732,37.1018798503,116.476155989,105.928326575,87.3843723092,9.90576805939,8.63818620625
 02/09  13:00:00,238.626338812,33.799327476,20.0106420862,4.8968048578,37.1018798503,104.434947198,93.5619252143,83.6361571549,9.90576805939,0.02
 02/09  14:00:00,251.044326308,34.1111869165,20.8672311418,3.8904777946,37.1018798503,116.476155989,99.6485688536,81.1048329933,9.90576805939,8.63796780088
 02/09  15:00:00,251.118289714,34.4309596221,21.5689140455,2.80552603399,37.1018798503,116.476155989,88.561273243,78.6355051836,9.90576805939,0.02
 02/09  16:00:00,248.822524321,34.5860115475,21.9654555892,1.98628560595,37.1018798503,116.476155989,95.7370934572,77.196718293,9.90576805939,8.6346071048
 02/09  17:00:00,249.633463278,34.4096697326,21.7258436504,1.70159757778,37.1018798503,116.476155989,87.5034427781,77.5776747187,9.90576805939,0.02
 02/09  18:00:00,253.817288491,33.9468238156,20.8339307731,1.75230501206,37.1018798503,116.476155989,98.7175120855,80.1919717107,9.90576805939,8.61977231542
 02/09  19:00:00,174.018430444,30.7338773491,16.0664861425,0.0,24.7345865669,47.5788473902,71.0488779648,66.0759939351,4.9528840297,0.02
 02/09  20:00:00,175.046015885,31.7299794764,14.5789069799,0.0,24.7345865669,47.5788473902,77.7383358164,72.7654517867,4.9528840297,0.02
 02/09  21:00:00,151.962857707,29.4987107114,13.971884313,0.0,12.3672932834,38.6892022431,91.6976400379,88.7059096201,2.97173041782,0.02
 02/09  22:00:00,123.248505006,24.7942911218,10.4615473035,0.0572238622286,12.3672932834,27.0668015668,81.2660051064,78.2742746886,2.97173041782,0.02
 02/09  23:00:00,91.6300881058,19.6658071409,7.67147284005,0.0,4.12243109448,15.9888894789,72.8376239893,69.8458935715,2.97173041782,0.02
 02/09  24:00:00,108.041865734,25.1560137514,8.5774699,0.306127841905,4.12243109448,15.9888894789,94.6324049701,91.6406745523,2.97173041782,0.02
 02/10  01:00:00,93.246891419,20.6220651831,6.3010733956,0.892728072302,4.12243109448,15.9888894789,77.0143454906,74.0226150728,2.97173041782,0.02
 02/10  02:00:00,110.827943764,26.9729040315,7.54302240597,4.34420075611,4.12243109448,15.9888894789,98.1526796095,95.1609491917,2.97173041782,0.02
 02/10  03:00:00,96.1321093349,21.5783232252,5.22262535395,5.37626841147,4.12243109448,15.9888894789,79.7398353634,76.7481049456,2.97173041782,0.02
 02/10  04:00:00,114.140435074,26.9729040315,6.29240190218,8.8480555646,4.12243109448,15.9888894789,100.793335279,97.8016048614,2.97173041782,0.02
 02/10  05:00:00,139.9504748,31.4112267957,6.9589975825,6.39760464568,12.3672932834,24.9413748627,112.634224458,107.661340428,4.9528840297,0.02
 02/10  06:00:00,174.927982317,31.9229592526,10.1836686985,37.6863898219,12.3672932834,24.9413748627,186.10675494,172.551987597,4.9528840297,8.60188331285
 02/10  07:00:00,224.554846642,32.4807051334,10.4602184458,28.7966605655,24.7345865669,70.7195625826,158.855967023,148.930198964,9.90576805939,0.02
 02/10  08:00:00,234.607454487,32.5855748017,11.5895341669,20.8865732446,37.1018798503,92.3937384068,135.378853977,125.453085918,9.90576805939,0.02
 02/10  09:00:00,239.560552735,32.6846248194,15.0424716547,13.6281275012,37.1018798503,104.434947198,116.103066881,106.177298822,9.90576805939,0.02
 02/10  10:00:00,250.569370106,32.8854128499,18.4312227723,8.40419648436,37.1018798503,116.476155989,114.404407708,95.8675733281,9.90576805939,8.63106632049
 02/10  11:00:00,253.20557426,33.2767705036,20.4196670453,6.31815692497,37.1018798503,116.476155989,99.1470581897,89.2212901303,9.90576805939,0.02
 02/10  12:00:00,254.405172993,33.7342518194,21.6485683017,4.93635420542,37.1018798503,116.476155989,103.263596211,84.7196676066,9.90576805939,8.63816054476
 02/10  13:00:00,243.888291069,34.0937967528,23.1189821442,3.6774786358,37.1018798503,104.434947198,91.5972303145,81.6714622551,9.90576805939,0.02
 02/10  14:00:00,255.140819969,34.5071906839,24.6314832884,2.57123454958,37.1018798503,116.476155989,97.4865952578,78.9426115092,9.90576805939,8.63821568923
 02/10  15:00:00,254.796724118,34.7859533382,25.1116698533,1.59115046388,37.1018798503,116.476155989,86.8764028453,76.9506347859,9.90576805939,0.02
 02/10  16:00:00,256.061449528,34.7578257143,26.800667681,1.22332474336,37.1018798503,116.476155989,94.5490446025,76.0086700947,9.90576805939,8.63460644841
 02/10  17:00:00,258.435254306,34.3065456636,28.2948126973,1.08636739967,37.1018798503,116.476155989,88.0696552842,78.1438872248,9.90576805939,0.02
 02/10  18:00:00,262.689465578,33.9188651693,26.1595366956,1.15834927353,37.1018798503,116.476155989,90.190747751,80.2649796916,9.90576805939,0.02
 02/10  19:00:00,183.561016961,30.8534096044,21.0352685928,0.0,24.7345865669,47.5788473902,78.5489454326,64.9865552291,4.9528840297,8.60950617382
 02/10  20:00:00,182.519402988,31.7299794764,19.3879745469,0.0,24.7345865669,47.5788473902,75.7987897852,70.8259057555,4.9528840297,0.02
 02/10  21:00:00,159.279819277,29.4987107114,18.4168528161,0.0,12.3672932834,38.6892022431,89.5515196913,86.5597892735,2.97173041782,0.02
 02/10  22:00:00,127.810904404,23.8906889349,14.1660807758,0.0,12.3672932834,27.0668015668,77.9381633578,74.94643294,2.97173041782,0.02
 02/10  23:00:00,96.4625966905,19.6658071409,11.0343292452,0.0,4.12243109448,15.9888894789,71.437505753,68.4457753351,2.97173041782,0.02
 02/10  24:00:00,115.832285588,25.8253943809,13.3862436761,0.16174790798,4.12243109448,15.9888894789,92.4388067761,89.4470763583,2.97173041782,0.02
 02/11  01:00:00,98.5099830897,19.6658071409,10.988213784,0.0,4.12243109448,15.9888894789,74.9056243155,71.9138938977,2.97173041782,0.02
 02/11  02:00:00,113.882275017,26.0166459894,12.8897833411,0.632409067847,4.12243109448,15.9888894789,94.8537234661,91.8619930482,2.97173041782,0.02
 02/11  03:00:00,94.3461350955,19.7614329451,8.75396740228,0.0401948065905,4.12243109448,15.9888894789,77.381054043,74.3893236252,2.97173041782,0.02
 02/11  04:00:00,112.561654673,26.8772782273,9.4325892261,3.34425991399,4.12243109448,15.9888894789,98.41591358,95.4241831621,2.97173041782,0.02
 02/11  05:00:00,125.435421985,31.4112267957,10.3422562882,4.43773758108,4.12243109448,16.0517297156,116.17010681,113.178376393,2.97173041782,0.02
 02/11  06:00:00,131.016877579,31.8893558167,11.7970097373,7.10057065512,4.12243109448,16.0517297156,117.119923018,114.1281926,2.97173041782,0.02
 02/11  07:00:00,158.560263274,32.3674848378,12.0268116014,10.3441583415,4.12243109448,39.6058045677,105.296514339,102.304783922,2.97173041782,0.02
 02/11  08:00:00,208.961842426,32.3865087593,15.8440806381,38.5864644355,12.3672932834,65.3531420225,152.293113927,147.320229897,4.9528840297,0.02
 02/11  09:00:00,199.705439704,32.3895875138,18.4086052568,26.7814158175,12.3672932834,68.2430321324,143.632160447,138.659276418,4.9528840297,0.02
 02/11  10:00:00,220.036078441,32.4379303116,21.4902968713,15.9470676841,16.4897243779,93.1370602926,138.162706098,121.624115908,7.92461444751,8.61397574274
 02/11  11:00:00,220.846287269,32.5465889009,24.8861022887,12.3795742144,16.4897243779,93.1370602926,121.946909853,114.002295406,7.92461444751,0.02
 02/11  12:00:00,225.878570083,32.7775351332,30.0463680596,10.126893467,16.4897243779,93.1370602926,117.095263006,109.150648558,7.92461444751,0.02
