Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  13:00:00,226.508941803,32.9778578771,37.4417523593,8.29653250761,16.4897243779,83.9857416113,113.102273165,105.157658718,7.92461444751,0.02
 02/11  14:00:00,232.834164938,33.1045318108,41.3141211204,6.83216921378,16.4897243779,83.9857416113,110.605584262,102.660969814,7.92461444751,0.02
 02/11  15:00:00,233.005606291,33.1922206381,41.4526742456,5.44427951146,16.4897243779,83.9857416113,117.299422518,100.763159624,7.92461444751,8.61164844646
 02/11  16:00:00,206.407980079,32.3674848378,37.0940470151,0.0,12.3672932834,70.6512738906,55.6715106784,50.6986266487,4.9528840297,0.02
 02/11  17:00:00,203.748866387,32.3674848378,33.737690063,0.0,12.3672932834,70.6512738906,54.5241288191,49.5512447894,4.9528840297,0.02
 02/11  18:00:00,188.754126643,32.3674848378,27.1949282452,0.0,12.3672932834,58.1284167478,60.0791386213,55.1062545916,4.9528840297,0.02
 02/11  19:00:00,154.8344352,29.4987107114,21.7410455366,0.0,12.3672932834,24.9413748627,85.3078750589,80.3349910292,4.9528840297,0.02
 02/11  20:00:00,150.310193808,29.4987107114,19.0933033474,0.0,12.3672932834,24.9413748627,94.0555615558,89.0826775261,4.9528840297,0.02
 02/11  21:00:00,133.043603178,30.9330977746,17.9817545466,0.0209339464754,4.12243109448,16.0517297156,104.025678304,101.033947886,2.97173041782,0.02
 02/11  22:00:00,110.116694728,23.5989685691,13.2698787175,0.0,4.12243109448,15.9888894789,90.7239967575,87.7322663397,2.97173041782,0.02
 02/11  23:00:00,97.3478159665,19.6658071409,10.0548576735,0.0,4.12243109448,15.9888894789,80.2608283634,77.2690979456,2.97173041782,0.02
 02/11  24:00:00,112.948867981,24.5822589261,11.638029581,0.0,4.12243109448,15.9888894789,99.3658641077,96.3741336899,2.97173041782,0.02
 02/12  01:00:00,93.9175211274,19.6658071409,8.68651274154,0.0,2.06121554724,15.9888894789,79.6944821445,76.7027517267,2.97173041782,0.02
 02/12  02:00:00,109.651774934,26.0166459894,9.6012835955,1.87204191642,2.06121554724,15.9888894789,101.219800989,98.2280705708,2.97173041782,0.02
 02/12  03:00:00,96.0410762108,21.5783232252,7.0481465571,4.02106630045,2.06121554724,15.9888894789,82.2141496595,79.2224192417,2.97173041782,0.02
 02/12  04:00:00,114.066565268,26.9729040315,9.29042500316,7.02379167326,2.06121554724,15.9888894789,103.606157152,100.614426734,2.97173041782,0.02
 02/12  05:00:00,98.2940692954,21.5783232252,7.31457769774,7.07643494545,2.06121554724,15.9888894789,83.9488092519,80.957078834,2.97173041782,0.02
 02/12  06:00:00,117.518720818,26.9729040315,9.23806126975,10.3874044746,2.06121554724,15.9888894789,105.254814669,102.263084251,2.97173041782,0.02
 02/12  07:00:00,101.083428061,21.5783232252,6.94037235868,9.9148163899,2.06121554724,15.9888894789,93.7884217773,82.2148399477,2.97173041782,8.60185141176
 02/12  08:00:00,102.844715975,26.9729040315,8.98896889237,10.328272378,2.06121554724,15.9888894789,105.676397337,102.684666919,2.97173041782,0.02
 02/12  09:00:00,111.98028042,21.5783232252,9.79452631399,4.55218515827,4.12243109448,41.7362269337,80.1970446583,75.2241606286,4.9528840297,0.02
 02/12  10:00:00,132.798115612,26.9729040315,15.6567231206,4.61669357118,4.12243109448,41.7362269337,93.7683355627,88.795451533,4.9528840297,0.02
 02/12  11:00:00,114.945038621,21.5783232252,14.0195560527,2.97901170865,4.12243109448,41.7362269337,73.1762026839,68.2033186542,4.9528840297,0.02
 02/12  12:00:00,138.665424082,26.9729040315,22.1703133266,2.8569606157,4.12243109448,41.7362269337,87.4831901078,82.5103060781,4.9528840297,0.02
 02/12  13:00:00,122.528651604,21.5792439039,22.3803506599,1.46539399053,4.12243109448,41.7362269337,69.4744387693,64.5015547396,4.9528840297,0.02
 02/12  14:00:00,147.58679189,26.9789409022,31.0282037022,1.36157293469,4.12243109448,41.7362269337,84.5521589632,79.5792749335,4.9528840297,0.02
 02/12  15:00:00,129.851533964,21.5960476515,27.2395999262,0.58178878437,4.12243109448,41.7362269337,67.8993222255,62.9264381958,4.9528840297,0.02
 02/12  16:00:00,152.424975244,26.9828310054,33.0844692585,0.422763993654,4.12243109448,41.7362269337,83.0207167473,78.0478327176,4.9528840297,0.02
 02/12  17:00:00,110.299335659,21.5825012362,24.4291764244,0.264599538612,4.12243109448,24.8785346261,68.0743153027,63.101431273,4.9528840297,0.02
 02/12  18:00:00,109.941874247,24.5146781389,26.0508946861,1.11747978309,2.06121554724,15.9888894789,81.6781714665,78.6864410487,2.97173041782,0.02
 02/12  19:00:00,98.3232416625,19.6658071409,16.3989396809,0.0,2.06121554724,15.9888894789,78.9875651003,75.9958346825,2.97173041782,0.02
 02/12  20:00:00,113.197873979,24.5822589261,18.1897429691,0.0,2.06121554724,15.9888894789,100.348727905,97.356997487,2.97173041782,0.02
 02/12  21:00:00,95.5436751807,19.6658071409,14.0753251408,0.0,2.06121554724,15.9888894789,81.6173373989,78.6256069811,2.97173041782,0.02
 02/12  22:00:00,110.750612495,24.5822589261,16.4420573918,0.0,2.06121554724,15.9888894789,104.059455408,101.06772499,2.97173041782,0.02
 02/12  23:00:00,92.7866333816,19.6658071409,11.943183952,0.0,2.06121554724,15.9888894789,83.6644383265,80.6727079087,2.97173041782,0.02
 02/12  24:00:00,106.995270118,24.5822589261,13.4100265781,0.0,2.06121554724,15.9888894789,105.107563699,102.115833282,2.97173041782,0.02
 02/13  01:00:00,97.7210000305,21.482697421,9.75738839293,3.71390875358,4.12243109448,15.9888894789,84.0659825638,81.074252146,2.97173041782,0.02
 02/13  02:00:00,115.313387309,26.9729040315,11.3877051203,6.63263565426,4.12243109448,15.9888894789,104.753062427,101.76133201,2.97173041782,0.02
 02/13  03:00:00,99.3264494661,21.5783232252,8.16489268485,6.77915493978,4.12243109448,15.9888894789,85.0724063822,82.0806759644,2.97173041782,0.02
 02/13  04:00:00,117.414929433,26.9729040315,9.91594427131,10.1350521515,4.12243109448,15.9888894789,106.396458133,103.404727715,2.97173041782,0.02
 02/13  05:00:00,142.095046782,31.4112267957,12.0235107778,6.62733743659,12.3672932834,24.9413748627,121.15421813,116.1813341,4.9528840297,0.02
 02/13  06:00:00,182.778811712,31.8933312216,15.6689420725,44.2803262598,12.3672932834,24.9413748627,187.705289045,182.732405016,4.9528840297,0.02
 02/13  07:00:00,224.945163646,32.3865123199,16.0057053336,32.8475179805,24.7345865669,70.7195625826,153.503874164,143.578106104,9.90576805939,0.02
 02/13  08:00:00,230.728065396,32.4387081478,16.0105648801,19.9837246055,37.1018798503,92.3937384068,138.169424333,119.655400196,9.90576805939,8.60825607708
 02/13  09:00:00,233.028582837,32.5206590023,19.0662242629,12.7912820082,37.1018798503,104.434947198,119.159515326,109.233747266,9.90576805939,0.02
 02/13  10:00:00,239.938245329,32.743258812,22.1991180976,8.99489468346,37.1018798503,116.476155989,111.908179555,101.982411495,9.90576805939,0.02
 02/13  11:00:00,234.566029835,33.0298310538,24.3374775334,6.43127043728,37.1018798503,116.476155989,115.052440517,96.5102168597,9.90576805939,8.63645559754
 02/13  12:00:00,225.624039805,33.1160480349,26.7411889578,4.53856168343,37.1018798503,116.476155989,104.147892819,94.2221247601,9.90576805939,0.02
 02/13  13:00:00,206.805879825,32.9571087363,27.6582207912,3.54150233283,37.1018798503,104.434947198,113.407895072,94.8689030104,9.90576805939,8.63322400252
 02/13  14:00:00,217.368887359,32.9094029703,27.3651560307,2.87034411481,37.1018798503,116.476155989,104.654482314,94.7287142547,9.90576805939,0.02
 02/13  15:00:00,217.125855612,32.8917606816,27.4138550344,2.59651108819,37.1018798503,116.476155989,113.083012888,94.5409089597,9.90576805939,8.63633586896
 02/13  16:00:00,216.480190919,32.9959041848,27.0920151764,2.16871908814,37.1018798503,116.476155989,102.805477591,92.8797095314,9.90576805939,0.02
 02/13  17:00:00,216.412883549,33.0299809747,27.2744926694,1.88549988148,37.1018798503,116.476155989,110.04907567,91.5136554495,9.90576805939,8.62965216099
 02/13  18:00:00,220.955551741,33.0043806941,27.1541038671,1.87701249949,37.1018798503,116.476155989,101.024199993,91.0984319339,9.90576805939,0.02
 02/13  19:00:00,142.086164237,30.9330977746,24.1021941975,0.0,24.7345865669,47.5788473902,77.0403150093,72.0674309796,4.9528840297,0.02
 02/13  20:00:00,141.880131846,30.7737214342,24.0555324744,0.0,24.7345865669,47.5788473902,82.4125583443,77.4396743146,4.9528840297,0.02
 02/13  21:00:00,119.113990331,30.4549687535,22.8650911158,0.0,12.3672932834,38.6892022431,104.794133884,93.2128752656,2.97173041782,8.60952820031
 02/13  22:00:00,93.8517601395,17.6992264268,13.9314741597,0.0,12.3672932834,27.0668015668,69.8524612952,66.8607308774,2.97173041782,0.02
 02/13  23:00:00,94.3409599367,24.5822589261,17.2768945041,0.0,4.12243109448,15.9888894789,91.4895745627,88.4978441449,2.97173041782,0.02
 02/13  24:00:00,86.1812948456,21.0045683999,13.4244541233,0.0214579875083,4.12243109448,15.9888894789,76.0088052844,73.0170748666,2.97173041782,0.02
 02/14  01:00:00,99.6691446519,24.5822589261,16.2524140869,0.0,4.12243109448,15.9888894789,95.5074939294,92.5157635116,2.97173041782,0.02
 02/14  02:00:00,89.6573756563,21.0045683999,13.142864019,0.239757870021,4.12243109448,15.9888894789,77.6900883561,74.6983579383,2.97173041782,0.02
 02/14  03:00:00,96.3633300719,24.5822589261,15.3212957992,0.0,4.12243109448,15.9888894789,97.9368270131,94.9450965953,2.97173041782,0.02
 02/14  04:00:00,83.8219444117,21.1001942041,11.8599951767,0.680541125191,4.12243109448,15.9888894789,79.258578228,76.2668478102,2.97173041782,0.02
 02/14  05:00:00,124.25932229,31.6343536722,17.0525601769,0.961687471128,12.3672932834,24.9413748627,110.743749708,105.770865679,4.9528840297,0.02
 02/14  06:00:00,149.580002827,31.4561901389,20.0098372875,20.2334779256,12.3672932834,24.9413748627,175.128295117,170.155411088,4.9528840297,0.02
 02/14  07:00:00,201.569773208,32.5046560299,19.8545360105,17.0187824628,24.7345865669,70.7195625826,140.859684143,130.933916084,9.90576805939,0.02
 02/14  08:00:00,210.505924562,32.6670831849,19.9974591087,9.26444486693,37.1018798503,92.3937384068,119.669655715,109.743887655,9.90576805939,0.02
 02/14  09:00:00,215.732798813,32.8016296489,20.3556658453,5.67221461418,37.1018798503,104.434947198,119.729754444,101.19680333,9.90576805939,8.6271830548
 02/14  10:00:00,227.067113473,33.1151186742,21.3521554928,4.38936024126,37.1018798503,116.476155989,104.827789429,94.9020213698,9.90576805939,0.02
 02/14  11:00:00,230.575435149,33.560326483,23.1792176361,3.01079321335,37.1018798503,116.476155989,108.061698945,89.5208916968,9.90576805939,8.63503918898
 02/14  12:00:00,238.104625245,33.9903620176,24.6899418169,1.91192307348,37.1018798503,116.476155989,95.3033902925,85.3776222331,9.90576805939,0.02
 02/14  13:00:00,231.665061521,34.3267598302,26.714294184,0.985739449385,37.1018798503,104.434947198,100.838201759,82.2995597382,9.90576805939,8.63287396127
 02/14  14:00:00,248.101899989,34.6302536704,29.559473178,0.617523938218,37.1018798503,116.476155989,89.7520158436,79.8262477842,9.90576805939,0.02
 02/14  15:00:00,250.557747144,34.8114460608,30.8274586666,0.420573142076,37.1018798503,116.476155989,96.2773120317,77.7351833928,9.90576805939,8.63636057947
 02/14  16:00:00,247.44974505,34.8120774448,29.1570205232,0.332164226287,37.1018798503,116.476155989,86.7341320663,76.808364007,9.90576805939,0.02
 02/14  17:00:00,246.129656108,34.4076089686,26.6015055212,0.348942660925,37.1018798503,116.476155989,97.0348003291,78.4994259895,9.90576805939,8.62960628022
 02/14  18:00:00,249.849668612,33.9875664418,23.8974347801,0.547323391329,37.1018798503,116.476155989,90.5780696311,80.6523015717,9.90576805939,0.02
 02/14  19:00:00,174.44489702,30.8534096044,19.2026042326,0.0,24.7345865669,47.5788473902,70.1145720005,65.1416879708,4.9528840297,0.02
 02/14  20:00:00,173.483168734,31.7299794764,17.0850916075,0.0,24.7345865669,47.5788473902,76.3702949666,71.3974109369,4.9528840297,0.02
 02/14  21:00:00,148.289376869,29.4987107114,15.2412714775,0.0,12.3672932834,38.6892022431,90.844588119,87.8528577012,2.97173041782,0.02
 02/14  22:00:00,119.193722468,23.954439471,11.0761228198,0.0,12.3672932834,27.0668015668,79.761366245,76.7696358272,2.97173041782,0.02
 02/14  23:00:00,90.3215814983,19.6658071409,9.30966671585,0.0,4.12243109448,15.9888894789,72.8345231145,69.8427926967,2.97173041782,0.02
 02/14  24:00:00,107.832573427,25.9210201851,11.3181485789,0.160350926905,4.12243109448,15.9888894789,93.9176527941,90.9259223762,2.97173041782,0.02
 02/15  01:00:00,91.6609376375,20.3830006725,8.62007069475,0.21866697002,4.12243109448,15.9888894789,85.4074138035,73.8350107392,2.97173041782,8.60067264651
 02/15  02:00:00,100.820944174,25.0603879472,10.6967954529,0.240247634876,4.12243109448,15.9888894789,96.3810368011,93.3893063833,2.97173041782,0.02
 02/15  03:00:00,87.2980626597,21.0045683999,7.82797264845,1.25745989315,4.12243109448,15.9888894789,79.051337963,76.0596075452,2.97173041782,0.02
 02/15  04:00:00,104.465045644,26.7816524231,9.53125686929,3.57495110274,4.12243109448,15.9888894789,99.545800723,96.5540703052,2.97173041782,0.02
 02/15  05:00:00,132.005808657,31.4112267957,10.3787456178,2.96834749872,12.3672932834,24.9413748627,110.60959031,105.63670628,4.9528840297,0.02
 02/15  06:00:00,163.487944755,31.947390955,13.6436683475,29.4006322041,12.3672932834,24.9413748627,175.321739682,170.348855653,4.9528840297,0.02
 02/15  07:00:00,211.263582984,32.5011344763,13.6765062776,22.3903336057,24.7345865669,70.7195625826,146.900414464,136.974646404,9.90576805939,0.02
 02/15  08:00:00,220.020407545,32.6548588607,13.8266122975,12.9923276853,37.1018798503,92.3937384068,122.62785183,112.702083771,9.90576805939,0.02
 02/15  09:00:00,223.936431629,32.7845668416,15.2539277613,8.15288150825,37.1018798503,104.434947198,111.602651733,101.676883674,9.90576805939,0.02
 02/15  10:00:00,234.753971054,32.9189186373,17.5482158139,6.29296184784,37.1018798503,116.476155989,115.627197312,97.091785406,9.90576805939,8.62964384682
 02/15  11:00:00,236.262928965,33.1826552398,19.2028076116,4.9202271169,37.1018798503,116.476155989,101.823560861,91.8977928015,9.90576805939,0.02
 02/15  12:00:00,240.714849049,33.6240017948,20.0538789984,3.68208767839,37.1018798503,116.476155989,105.654625322,87.1125080053,9.90576805939,8.63634925692
 02/15  13:00:00,229.454477563,33.9244605372,19.3703261151,2.75403191431,37.1018798503,104.434947198,94.2182563622,84.2924883029,9.90576805939,0.02
 02/15  14:00:00,234.355007899,34.2874263968,18.1341791508,2.0321596562,37.1018798503,116.476155989,100.68149678,82.1374810372,9.90576805939,8.63824768336
 02/15  15:00:00,229.377220996,34.2993441001,17.6149243849,1.44195656575,37.1018798503,116.476155989,91.8977979583,81.9720298989,9.90576805939,0.02
 02/15  16:00:00,225.489149422,33.9692179903,17.1447750444,1.31987125954,37.1018798503,116.476155989,102.579755988,84.0394210134,9.90576805939,8.63456691557
 02/15  17:00:00,226.360258108,33.6496149789,17.3511904103,1.52145381859,37.1018798503,116.476155989,96.121146393,86.1953783336,9.90576805939,0.02
 02/15  18:00:00,233.616563223,33.4188102655,17.2249102356,1.98551368806,37.1018798503,116.476155989,106.307177848,87.7817032636,9.90576805939,8.61970652553
 02/15  19:00:00,155.308387471,30.7338773491,13.9986204535,0.0,24.7345865669,47.5788473902,75.6105281846,70.6376441549,4.9528840297,0.02
 02/15  20:00:00,154.579330918,31.7299794764,13.1047674956,0.0,24.7345865669,47.5788473902,81.2310568849,76.2581728552,4.9528840297,0.02
 02/15  21:00:00,135.346855,29.4987107114,12.6616798165,0.0,12.3672932834,38.6892022431,94.6492826564,91.6575522386,2.97173041782,0.02
 02/15  22:00:00,115.626373533,25.0333556323,10.1972881287,0.105756854183,12.3672932834,27.0668015668,83.0978720013,80.1061415835,2.97173041782,0.02
 02/15  23:00:00,86.8926425313,19.6658071409,8.48064528708,0.0,4.12243109448,15.9888894789,74.2142709643,71.2225405465,2.97173041782,0.02
 02/15  24:00:00,106.070560426,25.7775814788,10.7287582744,0.569479655582,4.12243109448,15.9888894789,94.9965027363,92.0047723185,2.97173041782,0.02
 02/16  01:00:00,90.1043677641,20.0483103578,7.57155833086,0.384051298728,4.12243109448,15.9888894789,77.8767697323,74.8850393145,2.97173041782,0.02
 02/16  02:00:00,108.655334094,26.8772782273,9.70127163077,3.58747493029,4.12243109448,15.9888894789,98.1630497319,95.1713193141,2.97173041782,0.02
 02/16  03:00:00,95.3070627816,21.5783232252,8.12463712171,4.38702055799,4.12243109448,15.9888894789,79.2233876868,76.231657269,2.97173041782,0.02
 02/16  04:00:00,112.580218106,26.9729040315,9.8390564925,7.15231873533,4.12243109448,15.9888894789,99.8200679785,96.8283375606,2.97173041782,0.02
 02/16  05:00:00,137.464776643,31.4112267957,10.4018387,4.96999011935,12.3672932834,24.9413748627,111.569416233,106.596532203,4.9528840297,0.02
 02/16  06:00:00,171.125455854,31.9278090541,12.621108016,34.7590105392,12.3672932834,24.9413748627,176.542073344,171.569189314,4.9528840297,0.02
 02/16  07:00:00,218.260215448,32.4870865371,12.9194863206,25.9292222705,24.7345865669,70.7195625826,150.485965774,140.560197715,9.90576805939,0.02
 02/16  08:00:00,227.419469302,32.6069849977,14.37002463,15.3083531317,37.1018798503,92.3937384068,131.178773776,112.663970088,9.90576805939,8.60903562858
 02/16  09:00:00,232.295613198,32.7267462667,16.1560248393,9.52595330864,37.1018798503,104.434947198,111.184885698,101.259117638,9.90576805939,0.02
 02/16  10:00:00,242.810043069,32.8832662534,17.9154292196,6.89994232911,37.1018798503,116.476155989,105.597441101,95.6716730418,9.90576805939,0.02
 02/16  11:00:00,242.378500717,33.1637097824,19.5004337539,5.30628909714,37.1018798503,116.476155989,109.170212015,90.6280363566,9.90576805939,8.63640759953
 02/16  12:00:00,242.775856444,33.4610517831,20.7565940268,3.79107471618,37.1018798503,116.476155989,97.0858810194,87.16011296,9.90576805939,0.02
 02/16  13:00:00,233.728935146,33.8532987693,21.715131742,2.70773171707,37.1018798503,104.434947198,102.219999265,83.6809578159,9.90576805939,8.63327338942
 02/16  14:00:00,246.854359792,33.9314545725,22.0640066493,1.63508199608,37.1018798503,116.476155989,92.4363628169,82.5105947575,9.90576805939,0.02
 02/16  15:00:00,248.652801391,33.9416127377,22.5546587847,0.987133301235,37.1018798503,116.476155989,100.479792835,81.9377430751,9.90576805939,8.6362817003
 02/16  16:00:00,249.316652103,33.962681519,23.5222839296,0.702285773505,37.1018798503,116.476155989,91.1352592009,81.2094911415,9.90576805939,0.02
 02/16  17:00:00,249.946054749,33.9051000144,23.7229841562,0.728874854911,37.1018798503,116.476155989,99.4653195599,80.9299534084,9.90576805939,8.62959809216
 02/16  18:00:00,253.569937178,33.7007420495,22.6425117113,0.943490835735,37.1018798503,116.476155989,92.2651699814,82.3394019221,9.90576805939,0.02
 02/16  19:00:00,176.018436331,30.7338773491,18.3240184175,0.0,24.7345865669,47.5788473902,71.366770749,66.3938867193,4.9528840297,0.02
 02/16  20:00:00,176.056509804,31.7299794764,16.7282997409,0.0,24.7345865669,47.5788473902,77.4978636772,72.5249796475,4.9528840297,0.02
 02/16  21:00:00,153.228487635,29.4987107114,15.256188912,0.0,12.3672932834,38.6892022431,100.091197337,88.5099651649,2.97173041782,8.60950175456
 02/16  22:00:00,122.872190964,23.7631878626,10.9069444184,0.0,12.3672932834,27.0668015668,78.3908403634,75.3991099456,2.97173041782,0.02
 02/16  23:00:00,92.8379614994,19.6658071409,8.40298097791,0.0,4.12243109448,15.9888894789,73.0231528702,70.0314224524,2.97173041782,0.02
 02/16  24:00:00,110.806887291,25.7775814788,9.89971904548,0.37446247508,4.12243109448,15.9888894789,94.08403938,91.0923089622,2.97173041782,0.02
 02/17  01:00:00,92.1143167224,19.6658071409,6.89178144383,0.0,4.12243109448,15.9888894789,76.6961688948,73.704438477,2.97173041782,0.02
 02/17  02:00:00,107.588834559,26.0644588915,8.04068907262,1.65604092274,4.12243109448,15.9888894789,98.3190405731,95.3273101553,2.97173041782,0.02
 02/17  03:00:00,97.0564986459,22.0564522463,6.53762309337,4.75305103028,4.12243109448,15.9888894789,79.2103218041,76.2185913863,2.97173041782,0.02
 02/17  04:00:00,112.050294291,26.4947750104,8.61515506861,5.35646453891,4.12243109448,15.9888894789,99.2643546553,96.2726242375,2.97173041782,0.02
 02/17  05:00:00,141.272442827,31.8893558167,8.75008731437,6.20205791335,12.3672932834,24.9413748627,111.371799991,106.398915961,4.9528840297,0.02
 02/17  06:00:00,165.12744953,31.4549161522,11.7702637179,27.551395617,12.3672932834,24.9413748627,176.983684385,172.010800356,4.9528840297,0.02
 02/17  07:00:00,219.59948212,32.5006078292,11.814036973,26.5915786057,24.7345865669,70.7195625826,153.472683094,143.546915035,9.90576805939,0.02
 02/17  08:00:00,228.912869616,32.6258226313,13.6052020572,15.8361254909,37.1018798503,92.3937384068,125.586345999,115.66057794,9.90576805939,0.02
 02/17  09:00:00,233.541490025,32.7537139839,16.6754662601,9.52165410434,37.1018798503,104.434947198,119.675423337,101.142221292,9.90576805939,8.62743398568
 02/17  10:00:00,244.943752941,32.9737538479,18.7882014409,6.83746317957,37.1018798503,116.476155989,104.363488662,94.4377206029,9.90576805939,0.02
 02/17  11:00:00,244.702201173,33.3535210944,20.9544449229,5.04678673158,37.1018798503,116.476155989,107.621104124,89.0790637219,9.90576805939,8.63627234302
 02/17  12:00:00,244.567671777,33.8194229366,22.026196013,3.52335604499,37.1018798503,116.476155989,94.8533235537,84.9275554943,9.90576805939,0.02
 02/17  13:00:00,232.487174046,34.2845013819,23.1172801367,2.19274622003,37.1018798503,104.434947198,100.148925211,81.6100967256,9.90576805939,8.63306042556
 02/17  14:00:00,243.941965022,34.5072370465,24.6310473405,0.959047951216,37.1018798503,116.476155989,90.1372983133,80.211530254,9.90576805939,0.02
 02/17  15:00:00,244.107542415,34.4714853311,25.1153780352,0.518457585734,37.1018798503,116.476155989,98.7731922792,80.231138686,9.90576805939,8.63628553379
 02/17  16:00:00,242.821399392,34.2168281279,25.1163048013,0.383024505371,37.1018798503,116.476155989,91.3791657395,81.4533976801,9.90576805939,0.02
 02/17  17:00:00,243.665681588,34.0658405504,24.9095760045,0.379861304508,37.1018798503,116.476155989,99.9989781489,81.4635729436,9.90576805939,8.62963714593
 02/17  18:00:00,247.309675982,33.861754966,24.2989301674,0.541266877789,37.1018798503,116.476155989,92.22917872,82.3034106607,9.90576805939,0.02
 02/17  19:00:00,173.880168221,30.9330977746,20.0956953493,0.0,24.7345865669,47.5788473902,71.0250033547,66.052119325,4.9528840297,0.02
 02/17  20:00:00,172.316911672,31.7299794764,18.4802920957,0.0,24.7345865669,47.5788473902,76.8810772972,71.9081932675,4.9528840297,0.02
 02/17  21:00:00,147.465510318,29.4987107114,17.0128579621,0.0,12.3672932834,38.6892022431,90.7802051737,87.7884747559,2.97173041782,0.02
 02/17  22:00:00,119.530645991,23.954439471,13.2586127308,0.0,12.3672932834,27.0668015668,79.2908419549,76.2991115371,2.97173041782,0.02
 02/17  23:00:00,89.5480451584,19.6658071409,10.9478890086,0.0,4.12243109448,15.9888894789,72.2859773472,69.2942469294,2.97173041782,0.02
 02/17  24:00:00,105.0719457,25.7775814788,13.0944362964,0.105631077892,4.12243109448,15.9888894789,93.0443705786,90.0526401608,2.97173041782,0.02
 02/18  01:00:00,90.0814905563,19.6658071409,10.3821018786,0.0,4.12243109448,15.9888894789,75.5028552457,72.5111248278,2.97173041782,0.02
 02/18  02:00:00,105.324432478,25.9210201851,13.4794193499,0.408341809559,4.12243109448,15.9888894789,104.761592348,93.1879789948,2.97173041782,8.60188293548
 02/18  03:00:00,88.747395963,20.6220651831,10.6149805048,0.597728352065,4.12243109448,15.9888894789,78.090133598,75.0984031802,2.97173041782,0.02
 02/18  04:00:00,102.092605508,25.0603879472,13.3059728562,0.400732644876,4.12243109448,15.9888894789,97.235544837,94.2438144192,2.97173041782,0.02
 02/18  05:00:00,116.082353922,30.694033264,15.381187472,1.31995330957,4.12243109448,16.0517297156,115.114677376,112.122946958,2.97173041782,0.02
 02/18  06:00:00,115.779798198,30.694033264,14.2567113965,1.89031246035,4.12243109448,16.0517297156,116.307449659,113.315719241,2.97173041782,0.02
 02/18  07:00:00,141.240126344,32.3674848378,14.0266196622,6.29364521175,4.12243109448,39.6058045677,98.3937183778,95.40198796,2.97173041782,0.02
 02/18  08:00:00,190.374209134,32.4287823339,17.9661887235,31.0131326831,12.3672932834,65.3531420225,149.321837061,144.348953032,4.9528840297,0.02
 02/18  09:00:00,184.718187885,32.417629793,20.6194425057,21.0188952381,12.3672932834,68.2430321324,142.697416072,137.724532042,4.9528840297,0.02
 02/18  10:00:00,206.506115724,32.4648072869,23.1009309614,11.9524160921,16.4897243779,93.1370602926,129.410098713,121.465484266,7.92461444751,0.02
 02/18  11:00:00,205.191461566,32.5490830978,24.787516002,9.12327635274,16.4897243779,93.1370602926,122.916970783,114.972356336,7.92461444751,0.02
 02/18  12:00:00,206.912273162,32.7678846826,27.988026481,7.33312520206,16.4897243779,93.1370602926,127.117881903,110.578429781,7.92461444751,8.61483767415
 02/18  13:00:00,202.128650338,32.9886912235,33.014125058,6.14216725923,16.4897243779,83.9857416113,114.833170949,106.888556502,7.92461444751,0.02
 02/18  14:00:00,202.015929939,33.1539685235,35.4554228516,5.1281523213,16.4897243779,83.9857416113,112.69413182,104.749517372,7.92461444751,0.02
 02/18  15:00:00,205.036230063,33.2814531037,39.0678853794,3.87156624722,16.4897243779,83.9857416113,110.492956901,102.548342453,7.92461444751,0.02
 02/18  16:00:00,187.677754372,32.3674848378,40.2496784361,0.0,12.3672932834,70.6512738906,56.2990142925,51.3261302628,4.9528840297,0.02
 02/18  17:00:00,191.066110579,32.3674848378,41.0476192714,0.0,12.3672932834,70.6512738906,54.6609326952,49.6880486656,4.9528840297,0.02
 02/18  18:00:00,180.469799095,32.3674848378,36.4093793342,0.0,12.3672932834,58.1284167478,67.8685253402,54.3097294545,4.9528840297,8.60591185594
 02/18  19:00:00,150.91560231,30.694033264,27.4090871809,0.0,12.3672932834,24.9413748627,84.3583342562,79.3854502265,4.9528840297,0.02
 02/18  20:00:00,147.170154658,30.9330977746,23.3283480608,0.0,12.3672932834,24.9413748627,92.9497153139,87.9768312842,4.9528840297,0.02
 02/18  21:00:00,124.651731422,29.4987107114,20.5919612797,0.0,4.12243109448,16.0517297156,103.126135091,100.134404673,2.97173041782,0.02
 02/18  22:00:00,103.790972753,22.615678212,15.5164751176,0.0,4.12243109448,15.9888894789,88.6048211974,85.6130907796,2.97173041782,0.02
 02/18  23:00:00,95.5558914566,19.6658071409,12.99962042,0.0,4.12243109448,15.9888894789,79.3882999456,76.3965695278,2.97173041782,0.02
 02/18  24:00:00,110.497719307,24.5822589261,15.4497933495,0.0,4.12243109448,15.9888894789,98.7219909757,95.7302605579,2.97173041782,0.02
 02/19  01:00:00,91.1548414479,19.6658071409,11.2058419524,0.0,2.06121554724,15.9888894789,80.3697907492,77.3780603314,2.97173041782,0.02
 02/19  02:00:00,106.459854718,26.0166459894,13.0299258686,0.518703219468,2.06121554724,15.9888894789,102.016674729,99.0249443114,2.97173041782,0.02
 02/19  03:00:00,88.2519508006,19.6658071409,9.52806513249,0.0,2.06121554724,15.9888894789,81.264356833,78.2726264152,2.97173041782,0.02
 02/19  04:00:00,103.747590792,25.3472653599,12.1396949889,0.633633367516,2.06121554724,15.9888894789,102.481183068,99.4894526506,2.97173041782,0.02
 02/19  05:00:00,89.9893321077,20.6220651831,9.82884409524,1.18968396052,2.06121554724,15.9888894789,83.3374189783,80.3456885605,2.97173041782,0.02
 02/19  06:00:00,108.68415055,26.9729040315,11.8948236653,4.99195673264,2.06121554724,15.9888894789,103.808854032,100.817123614,2.97173041782,0.02
 02/19  07:00:00,90.9931628166,21.5783232252,9.17594911331,5.08283431574,2.06121554724,15.9888894789,84.0905345299,81.0988041121,2.97173041782,0.02
 02/19  08:00:00,90.9286535275,25.5385169683,12.1288429999,2.30625140049,2.06121554724,15.9888894789,103.919388966,100.927658548,2.97173041782,0.02
 02/19  09:00:00,101.975757014,20.3830006725,11.5542338484,0.487352511939,4.12243109448,41.7362269337,79.3728750858,74.3999910561,4.9528840297,0.02
 02/19  10:00:00,119.159019296,26.3991492062,17.6048907454,1.28208366057,4.12243109448,41.7362269337,93.3966558932,88.4237718635,4.9528840297,0.02
 02/19  11:00:00,104.927844622,20.9089425957,16.6262242948,0.539091501589,4.12243109448,41.7362269337,73.363309014,68.3904249843,4.9528840297,0.02
 02/19  12:00:00,125.401860383,26.2558689899,24.3004890087,0.418549250677,4.12243109448,41.7362269337,87.9896970994,83.0168130698,4.9528840297,0.02
 02/19  13:00:00,116.336989218,22.061329732,22.8697215114,0.367383873143,4.12243109448,41.7362269337,69.0349684623,64.0620844326,4.9528840297,0.02
 02/19  14:00:00,139.033330395,26.521028332,31.2937610294,0.0926316076958,4.12243109448,41.7362269337,83.8619542796,78.8890702499,4.9528840297,0.02
 02/19  15:00:00,128.572264279,22.0815825272,31.3751490952,0.0388426319605,4.12243109448,41.7362269337,67.0307886806,62.0579046509,4.9528840297,0.02
 02/19  16:00:00,147.377184441,26.5302536516,37.3440672207,0.00311743095083,4.12243109448,41.7362269337,81.7277774208,76.7548933911,4.9528840297,0.02
 02/19  17:00:00,114.468732654,22.0683463657,32.3531899486,0.00375464753263,4.12243109448,24.8785346261,66.2989307572,61.3260467275,4.9528840297,0.02
 02/19  18:00:00,113.280527001,24.5317235834,31.0814489576,0.0889761637602,2.06121554724,15.9888894789,79.4220314154,76.4303009976,2.97173041782,0.02
 02/19  19:00:00,96.0464944729,18.7878284944,19.2427773429,0.104597491938,2.06121554724,15.9888894789,65.3585541971,62.3668237792,2.97173041782,0.02
 02/19  20:00:00,114.468408124,24.5822589261,20.5429018024,0.0,2.06121554724,15.9888894789,98.0360090484,95.0442786306,2.97173041782,0.02
 02/19  21:00:00,96.2017725739,19.6658071409,15.1967133948,0.0,2.06121554724,15.9888894789,89.4181882688,77.8445806231,2.97173041782,8.60187722788
 02/19  22:00:00,112.357956725,24.5822589261,18.1777136361,0.0,2.06121554724,15.9888894789,102.096408206,99.1046777886,2.97173041782,0.02
 02/19  23:00:00,95.3479308957,19.6658071409,12.9171026521,0.0,2.06121554724,15.9888894789,84.1768794845,81.1851490667,2.97173041782,0.02
 02/19  24:00:00,109.843151616,24.5822589261,14.6911619934,0.0,2.06121554724,15.9888894789,104.138560383,101.146829965,2.97173041782,0.02
 02/20  01:00:00,93.1336320996,20.143936162,11.5981676874,0.292196091251,2.06121554724,15.9888894789,84.2337118068,81.241981389,2.97173041782,0.02
 02/20  02:00:00,107.774013898,25.5385169683,14.563690656,0.921377008147,2.06121554724,15.9888894789,105.409628478,102.41789806,2.97173041782,0.02
 02/20  03:00:00,91.1559046302,19.8570587493,11.5843252525,0.11945964502,2.06121554724,15.9888894789,85.3958694603,82.4041390425,2.97173041782,0.02
 02/20  04:00:00,108.059094581,25.5385169683,14.1304875651,1.53598136986,2.06121554724,15.9888894789,106.506827121,103.515096704,2.97173041782,0.02
 02/20  05:00:00,92.0338804508,20.6220651831,10.4106178586,1.99649532702,2.06121554724,15.9888894789,85.844900658,82.8531702402,2.97173041782,0.02
 02/20  06:00:00,110.145229473,26.4947750104,12.7814413931,4.80647533726,2.06121554724,15.9888894789,106.906504376,103.914773958,2.97173041782,0.02
 02/20  07:00:00,96.2619021718,22.0564522463,9.99418236543,7.57153682331,2.06121554724,15.9888894789,86.5763111173,83.5845806995,2.97173041782,0.02
 02/20  08:00:00,96.6170281296,26.4947750104,13.9245130509,5.03462705526,2.06121554724,15.9888894789,105.871586423,102.879856005,2.97173041782,0.02
 02/20  09:00:00,107.954557796,21.5464479571,12.7891633709,2.99298533722,4.12243109448,41.7362269337,80.6353340518,75.6624500221,4.9528840297,0.02
 02/20  10:00:00,122.380260085,26.1760223297,17.7999031293,2.16692881713,4.12243109448,41.7362269337,95.6317043447,90.658820315,4.9528840297,0.02
 02/20  11:00:00,107.672493488,20.0483103578,16.168135911,0.161015207076,4.12243109448,41.7362269337,75.4958970464,70.5230130167,4.9528840297,0.02
 02/20  12:00:00,133.568434388,26.973068976,25.0489965395,1.85168785954,4.12243109448,41.7362269337,89.724930767,84.7520467373,4.9528840297,0.02
 02/20  13:00:00,117.979469138,21.5854676368,23.0610919278,0.894648456111,4.12243109448,41.7362269337,70.9662541545,65.9933701248,4.9528840297,0.02
 02/20  14:00:00,141.406565134,26.9893459774,33.7324032946,0.50615226128,4.12243109448,41.7362269337,85.9890281957,81.016144166,4.9528840297,0.02
 02/20  15:00:00,124.365408848,21.607128214,28.7173792828,0.0876203108139,4.12243109448,41.7362269337,69.0919616301,64.1190776004,4.9528840297,0.02
 02/20  16:00:00,147.062911215,26.9842730042,37.5074645582,0.018613613283,4.12243109448,41.7362269337,85.27300811,80.3001240803,4.9528840297,0.02
 02/20  17:00:00,111.89283938,21.5880277154,30.6790787528,0.0187900577736,4.12243109448,24.8785346261,69.7722409892,64.7993569595,4.9528840297,0.02
 02/20  18:00:00,115.977484361,25.0063233174,32.7881364337,0.190157947226,2.06121554724,15.9888894789,83.4878347207,80.4961043029,2.97173041782,0.02
 02/20  19:00:00,96.2696658566,18.5463425073,18.4111516073,0.18848317322,2.06121554724,15.9888894789,68.4355484247,65.4438180069,2.97173041782,0.02
 02/20  20:00:00,117.871225419,24.5822589261,21.1135950836,0.0,2.06121554724,15.9888894789,99.824586048,96.8328556302,2.97173041782,0.02
 02/20  21:00:00,97.2398583654,19.6658071409,15.922759022,0.0,2.06121554724,15.9888894789,81.3719206104,78.3801901926,2.97173041782,0.02
 02/20  22:00:00,114.348812883,24.5822589261,18.6174556545,0.0,2.06121554724,15.9888894789,103.919831588,100.92810117,2.97173041782,0.02
 02/20  23:00:00,95.5033033048,19.6658071409,13.196993295,0.0,2.06121554724,15.9888894789,84.6574633796,81.6657329618,2.97173041782,0.02
 02/20  24:00:00,109.821855408,24.5822589261,14.6607903838,0.0,2.06121554724,15.9888894789,105.89106168,102.899331262,2.97173041782,0.02
 02/21  01:00:00,96.866758455,20.6220651831,10.9760053426,0.891484681645,4.12243109448,15.9888894789,92.8640937322,81.2904760667,2.97173041782,8.60188724771
 02/21  02:00:00,111.290403996,25.0603879472,14.2231142261,0.583291028233,4.12243109448,15.9888894789,104.848743401,101.857012983,2.97173041782,0.02
 02/21  03:00:00,95.3994391017,20.6220651831,11.2359312219,1.49776747852,4.12243109448,15.9888894789,85.0195888174,82.0278583996,2.97173041782,0.02
 02/21  04:00:00,110.743904582,25.9210201851,12.8679905559,2.59413980358,4.12243109448,15.9888894789,105.427403546,102.435673128,2.97173041782,0.02
 02/21  05:00:00,140.642322277,31.0924741149,14.6265358932,2.62051026294,12.3672932834,24.9413748627,120.226587699,115.253703669,4.9528840297,0.02
 02/21  06:00:00,175.538142049,31.9108917265,17.0737519626,34.2586167777,12.3672932834,24.9413748627,185.625277836,180.652393806,4.9528840297,0.02
 02/21  07:00:00,222.384998101,32.4226466664,17.4012609636,25.589379393,24.7345865669,70.7195625826,152.376022003,142.450253944,9.90576805939,0.02
 02/21  08:00:00,230.290240358,32.5032606226,19.2880639472,13.5225905114,37.1018798503,92.3937384068,128.022125706,118.096357647,9.90576805939,0.02
 02/21  09:00:00,237.229673511,32.6121643801,22.386715179,8.63259091165,37.1018798503,104.434947198,117.395396048,107.469627989,9.90576805939,0.02
 02/21  10:00:00,250.096807384,32.893807638,26.9760307078,6.33733151335,37.1018798503,116.476155989,118.8857041,100.348946813,9.90576805939,8.63098922789
 02/21  11:00:00,255.210903548,33.2646977617,33.4182790672,4.39123606286,37.1018798503,116.476155989,104.108792609,94.18302455,9.90576805939,0.02
 02/21  12:00:00,262.439861081,33.79190327,39.8334571746,2.78042358286,37.1018798503,116.476155989,107.249141037,88.7052638143,9.90576805939,8.63810916373
 02/21  13:00:00,259.101847712,34.3565541244,48.0861084363,1.46995060898,37.1018798503,104.434947198,94.252663275,84.3268952156,9.90576805939,0.02
 02/21  14:00:00,271.575607535,34.780978943,50.6643206583,0.760751040597,37.1018798503,116.476155989,99.9767929472,81.4329309344,9.90576805939,8.63809395339
 02/21  15:00:00,274.318438854,35.0938438529,51.2838918991,0.349408429501,37.1018798503,116.476155989,88.7429844675,78.8172164082,9.90576805939,0.02
 02/21  16:00:00,278.013531691,35.2215191624,53.1097488235,0.115737118289,37.1018798503,116.476155989,95.558819196,77.020389698,9.90576805939,8.63266143866
 02/21  17:00:00,280.430196309,35.1248443405,54.1019196972,0.0704694958883,37.1018798503,116.476155989,86.5820251118,76.6562570524,9.90576805939,0.02
 02/21  18:00:00,280.249832993,34.7759266752,49.6392074361,0.133629217731,37.1018798503,116.476155989,96.569773444,78.0442557626,9.90576805939,8.61974962196
 02/21  19:00:00,190.355001171,31.5068525999,29.4988352866,0.0,24.7345865669,47.5788473902,67.1849650903,62.2120810606,4.9528840297,0.02
 02/21  20:00:00,186.835612921,31.4112267957,25.6870133767,0.0,24.7345865669,47.5788473902,73.500011123,68.5271270933,4.9528840297,0.02
 02/21  21:00:00,162.529825909,30.694033264,22.5121642572,0.0,12.3672932834,38.6892022431,88.3691281722,85.3773977544,2.97173041782,0.02
 02/21  22:00:00,112.325849379,18.9423618816,12.5224910547,0.0,12.3672932834,27.0668015668,64.4344777582,61.4427473404,2.97173041782,0.02
 02/21  23:00:00,110.387063922,24.5822589261,15.6163743108,0.0,4.12243109448,15.9888894789,88.3727849102,85.3810544924,2.97173041782,0.02
 02/21  24:00:00,97.5524964793,19.6658071409,12.7039968878,0.0,4.12243109448,15.9888894789,73.8737908237,70.8820604059,2.97173041782,0.02
 02/22  01:00:00,112.384538268,25.7775814788,15.0629619754,0.0,4.12243109448,15.9888894789,93.058969485,90.0672390671,2.97173041782,0.02
 02/22  02:00:00,95.9689343687,20.4308135746,11.978680331,0.00197794011142,4.12243109448,15.9888894789,76.394855719,73.4031253012,2.97173041782,0.02
 02/22  03:00:00,109.636751175,25.0603879472,14.2584764222,0.0222478831554,4.12243109448,15.9888894789,95.7449441281,92.7532137103,2.97173041782,0.02
 02/22  04:00:00,95.7830364483,20.7415974383,11.3755928592,0.163456377469,4.12243109448,15.9888894789,78.5277740791,75.5360436613,2.97173041782,0.02
 02/22  05:00:00,140.406725732,31.6343536722,16.1256785661,0.412803694803,12.3672932834,24.9413748627,108.765167762,103.792283733,4.9528840297,0.02
 02/22  06:00:00,159.503873856,31.4604888059,18.1028832225,17.5118676189,12.3672932834,24.9413748627,173.654347796,168.681463766,4.9528840297,0.02
 02/22  07:00:00,211.225466709,32.5064452223,16.7404158688,14.8751515548,24.7345865669,70.7195625826,139.891768301,129.966000242,9.90576805939,0.02
 02/22  08:00:00,223.437724951,32.6887305215,18.5663978417,7.23700952051,37.1018798503,92.3937384068,126.382136672,107.867358347,9.90576805939,8.60901026518
 02/22  09:00:00,232.867502757,32.8624565251,21.3578344929,4.36339404117,37.1018798503,104.434947198,108.298557695,98.372789636,9.90576805939,0.02
 02/22  10:00:00,244.42548933,33.2855819754,23.7353390776,2.90785825458,37.1018798503,116.476155989,102.226899148,92.3011310882,9.90576805939,0.02
 02/22  11:00:00,248.799296866,33.8158884181,28.7792815254,1.71757317501,37.1018798503,116.476155989,105.571717181,87.0296685209,9.90576805939,8.63628060036
 02/22  12:00:00,256.731950545,34.4214537458,34.5868624541,0.835630438677,37.1018798503,116.476155989,92.2453439727,82.3195759133,9.90576805939,0.02
 02/22  13:00:00,252.280470793,35.0578149353,41.0269622473,0.509411524496,37.1018798503,104.434947198,97.1008639484,78.5619442211,9.90576805939,8.63315166791
 02/22  14:00:00,274.159019234,35.6010521302,52.7005960669,0.229712540092,37.1018798503,116.476155989,85.5617841275,75.6360160681,9.90576805939,0.02
 02/22  15:00:00,278.75390078,35.863950632,55.4245766386,0.0921823335273,37.1018798503,116.476155989,92.8097776112,74.2694736479,9.90576805939,8.63453590384
 02/22  16:00:00,276.311531145,35.6934553509,53.5650854764,0.00314208570959,37.1018798503,116.476155989,85.0801299767,75.1543619173,9.90576805939,0.02
 02/22  17:00:00,271.481726009,35.2603100438,49.9238114082,0.0,37.1018798503,116.476155989,95.5475833307,77.0123470448,9.90576805939,8.62946822654
 02/22  18:00:00,266.621002161,34.7830651912,42.0295235386,0.0,37.1018798503,116.476155989,88.7766661523,78.8508980929,9.90576805939,0.02
 02/22  19:00:00,185.826867279,31.5068525999,31.2690245927,0.0,24.7345865669,47.5788473902,67.4001402336,62.4272562039,4.9528840297,0.02
 02/22  20:00:00,182.170209679,31.2916945404,27.3303108405,0.0,24.7345865669,47.5788473902,72.8915796145,67.9186955848,4.9528840297,0.02
 02/22  21:00:00,157.859185324,30.9330977746,23.2127931377,0.0,12.3672932834,38.6892022431,95.3690060586,83.7878305628,2.97173041782,8.60944507792
 02/22  22:00:00,107.671364956,17.6721941119,13.8045724318,0.0,12.3672932834,27.0668015668,62.0285409893,59.0368105715,2.97173041782,0.02
 02/22  23:00:00,101.710634362,22.1105168761,16.0756452278,0.0,4.12243109448,15.9888894789,80.5263363172,77.5346058994,2.97173041782,0.02
 02/22  24:00:00,96.0080792027,19.6658071409,13.4059493551,0.0,4.12243109448,15.9888894789,73.8920036656,70.9002732478,2.97173041782,0.02
 02/23  01:00:00,111.457645169,25.7775814788,16.2339534791,0.0,4.12243109448,15.9888894789,91.2438584954,88.2521280776,2.97173041782,0.02
 02/23  02:00:00,95.0430976924,20.0483103578,12.4626213179,0.0,4.12243109448,15.9888894789,74.9935131349,72.0017827171,2.97173041782,0.02
 02/23  03:00:00,106.691347601,25.5385169683,13.4599374997,2.51461600209e-05,4.12243109448,15.9888894789,95.2778646017,92.2861341839,2.97173041782,0.02
 02/23  04:00:00,92.530278276,21.1001942041,10.5307503726,0.208952942075,4.12243109448,15.9888894789,77.5734306995,74.5817002817,2.97173041782,0.02
 02/23  05:00:00,134.74577027,30.9330977746,15.0941798014,0.177341190209,12.3672932834,24.9413748627,107.209074168,102.236190139,4.9528840297,0.02
 02/23  06:00:00,156.429043597,31.9692838924,17.6269778918,18.0885509019,12.3672932834,24.9413748627,171.574008825,166.601124795,4.9528840297,0.02
 02/23  07:00:00,204.096743264,32.5368264595,17.7678745664,12.9812461455,24.7345865669,70.7195625826,138.146722359,128.2209543,9.90576805939,0.02
 02/23  08:00:00,219.069169445,32.8230794074,18.7868764603,6.41841043129,37.1018798503,92.3937384068,116.786920067,106.861152008,9.90576805939,0.02
 02/23  09:00:00,226.991277156,33.0217425439,22.606967702,3.57479012711,37.1018798503,104.434947198,116.340382552,97.8073299185,9.90576805939,8.62728457386
 02/23  10:00:00,242.389164541,33.5058276028,28.0557938027,2.27548746889,37.1018798503,116.476155989,101.248135599,91.3223675395,9.90576805939,0.02
 02/23  11:00:00,247.95499163,33.9345229328,32.0712743805,1.19545436523,37.1018798503,116.476155989,105.23927866,86.6973244597,9.90576805939,8.63618614067
 02/23  12:00:00,253.738535034,34.2030717408,35.1804064934,0.708278283226,37.1018798503,116.476155989,93.7077418242,83.7819737649,9.90576805939,0.02
 02/23  13:00:00,249.619940482,34.7654473286,38.7852134566,0.479609840554,37.1018798503,104.434947198,98.4110671605,79.8724405374,9.90576805939,8.63285856378
 02/23  14:00:00,263.737552539,35.0981485539,40.4675031853,0.281600573405,37.1018798503,116.476155989,87.3133543713,77.3875863119,9.90576805939,0.02
 02/23  15:00:00,261.713287922,34.8598407979,38.3258299334,0.18326140575,37.1018798503,116.476155989,96.5987862871,78.0568364907,9.90576805939,8.63618173696
 02/23  16:00:00,260.573495374,34.5320726723,36.7012135831,0.120478016965,37.1018798503,116.476155989,89.48416091,79.5583928506,9.90576805939,0.02
 02/23  17:00:00,246.170651109,34.2181060792,30.0455168336,0.0916901023425,37.1018798503,116.476155989,100.28115732,81.746099639,9.90576805939,8.62928962168
 02/23  18:00:00,237.321980716,33.9011492276,23.9077675056,0.200677951413,37.1018798503,116.476155989,94.0154663443,84.089698285,9.90576805939,0.02
 02/23  19:00:00,165.247830468,31.0127859448,19.695573144,0.0,24.7345865669,47.5788473902,71.9046771509,66.9317931212,4.9528840297,0.02
 02/23  20:00:00,163.878589921,31.7299794764,17.9693019666,0.0,24.7345865669,47.5788473902,77.4963086775,72.5234246478,4.9528840297,0.02
 02/23  21:00:00,134.566994957,29.4987107114,16.1266652154,0.0,12.3672932834,38.6892022431,91.8482249814,88.8564945636,2.97173041782,0.02
 02/23  22:00:00,107.622145887,24.0500652753,12.1864996766,0.0,12.3672932834,27.0668015668,80.5883550157,77.5966245979,2.97173041782,0.02
 02/23  23:00:00,80.5531221124,19.6658071409,9.696542359,0.0,4.12243109448,15.9888894789,73.4806664131,70.4889359953,2.97173041782,0.02
 02/23  24:00:00,96.4790021634,25.6341427725,11.4877723472,0.0680559313572,4.12243109448,15.9888894789,93.6291617579,90.6374313401,2.97173041782,0.02
 02/24  01:00:00,85.6768032569,20.6220651831,9.20073168783,0.256734944956,4.12243109448,15.9888894789,76.9387955246,73.9470651068,2.97173041782,0.02
 02/24  02:00:00,99.6288063535,25.0603879472,11.8942895675,0.215508550625,4.12243109448,15.9888894789,96.0371244354,93.0453940175,2.97173041782,0.02
 02/24  03:00:00,90.3885347576,20.9089425957,9.42371300403,0.855752725078,4.12243109448,15.9888894789,87.0153827451,75.4417668065,2.97173041782,8.60188552081
 02/24  04:00:00,107.454682201,25.4428911641,11.9062827856,0.924523828392,4.12243109448,15.9888894789,98.3194751257,95.3277447079,2.97173041782,0.02
 02/24  05:00:00,139.399210717,31.2518504553,12.8877657079,1.6111611328,12.3672932834,24.9413748627,108.879422663,103.906538633,4.9528840297,0.02
 02/24  06:00:00,168.773334167,31.9775982435,15.578740927,23.6992631586,12.3672932834,24.9413748627,172.84636371,167.873479681,4.9528840297,0.02
 02/24  07:00:00,217.171050218,32.5398843449,15.4953798695,18.2291981313,24.7345865669,70.7195625826,139.414107226,129.488339167,9.90576805939,0.02
 02/24  08:00:00,230.602713465,32.7685878597,16.166718589,9.86149826271,37.1018798503,92.3937384068,117.464304399,107.538536339,9.90576805939,0.02
 02/24  09:00:00,239.377106303,32.9121813841,18.4315554739,6.22468941134,37.1018798503,104.434947198,108.620130921,98.694362862,9.90576805939,0.02
 02/24  10:00:00,251.562158717,33.0869767165,19.5164648718,4.8006300521,37.1018798503,116.476155989,111.873276151,93.3366233845,9.90576805939,8.63088470746
 02/24  11:00:00,249.394902439,33.4003725314,20.1199082724,3.59650800682,37.1018798503,116.476155989,99.04654222,89.1207741606,9.90576805939,0.02
 02/24  12:00:00,249.200379006,33.8975620841,21.4319305017,2.42566316715,37.1018798503,116.476155989,103.560470323,85.0167700424,9.90576805939,8.63793222104
 02/24  13:00:00,239.620020084,34.3309895197,22.0653179062,1.44079658226,37.1018798503,104.434947198,91.4084806806,81.4827126212,9.90576805939,0.02
 02/24  14:00:00,249.976220387,34.4441995195,22.548727449,0.804223929132,37.1018798503,116.476155989,99.1601592428,80.6163700891,9.90576805939,8.63802109432
 02/24  15:00:00,250.192566314,34.7963819994,22.9013747283,0.50145186337,37.1018798503,116.476155989,87.9560699555,78.0303018961,9.90576805939,0.02
 02/24  16:00:00,251.779113566,34.9434204999,23.5264010544,0.3820033233,37.1018798503,116.476155989,94.8829564791,76.3446152281,9.90576805939,8.63257319155
 02/24  17:00:00,252.510255287,34.7364634084,23.3473766441,0.411535545091,37.1018798503,116.476155989,86.8400308504,76.914262791,9.90576805939,0.02
 02/24  18:00:00,254.594616605,34.3427834893,22.4145358734,0.541836629597,37.1018798503,116.476155989,88.6376874165,78.7119193571,9.90576805939,0.02
 02/24  19:00:00,178.834228467,30.9330977746,18.858925844,0.0,24.7345865669,47.5788473902,77.6680212539,64.1056782935,4.9528840297,8.60945893068
 02/24  20:00:00,175.677386572,31.7299794764,17.1040758948,0.0,24.7345865669,47.5788473902,75.9110524935,70.9381684638,4.9528840297,0.02
 02/24  21:00:00,151.327886395,29.9768397324,15.7739272289,0.0,12.3672932834,38.6892022431,90.2886406246,87.2969102068,2.97173041782,0.02
 02/24  22:00:00,121.569971933,23.5719362542,12.5164776579,0.0,12.3672932834,27.0668015668,78.1774211446,75.1856907267,2.97173041782,0.02
 02/24  23:00:00,93.8235775028,19.6658071409,10.8786400038,0.0,4.12243109448,15.9888894789,71.7927992549,68.8010688371,2.97173041782,0.02
 02/24  24:00:00,114.21641234,26.0166459894,13.7415023771,0.0897251820774,4.12243109448,15.9888894789,91.9700379029,88.9783074851,2.97173041782,0.02
 02/25  01:00:00,96.0302098822,20.3830006725,10.7115301223,0.113904011002,4.12243109448,15.9888894789,75.3929308473,72.4012004295,2.97173041782,0.02
