Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  02:00:00,108.741124169,25.0603879472,13.407340559,0.114360982171,4.12243109448,15.9888894789,94.6018301289,91.6100997111,2.97173041782,0.02
 02/25  03:00:00,93.8087372749,21.0045683999,10.2963329088,0.676869132859,4.12243109448,15.9888894789,77.4124303813,74.4206999635,2.97173041782,0.02
 02/25  04:00:00,106.052218489,25.4428911641,12.2226592545,0.783895754244,4.12243109448,15.9888894789,97.6505064191,94.6587760013,2.97173041782,0.02
 02/25  05:00:00,117.523422053,31.1721622851,13.4598468095,2.13401993149,4.12243109448,16.0517297156,114.981524828,111.98979441,2.97173041782,0.02
 02/25  06:00:00,119.35886458,31.4112267957,12.8921800174,3.65014475526,4.12243109448,16.0517297156,116.319011253,113.327280835,2.97173041782,0.02
 02/25  07:00:00,145.061289887,32.3674848378,12.0251420724,7.19492555649,4.12243109448,39.6058045677,104.21383833,101.222107912,2.97173041782,0.02
 02/25  08:00:00,197.512289722,32.4078144436,15.8388819114,32.8314486844,12.3672932834,65.3531420225,150.600884979,145.628000949,4.9528840297,0.02
 02/25  09:00:00,189.580758485,32.4049340249,18.9013807843,22.3388099217,12.3672932834,68.2430321324,145.626928337,137.672523495,4.9528840297,3.00152081259
 02/25  10:00:00,211.458814758,32.4463760289,20.8567077769,13.7480521689,16.4897243779,93.1370602926,136.010570178,122.456430291,7.92461444751,5.62952543977
 02/25  11:00:00,210.570098533,32.4737452803,21.9050789405,10.2751334869,16.4897243779,93.1370602926,124.135086846,116.190472399,7.92461444751,0.02
 02/25  12:00:00,211.762769843,32.5018337739,23.2678516324,8.29653754303,16.4897243779,93.1370602926,121.101445705,113.156831258,7.92461444751,0.02
 02/25  13:00:00,201.80823421,32.599523212,23.9683019997,7.00294876905,16.4897243779,83.9857416113,118.039814561,110.095200114,7.92461444751,0.02
 02/25  14:00:00,199.633512812,32.6851317092,24.6240196518,5.96904156692,16.4897243779,83.9857416113,124.704290771,108.16771262,7.92461444751,8.61196370352
 02/25  15:00:00,200.49574686,32.6261570669,26.3325183045,4.94351353036,16.4897243779,83.9857416113,115.633572465,107.688958017,7.92461444751,0.02
 02/25  16:00:00,175.03579389,32.3674848378,23.1609194482,0.0,12.3672932834,70.6512738906,62.5851184203,57.6122343906,4.9528840297,0.02
 02/25  17:00:00,172.805893241,32.3674848378,22.2339117282,0.0,12.3672932834,70.6512738906,63.7672349246,58.7943508949,4.9528840297,0.02
 02/25  18:00:00,163.31403957,32.3674848378,22.1574001413,0.0,12.3672932834,58.1284167478,68.3124459202,63.3395618905,4.9528840297,0.02
 02/25  19:00:00,138.988566728,29.4987107114,21.2577319411,0.0,12.3672932834,24.9413748627,90.4681132307,85.495229201,4.9528840297,0.02
 02/25  20:00:00,138.912823684,29.9768397324,20.7698883552,0.0112293137023,12.3672932834,24.9413748627,96.9890633373,92.0161793076,4.9528840297,0.02
 02/25  21:00:00,119.87701413,30.4549687535,20.7630202023,0.0102660862042,4.12243109448,16.0517297156,105.848623047,102.856892629,2.97173041782,0.02
 02/25  22:00:00,95.0109678359,22.615678212,15.7015697648,0.0,4.12243109448,15.9888894789,90.3228926996,87.3311622817,2.97173041782,0.02
 02/25  23:00:00,81.5486866161,19.6658071409,12.3238826619,0.0,4.12243109448,15.9888894789,80.4923763033,77.5006458854,2.97173041782,0.02
 02/25  24:00:00,84.8471725758,24.5822589261,14.884785586,0.0,4.12243109448,15.9888894789,101.521105293,98.5293748752,2.97173041782,0.02
 02/26  01:00:00,70.7870106589,20.143936162,11.7265766554,0.147031292062,2.06121554724,15.9888894789,82.7817406534,79.7900102356,2.97173041782,0.02
 02/26  02:00:00,82.2148616569,25.5385169683,14.602447267,0.41202423419,2.06121554724,15.9888894789,104.016602891,101.024872473,2.97173041782,0.02
 02/26  03:00:00,70.3577977786,19.6658071409,10.9632315355,0.0,2.06121554724,15.9888894789,84.4191605394,81.4274301216,2.97173041782,0.02
 02/26  04:00:00,83.2852372226,25.8971137341,13.3129037298,1.5326544027,2.06121554724,15.9888894789,107.370292898,104.378562481,2.97173041782,0.02
 02/26  05:00:00,70.8935761824,20.0483103578,9.97803679262,0.631444045911,2.06121554724,15.9888894789,93.8215684916,82.2479654415,2.97173041782,8.60187263229
 02/26  06:00:00,88.6628936699,26.9729040315,12.0167875711,6.06758759742,2.06121554724,15.9888894789,106.031393136,103.039662718,2.97173041782,0.02
 02/26  07:00:00,73.4250624971,21.5783232252,9.40569746333,5.98493210221,2.06121554724,15.9888894789,85.5651081543,82.5733777365,2.97173041782,0.02
 02/26  08:00:00,72.4692755128,26.3991492062,12.435821157,5.06793268052,2.06121554724,15.9888894789,105.655511676,102.663781259,2.97173041782,0.02
 02/26  09:00:00,89.684709072,21.5783232252,11.2294349631,3.94533463635,4.12243109448,41.7362269337,82.514659098,77.5417750683,4.9528840297,0.02
 02/26  10:00:00,98.8058699386,25.6978933086,15.6784844455,1.78775096974,4.12243109448,41.7362269337,100.076782745,95.1038987157,4.9528840297,0.02
 02/26  11:00:00,88.4029693874,20.8611296936,12.950128508,1.26563228447,4.12243109448,41.7362269337,79.5437438687,74.570859839,4.9528840297,0.02
 02/26  12:00:00,100.841243735,26.0166459894,16.7795942613,1.06314258358,4.12243109448,41.7362269337,96.6040871367,91.631203107,4.9528840297,0.02
 02/26  13:00:00,90.843926746,20.9089425957,13.7508480758,0.670607252797,4.12243109448,41.7362269337,77.5042095983,72.5313255686,4.9528840297,0.02
 02/26  14:00:00,105.247289295,25.9688330872,18.3200640135,0.380175333211,4.12243109448,41.7362269337,93.5515504259,88.5786663962,4.9528840297,0.02
 02/26  15:00:00,95.9353065761,21.3392587147,16.3417764691,0.210139267555,4.12243109448,41.7362269337,73.9951037302,69.0222197005,4.9528840297,0.02
 02/26  16:00:00,118.216404221,26.4947750104,24.3213616534,0.207780102278,4.12243109448,41.7362269337,88.6607538178,83.6878697881,4.9528840297,0.02
 02/26  17:00:00,88.3993430446,21.0045683999,18.8593240134,0.107348564999,4.12243109448,24.8785346261,72.4695996339,67.4967156042,4.9528840297,0.02
 02/26  18:00:00,77.5465183166,24.5822589261,18.9131521253,0.0,2.06121554724,15.9888894789,96.8925096231,93.9007792053,2.97173041782,0.02
 02/26  19:00:00,71.3294814748,20.3830006725,13.564706052,0.20358650165,2.06121554724,15.9888894789,83.403251268,80.4115208501,2.97173041782,0.02
 02/26  20:00:00,77.2773747,25.0603879472,16.5562066696,0.218033302546,2.06121554724,15.9888894789,105.524366125,102.532635708,2.97173041782,0.02
 02/26  21:00:00,69.3135347537,20.8611296936,13.0842615851,0.9162045171,2.06121554724,15.9888894789,85.7601859176,82.7684554998,2.97173041782,0.02
 02/26  22:00:00,78.0587838289,24.5822589261,16.4890550991,0.0,2.06121554724,15.9888894789,108.424971351,105.433240933,2.97173041782,0.02
 02/26  23:00:00,69.3238375114,21.1001942041,12.9544068278,2.0252164929,2.06121554724,15.9888894789,86.7740911611,83.7823607433,2.97173041782,0.02
 02/26  24:00:00,78.0194109516,25.6341427725,16.1586247402,1.97980397639,2.06121554724,15.9888894789,108.441172488,105.44944207,2.97173041782,0.02
 02/27  01:00:00,70.2020401398,20.143936162,12.5027436326,1.01258589594,4.12243109448,15.9888894789,86.8723810495,83.8806506317,2.97173041782,0.02
 02/27  02:00:00,86.349213378,26.3752427552,15.4061641777,4.51463201001,4.12243109448,15.9888894789,107.785300549,104.793570131,2.97173041782,0.02
 02/27  03:00:00,78.5155113743,21.4587909699,11.8652289402,5.53901747525,4.12243109448,15.9888894789,87.0822473002,84.0905168824,2.97173041782,0.02
 02/27  04:00:00,91.766517979,26.9729040315,14.6185316305,8.72525636892,4.12243109448,15.9888894789,108.281459472,105.289729054,2.97173041782,0.02
 02/27  05:00:00,107.761265493,30.9330977746,17.0961240373,3.75578481897,12.3672932834,24.9413748627,122.54046474,117.56758071,4.9528840297,0.02
 02/27  06:00:00,137.346551927,31.4276220708,19.3443092542,31.243235116,12.3672932834,24.9413748627,188.370705968,183.397821939,4.9528840297,0.02
 02/27  07:00:00,188.207749902,32.4472387561,19.6985602859,28.02177648,24.7345865669,70.7195625826,154.391216086,144.465448027,9.90576805939,0.02
 02/27  08:00:00,201.468034695,32.5058180472,20.4114144433,18.311965204,37.1018798503,92.3937384068,141.188304461,122.674195883,9.90576805939,8.60834051885
 02/27  09:00:00,210.938537492,32.528572065,20.8166417838,15.4119154423,37.1018798503,104.434947198,125.837482861,115.911714802,9.90576805939,0.02
 02/27  10:00:00,221.346190877,32.548389273,21.380638997,13.194065067,37.1018798503,116.476155989,121.662464622,111.736696562,9.90576805939,0.02
 02/27  11:00:00,220.045770456,32.5809305442,22.4864399989,10.7546795991,37.1018798503,116.476155989,126.28954698,107.747652825,9.90576805939,8.63612609536
 02/27  12:00:00,219.288831278,32.6148083832,23.6202119001,8.8298349069,37.1018798503,116.476155989,114.29723876,104.371470701,9.90576805939,0.02
 02/27  13:00:00,206.293389971,32.6581652323,23.8919008987,7.56120179624,37.1018798503,104.434947198,120.494061617,101.955339629,9.90576805939,8.63295392881
 02/27  14:00:00,217.41191749,32.7212868096,24.0391313878,6.42752092137,37.1018798503,116.476155989,118.250535132,99.7069905252,9.90576805939,8.63777654757
 02/27  15:00:00,216.495048753,32.7859561952,24.0310593328,5.45432483995,37.1018798503,116.476155989,107.888185852,97.9624177931,9.90576805939,0.02
 02/27  16:00:00,216.168020558,32.8428080765,24.4027253284,4.69894212499,37.1018798503,116.476155989,114.910729087,96.3707112251,9.90576805939,8.63424980267
 02/27  17:00:00,216.258009502,32.8814389697,24.8393309516,4.3143461486,37.1018798503,116.476155989,105.360182368,95.434414309,9.90576805939,0.02
 02/27  18:00:00,218.37838148,32.9090364578,24.7736668771,4.12479452818,37.1018798503,116.476155989,104.663102802,94.737334743,9.90576805939,0.02
 02/27  19:00:00,139.708660968,30.9330977746,21.7246928163,0.0,24.7345865669,47.5788473902,80.1508649044,75.1779808747,4.9528840297,0.02
 02/27  20:00:00,139.254703552,31.4112267957,20.7926010277,0.0,24.7345865669,47.5788473902,93.6061817028,80.0447518834,4.9528840297,8.60854578975
 02/27  21:00:00,115.695208905,29.9768397324,19.92444571,0.0,12.3672932834,38.6892022431,98.437456744,95.4457263262,2.97173041782,0.02
 02/27  22:00:00,93.2587452493,22.8277104077,15.26240275,0.0597229276208,12.3672932834,27.0668015668,81.7548922362,78.7631618183,2.97173041782,0.02
 02/27  23:00:00,68.2717570737,19.6658071409,13.2334968913,0.0,4.12243109448,15.9888894789,75.6602748979,72.6685444801,2.97173041782,0.02
 02/27  24:00:00,79.4669919214,26.0166459894,16.3469643582,0.775092864382,4.12243109448,15.9888894789,96.9053058909,93.9135754731,2.97173041782,0.02
 02/28  01:00:00,68.2824087917,19.6658071409,12.8667248468,0.0,4.12243109448,15.9888894789,78.7304701549,75.7387397371,2.97173041782,0.02
 02/28  02:00:00,79.7649774339,25.8253943809,16.2247464013,1.19674915371,4.12243109448,15.9888894789,99.4887665542,96.4970361364,2.97173041782,0.02
 02/28  03:00:00,71.2922896825,20.8611296936,12.8703442328,1.74248502191,4.12243109448,15.9888894789,80.9155160859,77.9237856681,2.97173041782,0.02
 02/28  04:00:00,77.5152680257,24.5822589261,16.2272613192,0.0,4.12243109448,15.9888894789,102.093966055,99.1022356376,2.97173041782,0.02
 02/28  05:00:00,105.21523791,31.7299794764,18.3962430644,3.04384568379,12.3672932834,24.9413748627,113.235004375,108.262120345,4.9528840297,0.02
 02/28  06:00:00,128.847909815,31.4627074554,20.6859537646,23.3363964337,12.3672932834,24.9413748627,179.038117327,174.065233297,4.9528840297,0.02
 02/28  07:00:00,181.269455787,32.515638687,19.3319408375,20.0835045771,24.7345865669,70.7195625826,143.641896284,133.716128224,9.90576805939,0.02
 02/28  08:00:00,195.447498704,32.6449796219,18.0860549576,11.6259998187,37.1018798503,92.3937384068,121.726279094,111.800511035,9.90576805939,0.02
 02/28  09:00:00,202.271723471,32.7542606979,18.0111171095,8.41048530282,37.1018798503,104.434947198,123.337345859,104.806138126,9.90576805939,8.6254396737
 02/28  10:00:00,212.651665713,32.8314805013,18.8231912433,6.75142792187,37.1018798503,116.476155989,111.354175336,101.428407277,9.90576805939,0.02
 02/28  11:00:00,213.9793167,32.9163454629,21.5747052465,5.26450182943,37.1018798503,116.476155989,116.795075602,98.253234324,9.90576805939,8.63607321844
 02/28  12:00:00,218.569380934,33.0228899507,23.2736991923,3.9679444912,37.1018798503,116.476155989,104.770302705,94.8445346458,9.90576805939,0.02
 02/28  13:00:00,221.468717759,33.2045117023,24.6386270379,2.71291375122,37.1018798503,104.434947198,108.634532646,90.0962198858,9.90576805939,8.63254470099
 02/28  14:00:00,244.025755721,33.6569023197,25.1132711505,1.88205900232,37.1018798503,116.476155989,94.4611011419,84.5353330825,9.90576805939,0.02
 02/28  15:00:00,250.330269614,33.8653025358,25.1152819145,1.22200358803,37.1018798503,116.476155989,99.8913847881,81.3496450919,9.90576805939,8.63597163682
 02/28  16:00:00,249.013194553,34.0275653221,25.1162113629,1.00190466355,37.1018798503,116.476155989,89.4353954722,79.5096274128,9.90576805939,0.02
 02/28  17:00:00,248.376633944,33.9869035539,24.913345689,0.957937485662,37.1018798503,116.476155989,97.8368455441,79.3017182665,9.90576805939,8.62935921812
 02/28  18:00:00,248.003160818,33.751937437,23.6628496483,1.06577772021,37.1018798503,116.476155989,90.827833317,80.9020652576,9.90576805939,0.02
 02/28  19:00:00,172.767077779,30.7338773491,19.1863065177,0.0,24.7345865669,47.5788473902,70.4679778044,65.4950937747,4.9528840297,0.02
 02/28  20:00:00,167.35423369,31.7299794764,17.5895228826,0.0,24.7345865669,47.5788473902,77.396855007,72.4239709773,4.9528840297,0.02
 02/28  21:00:00,141.700239878,29.4987107114,16.6384866306,0.0,12.3672932834,38.6892022431,91.7783626238,88.786632206,2.97173041782,0.02
 02/28  22:00:00,112.590004278,24.0500652753,13.3319298415,0.0,12.3672932834,27.0668015668,80.1972625335,77.2055321156,2.97173041782,0.02
 02/28  23:00:00,81.7368008663,19.6658071409,11.4127214246,0.0,4.12243109448,15.9888894789,73.254702402,70.2629719842,2.97173041782,0.02
 02/28  24:00:00,94.6328458686,25.9210201851,14.5943277096,0.121192608056,4.12243109448,15.9888894789,94.3481603759,91.3564299581,2.97173041782,0.02
 03/01  01:00:00,80.8591214967,20.3830006725,11.6368707596,0.13890862358,4.12243109448,15.9888894789,76.9740299096,73.9822994918,2.97173041782,0.02
 03/01  02:00:00,93.5792476217,25.0603879472,14.7178749887,0.161744443387,4.12243109448,15.9888894789,104.672719928,93.0991026913,2.97173041782,8.60188681908
 03/01  03:00:00,83.2493661302,21.1001942041,11.7575401431,0.941144567725,4.12243109448,15.9888894789,78.4431855461,75.4514551283,2.97173041782,0.02
 03/01  04:00:00,93.9556505797,25.4428911641,14.9355244464,0.815023161819,4.12243109448,15.9888894789,98.6472468557,95.6555164379,2.97173041782,0.02
 03/01  05:00:00,120.414150815,31.2518504553,17.058006132,1.33955312463,12.3672932834,24.9413748627,109.532737644,104.559853614,4.9528840297,0.02
 03/01  06:00:00,146.997026686,31.9747506271,19.7864082044,23.0022278853,12.3672932834,24.9413748627,173.722889819,168.750005789,4.9528840297,0.02
 03/01  07:00:00,194.171053262,32.5353513631,20.6402998651,16.8391342399,24.7345865669,70.7195625826,140.010154258,130.084386198,9.90576805939,0.02
 03/01  08:00:00,208.702991146,32.7712999136,21.8263375827,9.20374555826,37.1018798503,92.3937384068,118.412088872,108.486320813,9.90576805939,0.02
 03/01  09:00:00,218.383477551,32.9045410718,24.6195321787,5.32034188873,37.1018798503,104.434947198,109.88022414,99.9544560807,9.90576805939,0.02
 03/01  10:00:00,232.550555996,33.131840487,28.6299231562,3.75686759952,37.1018798503,116.476155989,112.344189534,93.8092760416,9.90576805939,8.6291454327
 03/01  11:00:00,235.229035921,33.561754442,29.9803901556,2.38973671758,37.1018798503,116.476155989,98.7316905345,88.8059224751,9.90576805939,0.02
 03/01  12:00:00,235.628322043,34.0527413436,30.2158099534,1.20406400368,37.1018798503,116.476155989,103.569706277,85.0261946614,9.90576805939,8.63774355616
 03/01  13:00:00,227.819724493,34.4898818858,31.2402780818,0.679334635409,37.1018798503,104.434947198,91.7231639367,81.7973958774,9.90576805939,0.02
 03/01  14:00:00,240.9751196,34.8472431792,32.0278571965,0.400772482098,37.1018798503,116.476155989,98.085629032,79.5420241596,9.90576805939,8.63783681298
 03/01  15:00:00,242.905063649,35.0539370724,34.2878017475,0.222135590383,37.1018798503,116.476155989,87.8563017751,77.9305337157,9.90576805939,0.02
 03/01  16:00:00,240.676324942,35.066827194,32.7976989679,0.190605916937,37.1018798503,116.476155989,95.7896293435,77.2514705026,9.90576805939,8.63239078157
 03/01  17:00:00,238.046396265,34.8681362448,29.5609322043,0.185567817009,37.1018798503,116.476155989,87.7922597124,77.866491653,9.90576805939,0.02
 03/01  18:00:00,233.882083075,34.5087060179,26.2493581995,0.242208856893,37.1018798503,116.476155989,89.5407590706,79.6149910112,9.90576805939,0.02
 03/01  19:00:00,156.798611857,31.1721622851,20.6248524272,0.0,24.7345865669,47.5788473902,78.3216005605,64.7592943038,4.9528840297,8.60942222706
 03/01  20:00:00,154.351165886,31.7698235615,18.7682623999,0.0,24.7345865669,47.5788473902,76.5610450611,71.5881610314,4.9528840297,0.02
 03/01  21:00:00,131.673129482,29.4987107114,18.0469237282,0.0,12.3672932834,38.6892022431,90.9319455475,87.9402151297,2.97173041782,0.02
 03/01  22:00:00,106.121792656,23.0667749182,13.8579326003,0.0,12.3672932834,27.0668015668,77.848546336,74.8568159182,2.97173041782,0.02
 03/01  23:00:00,79.2909852993,19.6658071409,11.4711259761,0.0,4.12243109448,15.9888894789,72.5289428224,69.5372124046,2.97173041782,0.02
 03/01  24:00:00,91.3448383948,25.6341427725,13.9205387955,0.0,4.12243109448,15.9888894789,92.7719448971,89.7802144793,2.97173041782,0.02
 03/02  01:00:00,79.7893991023,20.6220651831,11.1789103195,0.0779495825216,4.12243109448,15.9888894789,76.3070466393,73.3153162215,2.97173041782,0.02
 03/02  02:00:00,89.8574150833,25.0603879472,14.0001821983,0.060331624428,4.12243109448,15.9888894789,95.5184035081,92.5266730902,2.97173041782,0.02
 03/02  03:00:00,82.1500071131,20.8133167915,11.3162190312,0.285381765415,4.12243109448,15.9888894789,78.1604334236,75.1687030058,2.97173041782,0.02
 03/02  04:00:00,97.6428620213,25.7297685767,13.9284052919,0.668721865889,4.12243109448,15.9888894789,97.8578788772,94.8661484594,2.97173041782,0.02
 03/02  05:00:00,124.163524943,31.0924741149,14.8041967309,0.782472645592,12.3672932834,24.9413748627,109.080596383,104.107712353,4.9528840297,0.02
 03/02  06:00:00,151.29881201,31.9753295679,17.6385427532,21.8691331207,12.3672932834,24.9413748627,173.497601441,168.524717411,4.9528840297,0.02
 03/02  07:00:00,201.591871682,32.5498910983,19.5085223227,15.5742170046,24.7345865669,70.7195625826,139.037536037,129.111767977,9.90576805939,0.02
 03/02  08:00:00,221.599552122,32.826314344,21.61998998,8.1152943936,37.1018798503,92.3937384068,116.938418034,107.012649974,9.90576805939,0.02
 03/02  09:00:00,231.058388568,32.954063644,22.6883110096,4.7756294857,37.1018798503,104.434947198,117.106283066,98.5734005982,9.90576805939,8.62711440834
 03/02  10:00:00,244.481923013,33.1894353941,24.3407453477,3.50138019635,37.1018798503,116.476155989,102.783964553,92.858196494,9.90576805939,0.02
 03/02  11:00:00,246.356012719,33.656155536,26.4891129401,2.2684571378,37.1018798503,116.476155989,106.566168591,88.0256557483,9.90576805939,8.63474478379
 03/02  12:00:00,247.854270401,34.1195689551,28.020240611,1.27137160965,37.1018798503,116.476155989,94.2677252993,84.3419572399,9.90576805939,0.02
 03/02  13:00:00,240.510675127,34.52657717,30.5369862307,0.701076182136,37.1018798503,104.434947198,99.8043432665,81.265913364,9.90576805939,8.63266184314
 03/02  14:00:00,254.214712344,34.8343095573,32.0139460065,0.503861992385,37.1018798503,116.476155989,89.0238995536,79.0981314942,9.90576805939,0.02
 03/02  15:00:00,255.040414717,34.9875215427,32.0918967175,0.33630324235,37.1018798503,116.476155989,96.0653096216,77.5236571834,9.90576805939,8.63588437888
 03/02  16:00:00,253.1478064,34.9648903844,31.219006032,0.320459930033,37.1018798503,116.476155989,86.7907584677,76.8649904083,9.90576805939,0.02
 03/02  17:00:00,250.700618674,34.7481745352,29.5065035704,0.383163407296,37.1018798503,116.476155989,95.7720276775,77.2369692447,9.90576805939,8.62929037346
 03/02  18:00:00,249.798047065,34.4367700687,26.2301550786,0.510711912831,37.1018798503,116.476155989,88.1769211763,78.2511531169,9.90576805939,0.02
 03/02  19:00:00,176.930439202,31.0526300298,21.3585796157,0.0,24.7345865669,47.5788473902,68.2800779615,63.3071939318,4.9528840297,0.02
 03/02  20:00:00,174.802760554,31.7299794764,20.1113078465,0.0,24.7345865669,47.5788473902,74.7483073115,69.7754232818,4.9528840297,0.02
 03/02  21:00:00,152.01067224,29.4987107114,19.2232952844,0.0,12.3672932834,38.6892022431,88.8035640233,85.8118336055,2.97173041782,0.02
 03/02  22:00:00,117.654208419,22.0834845612,14.0931770427,0.0,12.3672932834,27.0668015668,81.1353772608,69.5577805068,2.97173041782,8.60586633618
 03/02  23:00:00,91.9012295139,19.6658071409,12.7881078628,0.0,4.12243109448,15.9888894789,71.0136739882,68.0219435703,2.97173041782,0.02
 03/02  24:00:00,107.775996489,25.7297685767,15.699126121,0.0107043028756,4.12243109448,15.9888894789,90.7566366629,87.7649062451,2.97173041782,0.02
 03/03  01:00:00,92.7067865662,20.6220651831,12.131117376,0.0906833559583,4.12243109448,15.9888894789,74.7343757339,71.7426453161,2.97173041782,0.02
 03/03  02:00:00,108.209832688,25.0603879472,15.7137680998,0.0666246633094,4.12243109448,15.9888894789,93.3601881981,90.3684577803,2.97173041782,0.02
 03/03  03:00:00,94.3910730758,20.8133167915,12.7135168432,0.202686410144,4.12243109448,15.9888894789,76.4029596613,73.4112292435,2.97173041782,0.02
 03/03  04:00:00,111.461056215,25.7297685767,15.3716380495,0.456782166799,4.12243109448,15.9888894789,96.0261781624,93.0344477446,2.97173041782,0.02
 03/03  05:00:00,139.044556885,31.0924741149,15.8979211758,0.552089592414,12.3672932834,24.9413748627,106.896873038,101.923989008,4.9528840297,0.02
 03/03  06:00:00,162.488318926,31.9811505515,17.0139951248,21.4268878118,12.3672932834,24.9413748627,171.737862006,166.764977976,4.9528840297,0.02
 03/03  07:00:00,206.65339496,32.5615519459,18.9445495374,15.2320783428,24.7345865669,70.7195625826,137.973452148,128.047684088,9.90576805939,0.02
 03/03  08:00:00,224.868800408,32.8478538659,22.5138480836,7.68673274167,37.1018798503,92.3937384068,115.796525531,105.870757471,9.90576805939,0.02
 03/03  09:00:00,234.745106942,33.0083446815,24.084059136,4.69019999515,37.1018798503,104.434947198,107.096946145,97.1711780858,9.90576805939,0.02
 03/03  10:00:00,250.407572847,33.411588543,27.7876206042,3.35510752129,37.1018798503,116.476155989,109.621957763,91.0854964398,9.90576805939,8.63069326357
 03/03  11:00:00,255.910900371,34.0068431611,33.6025475071,1.95259367058,37.1018798503,116.476155989,95.7021309093,85.7763628499,9.90576805939,0.02
 03/03  12:00:00,261.351262361,34.6088346808,38.5004336003,0.959954019277,37.1018798503,116.476155989,100.051231309,81.5078309175,9.90576805939,8.63763233252
 03/03  13:00:00,255.385954407,35.2680680598,42.5244134259,0.547496340948,37.1018798503,104.434947198,87.9353032413,78.0095351819,9.90576805939,0.02
 03/03  14:00:00,269.246352259,35.7615060297,44.9901108392,0.244490721772,37.1018798503,116.476155989,94.233948648,75.6904461606,9.90576805939,8.63773442799
 03/03  15:00:00,278.399320343,36.1959287332,53.0572700144,0.100498520739,37.1018798503,116.476155989,83.5494287529,73.6236606935,9.90576805939,0.02
 03/03  16:00:00,280.21635631,36.452361251,54.6774473475,0.00442806122682,37.1018798503,116.476155989,90.9630243903,72.4231174152,9.90576805939,8.63413891569
 03/03  17:00:00,273.591094049,36.3044502911,51.9131776728,0.0,37.1018798503,116.476155989,82.9871228779,73.0613548185,9.90576805939,0.02
 03/03  18:00:00,259.329029815,35.8671344806,42.5004271448,0.0,37.1018798503,116.476155989,93.6245514773,75.0992557694,9.90576805939,8.61952764854
 03/03  19:00:00,175.5307107,31.5068525999,29.7171107346,0.0,24.7345865669,47.5788473902,66.0588243161,61.0859402864,4.9528840297,0.02
 03/03  20:00:00,170.438055133,31.4112267957,26.5054194041,0.0,24.7345865669,47.5788473902,72.5914811905,67.6185971608,4.9528840297,0.02
 03/03  21:00:00,146.677961093,30.9330977746,22.3182858333,0.0,12.3672932834,38.6892022431,87.0869682259,84.0952378081,2.97173041782,0.02
 03/03  22:00:00,98.6971620951,16.9757811675,11.5037102901,0.0,12.3672932834,27.0668015668,57.3058020792,54.3140716614,2.97173041782,0.02
 03/03  23:00:00,103.696398403,24.5822589261,16.2077408656,0.0,4.12243109448,15.9888894789,88.6581994178,85.666469,2.97173041782,0.02
 03/03  24:00:00,95.4564768961,21.0045683999,12.2820627718,0.0,4.12243109448,15.9888894789,72.9384716038,69.946741186,2.97173041782,0.02
 03/04  01:00:00,112.317420985,24.5822589261,14.6380807212,0.0,4.12243109448,15.9888894789,92.1432968043,89.1515663865,2.97173041782,0.02
 03/04  02:00:00,99.9455431064,20.8611296936,11.8631008494,6.57568902754e-05,4.12243109448,15.9888894789,75.289535787,72.2978053692,2.97173041782,0.02
 03/04  03:00:00,112.565282658,24.5822589261,14.2147941501,0.0,4.12243109448,15.9888894789,93.7990527526,90.8073223348,2.97173041782,0.02
 03/04  04:00:00,97.6709899381,20.8133167915,10.9917227457,0.106447354804,4.12243109448,15.9888894789,76.9289128276,73.9371824098,2.97173041782,0.02
 03/04  05:00:00,125.574987121,30.694033264,15.1226071063,0.458081578342,4.12243109448,16.0517297156,113.184838569,110.193108151,2.97173041782,0.02
 03/04  06:00:00,123.702565448,29.7377752219,15.0929899138,0.0930658684414,4.12243109448,16.0517297156,114.021362959,111.029632541,2.97173041782,0.02
 03/04  07:00:00,145.079680737,32.3674848378,16.190301223,2.40251626692,4.12243109448,39.6058045677,94.5901203321,91.5983899143,2.97173041782,0.02
 03/04  08:00:00,193.323462199,32.4436671859,20.3547101397,22.9922425001,12.3672932834,65.3531420225,154.797239703,141.242473106,4.9528840297,8.60188256757
 03/04  09:00:00,188.627546767,32.4259732525,24.939646949,15.0583660393,12.3672932834,68.2430321324,140.229703837,135.256819807,4.9528840297,0.02
 03/04  10:00:00,213.076897053,32.4988147333,31.8623965931,7.98772662472,16.4897243779,93.1370602926,127.04320062,119.098586172,7.92461444751,0.02
 03/04  11:00:00,215.52609142,32.6572484063,36.3998563064,5.73608911676,16.4897243779,93.1370602926,120.351165381,112.406550933,7.92461444751,0.02
 03/04  12:00:00,223.401131557,32.912817003,42.8667456078,4.25205812344,16.4897243779,93.1370602926,116.013498759,108.068884312,7.92461444751,0.02
 03/04  13:00:00,219.125669268,33.2027085414,50.2036891615,2.9470991773,16.4897243779,83.9857416113,121.258803355,104.722293579,7.92461444751,8.61189532838
 03/04  14:00:00,222.010811503,33.3927654399,54.2709772095,1.73941264482,16.4897243779,83.9857416113,110.46344239,102.518827942,7.92461444751,0.02
 03/04  15:00:00,229.016756135,33.4570835155,57.1545204301,0.808652261435,16.4897243779,83.9857416113,108.198591878,100.25397743,7.92461444751,0.02
 03/04  16:00:00,211.470840419,32.3674848378,56.0324038928,0.0,12.3672932834,70.6512738906,54.0062634642,49.0333794346,4.9528840297,0.02
 03/04  17:00:00,212.04121421,32.3674848378,55.3856319102,0.0,12.3672932834,70.6512738906,52.3021609834,47.3292769537,4.9528840297,0.02
 03/04  18:00:00,196.095960199,32.3674848378,48.4101718482,0.0,12.3672932834,58.1284167478,56.6708508693,51.6979668396,4.9528840297,0.02
 03/04  19:00:00,168.817643231,31.3873203446,38.8640584055,0.0,12.3672932834,24.9413748627,81.4470908182,76.4742067885,4.9528840297,0.02
 03/04  20:00:00,164.991556708,31.4112267957,34.2830672404,0.0,12.3672932834,24.9413748627,89.7791830743,84.8062990446,4.9528840297,0.02
 03/04  21:00:00,139.650783426,29.4987107114,26.7253060609,0.0,4.12243109448,16.0517297156,99.6880261192,96.6962957014,2.97173041782,0.02
 03/04  22:00:00,77.1308368251,12.2911294631,11.0241930519,0.0,4.12243109448,15.9888894789,52.5054275403,49.5136971225,2.97173041782,0.02
 03/04  23:00:00,112.454717976,22.1240330335,18.7664293036,0.0,4.12243109448,15.9888894789,94.7126250811,91.7208946632,2.97173041782,0.02
 03/04  24:00:00,101.519111226,19.6658071409,14.3468181616,0.0,4.12243109448,15.9888894789,87.119182753,75.5455763952,2.97173041782,8.60187593992
 03/05  01:00:00,115.435527057,24.5822589261,17.3009445819,0.0,2.06121554724,15.9888894789,98.2537520683,95.2620216505,2.97173041782,0.02
 03/05  02:00:00,97.7904628207,19.6658071409,13.0504978916,0.0,2.06121554724,15.9888894789,79.2580294721,76.2662990542,2.97173041782,0.02
 03/05  03:00:00,115.221770945,26.0166459894,15.5077959131,0.0379578369064,2.06121554724,15.9888894789,100.239903681,97.248173263,2.97173041782,0.02
 03/05  04:00:00,96.4604918414,19.6658071409,12.2124865759,0.0,2.06121554724,15.9888894789,80.63242599,77.6406955722,2.97173041782,0.02
 03/05  05:00:00,113.500669279,25.418984713,15.2453877313,0.160484502758,2.06121554724,15.9888894789,102.452352388,99.4606219706,2.97173041782,0.02
 03/05  06:00:00,96.3744795756,20.143936162,12.4402099551,0.122401515019,2.06121554724,15.9888894789,83.1121199221,80.1203895043,2.97173041782,0.02
 03/05  07:00:00,108.425017077,25.9210201851,16.6232656531,0.365617858788,2.06121554724,15.9888894789,102.989922854,99.9981924361,2.97173041782,0.02
 03/05  08:00:00,82.879901492,19.6658071409,14.817975431,0.0,2.06121554724,15.9888894789,81.3989175847,78.4071871669,2.97173041782,0.02
 03/05  09:00:00,127.011817644,26.5904008146,23.2074921779,0.0311334282304,4.12243109448,41.7362269337,94.8166066904,89.8437226607,4.9528840297,0.02
 03/05  10:00:00,109.766827535,21.2914458126,22.4390213004,0.0501183000226,4.12243109448,41.7362269337,73.3635435917,68.390659562,4.9528840297,0.02
 03/05  11:00:00,128.594106569,26.6860266189,37.7398810067,0.0577959776796,4.12243109448,41.7362269337,87.738183692,82.7652996623,4.9528840297,0.02
 03/05  12:00:00,111.361780053,21.5784486799,33.6392934173,0.0378140156035,4.12243109448,41.7362269337,69.8032528043,64.8303687747,4.9528840297,0.02
 03/05  13:00:00,129.076120786,26.9878584708,43.155653289,0.00966959099271,4.12243109448,41.7362269337,85.0830227397,80.11013871,4.9528840297,0.02
 03/05  14:00:00,110.853974379,21.5941139654,33.8156673509,0.0,4.12243109448,41.7362269337,68.5913562661,63.6184722364,4.9528840297,0.02
 03/05  15:00:00,125.389555863,27.0040891263,41.1628654098,0.0,4.12243109448,41.7362269337,84.3722999564,79.3994159267,4.9528840297,0.02
 03/05  16:00:00,107.422002143,21.5914439983,32.3219399503,0.0,4.12243109448,41.7362269337,68.5537733938,63.5808893641,4.9528840297,0.02
 03/05  17:00:00,105.477214084,26.9839377987,39.4472949514,0.0,4.12243109448,24.8785346261,85.4548625772,80.4819785475,4.9528840297,0.02
 03/05  18:00:00,74.2650858623,20.5950328682,28.2414345915,0.0,2.06121554724,15.9888894789,68.7993789112,65.8076484933,2.97173041782,0.02
 03/05  19:00:00,91.0454992085,21.5918393826,26.8968920687,0.00136289712097,2.06121554724,15.9888894789,78.3996178945,75.4078874766,2.97173041782,0.02
 03/05  20:00:00,80.3701887533,18.150323133,21.5177656128,0.0,2.06121554724,15.9888894789,71.1778272434,68.1860968256,2.97173041782,0.02
 03/05  21:00:00,78.3584180725,17.2075812483,18.8744461528,0.0,2.06121554724,15.9888894789,76.6276774456,73.6359470278,2.97173041782,0.02
 03/05  22:00:00,74.8584858035,15.978468302,16.998210861,0.0,2.06121554724,15.9888894789,74.120190432,71.1284600142,2.97173041782,0.02
 03/05  23:00:00,79.7205920082,18.0269898792,18.8562515799,0.0,2.06121554724,15.9888894789,82.2782354213,79.2865050035,2.97173041782,0.02
 03/05  24:00:00,80.7969408623,19.6658071409,19.4941847121,0.0,2.06121554724,15.9888894789,85.3259887973,82.3342583795,2.97173041782,0.02
 03/06  01:00:00,81.1123057198,18.8877909008,19.3291649843,0.0,4.12243109448,15.9888894789,70.7441323757,67.7524019579,2.97173041782,0.02
 03/06  02:00:00,96.046231735,24.5822589261,23.7901420784,0.0,4.12243109448,15.9888894789,102.254368974,99.2626385562,2.97173041782,0.02
 03/06  03:00:00,84.8929681165,20.8611296936,20.289419193,0.0,4.12243109448,15.9888894789,82.2716784497,79.2799480318,2.97173041782,0.02
 03/06  04:00:00,90.3609207573,25.0603879472,21.4859327313,0.0224116445332,4.12243109448,15.9888894789,111.609387805,100.035783526,2.97173041782,8.60187386103
 03/06  05:00:00,120.729593428,31.7299794764,25.7599557343,0.0,12.3672932834,24.9413748627,115.673424766,110.700540737,4.9528840297,0.02
 03/06  06:00:00,136.934517445,31.4622350907,27.8779295923,12.4145910558,12.3672932834,24.9413748627,180.759603174,175.786719145,4.9528840297,0.02
 03/06  07:00:00,185.180796004,32.4897591724,26.5788010277,8.77934226297,24.7345865669,70.7195625826,146.571994502,136.646226443,9.90576805939,0.02
 03/06  08:00:00,208.346941225,32.6648258865,29.4983202622,4.25563877881,37.1018798503,92.3937384068,123.285263122,113.359495063,9.90576805939,0.02
 03/06  09:00:00,222.610895484,32.9468923713,34.2932544019,2.82340603482,37.1018798503,104.434947198,114.401155087,104.475387028,9.90576805939,0.02
 03/06  10:00:00,245.391166939,33.1198079522,38.6472692309,1.84996366706,37.1018798503,116.476155989,118.629802099,100.093469698,9.90576805939,8.63056434167
 03/06  11:00:00,257.017685273,33.3461518246,42.0386404603,0.992559348575,37.1018798503,116.476155989,105.708376835,95.7826087753,9.90576805939,0.02
 03/06  12:00:00,262.02731658,33.6340549449,43.1419214241,0.733679646238,37.1018798503,116.476155989,110.594411896,92.0511634373,9.90576805939,8.63748039948
 03/06  13:00:00,258.821214336,34.2241144702,48.7499605485,0.533286220539,37.1018798503,104.434947198,96.7190116795,86.7932436201,9.90576805939,0.02
 03/06  14:00:00,272.410417479,34.6486542442,51.0505125095,0.317258062845,37.1018798503,116.476155989,101.751397568,83.2080519208,9.90576805939,8.63757758799
 03/06  15:00:00,275.614711334,34.7674779806,51.0906070639,0.10744173178,37.1018798503,116.476155989,91.3437294642,81.4179614048,9.90576805939,0.02
 03/06  16:00:00,275.433817146,34.6833275817,48.7786751925,0.0223447782821,37.1018798503,116.476155989,99.8909227653,81.351234848,9.90576805939,8.63391985787
 03/06  17:00:00,270.25537889,34.7446426039,43.5724568044,0.0,37.1018798503,116.476155989,90.3131682981,80.3874002387,9.90576805939,0.02
 03/06  18:00:00,264.212598863,34.5459278645,36.2211450605,0.0,37.1018798503,116.476155989,90.5739609004,80.648192841,9.90576805939,0.02
 03/06  19:00:00,186.249847676,31.2916945404,24.9119119475,0.0,24.7345865669,47.5788473902,76.6675885302,63.1053449571,4.9528840297,8.60935954347
 03/06  20:00:00,183.450020053,31.7698235615,21.1040233235,0.0,24.7345865669,47.5788473902,74.6525423793,69.6796583496,4.9528840297,0.02
 03/06  21:00:00,160.670076348,29.4987107114,19.4575862698,0.0,12.3672932834,38.6892022431,89.3799352877,86.3882048698,2.97173041782,0.02
 03/06  22:00:00,107.508464742,17.1670327759,11.2005980693,0.0,12.3672932834,27.0668015668,57.7016288481,54.7098984303,2.97173041782,0.02
 03/06  23:00:00,117.256292258,24.5822589261,16.413511173,0.0,4.12243109448,15.9888894789,89.4169058118,86.425175394,2.97173041782,0.02
 03/06  24:00:00,100.935805521,21.0045683999,11.9655735685,0.0,4.12243109448,15.9888894789,73.7854753405,70.7937449227,2.97173041782,0.02
 03/07  01:00:00,114.716127536,24.8213234367,13.7890298562,0.0,4.12243109448,15.9888894789,93.6645886971,90.6728582793,2.97173041782,0.02
 03/07  02:00:00,99.2337079438,20.6220651831,10.6457050641,0.0280623668476,4.12243109448,15.9888894789,75.8227571227,72.8310267049,2.97173041782,0.02
 03/07  03:00:00,115.331326994,25.9210201851,13.0637344016,0.224773091486,4.12243109448,15.9888894789,96.170673786,93.1789433682,2.97173041782,0.02
 03/07  04:00:00,101.567920905,20.0244039067,10.9094202913,0.103016414369,4.12243109448,15.9888894789,79.4977117889,76.5059813711,2.97173041782,0.02
 03/07  05:00:00,152.652966911,31.7299794764,15.769599324,0.787053842781,12.3672932834,24.9413748627,108.394695187,103.421811157,4.9528840297,0.02
 03/07  06:00:00,171.304524739,31.4810948003,18.3008178466,16.1755910743,12.3672932834,24.9413748627,172.511980702,167.539096673,4.9528840297,0.02
 03/07  07:00:00,221.077386882,32.5146822996,18.4292160526,14.6516437051,24.7345865669,70.7195625826,138.138514445,128.212746385,9.90576805939,0.02
 03/07  08:00:00,239.037168631,32.763152019,20.603198346,7.28219900415,37.1018798503,92.3937384068,115.816994521,105.891226462,9.90576805939,0.02
 03/07  09:00:00,244.995055825,32.913008871,22.2241183178,4.44303424474,37.1018798503,104.434947198,116.293848439,97.7611043867,9.90576805939,8.62697599325
 03/07  10:00:00,255.380822794,33.1915893079,22.694694241,3.22958582474,37.1018798503,116.476155989,102.452617266,92.5268492065,9.90576805939,0.02
 03/07  11:00:00,255.313988868,33.6264868126,23.975567853,2.00328654674,37.1018798503,116.476155989,106.563057207,88.0215181182,9.90576805939,8.63577102971
 03/07  12:00:00,256.801420216,34.1103666572,26.8176657031,1.00459638872,37.1018798503,116.476155989,94.1234727324,84.197704673,9.90576805939,0.02
 03/07  13:00:00,249.742240731,34.607196346,30.5650648414,0.593832112306,37.1018798503,104.434947198,99.5575228893,81.0193786827,9.90576805939,8.63237614721
 03/07  14:00:00,263.666582955,35.0292421791,33.1620331444,0.30869039821,37.1018798503,116.476155989,88.4437933477,78.5180252883,9.90576805939,0.02
 03/07  15:00:00,266.100597848,35.1822446211,35.1173296566,0.157685712039,37.1018798503,116.476155989,95.8245526337,77.2830869878,9.90576805939,8.63569758653
 03/07  16:00:00,260.952505356,35.1296060718,30.9066716242,0.0501485032295,37.1018798503,116.476155989,87.2981355657,77.3723675064,9.90576805939,0.02
 03/07  17:00:00,256.675784101,34.9230298481,25.1365941412,0.000219881610533,37.1018798503,116.476155989,96.2647770693,77.7299326799,9.90576805939,8.62907632998
 03/07  18:00:00,257.53876325,34.5503712649,23.7670615231,0.0704606025869,37.1018798503,116.476155989,88.7913126546,78.8655445952,9.90576805939,0.02
 03/07  19:00:00,185.939161007,31.1721622851,19.3327515906,0.0,24.7345865669,47.5788473902,68.3853452295,63.4124611999,4.9528840297,0.02
 03/07  20:00:00,184.781515894,31.7698235615,17.3873950551,0.0,24.7345865669,47.5788473902,75.0269484288,70.0540643991,4.9528840297,0.02
 03/07  21:00:00,160.963854909,29.4987107114,16.033615149,0.0,12.3672932834,38.6892022431,89.3379579723,86.3462275545,2.97173041782,0.02
 03/07  22:00:00,129.839721311,24.0500652753,12.3530689831,0.0,12.3672932834,27.0668015668,78.4159475016,75.4242170838,2.97173041782,0.02
 03/07  23:00:00,99.6319306064,19.6658071409,9.81855542487,0.0,4.12243109448,15.9888894789,71.6645553619,68.672824944,2.97173041782,0.02
 03/07  24:00:00,118.703226346,25.8253943809,12.1173813691,0.0174342541246,4.12243109448,15.9888894789,100.729685166,89.1560704292,2.97173041782,8.60188431923
 03/08  01:00:00,101.289413558,20.3830006725,9.5334817277,0.089235418066,4.12243109448,15.9888894789,75.5883068843,72.5965764665,2.97173041782,0.02
 03/08  02:00:00,117.645563572,25.0603879472,11.2917641262,0.126197397133,4.12243109448,15.9888894789,94.7523715948,91.7606411769,2.97173041782,0.02
 03/08  03:00:00,101.378241377,21.0045683999,7.49964312687,0.980655078425,4.12243109448,15.9888894789,77.7734243248,74.781693907,2.97173041782,0.02
 03/08  04:00:00,118.14676595,25.7297685767,8.55951534474,1.59479708714,4.12243109448,15.9888894789,98.3053708429,95.3136404251,2.97173041782,0.02
 03/08  05:00:00,149.626080759,31.0924741149,9.48789940418,1.95037222569,12.3672932834,24.9413748627,109.695459304,104.722575275,4.9528840297,0.02
 03/08  06:00:00,178.419479812,31.9628104511,12.1981857092,27.2521428298,12.3672932834,24.9413748627,174.675754668,169.702870639,4.9528840297,0.02
 03/08  07:00:00,222.198400205,32.5348760215,12.5876646058,20.5934652358,24.7345865669,70.7195625826,148.317419846,138.391651786,9.90576805939,0.02
 03/08  08:00:00,239.471831363,32.7132938945,15.359184716,11.6761496863,37.1018798503,92.3937384068,119.42309805,109.497329991,9.90576805939,0.02
 03/08  09:00:00,247.911894206,32.8334841339,17.7385564538,7.58327617777,37.1018798503,104.434947198,109.5300568,99.604288741,9.90576805939,0.02
 03/08  10:00:00,258.665789611,32.9962218765,18.9988930253,5.36397223194,37.1018798503,116.476155989,112.414452196,93.8782134878,9.90576805939,8.63047064911
 03/08  11:00:00,258.199348527,33.3169464365,21.0005321783,3.71832884528,37.1018798503,116.476155989,98.8559563002,88.9301882408,9.90576805939,0.02
 03/08  12:00:00,258.528890056,33.8185375266,22.5215709004,2.29145419766,37.1018798503,116.476155989,103.385099436,84.841947766,9.90576805939,8.63738361041
 03/08  13:00:00,248.532399911,34.3346020208,24.3660683611,1.03564857092,37.1018798503,104.434947198,91.2834814459,81.3577133865,9.90576805939,0.02
 03/08  14:00:00,262.285187344,34.7810714415,27.5166351084,0.468775008158,37.1018798503,116.476155989,97.3131659675,78.7699481053,9.90576805939,8.63744980288
 03/08  15:00:00,264.969597848,35.0745512192,29.9036705975,0.252331607457,37.1018798503,116.476155989,86.6871977669,76.7614297075,9.90576805939,0.02
 03/08  16:00:00,267.004975258,35.21010341,32.6285863449,0.124740923446,37.1018798503,116.476155989,94.1766991192,75.637077106,9.90576805939,8.63385395385
 03/08  17:00:00,268.184606028,35.2023599656,34.0291221584,0.0451386477708,37.1018798503,116.476155989,85.445885762,75.5201177026,9.90576805939,0.02
 03/08  18:00:00,266.850261079,34.9973851149,31.9741872536,0.10674676687,37.1018798503,116.476155989,94.9426731733,76.4175428096,9.90576805939,8.61936230433
 03/08  19:00:00,190.642632732,31.2916945404,20.7404059113,0.0,24.7345865669,47.5788473902,66.7696648789,61.7967808492,4.9528840297,0.02
 03/08  20:00:00,190.708669163,31.8893558167,17.9604900117,0.0,24.7345865669,47.5788473902,73.7726820542,68.7997980245,4.9528840297,0.02
 03/08  21:00:00,168.758664719,30.9330977746,16.7555013562,0.0,12.3672932834,38.6892022431,88.1724009593,85.1806705415,2.97173041782,0.02
 03/08  22:00:00,133.271680554,23.47631045,12.7719531837,0.0,12.3672932834,27.0668015668,77.7824861698,74.7907557519,2.97173041782,0.02
 03/08  23:00:00,102.664661806,20.143936162,10.3420823264,0.0,4.12243109448,15.9888894789,71.1297751358,68.138044718,2.97173041782,0.02
 03/08  24:00:00,120.011572709,24.5822589261,12.7723574035,0.0,4.12243109448,15.9888894789,91.9371228451,88.9453924273,2.97173041782,0.02
 03/09  01:00:00,103.48804468,21.0045683999,10.4168528121,0.1375144819,4.12243109448,15.9888894789,75.1504872216,72.1587568037,2.97173041782,0.02
 03/09  02:00:00,118.905998162,24.5822589261,13.0389136127,0.0,4.12243109448,15.9888894789,94.9803955204,91.9886651025,2.97173041782,0.02
 03/09  03:00:00,102.22134614,20.8611296936,9.57353926389,0.493359725746,4.12243109448,15.9888894789,76.7303223646,73.7385919468,2.97173041782,0.02
 03/09  04:00:00,119.971188601,25.9210201851,12.2274646482,1.2595849935,4.12243109448,15.9888894789,97.1005404897,94.1088100719,2.97173041782,0.02
 03/09  05:00:00,149.929874503,30.9330977746,13.5109697633,1.04175596158,12.3672932834,24.9413748627,107.842118819,102.869234789,4.9528840297,0.02
 03/09  06:00:00,175.245983786,31.9721117971,16.474812576,23.9130808114,12.3672932834,24.9413748627,172.608291048,167.635407018,4.9528840297,0.02
 03/09  07:00:00,217.359757122,32.5485592963,17.4741726079,17.2649501943,24.7345865669,70.7195625826,138.599761787,128.673993728,9.90576805939,0.02
 03/09  08:00:00,233.698652597,32.7783658484,18.5598930897,9.06390088919,37.1018798503,92.3937384068,116.299607313,106.373839254,9.90576805939,0.02
 03/09  09:00:00,241.755126552,32.894934164,19.9755686653,5.82009915867,37.1018798503,104.434947198,116.925642272,98.3930287561,9.90576805939,8.62684545609
 03/09  10:00:00,252.22246013,33.0858289418,22.2369560674,4.23097111113,37.1018798503,116.476155989,102.957964451,93.0321963911,9.90576805939,0.02
 03/09  11:00:00,252.231690463,33.4687512792,24.2504985338,2.84296613155,37.1018798503,116.476155989,106.958664975,88.4172657314,9.90576805939,8.63563118425
 03/09  12:00:00,255.187479343,33.9758525535,26.7932697043,1.63817577249,37.1018798503,116.476155989,94.2898323477,84.3640642883,9.90576805939,0.02
 03/09  13:00:00,249.710578528,34.487466265,32.5740032198,0.723314974089,37.1018798503,104.434947198,99.3381747127,80.8002362578,9.90576805939,8.63217039544
 03/09  14:00:00,264.650357923,34.9356450612,36.6612237604,0.407648453316,37.1018798503,116.476155989,88.0920831681,78.1663151087,9.90576805939,0.02
 03/09  15:00:00,266.441539883,35.2431861105,37.5718678268,0.223159006865,37.1018798503,116.476155989,94.7458977267,76.204558816,9.90576805939,8.63557085129
 03/09  16:00:00,267.367303998,35.3652199226,37.6642783529,0.0956939116493,37.1018798503,116.476155989,84.9777861574,75.052018098,9.90576805939,0.02
 03/09  17:00:00,267.393783137,35.336803984,36.6842676822,0.0145823035205,37.1018798503,116.476155989,93.4174586705,74.8826656845,9.90576805939,8.62902492663
 03/09  18:00:00,266.998093465,35.1320257085,34.7694821917,0.0828537802459,37.1018798503,116.476155989,85.5496878825,75.6239198231,9.90576805939,0.02
 03/09  19:00:00,190.060488718,31.5068525999,24.8184617941,0.0,24.7345865669,47.5788473902,65.9793524658,61.0064684361,4.9528840297,0.02
 03/09  20:00:00,187.322074916,31.2916945404,21.9239535521,0.0,24.7345865669,47.5788473902,72.7164858881,67.7436018584,4.9528840297,0.02
 03/09  21:00:00,164.843512032,30.694033264,20.5332618928,0.0,12.3672932834,38.6892022431,86.9653877416,83.9736573238,2.97173041782,0.02
 03/09  22:00:00,115.558168525,18.9423618816,13.0891582696,0.0,12.3672932834,27.0668015668,72.4527124971,60.8751513739,2.97173041782,8.60583070536
 03/09  23:00:00,116.397835984,24.5822589261,16.2294941374,0.0,4.12243109448,15.9888894789,86.7375149773,83.7457845595,2.97173041782,0.02
 03/09  24:00:00,101.575671238,19.8570587493,12.6740912264,0.0,4.12243109448,15.9888894789,72.7001345557,69.7084041379,2.97173041782,0.02
 03/10  01:00:00,117.751885843,25.5385169683,14.8593083682,0.0,4.12243109448,15.9888894789,91.1418186428,88.150088225,2.97173041782,0.02
 03/10  02:00:00,101.865814953,20.8611296936,12.0356323276,0.0734572745241,4.12243109448,15.9888894789,75.3863621164,72.3946316986,2.97173041782,0.02
 03/10  03:00:00,115.585282187,24.5822589261,14.1402573329,0.0,4.12243109448,15.9888894789,93.9558738984,90.9641434806,2.97173041782,0.02
 03/10  04:00:00,101.053653142,21.0045683999,11.2850428692,0.291468798216,4.12243109448,15.9888894789,76.9775055877,73.9857751699,2.97173041782,0.02
 03/10  05:00:00,148.044894247,31.6343536722,15.8451986055,0.607786546515,12.3672932834,24.9413748627,106.755949481,101.783065452,4.9528840297,0.02
 03/10  06:00:00,166.037258246,31.4920824522,18.0964538241,16.5715983114,12.3672932834,24.9413748627,171.176894192,166.204010162,4.9528840297,0.02
 03/10  07:00:00,214.705967545,32.5961333421,18.9811301497,14.3861606696,24.7345865669,70.7195625826,136.784161762,126.858393703,9.90576805939,0.02
 03/10  08:00:00,231.295956224,32.8653887966,20.9892781991,6.80103339618,37.1018798503,92.3937384068,114.520424876,104.594656817,9.90576805939,0.02
 03/10  09:00:00,239.186299298,33.0504701493,23.8554593752,4.14417853562,37.1018798503,104.434947198,106.32834393,96.4025758709,9.90576805939,0.02
 03/10  10:00:00,248.270924095,33.4714550557,28.8691009915,2.76867406671,37.1018798503,116.476155989,109.604525371,91.0683571369,9.90576805939,8.63040017498
 03/10  11:00:00,245.817741918,33.9898950547,33.5926811087,1.45857764714,37.1018798503,116.476155989,96.7891128793,86.8633448199,9.90576805939,0.02
 03/10  12:00:00,247.005545012,34.4623376714,37.440617106,0.668157021753,37.1018798503,116.476155989,101.940340457,83.3973548307,9.90576805939,8.63721756691
 03/10  13:00:00,240.642019234,34.9915032449,41.5653293258,0.389151055854,37.1018798503,104.434947198,90.2682004129,80.3424323535,9.90576805939,0.02
 03/10  14:00:00,259.824492672,35.4026935489,50.4574438344,0.217060613034,37.1018798503,116.476155989,96.6240692123,78.080942143,9.90576805939,8.63735900993
