Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  15:00:00,265.278191299,35.741600223,56.4121505615,0.10754877286,37.1018798503,116.476155989,86.0605622261,76.1347941667,9.90576805939,0.02
 03/10  16:00:00,272.236826797,35.9465252892,58.801095017,0.0131449069747,37.1018798503,116.476155989,93.1141376264,74.5745684182,9.90576805939,8.63380114888
 03/10  17:00:00,276.709157015,35.8877731199,58.6987927279,0.0,37.1018798503,116.476155989,83.996373686,74.0706056267,9.90576805939,0.02
 03/10  18:00:00,277.57264407,35.6381116437,57.4108426007,0.0,37.1018798503,116.476155989,93.0055774009,74.4804821328,9.90576805939,8.6193272087
 03/10  19:00:00,192.754488181,31.6024784041,40.795731221,0.0,24.7345865669,47.5788473902,65.0008656116,60.0279815819,4.9528840297,0.02
 03/10  20:00:00,182.676062036,31.4112267957,30.1365463962,0.0,24.7345865669,47.5788473902,71.1587792488,66.1858952191,4.9528840297,0.02
 03/10  21:00:00,158.675316056,30.9330977746,26.0583909174,0.0,12.3672932834,38.6892022431,85.3827627991,82.3910323813,2.97173041782,0.02
 03/10  22:00:00,106.743961394,16.9279682654,16.7499529965,0.0,12.3672932834,27.0668015668,56.2892081257,53.2974777079,2.97173041782,0.02
 03/10  23:00:00,104.060729741,21.632387855,20.6881999912,0.0,4.12243109448,15.9888894789,79.65580507,76.6640746522,2.97173041782,0.02
 03/10  24:00:00,79.3626929621,14.4354456281,13.1738597001,0.0,4.12243109448,15.9888894789,55.0872978754,52.0955674576,2.97173041782,0.02
 03/11  01:00:00,105.18892536,22.1105168761,19.7147169883,0.0,4.12243109448,15.9888894789,86.2131949241,83.2214645063,2.97173041782,0.02
 03/11  02:00:00,79.3246506085,14.7155649621,12.7027263086,0.0,4.12243109448,15.9888894789,54.4575617935,51.4658313756,2.97173041782,0.02
 03/11  03:00:00,114.025834298,24.5822589261,21.0445359051,0.0,4.12243109448,15.9888894789,93.7862664692,90.7945360513,2.97173041782,0.02
 03/11  04:00:00,99.2791407777,20.9089425957,17.2710426105,0.0,4.12243109448,15.9888894789,74.598196733,71.6064663152,2.97173041782,0.02
 03/11  05:00:00,126.849839581,30.694033264,24.1511564331,0.0,4.12243109448,16.0517297156,109.19593347,106.204203052,2.97173041782,0.02
 03/11  06:00:00,123.828749834,29.7377752219,23.0486013013,0.0,4.12243109448,16.0517297156,109.996666606,107.004936188,2.97173041782,0.02
 03/11  07:00:00,139.966124217,32.3674848378,23.5170265761,0.122281027526,4.12243109448,39.6058045677,91.1227314691,88.1310010512,2.97173041782,0.02
 03/11  08:00:00,187.628429405,32.4472756156,27.9920444822,16.416556736,12.3672932834,65.3531420225,144.691885068,139.719001038,4.9528840297,0.02
 03/11  09:00:00,189.107787707,32.426269876,31.7673477759,13.1220185207,12.3672932834,68.2430321324,149.945054252,136.382105557,4.9528840297,8.61006466453
 03/11  10:00:00,219.230162181,32.4693226585,36.11410828,8.32775802558,16.4897243779,93.1370602926,130.551472412,122.606857964,7.92461444751,0.02
 03/11  11:00:00,221.837764794,32.4819464177,37.9670871354,6.53346777634,16.4897243779,93.1370602926,125.611905911,117.667291464,7.92461444751,0.02
 03/11  12:00:00,223.43898459,32.512156855,41.8419149355,4.45257904913,16.4897243779,93.1370602926,121.586496311,113.641881863,7.92461444751,0.02
 03/11  13:00:00,217.11342689,32.5413450676,45.602225723,3.24161831714,16.4897243779,83.9857416113,118.209292405,110.264677957,7.92461444751,0.02
 03/11  14:00:00,220.26244096,32.6770272881,47.5295655079,2.46639881744,16.4897243779,83.9857416113,123.119673337,106.583149307,7.92461444751,8.61190958222
 03/11  15:00:00,224.098012872,32.786222996,48.5583277621,1.83118377919,16.4897243779,83.9857416113,111.836428955,103.891814507,7.92461444751,0.02
 03/11  16:00:00,204.013137431,32.3674848378,43.9656358652,0.0,12.3672932834,70.6512738906,55.951542019,50.9786579893,4.9528840297,0.02
 03/11  17:00:00,199.056358365,32.3674848378,39.7787452773,0.0,12.3672932834,70.6512738906,55.5637226099,50.5908385802,4.9528840297,0.02
 03/11  18:00:00,178.836485945,32.3674848378,33.4497121437,0.0,12.3672932834,58.1284167478,60.7141360992,55.7412520695,4.9528840297,0.02
 03/11  19:00:00,150.791667362,29.4987107114,26.7312874695,0.0,12.3672932834,24.9413748627,84.8888872118,79.9160031821,4.9528840297,0.02
 03/11  20:00:00,148.79324554,30.9330977746,25.4537497318,0.0,12.3672932834,24.9413748627,93.0024109565,88.0295269269,4.9528840297,0.02
 03/11  21:00:00,125.46385502,29.4987107114,21.5808269197,0.0,4.12243109448,16.0517297156,102.968473753,99.9767433349,2.97173041782,0.02
 03/11  22:00:00,101.970945413,20.649097498,14.6360015221,0.0,4.12243109448,15.9888894789,81.9460228519,78.954292434,2.97173041782,0.02
 03/11  23:00:00,98.2924791072,19.6658071409,13.1231431353,0.0,4.12243109448,15.9888894789,79.0923614053,76.1006309874,2.97173041782,0.02
 03/11  24:00:00,113.660553582,25.2994524577,15.3692851917,0.00976906833764,4.12243109448,15.9888894789,98.6671478489,95.6754174311,2.97173041782,0.02
 03/12  01:00:00,95.7207234336,20.143936162,11.443667767,0.0340969267247,2.06121554724,15.9888894789,79.5684254226,76.5766950047,2.97173041782,0.02
 03/12  02:00:00,112.052351633,24.5822589261,14.0635752531,0.0,2.06121554724,15.9888894789,109.697342301,98.1237372489,2.97173041782,8.60187463428
 03/12  03:00:00,97.1347100713,21.1001942041,10.7544744846,0.47997934731,2.06121554724,15.9888894789,81.6774752155,78.6857447977,2.97173041782,0.02
 03/12  04:00:00,111.941223163,24.5822589261,13.3716905827,0.0,2.06121554724,15.9888894789,102.784073853,99.7923434349,2.97173041782,0.02
 03/12  05:00:00,98.4056712815,21.1001942041,10.3570592999,1.4675111961,2.06121554724,15.9888894789,83.184242672,80.1925122542,2.97173041782,0.02
 03/12  06:00:00,114.852745915,26.0166459894,12.476710518,2.19310977477,2.06121554724,15.9888894789,102.731835635,99.7401052167,2.97173041782,0.02
 03/12  07:00:00,90.5099440675,21.1001942041,9.76194256656,2.87673594034,2.06121554724,15.9888894789,82.9465515784,79.9548211606,2.97173041782,0.02
 03/12  08:00:00,130.523237419,25.857269649,13.633394174,0.925992402981,4.12243109448,41.7362269337,98.7118047215,93.7389206918,4.9528840297,0.02
 03/12  09:00:00,114.701652943,21.5783232252,11.8474543184,0.937009257704,4.12243109448,41.7362269337,76.5235417692,71.5506577395,4.9528840297,0.02
 03/12  10:00:00,133.64498014,26.4947750104,16.0030566605,0.82489041558,4.12243109448,41.7362269337,91.8318594872,86.8589754575,4.9528840297,0.02
 03/12  11:00:00,116.195011729,21.5783232252,13.9137408333,0.594466407223,4.12243109448,41.7362269337,72.9310341612,67.9581501315,4.9528840297,0.02
 03/12  12:00:00,136.540211314,26.0166459894,19.7001702607,0.166670577351,4.12243109448,41.7362269337,87.3718870052,82.3990029755,4.9528840297,0.02
 03/12  13:00:00,121.265587303,21.5783232252,18.2752454534,0.110084472003,4.12243109448,41.7362269337,69.7668708904,64.7939868607,4.9528840297,0.02
 03/12  14:00:00,143.56911975,26.9729040315,25.1822933448,0.0905581538358,4.12243109448,41.7362269337,85.5123460168,80.5394619871,4.9528840297,0.02
 03/12  15:00:00,123.115915935,21.5784965703,20.8849408491,0.0224072871067,4.12243109448,41.7362269337,68.9182898401,63.9454058104,4.9528840297,0.02
 03/12  16:00:00,130.098392219,26.9729083565,29.5687753002,0.00396230386696,4.12243109448,24.8785346261,84.3912876865,79.4184036568,4.9528840297,0.02
 03/12  17:00:00,94.1905930449,20.2125296513,24.909636401,0.0121846558125,2.06121554724,15.9888894789,66.5427786615,63.5510482437,2.97173041782,0.02
 03/12  18:00:00,95.709811841,21.1137103616,21.9513521954,0.0,2.06121554724,15.9888894789,76.7444932384,73.7527628206,2.97173041782,0.02
 03/12  19:00:00,105.172587895,19.6658071409,16.8160691278,0.0,2.06121554724,15.9888894789,77.7242592544,74.7325288366,2.97173041782,0.02
 03/12  20:00:00,124.297605729,24.5822589261,19.4659094241,0.0,2.06121554724,15.9888894789,99.897086687,96.9053562692,2.97173041782,0.02
 03/12  21:00:00,104.276444245,19.6658071409,14.1047820354,0.0,2.06121554724,15.9888894789,82.5407104368,79.548980019,2.97173041782,0.02
 03/12  22:00:00,122.695883906,25.857269649,17.0432551648,0.0832295936777,2.06121554724,15.9888894789,103.866287625,100.874557207,2.97173041782,0.02
 03/12  23:00:00,103.348909554,19.7614329451,13.3367719814,0.0,2.06121554724,15.9888894789,84.1513891619,81.1596587441,2.97173041782,0.02
 03/12  24:00:00,120.339301395,25.5385169683,15.6809799539,0.206573600188,2.06121554724,15.9888894789,103.231410046,100.239679628,2.97173041782,0.02
 03/13  01:00:00,104.144065283,20.7176909873,12.0517252462,0.388933825381,4.12243109448,15.9888894789,82.7144036619,79.7226732441,2.97173041782,0.02
 03/13  02:00:00,122.016817333,25.8253943809,14.275214422,1.00673459445,4.12243109448,15.9888894789,103.49989811,100.508167693,2.97173041782,0.02
 03/13  03:00:00,101.695895497,19.9526845536,10.2182293135,0.207453128585,4.12243109448,15.9888894789,83.8738910373,80.8821606195,2.97173041782,0.02
 03/13  04:00:00,154.298250466,31.7299794764,13.9353535755,2.33290682492,12.3672932834,24.9413748627,118.247818553,113.274934523,4.9528840297,0.02
 03/13  05:00:00,177.033818896,31.445359953,16.4536184269,23.7201520686,12.3672932834,24.9413748627,183.640459893,178.667575863,4.9528840297,0.02
 03/13  06:00:00,232.834198884,32.463001639,16.9887354689,21.6792547148,24.7345865669,70.7195625826,158.518895875,140.011261773,9.90576805939,8.60186604207
 03/13  07:00:00,247.592053592,32.548092551,17.1770309798,14.5423137374,37.1018798503,92.3937384068,128.83946671,118.913698651,9.90576805939,0.02
 03/13  08:00:00,251.186731164,32.5938362917,18.3468880448,12.4787448497,37.1018798503,104.434947198,121.983436261,112.057668202,9.90576805939,0.02
 03/13  09:00:00,261.57412954,32.6300024021,20.5196441235,10.4329668239,37.1018798503,116.476155989,117.199192705,107.273424646,9.90576805939,0.02
 03/13  10:00:00,259.995839625,32.6849261384,22.3157071454,8.4516693744,37.1018798503,116.476155989,121.653258081,103.112081845,9.90576805939,8.63540817706
 03/13  11:00:00,258.408469872,32.7498513841,23.2808315249,6.59908738326,37.1018798503,116.476155989,117.931380116,99.3885468826,9.90576805939,8.63706517402
 03/13  12:00:00,247.387973405,32.8345207845,24.2592269645,5.1181344668,37.1018798503,104.434947198,105.993572977,96.0678049174,9.90576805939,0.02
 03/13  13:00:00,257.865650428,32.9411997351,25.881215315,3.77047711753,37.1018798503,116.476155989,111.618643329,93.0757056328,9.90576805939,8.6371696366
 03/13  14:00:00,259.979075853,33.0540758607,28.5576484154,2.57911571507,37.1018798503,116.476155989,100.585759185,90.6599911257,9.90576805939,0.02
 03/13  15:00:00,260.265330301,33.1602280515,28.8740419115,1.97648038401,37.1018798503,116.476155989,107.397438843,88.8581093127,9.90576805939,8.63356147044
 03/13  16:00:00,261.541707865,33.3009138728,29.9519140367,1.5002305426,37.1018798503,116.476155989,96.929642917,87.0038748576,9.90576805939,0.02
 03/13  17:00:00,261.937211604,33.3320231962,29.4830117609,1.32356484958,37.1018798503,116.476155989,96.1162834416,86.1905153822,9.90576805939,0.02
 03/13  18:00:00,174.205846612,30.694033264,24.2979011775,0.0,24.7345865669,47.5788473902,71.8347358493,66.8618518196,4.9528840297,0.02
 03/13  19:00:00,185.722088395,31.6502913062,23.1349016326,0.0,24.7345865669,47.5788473902,77.2659429429,72.2930589132,4.9528840297,0.02
 03/13  20:00:00,165.492426711,29.4987107114,21.4291174905,0.0,12.3672932834,38.6892022431,99.8523758037,88.2719214947,2.97173041782,8.60872389121
 03/13  21:00:00,109.288600397,16.9757811675,12.034685387,0.0,12.3672932834,27.0668015668,58.3363912239,55.3446608061,2.97173041782,0.02
 03/13  22:00:00,122.025644597,24.8213234367,17.9884727104,0.0,4.12243109448,15.9888894789,90.2123492267,87.2206188089,2.97173041782,0.02
 03/13  23:00:00,104.684922004,20.6220651831,13.9837246241,0.0,4.12243109448,15.9888894789,73.1989622936,70.2072318758,2.97173041782,0.02
 03/13  24:00:00,120.997797214,25.6341427725,16.9335653206,0.0615354314514,4.12243109448,15.9888894789,93.2014227351,90.2096923173,2.97173041782,0.02
 03/14  01:00:00,103.420514261,20.143936162,12.9098758173,0.0937126244233,4.12243109448,15.9888894789,75.9273138908,72.935583473,2.97173041782,0.02
 03/14  02:00:00,118.349837268,25.5385169683,14.5363179649,0.294778858587,4.12243109448,15.9888894789,95.6849673665,92.6932369487,2.97173041782,0.02
 03/14  03:00:00,102.048206593,20.8611296936,10.8553895432,0.838416306519,4.12243109448,15.9888894789,79.3185103005,76.3267798827,2.97173041782,0.02
 03/14  04:00:00,149.155520691,31.4431020637,14.2917971264,1.29722422927,12.3672932834,24.9413748627,108.750347199,103.77746317,4.9528840297,0.02
 03/14  05:00:00,170.305815203,31.4643455461,15.5198491767,20.0581422236,12.3672932834,24.9413748627,174.407628895,169.434744865,4.9528840297,0.02
 03/14  06:00:00,225.51410061,32.5270710248,15.9119783211,18.6895460638,24.7345865669,70.7195625826,140.960437865,131.034669806,9.90576805939,0.02
 03/14  07:00:00,241.451567805,32.6887190903,16.4175902852,13.069233977,37.1018798503,92.3937384068,120.87065733,110.944889271,9.90576805939,0.02
 03/14  08:00:00,243.801233699,32.7813687401,18.7492094681,8.8076742559,37.1018798503,104.434947198,121.143175545,102.612069311,9.90576805939,8.62533817513
 03/14  09:00:00,252.905367288,32.8617706204,21.6321435949,5.68414300122,37.1018798503,116.476155989,106.774330537,96.8485624776,9.90576805939,0.02
 03/14  10:00:00,252.059473915,33.0152913186,24.6248946593,4.12709884864,37.1018798503,116.476155989,110.852925554,92.3118150402,9.90576805939,8.63534245462
 03/14  11:00:00,258.909286859,33.3510763199,30.3802345292,2.62229088493,37.1018798503,116.476155989,97.4584030916,87.5326350322,9.90576805939,0.02
 03/14  12:00:00,252.253529355,33.7825901646,32.1304698374,1.30228029461,37.1018798503,104.434947198,101.737404193,83.7481250768,9.90576805939,8.08351105643
 03/14  13:00:00,261.947789821,34.1128908124,31.6194625093,0.775252945963,37.1018798503,116.476155989,91.7488346112,81.2747745724,9.90576805939,0.5682919795
 03/14  14:00:00,263.873162058,34.319622871,33.7942904963,0.457241816088,37.1018798503,116.476155989,98.2817467282,79.7406700301,9.90576805939,8.63530863871
 03/14  15:00:00,264.761761565,34.4530898109,34.3258877046,0.253463518516,37.1018798503,116.476155989,88.1037856058,78.1780175464,9.90576805939,0.02
 03/14  16:00:00,260.384885156,34.4584975889,30.7012935026,0.173937728219,37.1018798503,116.476155989,87.5040198191,77.5782517597,9.90576805939,0.02
 03/14  17:00:00,257.480469019,34.3598815899,27.8652273475,0.181969213462,37.1018798503,116.476155989,96.3776768307,77.8527077028,9.90576805939,8.61920106851
 03/14  18:00:00,170.615883342,31.5068525999,21.4775431204,0.0,24.7345865669,47.5788473902,65.901579463,60.9286954333,4.9528840297,0.02
 03/14  19:00:00,179.450816313,31.1721622851,19.2992069129,0.0,24.7345865669,47.5788473902,73.1533841321,68.1805001024,4.9528840297,0.02
 03/14  20:00:00,157.747518681,30.9330977746,17.7008461702,0.0,12.3672932834,38.6892022431,88.3312796092,85.3395491914,2.97173041782,0.02
 03/14  21:00:00,120.395536264,21.632387855,12.954299422,0.0,12.3672932834,27.0668015668,76.6694929119,73.677762494,2.97173041782,0.02
 03/14  22:00:00,94.6419481981,20.3033125023,10.1467467494,0.0,4.12243109448,15.9888894789,71.750194958,68.7584645402,2.97173041782,0.02
 03/14  23:00:00,112.469519921,25.0603879472,12.052511467,0.0,4.12243109448,15.9888894789,91.7107287702,88.7189983523,2.97173041782,0.02
 03/14  24:00:00,98.7293668008,21.0045683999,9.69295736568,0.10323315235,4.12243109448,15.9888894789,75.6322036815,72.6404732637,2.97173041782,0.02
 03/15  01:00:00,113.285056045,24.8213234367,12.0131601734,0.0288430705536,4.12243109448,15.9888894789,95.74955661,92.7578261921,2.97173041782,0.02
 03/15  02:00:00,97.6898069825,20.6220651831,9.31515128037,0.396724307076,4.12243109448,15.9888894789,77.6284309864,74.6367005686,2.97173041782,0.02
 03/15  03:00:00,114.616438647,26.0166459894,11.2121509569,1.3355259174,4.12243109448,15.9888894789,97.4935349998,94.501804582,2.97173041782,0.02
 03/15  04:00:00,144.95475468,31.4431020637,11.7439879356,1.68746515963,12.3672932834,24.9413748627,108.492980854,103.520096824,4.9528840297,0.02
 03/15  05:00:00,167.004460806,31.4726938407,14.5114176086,21.0582347242,12.3672932834,24.9413748627,182.966571442,169.411811448,4.9528840297,8.60187596418
 03/15  06:00:00,223.716588797,32.5576026388,14.447570398,19.9207113121,24.7345865669,70.7195625826,142.053683521,132.127915461,9.90576805939,0.02
 03/15  07:00:00,239.20920634,32.7320484024,13.9702151028,13.9093190642,37.1018798503,92.3937384068,121.05940486,111.133636801,9.90576805939,0.02
 03/15  08:00:00,241.513244716,32.8185417493,16.0800477624,9.78380537288,37.1018798503,104.434947198,112.731730915,102.805962855,9.90576805939,0.02
 03/15  09:00:00,251.627857002,32.8903706093,18.8104767925,6.55274773396,37.1018798503,116.476155989,115.587838892,97.0520056945,9.90576805939,8.6300651378
 03/15  10:00:00,252.117957365,33.0227823622,20.4529718917,4.73742016443,37.1018798503,116.476155989,102.32626423,92.4004961704,9.90576805939,0.02
 03/15  11:00:00,253.696497055,33.2806008361,22.1371559931,3.20029605787,37.1018798503,116.476155989,106.557353229,88.0164214957,9.90576805939,8.6351636741
 03/15  12:00:00,241.186856132,33.6848339854,22.9035875818,1.79676644932,37.1018798503,104.434947198,94.7102349395,84.7844668801,9.90576805939,0.02
 03/15  13:00:00,250.682174108,33.9887627023,24.9846974841,0.878278347814,37.1018798503,116.476155989,101.286849118,82.7441142614,9.90576805939,8.6369667974
 03/15  14:00:00,254.341201972,34.175739941,28.0296477889,0.48000099129,37.1018798503,116.476155989,91.0432697997,81.1175017403,9.90576805939,0.02
 03/15  15:00:00,257.510640773,34.3274703578,28.6447612205,0.27375555252,37.1018798503,116.476155989,97.9491859702,79.4099353456,9.90576805939,8.63348256514
 03/15  16:00:00,256.696387174,34.4200934229,28.6775854296,0.18151992552,37.1018798503,116.476155989,88.0159560783,78.0901880189,9.90576805939,0.02
 03/15  17:00:00,255.454805295,34.3324382267,28.6545059193,0.120577998295,37.1018798503,116.476155989,88.3817243355,78.4559562762,9.90576805939,0.02
 03/15  18:00:00,164.717652153,31.0526300298,23.4533262617,0.0,24.7345865669,47.5788473902,67.0828399821,62.1099559524,4.9528840297,0.02
 03/15  19:00:00,174.336661269,31.7698235615,21.5276033232,0.0,24.7345865669,47.5788473902,79.4550057704,68.6769474357,4.9528840297,5.82517430504
 03/15  20:00:00,156.705813326,30.4549687535,20.9453790632,0.0,12.3672932834,38.6892022431,90.70327694,84.9291172468,2.97173041782,2.80242927538
 03/15  21:00:00,107.295885956,17.1940650908,12.5764629264,0.0,12.3672932834,27.0668015668,60.4237025697,57.4319721519,2.97173041782,0.02
 03/15  22:00:00,113.266139697,24.5822589261,17.1293189424,0.0,4.12243109448,15.9888894789,88.2978334209,85.3061030031,2.97173041782,0.02
 03/15  23:00:00,100.720949584,21.1001942041,13.7896624517,0.0,4.12243109448,15.9888894789,72.4961486514,69.5044182336,2.97173041782,0.02
 03/15  24:00:00,113.453667718,25.2994524577,16.5128786268,0.0,4.12243109448,15.9888894789,92.0143296923,89.0225992745,2.97173041782,0.02
 03/16  01:00:00,92.844811709,20.143936162,12.8953605079,0.0,4.12243109448,15.9888894789,75.5831629644,72.5914325465,2.97173041782,0.02
 03/16  02:00:00,104.137340235,25.7775814788,15.1696904668,0.073768977889,4.12243109448,15.9888894789,95.1751235613,92.1833931434,2.97173041782,0.02
 03/16  03:00:00,90.7469563099,20.6220651831,12.0558258321,0.211880333514,4.12243109448,15.9888894789,77.6827736852,74.6910432674,2.97173041782,0.02
 03/16  04:00:00,136.22701522,31.2518504553,17.6619417708,0.303459598888,12.3672932834,24.9413748627,107.180067274,102.207183245,4.9528840297,0.02
 03/16  05:00:00,154.160993199,32.0037378137,19.0329819653,18.2318825695,12.3672932834,24.9413748627,171.205576479,166.232692449,4.9528840297,0.02
 03/16  06:00:00,203.73070987,32.5553530764,18.1008933346,14.1461730559,24.7345865669,70.7195625826,138.771344943,128.845576884,9.90576805939,0.02
 03/16  07:00:00,225.206643466,32.8460544918,18.1157572322,9.18937513821,37.1018798503,92.3937384068,118.958146913,109.032378853,9.90576805939,0.02
 03/16  08:00:00,237.480862377,32.9185214596,18.9875932696,5.62782626311,37.1018798503,104.434947198,118.642875723,100.110553018,9.90576805939,8.62655464599
 03/16  09:00:00,254.527742128,33.0347360425,20.1512285349,4.04247947195,37.1018798503,116.476155989,104.533054245,94.6072861856,9.90576805939,0.02
 03/16  10:00:00,254.919868774,33.2483473159,20.8422026172,3.21372942402,37.1018798503,116.476155989,109.231264407,90.6903749672,9.90576805939,8.63512138083
 03/16  11:00:00,254.710753121,33.497329506,21.3036914647,2.28944328144,37.1018798503,116.476155989,97.3222698997,87.3965018403,9.90576805939,0.02
 03/16  12:00:00,243.277085925,33.8307081818,21.4775236994,1.34815731761,37.1018798503,104.434947198,103.233079322,84.6955299353,9.90576805939,8.6317813277
 03/16  13:00:00,254.519181664,34.1904578555,22.3097179394,0.790532941677,37.1018798503,116.476155989,91.9381942003,82.0124261409,9.90576805939,0.02
 03/16  14:00:00,254.811765492,34.4188938965,22.9034012382,0.495094907777,37.1018798503,116.476155989,98.7106488408,80.1702206273,9.90576805939,8.63466015418
 03/16  15:00:00,253.279631428,34.5324833082,22.9091524529,0.302233412852,37.1018798503,116.476155989,88.8414992998,78.9157312404,9.90576805939,0.02
 03/16  16:00:00,252.052768225,34.5524121867,23.2774741973,0.258485284007,37.1018798503,116.476155989,88.0558212024,78.130053143,9.90576805939,0.02
 03/16  17:00:00,251.484573439,34.4834814773,23.5460550611,0.307307310417,37.1018798503,116.476155989,96.5624019888,78.0375149451,9.90576805939,8.61911898432
 03/16  18:00:00,166.605832893,31.6024784041,20.183299275,0.0,24.7345865669,47.5788473902,66.239680577,61.2667965473,4.9528840297,0.02
 03/16  19:00:00,176.943978673,31.2916945404,18.5395505621,0.0,24.7345865669,47.5788473902,73.2523440096,68.2794599799,4.9528840297,0.02
 03/16  20:00:00,156.508990463,29.9768397324,17.3241677497,0.0,12.3672932834,38.6892022431,88.4997684517,85.5080380339,2.97173041782,0.02
 03/16  21:00:00,124.904193921,23.5719362542,13.6713450036,0.0,12.3672932834,27.0668015668,77.2005200496,74.2087896318,2.97173041782,0.02
 03/16  22:00:00,94.1228537741,19.7614329451,10.9553381728,0.0,4.12243109448,15.9888894789,71.4466607028,68.454930285,2.97173041782,0.02
 03/16  23:00:00,109.947482798,25.5385169683,13.0875116549,0.000252101302853,4.12243109448,15.9888894789,92.1527468299,89.1610164121,2.97173041782,0.02
 03/16  24:00:00,94.3163145889,20.7176909873,9.91159800281,0.105849225505,4.12243109448,15.9888894789,75.0939633326,72.1022329148,2.97173041782,0.02
 03/17  01:00:00,108.857405163,24.8213234367,11.7380445868,0.0375070210148,4.12243109448,15.9888894789,95.6451274291,92.6533970113,2.97173041782,0.02
 03/17  02:00:00,94.07021031,20.6220651831,8.94899562723,0.392863782974,4.12243109448,15.9888894789,77.9322845096,74.9405540918,2.97173041782,0.02
 03/17  03:00:00,109.337785469,25.7775814788,10.8080323561,1.00754551591,4.12243109448,15.9888894789,98.367462408,95.3757319902,2.97173041782,0.02
 03/17  04:00:00,139.789196619,31.6343536722,12.1558425388,1.78861141062,12.3672932834,24.9413748627,109.481091911,104.508207881,4.9528840297,0.02
 03/17  05:00:00,161.877544046,31.4824365141,15.1787228805,20.4396153514,12.3672932834,24.9413748627,182.888496285,169.335346097,4.9528840297,8.6002661586
 03/17  06:00:00,218.371493106,32.5781276203,14.9426826014,19.3662733734,24.7345865669,70.7195625826,140.552614045,130.626845985,9.90576805939,0.02
 03/17  07:00:00,233.986286062,32.7775265375,15.0219935079,13.3736395642,37.1018798503,92.3937384068,120.690907695,110.765139636,9.90576805939,0.02
 03/17  08:00:00,235.290768863,32.8633502502,17.5316822797,9.05113382433,37.1018798503,104.434947198,112.398770812,102.473002752,9.90576805939,0.02
 03/17  09:00:00,245.78122755,32.946819313,20.2671846357,5.95271939394,37.1018798503,116.476155989,106.537209443,96.6114413832,9.90576805939,0.02
 03/17  10:00:00,245.673743397,33.1529126059,22.1329541783,4.27482855688,37.1018798503,116.476155989,110.237755693,91.6968062399,9.90576805939,8.63518139363
 03/17  11:00:00,248.734246767,33.5554111436,24.3457051955,2.6463818108,37.1018798503,116.476155989,105.512579871,86.9699990613,9.90576805939,8.63681275041
 03/17  12:00:00,238.88560781,34.0820944263,26.5656784541,1.25059677465,37.1018798503,104.434947198,93.0788806938,83.1531126345,9.90576805939,0.02
 03/17  13:00:00,253.251504368,34.6137274691,29.9973808452,0.560284242928,37.1018798503,116.476155989,98.6455502449,80.1029887786,9.90576805939,8.63679340695
 03/17  14:00:00,261.255493086,34.9902182176,34.2250419919,0.269124148038,37.1018798503,116.476155989,87.7193784766,77.7936104172,9.90576805939,0.02
 03/17  15:00:00,264.498530225,35.1816371389,34.8007884369,0.127918046072,37.1018798503,116.476155989,95.0311805954,76.4921058938,9.90576805939,8.63330664224
 03/17  16:00:00,265.117121396,35.4639245166,36.2505226437,0.0181331485563,37.1018798503,116.476155989,85.3529314657,75.4271634063,9.90576805939,0.02
 03/17  17:00:00,267.374316017,35.4896959137,37.7580942306,0.0,37.1018798503,116.476155989,84.9451115855,75.0193435261,9.90576805939,0.02
 03/17  18:00:00,176.700837508,31.6024784041,27.186608098,0.0,24.7345865669,47.5788473902,64.6880841099,59.7152000802,4.9528840297,0.02
 03/17  19:00:00,186.240829799,31.4112267957,23.2143630664,0.0,24.7345865669,47.5788473902,71.1950777743,66.2221937446,4.9528840297,0.02
 03/17  20:00:00,166.569771234,31.4112267957,21.1351257706,0.0,12.3672932834,38.6892022431,94.3836562623,82.8026981981,2.97173041782,8.60922764638
 03/17  21:00:00,107.465445061,16.9757811675,11.4936556763,0.0,12.3672932834,27.0668015668,53.246895729,50.2551653111,2.97173041782,0.02
 03/17  22:00:00,118.584093961,25.5385169683,16.7777915073,0.0,4.12243109448,15.9888894789,87.7103902297,84.7186598119,2.97173041782,0.02
 03/17  23:00:00,100.744781578,19.6658071409,12.1920769764,0.0,4.12243109448,15.9888894789,72.6145370148,69.622806597,2.97173041782,0.02
 03/17  24:00:00,116.05356828,25.7297685767,13.1409025908,0.0,4.12243109448,15.9888894789,91.8025278837,88.8107974659,2.97173041782,0.02
 03/18  01:00:00,99.7206010914,19.6658071409,10.3724680782,0.0,4.12243109448,15.9888894789,75.4820842591,72.4903538413,2.97173041782,0.02
 03/18  02:00:00,115.662014471,25.7297685767,12.5915100438,0.0814271364897,4.12243109448,15.9888894789,95.066248279,92.0745178612,2.97173041782,0.02
 03/18  03:00:00,98.5258744418,19.6658071409,10.2988541088,0.0,4.12243109448,15.9888894789,77.6512689251,74.6595385073,2.97173041782,0.02
 03/18  04:00:00,128.860571838,30.5505945577,14.6121957735,0.416951200441,4.12243109448,16.0517297156,113.640525716,110.648795298,2.97173041782,0.02
 03/18  05:00:00,129.923997103,30.9330977746,12.8416110655,1.46527652169,4.12243109448,16.0517297156,114.79702314,111.805292722,2.97173041782,0.02
 03/18  06:00:00,157.110970217,32.3674848378,12.0713802548,4.28822661923,4.12243109448,39.6058045677,102.534370687,99.542640269,2.97173041782,0.02
 03/18  07:00:00,209.988754663,32.4295011293,17.1369889096,29.5828010105,12.3672932834,65.3531420225,150.79078887,145.81790484,4.9528840297,0.02
 03/18  08:00:00,199.909370019,32.4180805064,20.2786908368,21.3780487032,12.3672932834,68.2430321324,143.724629715,138.751745686,4.9528840297,0.02
 03/18  09:00:00,218.997084946,32.4573563777,22.6246310161,13.1361261076,16.4897243779,93.1370602926,131.193750931,123.249136483,7.92461444751,0.02
 03/18  10:00:00,217.329960527,32.4576173703,25.7364433492,9.31480858574,16.4897243779,93.1370602926,133.367460542,116.828503487,7.92461444751,8.61434260687
 03/18  11:00:00,221.220663798,32.4934496785,31.9820705279,6.44238204182,16.4897243779,93.1370602926,120.098305937,112.153691489,7.92461444751,0.02
 03/18  12:00:00,215.970705192,32.6548511919,37.9489768845,4.60041827845,16.4897243779,83.9857416113,116.332195765,108.387581317,7.92461444751,0.02
 03/18  13:00:00,221.091095087,32.8534885456,44.9830066964,3.26802614662,16.4897243779,83.9857416113,113.380050154,105.435435707,7.92461444751,0.02
 03/18  14:00:00,222.577471502,32.9817909865,48.3942809321,2.04940854218,16.4897243779,83.9857416113,111.509908421,103.565293974,7.92461444751,0.02
 03/18  15:00:00,199.318651445,32.3674848378,44.0180730957,0.0,12.3672932834,70.6512738906,65.0603862307,51.4962636242,4.9528840297,8.61123857679
 03/18  16:00:00,202.868709101,32.3674848378,45.3621053311,0.0,12.3672932834,70.6512738906,54.0126795655,49.0397955358,4.9528840297,0.02
 03/18  17:00:00,192.645657091,32.3674848378,45.7611153679,0.0,12.3672932834,58.1284167478,56.880417051,51.9075330213,4.9528840297,0.02
 03/18  18:00:00,156.509527156,31.6985280836,41.8620375869,0.0,12.3672932834,24.9413748627,79.1355522475,74.1626682178,4.9528840297,0.02
 03/18  19:00:00,161.238830142,31.4112267957,34.4951117134,0.0,12.3672932834,24.9413748627,88.2838401222,83.3109560925,4.9528840297,0.02
 03/18  20:00:00,138.559590268,29.4987107114,27.4484270266,0.0,4.12243109448,16.0517297156,99.2592348465,96.2675044287,2.97173041782,0.02
 03/18  21:00:00,77.6461754103,12.2911294631,11.5404589192,0.0,4.12243109448,15.9888894789,52.4046507646,49.4129203468,2.97173041782,0.02
 03/18  22:00:00,115.137020499,23.3671684883,20.1558483771,0.0,4.12243109448,15.9888894789,94.6266266751,91.6348962573,2.97173041782,0.02
 03/18  23:00:00,102.662169375,19.6658071409,15.7475755847,0.0,4.12243109448,15.9888894789,77.1762962929,74.184565875,2.97173041782,0.02
 03/18  24:00:00,119.182074526,24.5822589261,18.3676293359,0.0,4.12243109448,15.9888894789,96.8617390368,93.8700086189,2.97173041782,0.02
 03/19  01:00:00,98.8647808978,19.6658071409,13.5577728657,0.0,2.06121554724,15.9888894789,78.8994533161,75.9077228983,2.97173041782,0.02
 03/19  02:00:00,115.072724986,24.5822589261,15.5594230352,0.0,2.06121554724,15.9888894789,100.054677481,97.0629470637,2.97173041782,0.02
 03/19  03:00:00,97.2101143526,19.6658071409,11.4221612543,0.0,2.06121554724,15.9888894789,81.1399252279,78.1481948101,2.97173041782,0.02
 03/19  04:00:00,114.513871347,25.6580492235,14.4036614667,0.109628517887,2.06121554724,15.9888894789,101.799389511,98.8076590927,2.97173041782,0.02
 03/19  05:00:00,96.3420921831,19.6658071409,13.1620575999,0.0,2.06121554724,15.9888894789,82.4372060803,79.4454756625,2.97173041782,0.02
 03/19  06:00:00,113.686386826,25.8971137341,17.1986801678,0.369142656988,2.06121554724,15.9888894789,103.988366279,100.996635861,2.97173041782,0.02
 03/19  07:00:00,83.2310054383,20.0483103578,13.2339876586,0.0134560094358,2.06121554724,15.9888894789,83.364308172,80.3725777542,2.97173041782,0.02
 03/19  08:00:00,125.8826433,26.6860266189,18.0779908567,0.0439209326797,4.12243109448,41.7362269337,96.6421492767,91.6692652471,4.9528840297,0.02
 03/19  09:00:00,107.620590173,20.9089425957,16.5918463472,0.0310289201795,4.12243109448,41.7362269337,75.5740652069,70.6011811772,4.9528840297,0.02
 03/19  10:00:00,123.770240835,26.5904008146,24.2165326713,0.0678917093941,4.12243109448,41.7362269337,91.2437744656,86.2708904359,4.9528840297,0.02
 03/19  11:00:00,105.348189482,20.7176909873,20.47481298,0.0305446822129,4.12243109448,41.7362269337,72.4347793287,67.461895299,4.9528840297,0.02
 03/19  12:00:00,131.920933732,26.7816524231,31.8327568653,0.0430846722661,4.12243109448,41.7362269337,87.9763374912,83.0034534615,4.9528840297,0.02
 03/19  13:00:00,119.644863799,21.5783232252,27.6210439338,0.0208145016772,4.12243109448,41.7362269337,78.4347483742,64.879995973,4.9528840297,8.60186837148
 03/19  14:00:00,142.898030999,26.9738781375,34.9596590636,0.00425502038858,4.12243109448,41.7362269337,85.3194849378,80.3466009081,4.9528840297,0.02
 03/19  15:00:00,116.797998169,21.5793574776,24.5650448053,0.0,4.12243109448,41.7362269337,69.0779465445,64.1050625148,4.9528840297,0.02
 03/19  16:00:00,110.180515199,26.9729040315,27.2762339992,0.0,4.12243109448,24.8785346261,86.1951245085,81.2222404788,4.9528840297,0.02
 03/19  17:00:00,71.4237142596,18.881032822,16.1031780789,0.0,2.06121554724,15.9888894789,66.8998543477,63.9081239299,2.97173041782,0.02
 03/19  18:00:00,83.0871457632,23.0667749182,17.1318898411,0.00548971513265,2.06121554724,15.9888894789,83.3722143166,80.3804838988,2.97173041782,0.02
 03/19  19:00:00,88.8530717924,21.1001942041,14.0288903727,0.0374351963652,2.06121554724,15.9888894789,77.9583319762,74.9666015584,2.97173041782,0.02
 03/19  20:00:00,106.367816793,24.5822589261,16.9136003643,0.0,2.06121554724,15.9888894789,101.338439343,98.3467089252,2.97173041782,0.02
 03/19  21:00:00,90.1179639381,19.6658071409,13.1938807786,0.0,2.06121554724,15.9888894789,84.1850738645,81.1933434467,2.97173041782,0.02
 03/19  22:00:00,105.034430577,24.5822589261,15.9227255277,0.0,2.06121554724,15.9888894789,105.457996416,102.466265998,2.97173041782,0.02
 03/19  23:00:00,90.5464706592,19.6658071409,12.2203211794,0.0,2.06121554724,15.9888894789,84.0673610204,81.0756306026,2.97173041782,0.02
 03/19  24:00:00,107.530074205,26.0166459894,14.2655190615,0.390921515014,2.06121554724,15.9888894789,105.03827281,102.046542392,2.97173041782,0.02
 03/20  01:00:00,93.3737592191,20.143936162,10.5839094407,0.24966569306,4.12243109448,15.9888894789,84.4969494031,81.5052189853,2.97173041782,0.02
 03/20  02:00:00,109.113862084,25.5385169683,12.9992414664,0.825283600611,4.12243109448,15.9888894789,104.33990948,101.348179062,2.97173041782,0.02
 03/20  03:00:00,95.19016735,20.8133167915,10.3503390151,1.53855297457,4.12243109448,15.9888894789,84.5652916805,81.5735612627,2.97173041782,0.02
 03/20  04:00:00,141.677502549,31.4431020637,14.5586201229,2.21992786935,12.3672932834,24.9413748627,119.385765904,114.412881874,4.9528840297,0.02
 03/20  05:00:00,167.823576117,31.4352308536,16.8929367911,26.18647789,12.3672932834,24.9413748627,185.208045387,180.235161357,4.9528840297,0.02
 03/20  06:00:00,222.533839161,32.4612866631,17.1458534021,22.9230909559,24.7345865669,70.7195625826,151.202179272,141.276411212,9.90576805939,0.02
 03/20  07:00:00,233.428662529,32.530949968,17.1625982409,14.1964919815,37.1018798503,92.3937384068,129.120498075,119.194730015,9.90576805939,0.02
 03/20  08:00:00,237.365648884,32.5770528014,19.1425111386,9.242131047,37.1018798503,104.434947198,127.848155065,109.316021987,9.90576805939,8.6263650181
 03/20  09:00:00,248.314207142,32.6413844735,22.2348913736,6.74068950284,37.1018798503,116.476155989,112.952440911,103.026672851,9.90576805939,0.02
 03/20  10:00:00,247.839225838,32.827293563,24.609539665,5.21064179161,37.1018798503,116.476155989,116.614214408,98.0734813276,9.90576805939,8.63496502124
 03/20  11:00:00,248.566606371,33.0786546649,26.3738574513,3.5474588583,37.1018798503,116.476155989,103.522380449,93.5966123892,9.90576805939,0.02
 03/20  12:00:00,242.016859169,33.4791727305,31.4257722995,2.08805234961,37.1018798503,104.434947198,108.127930907,89.5904473563,9.90576805939,8.63171549126
 03/20  13:00:00,254.461252132,33.9177651774,33.9560472036,0.861836775769,37.1018798503,116.476155989,96.0368526052,86.1110845458,9.90576805939,0.02
 03/20  14:00:00,258.96314631,34.2507274819,37.3862991122,0.396308821399,37.1018798503,116.476155989,102.176197156,83.6356019821,9.90576805939,8.63482711496
 03/20  15:00:00,262.636057012,34.4688591763,40.5209611516,0.158051874987,37.1018798503,116.476155989,91.5112105551,81.5854424957,9.90576805939,0.02
 03/20  16:00:00,259.764277887,34.5564462565,39.6506298222,0.0409020089923,37.1018798503,116.476155989,90.4481089339,80.5223408745,9.90576805939,0.02
 03/20  17:00:00,257.324841824,34.5712207338,37.8605182857,0.0,37.1018798503,116.476155989,98.6873579756,80.1639261401,9.90576805939,8.6176637761
 03/20  18:00:00,168.072290606,31.6032035794,29.2871708016,0.0,24.7345865669,47.5788473902,66.5050095826,61.5321255529,4.9528840297,0.02
 03/20  19:00:00,175.73474953,31.4112267957,25.2178317397,0.0,24.7345865669,47.5788473902,72.9388900827,67.966006053,4.9528840297,0.02
 03/20  20:00:00,151.895692409,30.9330977746,21.7995040473,0.0,12.3672932834,38.6892022431,88.8418687149,85.850138297,2.97173041782,0.02
 03/20  21:00:00,100.419589245,16.9757811675,11.6653781197,0.0,12.3672932834,27.0668015668,57.9188945194,54.9271641016,2.97173041782,0.02
 03/20  22:00:00,109.463589407,24.5822589261,17.907257077,0.0,4.12243109448,15.9888894789,89.7304857757,86.7387553579,2.97173041782,0.02
 03/20  23:00:00,98.3192507554,21.0045683999,14.4746940535,0.0,4.12243109448,15.9888894789,73.1809963461,70.1892659282,2.97173041782,0.02
 03/20  24:00:00,111.458786765,24.5822589261,17.4920670115,0.0,4.12243109448,15.9888894789,92.7521322106,89.7604017928,2.97173041782,0.02
 03/21  01:00:00,97.1666438817,21.1001942041,13.8428667586,0.0,4.12243109448,15.9888894789,75.427562051,72.4358316332,2.97173041782,0.02
 03/21  02:00:00,110.489649762,24.5822589261,16.5692727035,0.0,4.12243109448,15.9888894789,94.3620227015,91.3702922836,2.97173041782,0.02
 03/21  03:00:00,97.3896892714,20.8611296936,12.996923495,0.0134679623845,4.12243109448,15.9888894789,78.0771505513,75.0854201335,2.97173041782,0.02
 03/21  04:00:00,136.181015123,31.5387278679,17.2284679428,0.104012277082,12.3672932834,24.9413748627,116.817104424,103.262352675,4.9528840297,8.6018677196
 03/21  05:00:00,148.190955053,31.4700767735,19.3382681661,14.4324876438,12.3672932834,24.9413748627,173.401694194,168.428810164,4.9528840297,0.02
 03/21  06:00:00,203.129822423,32.5340338382,19.3268266932,12.3426149947,24.7345865669,70.7195625826,139.585155427,129.659387367,9.90576805939,0.02
 03/21  07:00:00,219.419995146,32.7580773757,18.8524903823,7.50786930842,37.1018798503,92.3937384068,119.48070064,109.554932581,9.90576805939,0.02
 03/21  08:00:00,227.738926274,32.839754867,19.7486630473,4.31741053855,37.1018798503,104.434947198,110.899100663,100.973332604,9.90576805939,0.02
 03/21  09:00:00,239.961565536,32.9922230585,20.8324717652,3.25600631954,37.1018798503,116.476155989,114.551627912,96.0161554826,9.90576805939,8.62970436998
 03/21  10:00:00,239.740123896,33.2222151356,21.5873563612,2.39664505913,37.1018798503,116.476155989,102.148838478,92.2230704185,9.90576805939,0.02
 03/21  11:00:00,241.230398442,33.5141188631,22.5162462423,1.28025830078,37.1018798503,116.476155989,107.190848131,88.6486067936,9.90576805939,8.6364732784
 03/21  12:00:00,230.771462552,33.8196956485,22.9014180243,0.6947203271,37.1018798503,104.434947198,95.7293067294,85.80353867,9.90576805939,0.02
 03/21  13:00:00,242.094999011,34.1123656011,22.6085157887,0.394501541005,37.1018798503,116.476155989,102.03197166,83.4896808925,9.90576805939,8.63652270818
 03/21  14:00:00,240.084012806,34.3120847509,22.6941225665,0.246361607962,37.1018798503,116.476155989,92.1161142461,82.1903461867,9.90576805939,0.02
 03/21  15:00:00,239.522148191,34.4074580134,22.9035712339,0.174610876403,37.1018798503,116.476155989,99.4791659934,80.9403446558,9.90576805939,8.63305327815
 03/21  16:00:00,242.595005841,34.3842790296,22.3644975705,0.10235155556,37.1018798503,116.476155989,89.9035694276,79.9778013682,9.90576805939,0.02
 03/21  17:00:00,244.788488523,34.2938738395,21.4363832103,0.0990110016764,37.1018798503,116.476155989,89.5852531956,79.6594851362,9.90576805939,0.02
 03/21  18:00:00,162.566259171,31.6024784041,18.0199237842,0.0,24.7345865669,47.5788473902,67.1813040106,62.2084199809,4.9528840297,0.02
 03/21  19:00:00,171.017555555,31.2916945404,16.276483543,0.0,24.7345865669,47.5788473902,74.5173345674,69.5444505377,4.9528840297,0.02
 03/21  20:00:00,151.301584544,30.694033264,15.3916553762,0.0,12.3672932834,38.6892022431,98.4791872213,86.8983075429,2.97173041782,8.60914926055
 03/21  21:00:00,121.351684664,22.615678212,11.6887624339,0.0,12.3672932834,27.0668015668,79.0094374593,76.0177070415,2.97173041782,0.02
 03/21  22:00:00,94.7212316573,21.1001942041,9.11951314102,0.0,4.12243109448,15.9888894789,71.8936137831,68.9018833652,2.97173041782,0.02
 03/21  23:00:00,109.740994458,24.5822589261,11.2544028901,0.0,4.12243109448,15.9888894789,93.3073835934,90.3156531756,2.97173041782,0.02
 03/21  24:00:00,96.1639676424,20.7176909873,9.04919045897,0.108038948433,4.12243109448,15.9888894789,76.1877696158,73.196039198,2.97173041782,0.02
 03/22  01:00:00,113.134451811,25.2516395556,11.5383580882,0.257939252056,4.12243109448,15.9888894789,95.8888579585,92.8971275407,2.97173041782,0.02
 03/22  02:00:00,96.4474499105,20.143936162,8.76906959263,0.307826058616,4.12243109448,15.9888894789,77.8959565146,74.9042260967,2.97173041782,0.02
 03/22  03:00:00,112.820600382,25.7775814788,10.6314695812,1.28483265213,4.12243109448,15.9888894789,98.5778590983,95.5861286804,2.97173041782,0.02
 03/22  04:00:00,143.770903174,31.6343536722,11.5437812429,2.21657205511,12.3672932834,24.9413748627,109.728803964,104.755919935,4.9528840297,0.02
 03/22  05:00:00,166.053637464,31.4719994397,14.7720227334,21.4426941096,12.3672932834,24.9413748627,174.908814179,169.935930149,4.9528840297,0.02
 03/22  06:00:00,222.281281151,32.554715413,15.2134638384,20.0715461674,24.7345865669,70.7195625826,140.998128505,131.072360446,9.90576805939,0.02
 03/22  07:00:00,235.58909881,32.7264825123,16.6624920061,13.1468280508,37.1018798503,92.3937384068,120.312631016,110.386862957,9.90576805939,0.02
 03/22  08:00:00,239.438427012,32.8180781809,18.2477293605,8.85252808318,37.1018798503,104.434947198,120.322668694,101.792397771,9.90576805939,8.62450286308
 03/22  09:00:00,249.395473679,32.8807150567,19.2050455697,6.31544809359,37.1018798503,116.476155989,106.822260135,96.896492076,9.90576805939,0.02
 03/22  10:00:00,249.986730214,32.9988690913,20.4531887546,4.59019999599,37.1018798503,116.476155989,102.875952981,92.9501849218,9.90576805939,0.02
 03/22  11:00:00,251.63966726,33.1698492616,21.8451498307,3.33970910072,37.1018798503,116.476155989,107.68469176,89.1425217713,9.90576805939,8.63640192909
 03/22  12:00:00,241.637572582,33.5428754461,23.0339948986,2.0519790343,37.1018798503,104.434947198,95.7858860602,85.8601180008,9.90576805939,0.02
 03/22  13:00:00,255.148515182,33.9199999377,25.9412882919,0.999793890758,37.1018798503,116.476155989,101.331302532,82.7903535983,9.90576805939,8.63518087448
 03/22  14:00:00,259.250000666,34.176261582,28.5943867201,0.539902207463,37.1018798503,116.476155989,90.5052010293,80.5794329699,9.90576805939,0.02
 03/22  15:00:00,259.773123955,34.3405716837,28.6542783879,0.321119291436,37.1018798503,116.476155989,97.3959190372,78.8571684192,9.90576805939,8.63298255865
 03/22  16:00:00,259.960686014,34.4596157548,29.6694398223,0.196095418068,37.1018798503,116.476155989,87.5200348007,77.5942667413,9.90576805939,0.02
 03/22  17:00:00,260.227899835,34.5244929306,30.3998924418,0.121320230327,37.1018798503,116.476155989,95.4301964095,76.9054823497,9.90576805939,8.61894600032
 03/22  18:00:00,173.16852039,31.6025855398,24.742760521,0.0,24.7345865669,47.5788473902,65.2262241591,60.2533401294,4.9528840297,0.02
 03/22  19:00:00,181.212745931,31.4112267957,21.1543349591,0.0,24.7345865669,47.5788473902,71.9852430086,67.0123589789,4.9528840297,0.02
 03/22  20:00:00,160.61964201,30.694033264,19.7778004351,0.0,12.3672932834,38.6892022431,87.1595258536,84.1677954358,2.97173041782,0.02
 03/22  21:00:00,110.550635562,18.8945489795,12.1382418393,0.0,12.3672932834,27.0668015668,64.6057312886,61.6140008708,2.97173041782,0.02
 03/22  22:00:00,107.177667283,24.5822589261,14.704682435,0.0,4.12243109448,15.9888894789,87.8766082815,84.8848778637,2.97173041782,0.02
 03/22  23:00:00,92.4892045601,19.8570587493,11.6966386587,0.0,4.12243109448,15.9888894789,74.0008574831,71.0091270653,2.97173041782,0.02
 03/22  24:00:00,106.174482041,25.5385169683,13.598812234,0.0,4.12243109448,15.9888894789,92.8155969259,89.8238665081,2.97173041782,0.02
 03/23  01:00:00,92.3942935508,20.8611296936,10.6154451283,0.124701408147,4.12243109448,15.9888894789,76.802055987,73.8103255692,2.97173041782,0.02
 03/23  02:00:00,104.054306306,24.5822589261,12.0412131208,0.0,4.12243109448,15.9888894789,95.8747244171,92.8829939993,2.97173041782,0.02
 03/23  03:00:00,93.1313423738,21.0045683999,9.6018777803,0.615107262314,4.12243109448,15.9888894789,78.54775267,75.5560222522,2.97173041782,0.02
 03/23  04:00:00,137.83550315,31.6343536722,12.7137159849,1.19600726739,12.3672932834,24.9413748627,109.062590462,104.089706433,4.9528840297,0.02
 03/23  05:00:00,158.219799373,31.4833135271,15.2612963449,18.9455416916,12.3672932834,24.9413748627,173.783018664,168.810134635,4.9528840297,0.02
 03/23  06:00:00,214.995691845,32.5767186266,15.1611595469,17.9462098175,24.7345865669,70.7195625826,140.043300903,130.117532843,9.90576805939,0.02
 03/23  07:00:00,227.425868774,32.7906511009,16.7286917208,11.4625321218,37.1018798503,92.3937384068,128.251096533,109.736675657,9.90576805939,8.60865281655
 03/23  08:00:00,231.522035787,32.8799037631,20.085664716,6.99964466125,37.1018798503,104.434947198,110.508582696,100.582814637,9.90576805939,0.02
 03/23  09:00:00,243.22769359,33.0153639719,22.0100915177,4.86214226972,37.1018798503,116.476155989,105.111117733,95.1853496732,9.90576805939,0.02
 03/23  10:00:00,244.794038957,33.2663049124,24.0725387659,3.46001502541,37.1018798503,116.476155989,109.456566955,90.9160866782,9.90576805939,8.63471221702
 03/23  11:00:00,246.815055124,33.6284923103,26.4794799886,1.94675158469,37.1018798503,116.476155989,96.8762655445,86.9504974851,9.90576805939,0.02
 03/23  12:00:00,237.842509934,34.0461880293,27.9934827902,0.81425771016,37.1018798503,104.434947198,102.20657824,83.669273924,9.90576805939,8.63153625657
 03/23  13:00:00,252.878183271,34.5153617837,31.5581032987,0.403157639204,37.1018798503,116.476155989,90.6228698813,80.6971018219,9.90576805939,0.02
 03/23  14:00:00,263.771523613,34.8983165975,36.9797856806,0.209256270413,37.1018798503,116.476155989,96.818057456,78.2776567252,9.90576805939,8.63463267145
 03/23  15:00:00,267.018165082,35.2429961298,39.5646001646,0.0840982654667,37.1018798503,116.476155989,86.2942024154,76.3684343561,9.90576805939,0.02
 03/23  16:00:00,265.815559079,35.4984092068,40.7957818907,0.00197135000529,37.1018798503,116.476155989,94.1007857316,75.5668117341,9.90576805939,8.62820593815
 03/23  17:00:00,269.121175305,35.583093323,42.8380931658,0.0,37.1018798503,116.476155989,84.8009919304,74.875223871,9.90576805939,0.02
 03/23  18:00:00,177.312018022,31.6999366823,31.1427443225,0.0,24.7345865669,47.5788473902,63.9898789559,59.0169949262,4.9528840297,0.02
 03/23  19:00:00,185.803302552,31.4112267957,27.0716038218,0.0,24.7345865669,47.5788473902,69.7109983286,64.7381142989,4.9528840297,0.02
 03/23  20:00:00,166.344429325,31.4112267957,25.9007662497,0.0,12.3672932834,38.6892022431,84.7210625668,81.729332149,2.97173041782,0.02
 03/23  21:00:00,108.21272488,17.0714069717,14.6312456697,0.0,12.3672932834,27.0668015668,61.3258833448,49.7484453566,2.97173041782,8.60570757046
 03/23  22:00:00,108.785973386,22.5886458971,19.0458975227,0.0,4.12243109448,15.9888894789,79.6995035616,76.7077731437,2.97173041782,0.02
 03/23  23:00:00,90.324127093,16.7159360698,13.7563048025,0.0,4.12243109448,15.9888894789,66.6794192559,63.687688838,2.97173041782,0.02
 03/23  24:00:00,115.28722466,26.0166459894,16.5282731054,0.0,4.12243109448,15.9888894789,90.2276737387,87.2359433209,2.97173041782,0.02
 03/24  01:00:00,98.9721757805,19.6658071409,11.8782994514,0.0,4.12243109448,15.9888894789,74.3371649862,71.3454345684,2.97173041782,0.02
 03/24  02:00:00,114.135302338,25.2994524577,13.8909913991,0.0,4.12243109448,15.9888894789,94.1674968737,91.1757664559,2.97173041782,0.02
 03/24  03:00:00,98.3446060103,20.143936162,11.1343005224,0.0,4.12243109448,15.9888894789,76.7745790931,73.7828486753,2.97173041782,0.02
 03/24  04:00:00,145.770438344,31.6343536722,16.2394611713,0.130570936811,12.3672932834,24.9413748627,106.357179705,101.384295676,4.9528840297,0.02
 03/24  05:00:00,161.381142284,31.5033943436,19.9048367023,13.5182519924,12.3672932834,24.9413748627,170.273021981,165.300137951,4.9528840297,0.02
