Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  06:00:00,217.768399603,32.6180878121,20.8280422053,11.6965510905,24.7345865669,70.7195625826,136.280076222,126.354308163,9.90576805939,0.02
 03/24  07:00:00,232.59990838,32.9053958002,20.7581130083,6.44237907395,37.1018798503,92.3937384068,115.993125506,106.067357446,9.90576805939,0.02
 03/24  08:00:00,235.99089811,33.0291275932,21.9210660354,3.45268956585,37.1018798503,104.434947198,107.297893269,97.3721252097,9.90576805939,0.02
 03/24  09:00:00,250.151568469,33.3510222529,26.9457052686,2.51033207597,37.1018798503,116.476155989,110.937479607,92.4021206341,9.90576805939,8.62959091364
 03/24  10:00:00,257.617010914,33.7987647188,36.2475868361,1.39544659959,37.1018798503,116.476155989,97.9688806552,88.0431125958,9.90576805939,0.02
 03/24  11:00:00,269.069924393,34.2992757518,48.0106191362,0.608320172935,37.1018798503,116.476155989,102.510745571,83.9686973383,9.90576805939,8.63628017306
 03/24  12:00:00,266.61603645,34.8546454597,55.4168445191,0.332827942258,37.1018798503,104.434947198,90.0749285182,80.1491604588,9.90576805939,0.02
 03/24  13:00:00,281.619267288,35.4421463982,57.8650575024,0.166428978064,37.1018798503,116.476155989,95.5258804926,76.9837459499,9.90576805939,8.63636648329
 03/24  14:00:00,287.491793469,36.0245552027,61.9369469173,0.0417890138231,37.1018798503,116.476155989,84.9012078966,74.9754398372,9.90576805939,0.02
 03/24  15:00:00,291.895559895,36.5424126035,65.0537420891,0.0,37.1018798503,116.476155989,91.7973967117,73.2588006625,9.90576805939,8.63282798981
 03/24  16:00:00,292.697344351,36.7480592027,65.3875909234,0.0,37.1018798503,116.476155989,82.2053463056,72.2795782462,9.90576805939,0.02
 03/24  17:00:00,292.223466882,36.6433262751,63.1503272769,0.0,37.1018798503,116.476155989,82.3927714459,72.4670033865,9.90576805939,0.02
 03/24  18:00:00,193.911092712,31.7032088423,46.6583349663,0.0,24.7345865669,47.5788473902,70.9229529446,57.361187949,4.9528840297,8.60888096595
 03/24  19:00:00,200.325050681,31.4119579462,41.4409545996,0.0,24.7345865669,47.5788473902,67.05620589,62.0833218603,4.9528840297,0.02
 03/24  20:00:00,176.32965897,31.570603136,34.6851183023,0.0,12.3672932834,38.6892022431,82.0006044732,79.0088740554,2.97173041782,0.02
 03/24  21:00:00,113.648057743,17.645161797,17.7437663114,0.0,12.3672932834,27.0668015668,53.4421658382,50.4504354204,2.97173041782,0.02
 03/24  22:00:00,110.917673551,21.632387855,19.2518695023,0.0,4.12243109448,15.9888894789,78.376607105,75.3848766872,2.97173041782,0.02
 03/24  23:00:00,85.5364413671,15.6920972404,12.8530590388,0.0,4.12243109448,15.9888894789,56.4386564512,53.4469260334,2.97173041782,0.02
 03/24  24:00:00,112.60114182,22.1240330335,21.0625085554,0.0,4.12243109448,15.9888894789,94.5305125742,91.5387821564,2.97173041782,0.02
 03/25  01:00:00,84.5295963318,14.9884198662,13.768942542,0.0,4.12243109448,15.9888894789,63.4387423033,60.4470118855,2.97173041782,0.02
 03/25  02:00:00,119.308016845,25.5385169683,19.5447387255,0.0,4.12243109448,15.9888894789,95.4131835708,92.421453153,2.97173041782,0.02
 03/25  03:00:00,100.613929767,19.6658071409,14.8154482733,0.0,4.12243109448,15.9888894789,74.6408840454,71.6491536276,2.97173041782,0.02
 03/25  04:00:00,131.683616665,30.9330977746,22.4072616486,0.0,4.12243109448,16.0517297156,108.511128796,105.519398379,2.97173041782,0.02
 03/25  05:00:00,130.550249757,30.215904243,23.3852152006,0.0,4.12243109448,16.0517297156,109.118446558,106.12671614,2.97173041782,0.02
 03/25  06:00:00,154.095465413,32.3674848378,22.6598773859,0.0329731237623,4.12243109448,39.6058045677,90.3847482753,87.3930178575,2.97173041782,0.02
 03/25  07:00:00,192.094617904,32.4337772958,24.4620543473,15.306621896,12.3672932834,65.3531420225,144.443019232,139.470135202,4.9528840297,0.02
 03/25  08:00:00,191.951215995,32.4175691481,29.5770251158,13.1846519876,12.3672932834,68.2430321324,141.998934333,137.026050304,4.9528840297,0.02
 03/25  09:00:00,218.142536158,32.4606789486,35.3121321481,8.84309778068,16.4897243779,93.1370602926,140.293268087,123.755332631,7.92461444751,8.61332100818
 03/25  10:00:00,220.308314823,32.4622125325,40.7834078136,7.47601884129,16.4897243779,93.1370602926,127.243612576,119.298998129,7.92461444751,0.02
 03/25  11:00:00,223.354296943,32.4601911647,45.2589283255,6.21274214668,16.4897243779,93.1370602926,124.611464264,116.666849816,7.92461444751,0.02
 03/25  12:00:00,219.113542389,32.4605936671,48.4179895741,5.11895007528,16.4897243779,83.9857416113,122.392845818,114.448231371,7.92461444751,0.02
 03/25  13:00:00,227.2099243,32.4655580678,52.2057816095,3.95262455655,16.4897243779,83.9857416113,119.865798562,111.921184114,7.92461444751,0.02
 03/25  14:00:00,230.820223261,32.4745292349,54.6559712886,2.82486546081,16.4897243779,83.9857416113,126.431618804,109.895821719,7.92461444751,8.61118263752
 03/25  15:00:00,205.16795504,32.3674848378,49.4959470556,0.0,12.3672932834,70.6512738906,62.3188154308,57.3459314011,4.9528840297,0.02
 03/25  16:00:00,204.962313597,32.3674848378,48.6266231051,0.0,12.3672932834,70.6512738906,61.1132708842,56.1403868545,4.9528840297,0.02
 03/25  17:00:00,192.496204674,32.3674848378,48.3302609766,0.0,12.3672932834,58.1284167478,64.1159234141,59.1430393844,4.9528840297,0.02
 03/25  18:00:00,139.69135145,29.4987107114,32.4340177584,0.0,12.3672932834,24.9413748627,84.6095403948,79.6366563651,4.9528840297,0.02
 03/25  19:00:00,150.721169098,30.694033264,30.1126787288,0.0,12.3672932834,24.9413748627,92.1589096893,87.1860256596,4.9528840297,0.02
 03/25  20:00:00,130.656249087,29.4987107114,25.7334458006,0.0,4.12243109448,16.0517297156,102.192233098,99.2005026799,2.97173041782,0.02
 03/25  21:00:00,82.8245232024,14.7493553557,12.4208623333,0.0,4.12243109448,15.9888894789,57.8678514402,54.8761210224,2.97173041782,0.02
 03/25  22:00:00,99.7878372934,20.649097498,15.6468151329,0.0,4.12243109448,15.9888894789,83.4131202206,80.4213898028,2.97173041782,0.02
 03/25  23:00:00,96.221782733,19.9526845536,13.4544620294,0.0,4.12243109448,15.9888894789,79.8011660744,76.8094356566,2.97173041782,0.02
 03/25  24:00:00,111.419486504,25.5385169683,16.355991784,0.0,4.12243109448,15.9888894789,98.7791476547,95.7874172369,2.97173041782,0.02
 03/26  01:00:00,92.9820477447,19.6658071409,12.0485195835,0.0,2.06121554724,15.9888894789,80.5561169951,77.5643865773,2.97173041782,0.02
 03/26  02:00:00,110.503371511,26.0166459894,15.8149812287,0.439216368346,2.06121554724,15.9888894789,101.403381565,98.4116511473,2.97173041782,0.02
 03/26  03:00:00,93.2184328655,19.6658071409,13.1441088929,0.0,2.06121554724,15.9888894789,81.6645961566,78.6728657388,2.97173041782,0.02
 03/26  04:00:00,111.188313163,26.0166459894,16.6304680226,1.08211338658,2.06121554724,15.9888894789,102.645664869,99.6539344516,2.97173041782,0.02
 03/26  05:00:00,93.0427154214,19.6658071409,13.2644094927,0.0,2.06121554724,15.9888894789,82.6407351538,79.649004736,2.97173041782,0.02
 03/26  06:00:00,110.819587525,25.8971137341,16.6012459805,1.46249343299,2.06121554724,15.9888894789,104.817700644,101.825970226,2.97173041782,0.02
 03/26  07:00:00,78.594385325,20.6220651831,14.1064109727,1.20221144773,2.06121554724,15.9888894789,92.5268016141,80.9532080168,2.97173041782,8.60186317946
 03/26  08:00:00,115.540338636,26.1760223297,19.8239049392,1.50260487059,4.12243109448,41.7362269337,99.8096143766,94.8367303469,4.9528840297,0.02
 03/26  09:00:00,102.838446969,21.4189468848,19.4871476953,1.1922299832,4.12243109448,41.7362269337,79.0564680126,74.0835839829,4.9528840297,0.02
 03/26  10:00:00,120.496907862,26.1760223297,27.049887341,0.859094615277,4.12243109448,41.7362269337,96.1148775267,91.141993497,4.9528840297,0.02
 03/26  11:00:00,108.930491138,21.2595705445,23.0191648245,0.477393840413,4.12243109448,41.7362269337,76.9770642334,72.0041802037,4.9528840297,0.02
 03/26  12:00:00,124.794027589,26.5904008146,28.2169443421,0.42283427548,4.12243109448,41.7362269337,93.9481859275,88.9753018978,4.9528840297,0.02
 03/26  13:00:00,106.79700588,20.8133167915,22.2140612591,0.113364725743,4.12243109448,41.7362269337,74.7856668879,69.8127828582,4.9528840297,0.02
 03/26  14:00:00,127.314624571,26.4947750104,30.5455359174,0.131335892738,4.12243109448,41.7362269337,90.6494220533,85.6765380236,4.9528840297,0.02
 03/26  15:00:00,105.181814791,21.1958200083,21.2801552566,0.0793122286116,4.12243109448,41.7362269337,74.4226065988,69.4497225691,4.9528840297,0.02
 03/26  16:00:00,96.1275956933,26.0166459894,20.931350888,0.0717575381068,4.12243109448,24.8785346261,91.759254551,86.7863705213,4.9528840297,0.02
 03/26  17:00:00,56.2490638796,14.5449251572,9.82963404185,0.228089399192,2.06121554724,15.9888894789,52.9758229018,49.984092484,2.97173041782,0.02
 03/26  18:00:00,79.3965935149,19.6658071409,13.4910816717,0.0,2.06121554724,15.9888894789,82.5592686704,79.5675382526,2.97173041782,0.02
 03/26  19:00:00,106.778773059,26.0166459894,15.0298353984,0.633324040387,2.06121554724,15.9888894789,102.408853987,99.4171235694,2.97173041782,0.02
 03/26  20:00:00,93.3489802265,19.6658071409,11.0635571405,0.0,2.06121554724,15.9888894789,84.4718348563,81.4801044385,2.97173041782,0.02
 03/26  21:00:00,110.980074388,26.0166459894,12.8660321929,1.7620479747,2.06121554724,15.9888894789,104.532132293,101.540401875,2.97173041782,0.02
 03/26  22:00:00,93.4174022591,20.143936162,9.77634999463,0.900565139565,2.06121554724,15.9888894789,85.1084021434,82.1166717256,2.97173041782,0.02
 03/26  23:00:00,114.123431692,26.9729040315,12.1688318825,6.20653414267,2.06121554724,15.9888894789,105.602643504,102.610913087,2.97173041782,0.02
 03/26  24:00:00,98.7575514098,21.5783232252,9.82445505748,6.34917027724,2.06121554724,15.9888894789,85.4877235494,82.4959931316,2.97173041782,0.02
 03/27  01:00:00,119.094485403,26.9729040315,11.587593017,9.335908184,4.12243109448,15.9888894789,105.909756542,102.918026124,2.97173041782,0.02
 03/27  02:00:00,102.285664952,21.5783232252,8.63379333155,8.88246500275,4.12243109448,15.9888894789,85.706062996,82.7143325782,2.97173041782,0.02
 03/27  03:00:00,120.24064776,26.9729040315,10.8595865355,12.2693741016,4.12243109448,15.9888894789,106.877643298,103.885912881,2.97173041782,0.02
 03/27  04:00:00,146.697450526,31.4112267957,11.8987040442,8.27398445303,12.3672932834,24.9413748627,121.633138125,116.660254096,4.9528840297,0.02
 03/27  05:00:00,186.818265263,31.8988155279,14.5321819012,44.4984452092,12.3672932834,24.9413748627,188.316791098,183.343907068,4.9528840297,0.02
 03/27  06:00:00,232.879178246,32.4197279307,15.3346700053,33.6423314295,24.7345865669,70.7195625826,155.790376146,145.864608087,9.90576805939,0.02
 03/27  07:00:00,234.330484332,32.4781129668,16.5667436669,20.8362937073,37.1018798503,92.3937384068,130.593116514,120.667348455,9.90576805939,0.02
 03/27  08:00:00,238.823099064,32.5029289019,18.8848901323,14.3235396049,37.1018798503,104.434947198,129.074960696,110.543267035,9.90576805939,8.6259256013
 03/27  09:00:00,249.213022233,32.5206288981,20.3607929951,10.3184249001,37.1018798503,116.476155989,114.267752209,104.34198415,9.90576805939,0.02
 03/27  10:00:00,246.934809035,32.5534702115,21.3848352135,7.42536342311,37.1018798503,116.476155989,118.653320107,100.11315012,9.90576805939,8.63440192796
 03/27  11:00:00,249.564630156,32.6644888131,23.1428972705,5.19282570059,37.1018798503,116.476155989,105.668073619,95.74230556,9.90576805939,0.02
 03/27  12:00:00,242.542645538,32.8857498724,26.1201829122,3.39460609864,37.1018798503,104.434947198,110.097438074,91.5605501286,9.90576805939,8.63111988608
 03/27  13:00:00,255.831130111,33.1930924984,30.8292356251,1.77567281076,37.1018798503,116.476155989,98.2016205688,88.2758525094,9.90576805939,0.02
 03/27  14:00:00,258.213376471,33.4495123225,33.8770212395,0.838793382198,37.1018798503,116.476155989,104.438730083,85.8986471966,9.90576805939,8.63431482735
 03/27  15:00:00,254.980323481,33.6020751332,33.723236379,0.447473561501,37.1018798503,116.476155989,94.1737098434,84.2479417841,9.90576805939,0.02
 03/27  16:00:00,255.881981619,33.7153594985,34.9539209082,0.303159665923,37.1018798503,116.476155989,101.332684628,82.7989597155,9.90576805939,8.62795685333
 03/27  17:00:00,260.285664999,33.8202998646,36.3904216976,0.247708663853,37.1018798503,116.476155989,91.1947072595,81.2689392001,9.90576805939,0.02
 03/27  18:00:00,171.583439255,31.6028043599,27.8645794282,0.0,24.7345865669,47.5788473902,67.1853362467,62.212452217,4.9528840297,0.02
 03/27  19:00:00,177.014685057,31.4112267957,24.2851954076,0.0,24.7345865669,47.5788473902,73.6542880733,68.6814040436,4.9528840297,0.02
 03/27  20:00:00,155.057570813,30.9330977746,21.3853554415,0.0,12.3672932834,38.6892022431,89.6116754618,86.619945044,2.97173041782,0.02
 03/27  21:00:00,108.347810126,18.4642328605,13.0767176698,0.0,12.3672932834,27.0668015668,67.3337567697,64.3420263519,2.97173041782,0.02
 03/27  22:00:00,106.992085231,25.0603879472,15.8947814732,0.0,4.12243109448,15.9888894789,89.3137931108,86.322062693,2.97173041782,0.02
 03/27  23:00:00,92.4665579389,19.6658071409,12.3246793976,0.0,4.12243109448,15.9888894789,74.7247841525,71.7330537347,2.97173041782,0.02
 03/27  24:00:00,105.69414348,24.8213234367,14.4787403718,0.0,4.12243109448,15.9888894789,103.270672158,91.6970757156,2.97173041782,8.60186602422
 03/28  01:00:00,91.8562991096,20.6220651831,11.0980521675,0.0,4.12243109448,15.9888894789,76.6053795116,73.6136490938,2.97173041782,0.02
 03/28  02:00:00,105.401245538,25.7297685767,13.0990692682,0.164564257712,4.12243109448,15.9888894789,96.8849557953,93.8932253775,2.97173041782,0.02
 03/28  03:00:00,90.6522710276,19.6658071409,10.302903192,0.0,4.12243109448,15.9888894789,79.790241838,76.7985114202,2.97173041782,0.02
 03/28  04:00:00,134.010184179,31.6343536722,14.4555163536,0.765426271838,12.3672932834,24.9413748627,110.64882252,105.67593849,4.9528840297,0.02
 03/28  05:00:00,155.634762538,31.4654396309,17.1190872629,18.6673346624,12.3672932834,24.9413748627,175.283365256,170.310481226,4.9528840297,0.02
 03/28  06:00:00,212.921916875,32.5222181968,17.146120662,16.8745064136,24.7345865669,70.7195625826,140.991083801,131.065315742,9.90576805939,0.02
 03/28  07:00:00,225.064124219,32.6766839545,17.7215390479,10.5057243525,37.1018798503,92.3937384068,120.153922253,110.228154193,9.90576805939,0.02
 03/28  08:00:00,233.817693754,32.7621932446,18.1267548322,6.86790617153,37.1018798503,104.434947198,111.654846368,101.729078309,9.90576805939,0.02
 03/28  09:00:00,247.121682701,32.8297707294,19.5375620783,5.06039176315,37.1018798503,116.476155989,115.399717378,96.8646520844,9.90576805939,8.62929723373
 03/28  10:00:00,248.026857679,32.9590343215,21.0886351469,3.7974299384,37.1018798503,116.476155989,103.208416128,93.2826480686,9.90576805939,0.02
 03/28  11:00:00,245.757332603,33.078537831,21.2324044797,2.78951344243,37.1018798503,116.476155989,108.973661628,90.4320067313,9.90576805939,8.63588683699
 03/28  12:00:00,233.959527155,33.3359626834,21.0528238239,1.71666533604,37.1018798503,104.434947198,97.7511655602,87.8253975008,9.90576805939,0.02
 03/28  13:00:00,243.899194884,33.6263752586,22.1325845633,0.887769977353,37.1018798503,116.476155989,104.021160038,85.4794863439,9.90576805939,8.63590563481
 03/28  14:00:00,243.100550034,33.8162333123,23.272474526,0.535433527481,37.1018798503,116.476155989,93.8221398173,83.8963717579,9.90576805939,0.02
 03/28  15:00:00,241.441839796,33.9165091113,23.8641411482,0.34157008638,37.1018798503,116.476155989,101.040286156,82.5019507894,9.90576805939,8.63256730709
 03/28  16:00:00,243.458631894,33.9929571999,24.4830752915,0.292967483494,37.1018798503,116.476155989,90.9542245973,81.0284565379,9.90576805939,0.02
 03/28  17:00:00,246.21858925,34.051037772,24.368369547,0.278621019528,37.1018798503,116.476155989,89.8068060857,79.8810380263,9.90576805939,0.02
 03/28  18:00:00,162.471102433,31.6024784041,20.7032366472,0.0,24.7345865669,47.5788473902,67.0852696329,62.1123856032,4.9528840297,0.02
 03/28  19:00:00,171.887782384,31.4112267957,19.5391771764,0.0,24.7345865669,47.5788473902,82.3769024546,68.8150163626,4.9528840297,8.60900206233
 03/28  20:00:00,154.581252093,30.4549687535,18.7029585742,0.0,12.3672932834,38.6892022431,88.8918335159,85.9001030981,2.97173041782,0.02
 03/28  21:00:00,114.822178731,21.127226519,13.3655740469,0.0,12.3672932834,27.0668015668,71.4307295111,68.4389990933,2.97173041782,0.02
 03/28  22:00:00,91.065966687,19.8570587493,12.3268262589,0.0,4.12243109448,15.9888894789,71.5376054913,68.5458750735,2.97173041782,0.02
 03/28  23:00:00,109.679133183,25.5385169683,15.1299337892,0.0,4.12243109448,15.9888894789,91.8106536711,88.8189232533,2.97173041782,0.02
 03/28  24:00:00,95.7803091649,20.8611296936,11.6832136966,0.0496469003339,4.12243109448,15.9888894789,75.1120111596,72.1202807418,2.97173041782,0.02
 03/29  01:00:00,110.544405159,24.5822589261,14.2753585083,0.0,4.12243109448,15.9888894789,94.8988700183,91.9071396004,2.97173041782,0.02
 03/29  02:00:00,95.4232022504,20.8611296936,10.9309559486,0.238953100893,4.12243109448,15.9888894789,76.7827336304,73.7910032126,2.97173041782,0.02
 03/29  03:00:00,111.870287205,26.0166459894,13.3319964808,0.916778973606,4.12243109448,15.9888894789,97.154486857,94.1627564391,2.97173041782,0.02
 03/29  04:00:00,140.085001225,30.9330977746,15.1544149683,0.601183155832,12.3672932834,24.9413748627,108.017819547,103.044935518,4.9528840297,0.02
 03/29  05:00:00,165.459958906,31.9690134917,18.0476445423,22.224548886,12.3672932834,24.9413748627,172.622580651,167.649696621,4.9528840297,0.02
 03/29  06:00:00,216.334408686,32.5405398098,17.8576730409,16.483496935,24.7345865669,70.7195625826,139.174087264,129.248319205,9.90576805939,0.02
 03/29  07:00:00,226.399204793,32.7662470777,18.2494322845,9.95632054919,37.1018798503,92.3937384068,118.477184952,108.551416892,9.90576805939,0.02
 03/29  08:00:00,233.059021337,32.859412441,20.0544301996,6.23205627504,37.1018798503,104.434947198,118.38419429,99.852625433,9.90576805939,8.62580079752
 03/29  09:00:00,245.025324009,32.9860196982,21.8381667339,4.52014702127,37.1018798503,116.476155989,105.064794495,95.139026436,9.90576805939,0.02
 03/29  10:00:00,247.152665369,33.169882023,23.7125459175,3.33646691623,37.1018798503,116.476155989,109.988503236,91.4485816155,9.90576805939,8.63415356121
 03/29  11:00:00,251.020806005,33.3629066417,26.6592670423,2.08929844194,37.1018798503,116.476155989,98.0053580171,88.0795899577,9.90576805939,0.02
 03/29  12:00:00,241.994713211,33.719575354,29.3682773885,0.909478874431,37.1018798503,104.434947198,95.0010221694,85.07525411,9.90576805939,0.02
 03/29  13:00:00,255.127714311,34.0713923359,32.0227553646,0.471139413903,37.1018798503,116.476155989,101.064024391,82.5222678791,9.90576805939,8.63598845299
 03/29  14:00:00,259.196102017,34.3339117436,35.4459081637,0.24718975251,37.1018798503,116.476155989,90.4495549129,80.5237868535,9.90576805939,0.02
 03/29  15:00:00,261.962009689,34.5631930144,39.1185072353,0.141148182951,37.1018798503,116.476155989,97.2654320659,78.7271655347,9.90576805939,8.63249847172
 03/29  16:00:00,265.750213873,34.8880776982,43.1710081994,0.0392854719846,37.1018798503,116.476155989,86.9851938403,77.0594257809,9.90576805939,0.02
 03/29  17:00:00,265.539412548,35.0439626636,42.6890493115,0.0,37.1018798503,116.476155989,94.8364926311,76.3120525156,9.90576805939,8.61867205614
 03/29  18:00:00,162.106772523,31.6025207823,28.1552119233,0.0,24.7345865669,47.5788473902,65.0707562812,60.0978722515,4.9528840297,0.02
 03/29  19:00:00,161.362999911,31.4112267957,22.7104118978,0.0,24.7345865669,47.5788473902,72.3214557587,67.3485717291,4.9528840297,0.02
 03/29  20:00:00,146.70404424,30.9330977746,21.2220656779,0.0,12.3672932834,38.6892022431,87.5598455893,84.5681151715,2.97173041782,0.02
 03/29  21:00:00,102.23278075,17.1670327759,11.0993862136,0.0,12.3672932834,27.0668015668,57.3955754593,54.4038450415,2.97173041782,0.02
 03/29  22:00:00,108.952704559,25.3791406279,14.7521372668,0.0,4.12243109448,15.9888894789,89.1053711936,86.1136407758,2.97173041782,0.02
 03/29  23:00:00,95.8623473559,20.143936162,11.5755336217,0.0,4.12243109448,15.9888894789,73.5381349645,70.5464045467,2.97173041782,0.02
 03/29  24:00:00,114.12700396,24.5822589261,13.224754432,0.0,4.12243109448,15.9888894789,92.9235053127,89.9317748949,2.97173041782,0.02
 03/30  01:00:00,101.872529624,20.8611296936,10.3579795224,0.0,4.12243109448,15.9888894789,75.6405431403,72.6488127225,2.97173041782,0.02
 03/30  02:00:00,116.912968742,24.5822589261,12.6356807473,0.0,4.12243109448,15.9888894789,95.3399131049,92.3481826871,2.97173041782,0.02
 03/30  03:00:00,101.661675573,21.0045683999,9.86369008695,0.313881925577,4.12243109448,15.9888894789,77.5991354205,74.6074050027,2.97173041782,0.02
 03/30  04:00:00,148.911980387,31.6343536722,13.6457426996,0.750965200571,12.3672932834,24.9413748627,107.698634832,102.725750803,4.9528840297,0.02
 03/30  05:00:00,166.913053267,31.4847738713,16.4782415489,16.9932760489,12.3672932834,24.9413748627,172.26276923,167.289885201,4.9528840297,0.02
 03/30  06:00:00,223.165721139,32.5786372598,16.7219521437,15.8009350754,24.7345865669,70.7195625826,138.413867991,128.488099931,9.90576805939,0.02
 03/30  07:00:00,233.793328252,32.815287278,17.5506438919,9.16128844664,37.1018798503,92.3937384068,126.214784872,107.700486676,9.90576805939,8.60853013642
 03/30  08:00:00,240.943637409,32.9033530002,19.545153284,5.58056224362,37.1018798503,104.434947198,108.841534208,98.9157661486,9.90576805939,0.02
 03/30  09:00:00,249.007098401,33.0570504157,21.3804380331,3.96604990344,37.1018798503,116.476155989,104.306845546,94.3810774869,9.90576805939,0.02
 03/30  10:00:00,243.964712408,33.2431350286,22.2245100556,2.93305856699,37.1018798503,116.476155989,110.082839141,91.5429191229,9.90576805939,8.63415195886
 03/30  11:00:00,243.844256949,33.4078601265,22.6923389565,1.84856325847,37.1018798503,116.476155989,98.5366308903,88.6108628309,9.90576805939,0.02
 03/30  12:00:00,233.561485198,33.7307045609,23.2798027499,0.869896967804,37.1018798503,104.434947198,104.395867281,85.8592007554,9.90576805939,8.63089846649
 03/30  13:00:00,244.242630452,34.0592406645,23.8539102028,0.496984507634,37.1018798503,116.476155989,93.2672047615,83.3414367021,9.90576805939,0.02
 03/30  14:00:00,245.125309303,34.2929527803,24.8794803719,0.269163952818,37.1018798503,116.476155989,100.293429416,81.7536254277,9.90576805939,8.63403592935
 03/30  15:00:00,245.713503233,34.4655347788,25.7140923774,0.169151193884,37.1018798503,116.476155989,90.0398780665,80.1141100072,9.90576805939,0.02
 03/30  16:00:00,246.041500008,34.6314034395,25.7344418884,0.0673989488078,37.1018798503,116.476155989,97.341111522,78.8093335316,9.90576805939,8.62600993106
 03/30  17:00:00,246.515240395,34.7518168009,24.6024297421,0.000691022813502,37.1018798503,116.476155989,87.8749971982,77.9492291388,9.90576805939,0.02
 03/30  18:00:00,161.606000757,31.6030449288,20.402078062,0.0,24.7345865669,47.5788473902,66.1943771773,61.2214931476,4.9528840297,0.02
 03/30  19:00:00,170.297084801,31.4112267957,18.7832453473,0.0,24.7345865669,47.5788473902,72.823351658,67.8504676283,4.9528840297,0.02
 03/30  20:00:00,153.934490155,30.9330977746,17.1878422188,0.0,12.3672932834,38.6892022431,88.2914847239,85.2997543061,2.97173041782,0.02
 03/30  21:00:00,120.946886265,22.8755233098,12.8201104665,0.0,12.3672932834,27.0668015668,76.5509028071,73.5591723892,2.97173041782,0.02
 03/30  22:00:00,93.5442377603,19.6658071409,10.5081745477,0.0,4.12243109448,15.9888894789,80.144220772,68.5716733297,2.97173041782,8.60081702444
 03/30  23:00:00,109.356854881,24.5822589261,12.2633954536,0.0,4.12243109448,15.9888894789,92.2426262429,89.2508958251,2.97173041782,0.02
 03/30  24:00:00,94.1315731815,20.8611296936,9.30800610985,0.00498821222607,4.12243109448,15.9888894789,75.205080667,72.2133502492,2.97173041782,0.02
 03/31  01:00:00,109.244312553,25.3472653599,11.8333556225,0.149199616705,4.12243109448,15.9888894789,95.7256215317,92.7338911138,2.97173041782,0.02
 03/31  02:00:00,93.4030675501,20.143936162,8.77182697263,0.166976643708,4.12243109448,15.9888894789,78.1391772512,75.1474468334,2.97173041782,0.02
 03/31  03:00:00,109.227869528,25.7775814788,9.93867162446,0.948108236086,4.12243109448,15.9888894789,98.4347142026,95.4429837848,2.97173041782,0.02
 03/31  04:00:00,139.673996703,31.5387278679,10.4856220679,1.70844744857,12.3672932834,24.9413748627,109.751581541,104.778697512,4.9528840297,0.02
 03/31  05:00:00,161.555896895,31.4804172149,12.6538748345,20.3252145298,12.3672932834,24.9413748627,174.909383113,169.936499083,4.9528840297,0.02
 03/31  06:00:00,218.549863204,32.5739820721,13.1606915439,19.7176083897,24.7345865669,70.7195625826,146.474297602,136.548529543,9.90576805939,0.02
 03/31  07:00:00,227.11963577,32.7651298376,16.3259627871,11.5232595056,37.1018798503,92.3937384068,119.844995795,109.919227736,9.90576805939,0.02
 03/31  08:00:00,233.496979264,32.8594170904,18.7347084334,7.45348104654,37.1018798503,104.434947198,110.207741284,100.281973224,9.90576805939,0.02
 03/31  09:00:00,243.838434105,32.9899636241,21.0581456549,5.34016552216,37.1018798503,116.476155989,114.081497384,95.5466512811,9.90576805939,8.62907804346
 03/31  10:00:00,243.075394063,33.2037009732,24.069757131,3.69030319281,37.1018798503,116.476155989,101.648746001,91.7229779412,9.90576805939,0.02
 03/31  11:00:00,245.357739385,33.4305849415,26.4343584235,2.16625267118,37.1018798503,116.476155989,106.673057374,88.1316687563,9.90576805939,8.63562055849
 03/31  12:00:00,240.860965144,33.8376840573,30.6372318216,0.850248927954,37.1018798503,104.434947198,94.7216319447,84.7958638853,9.90576805939,0.02
 03/31  13:00:00,257.640771693,34.2925750484,35.4157705038,0.377508534491,37.1018798503,116.476155989,100.193688025,81.6522949119,9.90576805939,8.63562505413
 03/31  14:00:00,263.31803423,34.6576295776,39.1989386253,0.203493937526,37.1018798503,116.476155989,89.4293885141,79.5036204547,9.90576805939,0.02
 03/31  15:00:00,269.986015281,35.0658176857,43.3533998221,0.0731806176525,37.1018798503,116.476155989,95.8355523169,77.2974819573,9.90576805939,8.63230230024
 03/31  16:00:00,274.324759143,35.4615501799,45.420507204,0.0,37.1018798503,116.476155989,85.4786166613,75.5528486019,9.90576805939,0.02
 03/31  17:00:00,276.588452245,35.7105530826,45.6866351608,0.0,37.1018798503,116.476155989,84.2537244044,74.327956345,9.90576805939,0.02
 03/31  18:00:00,184.443259687,31.7012260826,34.7295042737,0.0,24.7345865669,47.5788473902,63.5334107035,58.5605266739,4.9528840297,0.02
 03/31  19:00:00,189.310605185,31.4118387504,29.8031100724,0.0,24.7345865669,47.5788473902,77.4269482458,63.8663638242,4.9528840297,8.60770039195
 03/31  20:00:00,168.311161919,31.570603136,24.1680090445,0.0,12.3672932834,38.6892022431,84.3864858718,81.394755454,2.97173041782,0.02
 03/31  21:00:00,108.510971351,17.645161797,11.9342144909,0.0,12.3672932834,27.0668015668,54.6695366328,51.677806215,2.97173041782,0.02
 03/31  22:00:00,117.325844368,24.7416352665,16.8216181657,0.0,4.12243109448,15.9888894789,87.1798442032,84.1881137854,2.97173041782,0.02
 03/31  23:00:00,100.810928067,20.6220651831,12.8146415378,0.0,4.12243109448,15.9888894789,71.3156785263,68.3239481085,2.97173041782,0.02
 03/31  24:00:00,114.833084167,24.5822589261,15.1409438558,0.0,4.12243109448,15.9888894789,91.5898773294,88.5981469115,2.97173041782,0.02
 04/01  01:00:00,82.9976221409,20.9089425957,11.7359477039,0.0,4.12243109448,15.9888894789,75.9890600567,72.9973296389,2.97173041782,0.02
 04/01  02:00:00,82.7058449452,24.5822589261,14.1918707557,0.0,4.12243109448,15.9888894789,97.3262354716,94.3345050538,2.97173041782,0.02
 04/01  03:00:00,73.9697076386,20.6220651831,10.9127296384,0.0401692205523,4.12243109448,15.9888894789,79.4356627248,76.443932307,2.97173041782,0.02
 04/01  04:00:00,90.0900080945,29.9768397324,14.4063047694,0.0556385781606,4.12243109448,16.0517297156,116.174760721,113.183030303,2.97173041782,0.02
 04/01  05:00:00,93.1099907164,30.694033264,13.6058173394,0.573738188991,4.12243109448,16.0517297156,117.200220122,114.208489704,2.97173041782,0.02
 04/01  06:00:00,121.555310873,32.3674848378,13.5160400125,2.77534637026,4.12243109448,39.6058045677,99.8593471208,96.867616703,2.97173041782,0.02
 04/01  07:00:00,166.889863556,32.4240546204,16.555844174,26.0939586627,12.3672932834,65.3531420225,152.99739446,148.024510431,4.9528840297,0.02
 04/01  08:00:00,165.775484724,32.4132731274,17.8708499366,19.7885441859,12.3672932834,68.2430321324,147.046338805,142.073454775,4.9528840297,0.02
 04/01  09:00:00,189.749631776,32.4525602406,19.1265868352,12.4838970554,16.4897243779,93.1370602926,142.971931984,126.434263037,7.92461444751,8.61305449947
 04/01  10:00:00,187.871031829,32.4537633739,20.4951526244,9.52992748437,16.4897243779,93.1370602926,128.974103245,121.029488797,7.92461444751,0.02
 04/01  11:00:00,184.795911544,32.4524519272,22.1933204251,7.18766214212,16.4897243779,93.1370602926,125.892217573,117.947603126,7.92461444751,0.02
 04/01  12:00:00,174.434979384,32.4507348782,22.8907700073,6.71552662854,16.4897243779,83.9857416113,124.821448419,116.876833972,7.92461444751,0.02
 04/01  13:00:00,175.937684855,32.4498491479,23.513241012,5.50043033466,16.4897243779,83.9857416113,123.00257797,115.057963523,7.92461444751,0.02
 04/01  14:00:00,168.136362631,32.4532259618,20.2592532337,5.14963428219,16.4897243779,83.9857416113,121.858820571,113.914206124,7.92461444751,0.02
 04/01  15:00:00,138.711416387,32.3674848378,16.8338357356,0.0,12.3672932834,70.6512738906,76.8485271847,63.284743686,4.9528840297,8.61089946909
 04/01  16:00:00,138.435419349,32.3674848378,17.1970990835,0.0,12.3672932834,70.6512738906,68.7933701226,63.8204860929,4.9528840297,0.02
 04/01  17:00:00,125.762780701,32.3674848378,16.90435435,0.0,12.3672932834,58.1284167478,73.0739335937,68.101049564,4.9528840297,0.02
 04/01  18:00:00,90.6182988487,29.4987107114,16.7645204302,0.0,12.3672932834,24.9413748627,95.7839392328,90.8110552031,4.9528840297,0.02
 04/01  19:00:00,102.695726503,30.215904243,15.496873105,0.0,12.3672932834,24.9413748627,102.356595375,97.3837113449,4.9528840297,0.02
 04/01  20:00:00,91.1386456666,29.9768397324,14.6733402666,0.055206011786,4.12243109448,16.0517297156,111.325273204,108.333542786,2.97173041782,0.02
 04/01  21:00:00,82.8368533942,23.5989685691,11.6561906708,0.0,4.12243109448,15.9888894789,95.6762467117,92.6845162938,2.97173041782,0.02
 04/01  22:00:00,76.6390297321,19.6658071409,9.51321023131,0.0,4.12243109448,15.9888894789,83.0203985666,80.0286681488,2.97173041782,0.02
 04/01  23:00:00,87.8896666855,24.5822589261,11.2788975196,0.0,4.12243109448,15.9888894789,101.626275121,98.6345447036,2.97173041782,0.02
 04/01  24:00:00,80.3704960384,21.1001942041,8.97556357775,2.35775029975,4.12243109448,15.9888894789,81.7956006804,78.8038702626,2.97173041782,0.02
 04/02  01:00:00,92.7064597485,26.8772782273,11.3228831224,5.96880848029,2.06121554724,15.9888894789,104.117130493,101.125400075,2.97173041782,0.02
 04/02  02:00:00,82.65760975,21.5783232252,8.55707525677,6.62326345829,2.06121554724,15.9888894789,85.021253309,82.0295228911,2.97173041782,0.02
 04/02  03:00:00,98.6082840219,26.9729040315,10.3931404162,10.0687148414,2.06121554724,15.9888894789,106.805170028,103.813439611,2.97173041782,0.02
 04/02  04:00:00,86.3960072036,21.5783232252,8.03823657399,9.18390791291,2.06121554724,15.9888894789,86.3741102135,83.3823797957,2.97173041782,0.02
 04/02  05:00:00,102.848551175,26.9729040315,9.97804162378,13.8841283425,2.06121554724,15.9888894789,109.17163296,106.179902542,2.97173041782,0.02
 04/02  06:00:00,89.3700195171,21.5783232252,7.89123087572,12.1291087239,2.06121554724,15.9888894789,88.4729839091,85.4812534913,2.97173041782,0.02
 04/02  07:00:00,86.9421892563,26.9729040315,10.5933144077,13.3726120693,2.06121554724,15.9888894789,108.334236211,105.342505793,2.97173041782,0.02
 04/02  08:00:00,98.2091998744,21.5783232252,9.48638995711,7.15564722711,4.12243109448,41.7362269337,82.6853575522,77.7124735225,4.9528840297,0.02
 04/02  09:00:00,112.742997191,26.9729040315,13.648027798,7.26852874459,4.12243109448,41.7362269337,99.1241470883,94.1512630586,4.9528840297,0.02
 04/02  10:00:00,99.3219827175,21.5783232252,11.8393600106,4.36287738192,4.12243109448,41.7362269337,78.9575389991,73.9846549694,4.9528840297,0.02
 04/02  11:00:00,111.509381906,26.8772782273,16.1364883715,3.31600168432,4.12243109448,41.7362269337,95.3759914717,90.403107442,4.9528840297,0.02
 04/02  12:00:00,94.095461844,20.143936162,13.6594126756,0.600586791019,4.12243109448,41.7362269337,84.5448564541,70.990120247,4.9528840297,8.60185217745
 04/02  13:00:00,104.598118131,24.5822589261,18.8427220743,0.0,4.12243109448,41.7362269337,91.9803625728,87.0074785431,4.9528840297,0.02
 04/02  14:00:00,92.511372073,19.6658071409,16.0519574849,0.0,4.12243109448,41.7362269337,73.8248440808,68.8519600511,4.9528840297,0.02
 04/02  15:00:00,115.324060789,26.0166459894,23.8271479973,0.0330594250808,4.12243109448,41.7362269337,89.9035697725,84.9306857428,4.9528840297,0.02
 04/02  16:00:00,87.0398351452,20.3830006725,18.4957045356,0.0,4.12243109448,24.8785346261,72.6037369227,67.630852893,4.9528840297,0.02
 04/02  17:00:00,78.7593073168,21.3730491083,19.0550083596,0.0,2.06121554724,15.9888894789,81.1215961258,78.1298657079,2.97173041782,0.02
 04/02  18:00:00,68.2848032377,17.2075812483,14.9337788259,0.0,2.06121554724,15.9888894789,73.1760297215,70.1842993037,2.97173041782,0.02
 04/02  19:00:00,85.8528028078,20.8949200872,17.6916878403,0.0,2.06121554724,15.9888894789,91.4872183241,88.4954879063,2.97173041782,0.02
 04/02  20:00:00,82.4002409905,19.6658071409,14.786253887,0.0,2.06121554724,15.9888894789,82.6416253343,79.6498949165,2.97173041782,0.02
 04/02  21:00:00,93.4574995738,25.6341427725,17.1780818826,0.0691373245266,2.06121554724,15.9888894789,104.015658874,101.023928456,2.97173041782,0.02
 04/02  22:00:00,79.3973691109,19.6658071409,13.0258311493,0.0,2.06121554724,15.9888894789,84.5499679709,81.5582375531,2.97173041782,0.02
 04/02  23:00:00,96.3321892093,25.9210201851,15.6874419443,0.346373773796,2.06121554724,15.9888894789,107.172070333,104.180339915,2.97173041782,0.02
 04/02  24:00:00,81.2949128595,19.6658071409,11.7898594239,0.0,2.06121554724,15.9888894789,85.6357594848,82.644029067,2.97173041782,0.02
 04/03  01:00:00,99.4647822228,26.0166459894,14.5704772087,0.728133498313,4.12243109448,15.9888894789,106.131979573,103.140249156,2.97173041782,0.02
 04/03  02:00:00,86.3477583609,20.143936162,11.5858191374,0.386691363671,4.12243109448,15.9888894789,85.523227154,82.5314967362,2.97173041782,0.02
 04/03  03:00:00,102.196961579,25.5385169683,14.5660225869,1.1630182128,4.12243109448,15.9888894789,106.533950904,103.542220486,2.97173041782,0.02
 04/03  04:00:00,133.602156016,31.6343536722,17.6103557596,1.80658269127,12.3672932834,24.9413748627,119.766018474,114.793134444,4.9528840297,0.02
 04/03  05:00:00,158.270044148,31.4353565899,19.4561232266,27.0146085037,12.3672932834,24.9413748627,185.691443564,180.718559534,4.9528840297,0.02
 04/03  06:00:00,206.495305684,32.4617583859,19.1270211535,22.7529177622,24.7345865669,70.7195625826,151.864445733,141.938677674,9.90576805939,0.02
 04/03  07:00:00,209.103512633,32.5229214535,19.9950540866,12.6732445293,37.1018798503,92.3937384068,128.829416108,118.903648049,9.90576805939,0.02
 04/03  08:00:00,211.144155867,32.5435237765,21.3447178252,8.18712276085,37.1018798503,104.434947198,127.850056285,109.320466668,9.90576805939,8.62382155695
 04/03  09:00:00,220.41481306,32.6505463486,23.1119613884,6.28716015007,37.1018798503,116.476155989,113.888863702,103.963095643,9.90576805939,0.02
 04/03  10:00:00,221.233123233,32.797920414,25.707071293,4.65036384828,37.1018798503,116.476155989,118.578668109,100.039098774,9.90576805939,8.63380127573
 04/03  11:00:00,227.519056992,32.9733902936,29.5822199629,3.08047188231,37.1018798503,116.476155989,106.062166163,96.1363981032,9.90576805939,0.02
 04/03  12:00:00,223.911210164,33.2224355233,33.6961944056,1.45706711693,37.1018798503,104.434947198,110.946659753,92.4103430899,9.90576805939,8.63054860344
 04/03  13:00:00,240.884989816,33.5376958113,37.6123431567,0.740610952829,37.1018798503,116.476155989,98.8348291089,88.9090610495,9.90576805939,0.02
 04/03  14:00:00,244.278348315,33.7874010052,41.0433960848,0.274617709217,37.1018798503,116.476155989,105.037425626,86.4979576614,9.90576805939,8.63369990502
 04/03  15:00:00,247.576041537,34.080161082,47.791874852,0.0972806013784,37.1018798503,116.476155989,94.3188843465,84.3931162871,9.90576805939,0.02
 04/03  16:00:00,252.715834023,34.4603346499,50.319705116,0.00338821757196,37.1018798503,116.476155989,91.9888976192,82.0631295598,9.90576805939,0.02
 04/03  17:00:00,259.756031797,34.7791014679,52.4999995694,0.0,37.1018798503,116.476155989,98.4537965165,79.9296413224,9.90576805939,8.61838713475
 04/03  18:00:00,167.967718453,31.6996377866,41.938397075,0.0,24.7345865669,47.5788473902,66.2281351028,61.2552510731,4.9528840297,0.02
 04/03  19:00:00,165.585718709,31.4112267957,34.7567819921,0.0,24.7345865669,47.5788473902,72.2957231797,67.32283915,4.9528840297,0.02
 04/03  20:00:00,146.367164166,31.570603136,30.9852000968,0.0,12.3672932834,38.6892022431,88.246619394,85.2548889762,2.97173041782,0.02
 04/03  21:00:00,99.1061726498,17.3264091163,16.1630576559,0.0,12.3672932834,27.0668015668,55.7865352678,52.79480485,2.97173041782,0.02
 04/03  22:00:00,90.5618936218,22.8755233098,18.2018752848,0.0,4.12243109448,15.9888894789,81.276412952,78.2846825342,2.97173041782,0.02
 04/03  23:00:00,75.4789355263,16.7159360698,13.2262966827,0.0,4.12243109448,15.9888894789,67.6887401313,64.6970097135,2.97173041782,0.02
 04/03  24:00:00,90.8575003077,25.7775814788,16.9034431437,0.0,4.12243109448,15.9888894789,94.1026924069,91.1109619891,2.97173041782,0.02
 04/04  01:00:00,79.746642201,19.6658071409,13.1560247675,0.0,4.12243109448,15.9888894789,76.8704176439,73.8786872261,2.97173041782,0.02
 04/04  02:00:00,91.1658406672,24.5822589261,15.7591345531,0.0,4.12243109448,15.9888894789,96.7366229822,93.7448925644,2.97173041782,0.02
 04/04  03:00:00,83.48328332,21.1001942041,12.999442428,0.0,4.12243109448,15.9888894789,79.6653283352,76.6735979173,2.97173041782,0.02
 04/04  04:00:00,122.765981465,31.3793515276,18.4487256014,0.0,12.3672932834,24.9413748627,108.940771344,103.967887315,4.9528840297,0.02
 04/04  05:00:00,134.446239365,31.4688470083,19.7586064787,12.7166877787,12.3672932834,24.9413748627,173.87456946,168.90168543,4.9528840297,0.02
 04/04  06:00:00,185.706709159,32.5311055231,19.0829287301,10.9007013621,24.7345865669,70.7195625826,140.366619252,130.440851193,9.90576805939,0.02
 04/04  07:00:00,199.145259234,32.7433806701,20.3652478876,4.63439745072,37.1018798503,92.3937384068,127.53347143,109.020759039,9.90576805939,8.60694433119
 04/04  08:00:00,207.888361399,32.9023053037,22.7792300345,2.5332677617,37.1018798503,104.434947198,110.02915415,100.103386091,9.90576805939,0.02
 04/04  09:00:00,221.116586741,33.1828448816,25.7474069541,1.77723826852,37.1018798503,116.476155989,105.093801831,95.1680337719,9.90576805939,0.02
 04/04  10:00:00,228.401123488,33.5114713587,32.3803991359,1.14149921225,37.1018798503,116.476155989,109.968187408,91.4287314267,9.90576805939,8.63368792161
 04/04  11:00:00,239.946561171,33.8672919391,39.4532287783,0.44110236336,37.1018798503,116.476155989,97.6432951288,87.7175270694,9.90576805939,0.02
 04/04  12:00:00,245.236905903,34.3028395062,51.7717250136,0.196510052186,37.1018798503,104.434947198,102.702453616,84.1662622171,9.90576805939,8.63042333915
 04/04  13:00:00,265.205218888,34.8813900921,56.6374687447,0.0784716178861,37.1018798503,116.476155989,90.801172722,80.8754046626,9.90576805939,0.02
 04/04  14:00:00,271.356167796,35.4319019302,59.4078426479,0.00106739131135,37.1018798503,116.476155989,97.1793955957,78.6400274882,9.90576805939,8.6336000481
 04/04  15:00:00,279.719841221,36.0222760752,63.5725531837,0.0,37.1018798503,116.476155989,86.1005199622,76.1747519028,9.90576805939,0.02
 04/04  16:00:00,287.960411879,36.5922734733,67.8720298229,0.0,37.1018798503,116.476155989,92.4330440513,73.8998454948,9.90576805939,8.62743049711
 04/04  17:00:00,290.481677629,36.9747410865,69.7377479431,0.0,37.1018798503,116.476155989,82.5100509832,72.5842829238,9.90576805939,0.02
 04/04  18:00:00,187.649902611,31.7081287637,51.3984330764,0.0,24.7345865669,47.5788473902,62.6201225986,57.6472385689,4.9528840297,0.02
 04/04  19:00:00,192.910899749,31.4165676852,44.2333728759,0.0,24.7345865669,47.5788473902,66.7835332379,61.8106492082,4.9528840297,0.02
 04/04  20:00:00,172.203047619,31.7307215749,39.582108278,0.0,12.3672932834,38.6892022431,81.9841107242,78.9923803064,2.97173041782,0.02
 04/04  21:00:00,106.828570656,18.3096994733,19.769114224,0.0,12.3672932834,27.0668015668,55.5763190082,52.5845885904,2.97173041782,0.02
 04/04  22:00:00,97.338089357,22.6842717014,21.2041936157,0.0,4.12243109448,15.9888894789,78.9294994437,75.9377690259,2.97173041782,0.02
 04/04  23:00:00,72.9641619469,15.1048262576,11.7864333902,0.0,4.12243109448,15.9888894789,53.8809010279,50.8891706101,2.97173041782,0.02
 04/04  24:00:00,91.488389116,21.8511781294,16.1885655775,0.0,4.12243109448,15.9888894789,91.4215011615,79.8479199077,2.97173041782,8.60185083595
 04/05  01:00:00,87.3653372954,20.143936162,14.5048392852,0.0,4.12243109448,15.9888894789,74.6596988337,71.6679684159,2.97173041782,0.02
 04/05  02:00:00,98.9766854934,24.5822589261,17.3212727141,0.0,4.12243109448,15.9888894789,93.7637771143,90.7720466965,2.97173041782,0.02
 04/05  03:00:00,88.5893253362,21.0045683999,13.3513560197,0.0,4.12243109448,15.9888894789,76.4502499158,73.4585194979,2.97173041782,0.02
 04/05  04:00:00,129.404233728,31.0287235788,18.4129732713,0.0,12.3672932834,24.9413748627,105.215926339,100.243042309,4.9528840297,0.02
 04/05  05:00:00,144.555132119,31.9843450329,20.883841344,10.5285866442,12.3672932834,24.9413748627,169.423336166,164.450452136,4.9528840297,0.02
 04/05  06:00:00,196.891679395,32.5530909627,21.1698788475,6.55236217884,24.7345865669,70.7195625826,136.073780391,126.148012332,9.90576805939,0.02
 04/05  07:00:00,214.204146345,32.9429836679,22.7449751403,1.95818991953,37.1018798503,92.3937384068,114.896319051,104.970550992,9.90576805939,0.02
 04/05  08:00:00,227.402020421,33.1964089845,27.6127908504,1.13968565196,37.1018798503,104.434947198,106.040679906,96.1149118464,9.90576805939,0.02
 04/05  09:00:00,246.85675745,33.6241693147,35.7407265013,0.811806601544,37.1018798503,116.476155989,109.671105157,91.136646902,9.90576805939,8.62869019587
 04/05  10:00:00,258.382857224,34.0985266275,46.975756372,0.327163150543,37.1018798503,116.476155989,97.2655966589,87.3398285995,9.90576805939,0.02
 04/05  11:00:00,269.276625049,34.5352141531,56.4202795744,0.15732770225,37.1018798503,116.476155989,102.411700474,83.8707847983,9.90576805939,8.63514761632
 04/05  12:00:00,267.081927808,35.2080671323,66.3430180508,0.0666634173642,37.1018798503,104.434947198,90.3905491986,80.4647811392,9.90576805939,0.02
 04/05  13:00:00,286.315552623,36.0176949202,75.5558708067,0.00102305988867,37.1018798503,116.476155989,92.3993924161,73.8584199027,9.90576805939,8.63520445393
 04/05  14:00:00,291.033314568,36.6368499285,78.8002442486,0.0,37.1018798503,116.476155989,75.3848501902,65.4590821308,9.90576805939,0.02
 04/05  15:00:00,291.186506635,37.3000051785,81.2392848864,0.0,37.1018798503,116.476155989,79.1651238422,60.6274705553,9.90576805939,8.6318852275
 04/05  16:00:00,293.438031604,37.9020551868,83.1057812023,0.0,37.1018798503,116.476155989,65.398652979,55.4728849196,9.90576805939,0.02
 04/05  17:00:00,296.707140549,38.2037783227,82.6008866003,0.0,37.1018798503,116.476155989,66.1712359777,56.2454679183,9.90576805939,0.02
 04/05  18:00:00,193.075439445,31.7144265657,59.6256341587,0.0,24.7345865669,47.5788473902,60.0753377879,55.1024537582,4.9528840297,0.02
 04/05  19:00:00,199.3823604,31.4227440238,51.2373785293,0.0,24.7345865669,47.5788473902,64.9025272535,59.9296432239,4.9528840297,0.02
 04/05  20:00:00,182.681304878,31.8913699228,44.9098216155,0.0,12.3672932834,38.6892022431,88.1204729847,76.5398841169,2.97173041782,8.60885844995
 04/05  21:00:00,124.442198285,19.4523661707,25.7393378199,0.0,12.3672932834,27.0668015668,58.0237941199,55.0320637021,2.97173041782,0.02
 04/05  22:00:00,113.371184869,22.6842717014,24.0537135825,0.0,4.12243109448,15.9888894789,76.31906878,73.3273383622,2.97173041782,0.02
 04/05  23:00:00,86.3022542979,15.2004520619,16.2046721941,0.0,4.12243109448,15.9888894789,52.3210373532,49.3293069354,2.97173041782,0.02
 04/05  24:00:00,121.318653131,23.3193555862,28.6360206862,0.0,4.12243109448,15.9888894789,85.5384132943,82.5466828764,2.97173041782,0.02
 04/06  01:00:00,76.2675552054,12.2911294631,12.8693722893,0.0,4.12243109448,15.9888894789,48.2997338001,45.3080033823,2.97173041782,0.02
 04/06  02:00:00,110.574849111,21.9707103846,22.0463185357,0.0,4.12243109448,15.9888894789,80.4140156892,77.4222852714,2.97173041782,0.02
 04/06  03:00:00,74.6577908677,12.2911294631,11.6610066051,0.0,4.12243109448,15.9888894789,48.905798477,45.9140680592,2.97173041782,0.02
 04/06  04:00:00,150.440296377,31.4749773318,26.0629340933,0.0,12.3672932834,24.9413748627,103.542692987,98.5698089576,4.9528840297,0.02
 04/06  05:00:00,148.410270206,31.5585290617,24.8704676643,3.95329737978,12.3672932834,24.9413748627,164.709023292,159.736139263,4.9528840297,0.02
 04/06  06:00:00,202.892788303,32.8327044784,25.7067558013,2.69058105926,24.7345865669,70.7195625826,131.88557186,121.959803801,9.90576805939,0.02
 04/06  07:00:00,219.619550935,33.272928546,29.0139443226,0.610304122533,37.1018798503,92.3937384068,111.400008687,101.474240628,9.90576805939,0.02
 04/06  08:00:00,236.261951805,33.7993544431,37.2422410762,0.397642685849,37.1018798503,104.434947198,102.840637127,92.9148690679,9.90576805939,0.02
 04/06  09:00:00,264.173870437,34.4127186724,52.1934880025,0.181277377846,37.1018798503,116.476155989,106.345765693,87.8113592205,9.90576805939,8.62863841266
 04/06  10:00:00,274.121963805,34.9775500698,60.3417459623,0.0795300447744,37.1018798503,116.476155989,94.0782194652,84.1524514058,9.90576805939,0.02
 04/06  11:00:00,287.321168302,35.5138807887,66.7843055395,0.0198051574905,37.1018798503,116.476155989,99.1408247967,80.5999937026,9.90576805939,8.63506303473
 04/06  12:00:00,281.28910752,36.1264210487,69.0778374691,0.0,37.1018798503,104.434947198,87.6669618555,77.7411937961,9.90576805939,0.02
 04/06  13:00:00,293.489949816,36.8071087304,71.7552664002,0.0,37.1018798503,116.476155989,93.9420439539,75.4028879484,9.90576805939,8.63338794605
 04/06  14:00:00,300.100159459,37.4124547096,76.06743804,0.0,37.1018798503,116.476155989,81.5816684097,71.6559003503,9.90576805939,0.02
 04/06  15:00:00,308.548864254,38.1411594607,79.8751820176,0.0,37.1018798503,116.476155989,81.2533186722,62.7157834162,9.90576805939,8.63176719658
 04/06  16:00:00,310.305196011,38.8413134494,82.1365775762,0.0,37.1018798503,116.476155989,67.3253457328,57.3995776734,9.90576805939,0.02
 04/06  17:00:00,311.195222043,39.088270887,81.9707912323,0.0,37.1018798503,116.476155989,67.4037917243,57.4780236649,9.90576805939,0.02
 04/06  18:00:00,203.698218876,31.7178299405,59.5759356228,0.0,24.7345865669,47.5788473902,67.9688194365,54.4070982066,4.9528840297,8.60883720024
 04/06  19:00:00,204.282835063,31.4268306034,51.6751813512,0.0,24.7345865669,47.5788473902,64.1843474149,59.2114633852,4.9528840297,0.02
 04/06  20:00:00,183.796729302,31.8945388003,46.0498999161,0.0,12.3672932834,38.6892022431,78.8287816778,75.83705126,2.97173041782,0.02
 04/06  21:00:00,125.165378981,19.4922102558,27.4797511876,0.0,12.3672932834,27.0668015668,56.0465623563,53.0548319384,2.97173041782,0.02
 04/06  22:00:00,120.549432711,24.0819405433,29.9171665466,0.0,4.12243109448,15.9888894789,78.0043922361,75.0126618183,2.97173041782,0.02
