Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  23:00:00,88.3070962256,15.8968650063,18.5757983095,0.0,4.12243109448,15.9888894789,52.4141818196,49.4224514018,2.97173041782,0.02
 04/06  24:00:00,113.253245322,23.0802910757,25.9726256563,0.0,4.12243109448,15.9888894789,85.0696632568,82.077932839,2.97173041782,0.02
 04/07  01:00:00,85.5813038655,15.7056133978,16.6655851527,0.0,4.12243109448,15.9888894789,62.1706364685,59.1789060507,2.97173041782,0.02
 04/07  02:00:00,107.339775594,22.1105168761,21.7011327075,0.0,4.12243109448,15.9888894789,88.3265378993,85.3348074815,2.97173041782,0.02
 04/07  03:00:00,72.4961899471,12.2911294631,11.0987774743,0.0,4.12243109448,15.9888894789,49.903623977,46.9118935592,2.97173041782,0.02
 04/07  04:00:00,146.297235195,31.4749773318,25.1971790372,0.0,12.3672932834,24.9413748627,103.933127715,98.9602436854,4.9528840297,0.02
 04/07  05:00:00,151.371154122,31.6008897002,28.3430964934,3.26932017307,12.3672932834,24.9413748627,164.276332281,159.303448251,4.9528840297,0.02
 04/07  06:00:00,209.400357545,32.9484564672,30.3013754188,1.97714793268,24.7345865669,70.7195625826,130.998080415,121.072312355,9.90576805939,0.02
 04/07  07:00:00,231.039673958,33.4165850435,33.364311042,0.291331737147,37.1018798503,92.3937384068,110.101134107,100.175366047,9.90576805939,0.02
 04/07  08:00:00,248.289906405,34.0172959885,39.9674955651,0.139084740465,37.1018798503,104.434947198,110.065223044,91.5352014668,9.90576805939,8.62425351808
 04/07  09:00:00,274.634410981,34.7378248802,54.4830623798,0.0448857858223,37.1018798503,116.476155989,96.5557195714,86.629951512,9.90576805939,0.02
 04/07  10:00:00,278.108215268,35.3806141677,60.5307180962,0.0114840938469,37.1018798503,116.476155989,101.833413933,83.2943205739,9.90576805939,8.6333252992
 04/07  11:00:00,284.318042929,35.9272280677,63.9433437573,0.0,37.1018798503,116.476155989,90.1626191732,80.2368511138,9.90576805939,0.02
 04/07  12:00:00,283.45375673,36.681360249,70.4826471262,0.0,37.1018798503,104.434947198,95.6627237887,77.1275964705,9.90576805939,8.62935925882
 04/07  13:00:00,302.028309528,37.5995906599,77.9993445281,0.0,37.1018798503,116.476155989,79.5049103835,69.5791423241,9.90576805939,0.02
 04/07  14:00:00,308.045607893,38.3682541566,81.4953315867,0.0,37.1018798503,116.476155989,79.5107103584,60.9716087779,9.90576805939,8.63333352116
 04/07  15:00:00,311.911180756,39.0825975128,84.2740390531,0.0,37.1018798503,116.476155989,65.6030688909,55.6773008315,9.90576805939,0.02
 04/07  16:00:00,314.027357533,39.5384535306,86.2060864077,0.0,37.1018798503,116.476155989,60.6703136047,50.7445455453,9.90576805939,0.02
 04/07  17:00:00,317.728516161,39.7424988202,86.9475171581,0.0,37.1018798503,116.476155989,66.5886068033,48.0646036505,9.90576805939,8.61823509335
 04/07  18:00:00,207.89668372,31.7242725641,62.8733342858,0.0,24.7345865669,47.5788473902,56.0009570843,51.0280730546,4.9528840297,0.02
 04/07  19:00:00,207.777682788,31.4324749526,54.3663824509,0.0,24.7345865669,47.5788473902,63.658619804,58.6857357743,4.9528840297,0.02
 04/07  20:00:00,186.479640729,31.8982149861,48.3420285441,0.0,12.3672932834,38.6892022431,77.904269598,74.9125391802,2.97173041782,0.02
 04/07  21:00:00,125.473562139,19.4922102558,29.5692109984,0.0,12.3672932834,27.0668015668,55.6250456808,52.633315263,2.97173041782,0.02
 04/07  22:00:00,114.104588123,24.3369426879,30.8562565717,0.0,4.12243109448,15.9888894789,77.5707188593,74.5789884415,2.97173041782,0.02
 04/07  23:00:00,78.7898064166,14.9135746492,14.7093643633,0.0,4.12243109448,15.9888894789,49.1449646092,46.1532341914,2.97173041782,0.02
 04/07  24:00:00,101.532431451,21.8511781294,18.8421955404,0.0,4.12243109448,15.9888894789,77.7751677272,74.7834373094,2.97173041782,0.02
 04/08  01:00:00,72.5936992884,13.151761701,10.1205647088,0.0,4.12243109448,15.9888894789,48.6926640159,45.7009335981,2.97173041782,0.02
 04/08  02:00:00,104.474964872,22.1105168761,17.0720020114,0.0,4.12243109448,15.9888894789,84.5556854025,81.5639549847,2.97173041782,0.02
 04/08  03:00:00,96.7233815231,20.143936162,13.6722892189,0.0,4.12243109448,15.9888894789,75.6263470383,72.6346166205,2.97173041782,0.02
 04/08  04:00:00,125.192581188,30.4549687535,18.9535204978,0.0,4.12243109448,16.0517297156,108.561943662,105.570213244,2.97173041782,0.02
 04/08  05:00:00,123.999490594,29.4987107114,18.4901213163,0.0,4.12243109448,16.0517297156,109.829940625,106.838210207,2.97173041782,0.02
 04/08  06:00:00,147.631531745,32.3674848378,18.0748465288,0.0,4.12243109448,39.6058045677,91.2307478371,88.2390174193,2.97173041782,0.02
 04/08  07:00:00,182.727545138,32.404226355,21.4121178853,10.2883203742,12.3672932834,65.3531420225,151.925952024,138.371235107,4.9528840297,8.6018328875
 04/08  08:00:00,182.500284307,32.3949265508,23.0874242581,6.7906592369,12.3672932834,68.2430321324,137.709324758,132.736440728,4.9528840297,0.02
 04/08  09:00:00,206.07354769,32.5084164582,24.6205479101,3.02749507053,16.4897243779,93.1370602926,126.357738223,118.413123775,7.92461444751,0.02
 04/08  10:00:00,204.425401774,32.5591538153,26.31895333,1.8878520757,16.4897243779,93.1370602926,122.077737715,114.133123268,7.92461444751,0.02
 04/08  11:00:00,206.806879136,32.5209311759,29.2158899397,1.16892365247,16.4897243779,93.1370602926,119.62292513,111.678310682,7.92461444751,0.02
 04/08  12:00:00,202.81587806,32.5740860989,34.6129812943,0.54517487955,16.4897243779,83.9857416113,117.070137909,109.125523461,7.92461444751,0.02
 04/08  13:00:00,207.369536423,32.7321319777,39.4897686982,0.316882980227,16.4897243779,83.9857416113,123.291442849,106.755676157,7.92461444751,8.61115224446
 04/08  14:00:00,212.52350584,32.8782480106,44.8810987376,0.0946614150871,16.4897243779,83.9857416113,112.853284795,104.908670347,7.92461444751,0.02
 04/08  15:00:00,190.970465201,32.3674848378,41.703451161,0.0,12.3672932834,70.6512738906,56.2061073478,51.2332233181,4.9528840297,0.02
 04/08  16:00:00,190.065856196,32.3674848378,41.4129213259,0.0,12.3672932834,70.6512738906,55.3486547533,50.3757707236,4.9528840297,0.02
 04/08  17:00:00,178.18269881,32.3674848378,41.2072571478,0.0,12.3672932834,58.1284167478,59.9066794271,54.9337953974,4.9528840297,0.02
 04/08  18:00:00,139.08838217,30.9330977746,35.2506724854,0.0,12.3672932834,24.9413748627,83.3282984201,78.3554143905,4.9528840297,0.02
 04/08  19:00:00,148.161656016,31.6502913062,33.3776125923,0.0,12.3672932834,24.9413748627,91.0842083776,86.1113243479,4.9528840297,0.02
 04/08  20:00:00,127.016049719,29.4987107114,27.5539995484,0.0,4.12243109448,16.0517297156,100.79840208,97.8066716627,2.97173041782,0.02
 04/08  21:00:00,83.2869184813,15.8968650063,15.0607536319,0.0,4.12243109448,15.9888894789,55.7323720313,52.7406416134,2.97173041782,0.02
 04/08  22:00:00,79.3890512258,15.1079521215,13.8910657476,0.0,4.12243109448,15.9888894789,62.8773525228,59.885622105,2.97173041782,0.02
 04/08  23:00:00,99.3397152717,21.8511781294,18.8518526595,0.0,4.12243109448,15.9888894789,90.5207364004,87.5290059825,2.97173041782,0.02
 04/08  24:00:00,92.7633061904,19.6658071409,15.7228345878,0.0,4.12243109448,15.9888894789,79.7387634012,76.7470329834,2.97173041782,0.02
 04/09  01:00:00,104.085455784,24.5822589261,19.3441737901,0.0,2.06121554724,15.9888894789,98.3708055225,95.3790751047,2.97173041782,0.02
 04/09  02:00:00,91.0780433957,20.8611296936,15.0294405793,0.0,2.06121554724,15.9888894789,80.0774690463,77.0857386285,2.97173041782,0.02
 04/09  03:00:00,99.5918552912,24.5822589261,16.301689754,0.0,2.06121554724,15.9888894789,109.296258299,97.722696776,2.97173041782,8.60183110538
 04/09  04:00:00,87.0679981135,19.6658071409,12.9003417447,0.0,2.06121554724,15.9888894789,82.3260820109,79.3343515931,2.97173041782,0.02
 04/09  05:00:00,101.89554367,24.5822589261,16.5343352111,0.0,2.06121554724,15.9888894789,102.394594012,99.4028635939,2.97173041782,0.02
 04/09  06:00:00,86.3511189119,19.6658071409,13.6408611769,0.0,2.06121554724,15.9888894789,83.0485019648,80.056771547,2.97173041782,0.02
 04/09  07:00:00,89.6590419282,25.8971137341,17.3849394458,0.11007798789,2.06121554724,15.9888894789,103.614657722,100.622927304,2.97173041782,0.02
 04/09  08:00:00,103.338535734,20.8133167915,15.2706108173,0.0621046317149,4.12243109448,41.7362269337,79.5708445594,74.5979605297,4.9528840297,0.02
 04/09  09:00:00,120.356015534,26.4947750104,22.1973073395,0.0528450424422,4.12243109448,41.7362269337,95.5938868145,90.6210027848,4.9528840297,0.02
 04/09  10:00:00,112.737355428,21.3392587147,21.3361524862,0.0,4.12243109448,41.7362269337,75.0578984309,70.0850144012,4.9528840297,0.02
 04/09  11:00:00,129.296050143,26.0166459894,29.292497235,0.00312001668893,4.12243109448,41.7362269337,90.0966508064,85.1237667767,4.9528840297,0.02
 04/09  12:00:00,116.981577598,21.1001942041,28.4009124938,0.0,4.12243109448,41.7362269337,71.8308003775,66.8579163478,4.9528840297,0.02
 04/09  13:00:00,134.023181886,26.4947750104,39.3539216436,0.0,4.12243109448,41.7362269337,87.7703897325,82.7975057028,4.9528840297,0.02
 04/09  14:00:00,121.766569525,21.5783232252,34.4953744262,0.0,4.12243109448,41.7362269337,69.6945578633,64.7216738336,4.9528840297,0.02
 04/09  15:00:00,141.076249153,26.2078975978,44.6736781638,0.0,4.12243109448,41.7362269337,84.892596778,79.9197127483,4.9528840297,0.02
 04/09  16:00:00,118.979911794,21.6739490294,42.4638346214,0.0,4.12243109448,24.8785346261,67.1185709313,62.1456869016,4.9528840297,0.02
 04/09  17:00:00,123.003954282,25.1289814365,45.3245380112,0.0,2.06121554724,15.9888894789,85.1564840161,82.1647535982,2.97173041782,0.02
 04/09  18:00:00,97.8483722513,19.0379876858,34.3545870565,0.0,2.06121554724,15.9888894789,66.272762536,63.2810321182,2.97173041782,0.02
 04/09  19:00:00,121.898617453,23.5584200967,38.6687106169,0.0,2.06121554724,15.9888894789,88.2468715519,85.2551411341,2.97173041782,0.02
 04/09  20:00:00,84.4122235672,13.8892294688,19.9179347968,0.0,2.06121554724,15.9888894789,51.4225706614,48.4308402436,2.97173041782,0.02
 04/09  21:00:00,114.873547068,21.3730491083,26.8065617322,0.0,2.06121554724,15.9888894789,89.7313680389,86.7396376211,2.97173041782,0.02
 04/09  22:00:00,78.5504791187,12.714856287,17.5265251354,0.0,2.06121554724,15.9888894789,51.3472885437,48.3555581259,2.97173041782,0.02
 04/09  23:00:00,84.9163164026,15.5860811426,15.9859292941,0.0,2.06121554724,15.9888894789,60.0254021707,57.0336717529,2.97173041782,0.02
 04/09  24:00:00,83.0287250056,15.2274843768,14.0891527751,0.0,2.06121554724,15.9888894789,60.2663524822,57.2746220644,2.97173041782,0.02
 04/10  01:00:00,106.719122795,22.8412265651,20.1642339537,0.0,4.12243109448,15.9888894789,92.3317248847,89.3399944669,2.97173041782,0.02
 04/10  02:00:00,98.1454197442,20.143936162,16.750814229,0.0,4.12243109448,15.9888894789,80.6417307265,77.6500003087,2.97173041782,0.02
 04/10  03:00:00,112.790483417,24.5822589261,20.0617309701,0.0,4.12243109448,15.9888894789,101.210389109,98.2186586916,2.97173041782,0.02
 04/10  04:00:00,140.459086725,31.6343536722,22.605278108,0.0,12.3672932834,24.9413748627,113.980208797,109.007324767,4.9528840297,0.02
 04/10  05:00:00,154.901743053,31.4517979174,25.6422276505,10.8525547945,12.3672932834,24.9413748627,179.209137093,174.236253064,4.9528840297,0.02
 04/10  06:00:00,203.707269473,32.4910756099,25.769914118,7.96074815363,24.7345865669,70.7195625826,145.391893168,135.466125108,9.90576805939,0.02
 04/10  07:00:00,214.827725085,32.6660065369,25.1102403,3.4795257364,37.1018798503,92.3937384068,132.528539375,114.014486297,9.90576805939,8.60828501874
 04/10  08:00:00,228.063386113,32.8021326907,27.8087510666,2.00929912815,37.1018798503,104.434947198,116.224118925,106.298350866,9.90576805939,0.02
 04/10  09:00:00,248.938406474,33.0676054586,36.4539678296,1.25006154837,37.1018798503,116.476155989,109.107388013,99.1816199539,9.90576805939,0.02
 04/10  10:00:00,265.807239824,33.5837097548,50.2759757061,0.696321561139,37.1018798503,116.476155989,112.287189189,93.7482730824,9.90576805939,8.63314804751
 04/10  11:00:00,279.570056025,34.0352466517,57.9362606083,0.324046352047,37.1018798503,116.476155989,99.1418955773,89.2161275179,9.90576805939,0.02
 04/10  12:00:00,276.076261777,34.5939625503,61.8727913868,0.109954106179,37.1018798503,104.434947198,103.962711169,85.4270278937,9.90576805939,8.62991521623
 04/10  13:00:00,290.697508296,35.3035453018,67.5915605017,0.00972102758188,37.1018798503,116.476155989,92.5471093931,82.6213413337,9.90576805939,0.02
 04/10  14:00:00,296.953493536,35.8994350497,73.426040055,0.0,37.1018798503,116.476155989,96.7254797807,78.1866319334,9.90576805939,8.6330797879
 04/10  15:00:00,300.529070937,36.5553255137,75.6975783282,0.0,37.1018798503,116.476155989,82.2602540546,72.3344859952,9.90576805939,0.02
 04/10  16:00:00,303.268498923,37.1674221935,78.3657214098,0.0,37.1018798503,116.476155989,85.6777622584,67.1450216283,9.90576805939,8.62697257068
 04/10  17:00:00,304.62540745,37.2777621451,78.2151233745,0.0,37.1018798503,116.476155989,76.2075862261,66.2818181667,9.90576805939,0.02
 04/10  18:00:00,198.280998388,31.6096350755,54.733754837,0.0,24.7345865669,47.5788473902,61.8833573737,56.910473344,4.9528840297,0.02
 04/10  19:00:00,197.945482575,31.4159207725,47.8250324748,0.0,24.7345865669,47.5788473902,67.3450112128,62.3721271831,4.9528840297,0.02
 04/10  20:00:00,179.974003473,31.8905028575,43.6547715753,0.0,12.3672932834,38.6892022431,82.9183677603,79.9266373425,2.97173041782,0.02
 04/10  21:00:00,119.012003723,19.4523661707,23.2568456887,0.0,12.3672932834,27.0668015668,59.5021281529,56.5103977351,2.97173041782,0.02
 04/10  22:00:00,109.138637067,23.0667749182,23.5190978019,0.0,4.12243109448,15.9888894789,75.4263729977,72.4346425799,2.97173041782,0.02
 04/10  23:00:00,76.4346818306,14.1761068814,12.6449077149,0.0,4.12243109448,15.9888894789,48.3777622488,45.386031831,2.97173041782,0.02
 04/10  24:00:00,102.290531256,20.8949200872,17.9592976536,0.0,4.12243109448,15.9888894789,81.6386682502,78.6469378323,2.97173041782,0.02
 04/11  01:00:00,76.5930045563,14.4629842941,11.8986164085,0.0,4.12243109448,15.9888894789,59.7639408984,48.1903637389,2.97173041782,8.60184674167
 04/11  02:00:00,101.567638988,20.8949200872,18.3026870114,0.0,4.12243109448,15.9888894789,86.615801188,83.6240707702,2.97173041782,0.02
 04/11  03:00:00,85.9176418028,17.2933231099,13.0403102892,0.0,4.12243109448,15.9888894789,64.1198814548,61.128151037,2.97173041782,0.02
 04/11  04:00:00,140.750135499,30.5505945577,21.9589657166,0.0,12.3672932834,24.9413748627,103.106084268,98.1332002379,4.9528840297,0.02
 04/11  05:00:00,136.123703359,32.1638160997,26.3906393263,6.32627309187,12.3672932834,24.9413748627,168.382560829,163.4096768,4.9528840297,0.02
 04/11  06:00:00,172.415102493,32.5962663354,26.3778689327,3.64337409155,24.7345865669,70.7195625826,136.714167681,126.788399622,9.90576805939,0.02
 04/11  07:00:00,190.593664205,33.0555424742,25.1137295093,0.981293674749,37.1018798503,92.3937384068,115.732151727,105.806383668,9.90576805939,0.02
 04/11  08:00:00,203.136952723,33.4061405815,26.6563836567,0.737491473257,37.1018798503,104.434947198,107.458498844,97.5327307844,9.90576805939,0.02
 04/11  09:00:00,220.696581937,33.8379456038,31.0897894449,0.56898867498,37.1018798503,116.476155989,111.630012264,93.0960648278,9.90576805939,8.62817937635
 04/11  10:00:00,228.160977367,34.1739201965,37.0005809912,0.25937676299,37.1018798503,116.476155989,99.8075793605,89.8818113011,9.90576805939,0.02
 04/11  11:00:00,233.589013187,34.4385749633,41.4541529672,0.110326941563,37.1018798503,116.476155989,106.022628793,87.4823070859,9.90576805939,8.63455364731
 04/11  12:00:00,231.768663745,34.9184949749,48.3802144016,0.052579231922,37.1018798503,104.434947198,94.3802143704,84.454446311,9.90576805939,0.02
 04/11  13:00:00,247.514335716,35.4781582258,52.0691502466,0.00180884286056,37.1018798503,116.476155989,91.666767298,81.7409992386,9.90576805939,0.02
 04/11  14:00:00,239.270507131,35.5387264636,48.8911197545,0.0,37.1018798503,116.476155989,100.348430496,81.809701508,9.90576805939,8.63296092818
 04/11  15:00:00,233.0389887,35.6638054544,42.5635341291,0.0,37.1018798503,116.476155989,91.2673786371,81.3416105777,9.90576805939,0.02
 04/11  16:00:00,231.188747384,35.4580651827,38.8734304965,0.0,37.1018798503,116.476155989,100.026179842,81.4935466734,9.90576805939,8.62686510965
 04/11  17:00:00,231.082032193,35.1839095108,37.4496438096,0.0,37.1018798503,116.476155989,91.8249005187,81.8991324593,9.90576805939,0.02
 04/11  18:00:00,141.472185949,31.4112267957,29.2836588326,0.0,24.7345865669,47.5788473902,67.5285160173,62.5556319876,4.9528840297,0.02
 04/11  19:00:00,142.8430499,31.8893558167,25.9424105021,0.0,24.7345865669,47.5788473902,73.6176556416,68.6447716119,4.9528840297,0.02
 04/11  20:00:00,124.624057628,30.9330977746,23.6823159836,0.0,12.3672932834,38.6892022431,88.6157825948,85.624052177,2.97173041782,0.02
 04/11  21:00:00,90.6699797852,17.9112586225,13.7357598237,0.0,12.3672932834,27.0668015668,71.7009147752,60.12370444,2.97173041782,8.60547991741
 04/11  22:00:00,79.0907715208,21.632387855,16.6110700581,0.0,4.12243109448,15.9888894789,82.1368728349,79.1451424171,2.97173041782,0.02
 04/11  23:00:00,70.8299442166,17.1940650908,12.8058539547,0.0,4.12243109448,15.9888894789,68.5954719229,65.6037415051,2.97173041782,0.02
 04/11  24:00:00,85.3890592408,25.5385169683,16.9551085294,0.0,4.12243109448,15.9888894789,93.7524679503,90.7607375325,2.97173041782,0.02
 04/12  01:00:00,74.542520077,19.6658071409,13.2007141447,0.0,4.12243109448,15.9888894789,76.6935995072,73.7018690894,2.97173041782,0.02
 04/12  02:00:00,84.1019369363,25.7775814788,15.8673618033,0.0,4.12243109448,15.9888894789,95.9579840811,92.9662536633,2.97173041782,0.02
 04/12  03:00:00,75.5548171472,20.0483103578,12.7674476384,0.0,4.12243109448,15.9888894789,78.2324883806,75.2407579628,2.97173041782,0.02
 04/12  04:00:00,110.123648176,31.7299794764,18.2922504085,0.0159954600634,12.3672932834,24.9413748627,108.409505178,103.436621148,4.9528840297,0.02
 04/12  05:00:00,122.171858648,31.5495682908,20.5600793809,10.4810194793,12.3672932834,24.9413748627,172.873521789,167.900637759,4.9528840297,0.02
 04/12  06:00:00,175.545408589,32.5719991854,20.4075386355,8.95684114694,24.7345865669,70.7195625826,138.833667528,128.907899468,9.90576805939,0.02
 04/12  07:00:00,190.622814701,32.9827101362,20.8866334192,3.46138761099,37.1018798503,92.3937384068,117.438584528,107.512816469,9.90576805939,0.02
 04/12  08:00:00,201.1576514,33.2492022049,22.7486864902,1.94619614656,37.1018798503,104.434947198,108.732482958,98.8067148985,9.90576805939,0.02
 04/12  09:00:00,216.594473761,33.5501848174,24.6305591542,1.55583914879,37.1018798503,116.476155989,112.5985429,94.0646456484,9.90576805939,8.62812919235
 04/12  10:00:00,218.177950655,33.8369009281,26.6973509835,1.09967965885,37.1018798503,116.476155989,101.168590775,91.2428227152,9.90576805939,0.02
 04/12  11:00:00,222.621479219,34.0953117249,31.1423709294,0.501516913324,37.1018798503,116.476155989,107.37074952,88.8305073142,9.90576805939,8.63447414606
 04/12  12:00:00,220.017390388,34.4558686602,35.3844406653,0.226479073623,37.1018798503,104.434947198,95.6888179769,85.7630499175,9.90576805939,0.02
 04/12  13:00:00,239.011348669,34.9833533891,41.0112963838,0.104186537023,37.1018798503,116.476155989,101.52827188,82.9880098267,9.90576805939,8.6344939941
 04/12  14:00:00,251.267284931,35.493912824,50.3077083628,0.00834762316485,37.1018798503,116.476155989,90.8532306347,80.9274625753,9.90576805939,0.02
 04/12  15:00:00,258.161395735,36.0208996159,54.656374798,0.0,37.1018798503,116.476155989,97.0558116031,78.5188249762,9.90576805939,8.63121856759
 04/12  16:00:00,264.808870874,36.6011085597,58.3855385501,0.0,37.1018798503,116.476155989,86.0901819392,76.1644138798,9.90576805939,0.02
 04/12  17:00:00,268.031493501,36.9154319666,59.3821989737,0.0,37.1018798503,116.476155989,84.7042324991,74.7784644397,9.90576805939,0.02
 04/12  18:00:00,170.013346503,31.7031676519,43.9453373182,0.0,24.7345865669,47.5788473902,63.6750266858,58.7021426561,4.9528840297,0.02
 04/12  19:00:00,173.81402731,31.4142015476,40.5386475776,0.0,24.7345865669,47.5788473902,68.5377246938,63.5648406642,4.9528840297,0.02
 04/12  20:00:00,156.647012642,31.730296638,36.3462460426,0.0,12.3672932834,38.6892022431,92.4032013872,80.8227529138,2.97173041782,8.6087180556
 04/12  21:00:00,101.962744525,17.3264091163,18.423437707,0.0,12.3672932834,27.0668015668,54.2536158223,51.2618854044,2.97173041782,0.02
 04/12  22:00:00,95.81908553,23.0667749182,20.3968549033,0.0,4.12243109448,15.9888894789,76.5637686414,73.5720382235,2.97173041782,0.02
 04/12  23:00:00,72.4682210341,15.2004520619,10.9565415139,0.0,4.12243109448,15.9888894789,53.2726122411,50.2808818233,2.97173041782,0.02
 04/12  24:00:00,98.8124908797,24.5822589261,17.5409255338,0.0,4.12243109448,15.9888894789,92.077156342,89.0854259242,2.97173041782,0.02
 04/13  01:00:00,85.759044916,20.8611296936,13.7738455742,0.0,4.12243109448,15.9888894789,74.888612224,71.8968818062,2.97173041782,0.02
 04/13  02:00:00,94.799252375,24.5822589261,16.8687064338,0.0,4.12243109448,15.9888894789,93.5783861232,90.5866557053,2.97173041782,0.02
 04/13  03:00:00,83.8947830282,19.6658071409,14.1359314493,0.0,4.12243109448,15.9888894789,76.77613989,73.7844094722,2.97173041782,0.02
 04/13  04:00:00,126.663832267,31.4749773318,20.2504497904,0.0,12.3672932834,24.9413748627,105.765647961,100.792763931,4.9528840297,0.02
 04/13  05:00:00,139.579203335,31.5367801377,22.6617354058,7.79766869541,12.3672932834,24.9413748627,169.584873189,164.61198916,4.9528840297,0.02
 04/13  06:00:00,191.348992776,32.7281330478,23.0117545685,5.59269644069,24.7345865669,70.7195625826,135.558324349,125.632556289,9.90576805939,0.02
 04/13  07:00:00,210.330515972,33.1313917375,25.2340189575,1.56103310709,37.1018798503,92.3937384068,114.099374028,104.173605969,9.90576805939,0.02
 04/13  08:00:00,226.881978659,33.5119314254,32.3362545515,1.04413956326,37.1018798503,104.434947198,113.817841895,95.2873074252,9.90576805939,8.62476641022
 04/13  09:00:00,244.755694407,34.0663173715,40.0455437681,0.720782846324,37.1018798503,116.476155989,100.102581211,90.1768131514,9.90576805939,0.02
 04/13  10:00:00,251.065819957,34.5130049341,50.8177585505,0.260050879972,37.1018798503,116.476155989,97.2747176186,87.3489495592,9.90576805939,0.02
 04/13  11:00:00,259.984283318,34.8943573716,57.558794379,0.114957110837,37.1018798503,116.476155989,103.202431424,84.6622972141,9.90576805939,8.63436615032
 04/13  12:00:00,263.586683722,35.560188355,65.0153019609,0.0181083377702,37.1018798503,104.434947198,91.1683693674,81.242601308,9.90576805939,0.02
 04/13  13:00:00,283.702966819,36.3083098963,71.004467597,0.0,37.1018798503,116.476155989,96.763013021,78.2227892914,9.90576805939,8.63445567021
 04/13  14:00:00,289.953198236,36.9697068937,75.6612819994,0.0,37.1018798503,116.476155989,85.2199300145,75.2941619551,9.90576805939,0.02
 04/13  15:00:00,291.747222253,37.6830303202,78.0194056679,0.0,37.1018798503,116.476155989,89.2786708001,70.7417623436,9.90576805939,8.63114039704
 04/13  16:00:00,293.784433845,38.2239720214,78.8309059347,0.0,37.1018798503,116.476155989,78.6806749077,68.7549068484,9.90576805939,0.02
 04/13  17:00:00,297.977786336,38.4007155309,79.1403717053,0.0,37.1018798503,116.476155989,76.509171651,66.5834035916,9.90576805939,0.02
 04/13  18:00:00,192.753882315,31.7114712254,55.2809243512,0.0,24.7345865669,47.5788473902,69.6946549624,56.1347855439,4.9528840297,8.60698538883
 04/13  19:00:00,193.373448358,31.4209943747,47.7838351424,0.0,24.7345865669,47.5788473902,65.5372905665,60.5644065368,4.9528840297,0.02
 04/13  20:00:00,178.86257911,31.8911062315,46.2947524843,0.0,12.3672932834,38.6892022431,80.2546041601,77.2628737422,2.97173041782,0.02
 04/13  21:00:00,124.682086272,19.4922102558,28.766127439,0.0,12.3672932834,27.0668015668,56.535854672,53.5441242541,2.97173041782,0.02
 04/13  22:00:00,115.872547423,23.8269383988,27.3778423789,0.0,4.12243109448,15.9888894789,78.4902083263,75.4984779085,2.97173041782,0.02
 04/13  23:00:00,81.9458061168,14.7223230408,14.6089264736,0.0,4.12243109448,15.9888894789,49.887606873,46.8958764552,2.97173041782,0.02
 04/13  24:00:00,109.530002671,22.7480222375,21.3274326989,0.0,4.12243109448,15.9888894789,83.8074369243,80.8157065065,2.97173041782,0.02
 04/14  01:00:00,72.5120364442,12.5301939736,10.0128288136,0.0,4.12243109448,15.9888894789,49.4375293838,46.445798966,2.97173041782,0.02
 04/14  02:00:00,115.007432124,25.5385169683,19.0591271925,0.0,4.12243109448,15.9888894789,95.0201928289,92.0284624111,2.97173041782,0.02
 04/14  03:00:00,95.9040090484,19.6658071409,13.8736200114,0.0,4.12243109448,15.9888894789,74.8816026482,71.8898722304,2.97173041782,0.02
 04/14  04:00:00,142.164473473,31.4749773318,20.0376805043,0.0,12.3672932834,24.9413748627,103.168898113,98.1960140838,4.9528840297,0.02
 04/14  05:00:00,150.544803487,31.5471941163,22.5569650127,5.62983105285,12.3672932834,24.9413748627,166.895208089,161.922324059,4.9528840297,0.02
 04/14  06:00:00,201.673300358,32.7854475157,22.4011173002,4.13077393815,24.7345865669,70.7195625826,133.590457449,123.66468939,9.90576805939,0.02
 04/14  07:00:00,221.654273066,33.2196995936,24.9940465086,1.0308285535,37.1018798503,92.3937384068,112.172284648,102.246516589,9.90576805939,0.02
 04/14  08:00:00,241.826749572,33.7214865547,34.1811101574,0.704541809899,37.1018798503,104.434947198,111.545214177,93.0151266312,9.90576805939,8.62431948624
 04/14  09:00:00,262.642013919,34.2699443764,41.5847826174,0.404779786337,37.1018798503,116.476155989,97.9244570045,87.9986889451,9.90576805939,0.02
 04/14  10:00:00,271.668030771,34.7513271818,52.836139743,0.132922969297,37.1018798503,116.476155989,103.431302362,84.8929015063,9.90576805939,8.63263279621
 04/14  11:00:00,283.033979788,35.259658841,65.9335549522,0.0541678577147,37.1018798503,116.476155989,91.9015533283,81.975785269,9.90576805939,0.02
 04/14  12:00:00,281.97871726,35.9791376583,74.4065489959,0.0,37.1018798503,104.434947198,85.8707229772,75.9449549178,9.90576805939,0.02
 04/14  13:00:00,297.79798301,36.6827214082,77.6762240002,0.0,37.1018798503,116.476155989,87.2169316401,68.6767546132,9.90576805939,8.63440896745
 04/14  14:00:00,301.152308674,37.2426605278,79.7718875166,0.0,37.1018798503,116.476155989,73.2655608412,63.3397927818,9.90576805939,0.02
 04/14  15:00:00,302.614387291,37.7883328958,80.6473731533,0.0,37.1018798503,116.476155989,79.8477171343,61.3109209573,9.90576805939,8.63102811756
 04/14  16:00:00,302.310664076,38.169274798,81.2857984501,0.0,37.1018798503,116.476155989,69.7499930547,59.8242249953,9.90576805939,0.02
 04/14  17:00:00,301.990551204,38.2402409514,79.874525988,0.0,37.1018798503,116.476155989,80.1234907635,61.5998972334,9.90576805939,8.61782547066
 04/14  18:00:00,197.15455228,31.7105492788,55.4254094963,0.0,24.7345865669,47.5788473902,60.5746854558,55.6018014261,4.9528840297,0.02
 04/14  19:00:00,200.025943383,31.4189473558,49.2420877919,0.0,24.7345865669,47.5788473902,64.7945917734,59.8217077437,4.9528840297,0.02
 04/14  20:00:00,185.477985169,31.8900886661,47.1031241712,0.0,12.3672932834,38.6892022431,79.3888763076,76.3971458898,2.97173041782,0.02
 04/14  21:00:00,127.316226035,19.3726780006,29.1100960156,0.0,12.3672932834,27.0668015668,56.3811246925,53.3893942746,2.97173041782,0.02
 04/14  22:00:00,122.386369569,23.8269383988,31.5447610943,0.0,4.12243109448,15.9888894789,77.9028229402,74.9110925223,2.97173041782,0.02
 04/14  23:00:00,90.1313362949,15.7056133978,19.9575444162,0.0,4.12243109448,15.9888894789,52.4756104493,49.4838800315,2.97173041782,0.02
 04/14  24:00:00,115.605243247,22.9073985779,26.2234485487,0.0,4.12243109448,15.9888894789,84.1207827535,81.1290523357,2.97173041782,0.02
 04/15  01:00:00,84.9206512247,14.7493553557,15.2341308637,0.0,4.12243109448,15.9888894789,61.6542267925,58.6624963746,2.97173041782,0.02
 04/15  02:00:00,112.297575728,22.7798975056,23.4022901495,0.0,4.12243109448,15.9888894789,90.0627167585,87.0709863407,2.97173041782,0.02
 04/15  03:00:00,75.7731702317,13.0285972309,12.1444828532,0.0,4.12243109448,15.9888894789,52.8775001938,49.8857697759,2.97173041782,0.02
 04/15  04:00:00,126.744189202,30.694033264,23.6943798275,0.0,4.12243109448,16.0517297156,111.461870471,108.470140053,2.97173041782,0.02
 04/15  05:00:00,120.885237624,29.4987107114,22.0259232594,0.0,4.12243109448,16.0517297156,108.818825976,105.827095558,2.97173041782,0.02
 04/15  06:00:00,140.590116598,32.3674848378,21.3074534508,0.0,4.12243109448,39.6058045677,90.063830117,87.0720996992,2.97173041782,0.02
 04/15  07:00:00,173.138415,32.4141725495,24.3356492937,6.75254481665,12.3672932834,65.3531420225,141.48740997,136.514525941,4.9528840297,0.02
 04/15  08:00:00,178.978817023,32.4377415384,27.645620721,4.58162853464,12.3672932834,68.2430321324,144.341946317,130.779747939,4.9528840297,8.60931434855
 04/15  09:00:00,208.776359365,32.6103903541,29.7036564121,1.7567324685,16.4897243779,93.1370602926,124.704207533,116.759593085,7.92461444751,0.02
 04/15  10:00:00,215.939397312,32.6556982045,34.2749056219,1.15880017862,16.4897243779,93.1370602926,120.35837077,112.413756323,7.92461444751,0.02
 04/15  11:00:00,227.642079742,32.6401630484,41.5965910106,0.605210541076,16.4897243779,93.1370602926,117.543137938,109.598523491,7.92461444751,0.02
 04/15  12:00:00,224.310897996,32.6962831805,45.658997993,0.369201842166,16.4897243779,83.9857416113,115.208459409,107.263844962,7.92461444751,0.02
 04/15  13:00:00,226.270762008,32.8034088675,49.1998888091,0.197315513633,16.4897243779,83.9857416113,113.398222243,105.453607795,7.92461444751,0.02
 04/15  14:00:00,227.563945915,32.9226507722,53.5703411127,0.0299704521543,16.4897243779,83.9857416113,120.600110083,104.065002102,7.92461444751,8.61049353325
 04/15  15:00:00,204.749639311,32.3674848378,49.6457256168,0.0,12.3672932834,70.6512738906,55.2971604935,50.3242764638,4.9528840297,0.02
 04/15  16:00:00,204.597642161,32.3674848378,49.36648214,0.0,12.3672932834,70.6512738906,53.2470064692,48.2741224395,4.9528840297,0.02
 04/15  17:00:00,192.926323377,32.3674848378,49.7085835442,0.0,12.3672932834,58.1284167478,55.8746038476,50.9017198179,4.9528840297,0.02
 04/15  18:00:00,155.9375612,31.7957775024,47.2800091502,0.0,12.3672932834,24.9413748627,77.9302606185,72.9573765888,4.9528840297,0.02
 04/15  19:00:00,156.889363076,31.4116115804,41.6712156589,0.0,12.3672932834,24.9413748627,86.6353486907,81.662464661,4.9528840297,0.02
 04/15  20:00:00,143.671422185,30.9330977746,36.1037795057,0.0,4.12243109448,16.0517297156,97.6423368728,94.650606455,2.97173041782,0.02
 04/15  21:00:00,90.3505878996,16.1837424189,17.0332467219,0.0,4.12243109448,15.9888894789,54.4197903205,51.4280599027,2.97173041782,0.02
 04/15  22:00:00,85.7322164722,14.7493553557,13.5338761334,0.0,4.12243109448,15.9888894789,56.4826264314,53.4908960136,2.97173041782,0.02
 04/15  23:00:00,96.1971589519,19.1538877262,16.4541273404,0.0,4.12243109448,15.9888894789,78.0221355635,75.0304051457,2.97173041782,0.02
 04/15  24:00:00,100.08548736,20.143936162,15.6809650928,0.0,4.12243109448,15.9888894789,78.4790482879,75.48731787,2.97173041782,0.02
 04/16  01:00:00,111.763831156,24.5822589261,17.9759172767,0.0,2.06121554724,15.9888894789,98.0761709704,95.0844405526,2.97173041782,0.02
 04/16  02:00:00,94.7235660601,19.6658071409,13.5582438244,0.0,2.06121554724,15.9888894789,79.239115501,76.2473850832,2.97173041782,0.02
 04/16  03:00:00,110.98121513,24.5822589261,17.0697738011,0.0,2.06121554724,15.9888894789,99.9773187612,96.9855883434,2.97173041782,0.02
 04/16  04:00:00,94.6533842522,20.0483103578,13.2036347788,0.0,2.06121554724,15.9888894789,80.9025301124,77.9107996946,2.97173041782,0.02
 04/16  05:00:00,109.367992469,25.5385169683,15.3137198021,0.0,2.06121554724,15.9888894789,101.644726948,98.65299653,2.97173041782,0.02
 04/16  06:00:00,87.8839347494,19.6658071409,11.9607994871,0.0,2.06121554724,15.9888894789,82.3419525281,79.3502221103,2.97173041782,0.02
 04/16  07:00:00,96.8094249339,24.5822589261,16.9456415434,0.0,2.06121554724,15.9888894789,101.949402658,98.9576722407,2.97173041782,0.02
 04/16  08:00:00,112.146527447,21.482697421,16.5260071476,0.0,4.12243109448,41.7362269337,84.3584687682,70.8037450894,4.9528840297,8.60183964914
 04/16  09:00:00,135.674855393,26.9729040315,26.9612959737,0.000931852809635,4.12243109448,41.7362269337,90.2008143465,85.2279303169,4.9528840297,0.02
 04/16  10:00:00,120.153071646,21.5783232252,25.9394168309,0.000746108388431,4.12243109448,41.7362269337,72.326230418,67.3533463883,4.9528840297,0.02
 04/16  11:00:00,144.513817688,26.8772782273,36.509069294,0.0,4.12243109448,41.7362269337,87.0076735964,82.0347895667,4.9528840297,0.02
 04/16  12:00:00,124.841179879,21.1001942041,30.7266992291,0.0,4.12243109448,41.7362269337,69.5666181805,64.5937341508,4.9528840297,0.02
 04/16  13:00:00,149.640044284,26.6860266189,41.8613859754,0.0,4.12243109448,41.7362269337,84.6885342654,79.7156502357,4.9528840297,0.02
 04/16  14:00:00,129.567881901,21.2914458126,36.1236195092,0.0,4.12243109448,41.7362269337,68.2675636202,63.2946795905,4.9528840297,0.02
 04/16  15:00:00,155.583542559,26.9729040315,49.6922936558,0.0,4.12243109448,41.7362269337,82.4362502116,77.4633661819,4.9528840297,0.02
 04/16  16:00:00,117.922655004,21.5783232252,40.99695576,0.0,4.12243109448,24.8785346261,66.7511537228,61.7782696932,4.9528840297,0.02
 04/16  17:00:00,126.218878658,25.9897844488,49.1559037968,0.0,2.06121554724,15.9888894789,80.7513648631,77.7596344452,2.97173041782,0.02
 04/16  18:00:00,100.999419889,20.5966246675,36.0292130011,0.0,2.06121554724,15.9888894789,66.2353659901,63.2436355723,2.97173041782,0.02
 04/16  19:00:00,116.972833899,23.0397426033,38.6697815446,0.0,2.06121554724,15.9888894789,78.9612482074,75.9695177896,2.97173041782,0.02
 04/16  20:00:00,95.6751916097,16.7159360698,21.9456884787,0.0,2.06121554724,15.9888894789,65.6352064826,62.6434760648,2.97173041782,0.02
 04/16  21:00:00,107.158168646,19.2734199815,25.7771709053,0.0,2.06121554724,15.9888894789,78.6365165379,75.6447861201,2.97173041782,0.02
 04/16  22:00:00,94.6535217292,16.4565973231,17.9966834263,0.0,2.06121554724,15.9888894789,70.9549535286,67.9632231108,2.97173041782,0.02
 04/16  23:00:00,88.5259558336,16.1837424189,15.0793073636,0.0,2.06121554724,15.9888894789,60.8127379446,57.8210075268,2.97173041782,0.02
 04/16  24:00:00,116.192512034,22.615678212,21.1325793116,0.0,2.06121554724,15.9888894789,91.9274032598,88.935672842,2.97173041782,0.02
 04/17  01:00:00,105.159082824,20.0483103578,16.8618504597,0.0,4.12243109448,15.9888894789,80.0177574697,77.0260270519,2.97173041782,0.02
 04/17  02:00:00,120.632143549,25.5385169683,18.6310961933,0.0,4.12243109448,15.9888894789,100.246082753,97.254352335,2.97173041782,0.02
 04/17  03:00:00,101.536114904,19.6658071409,14.0631966875,0.0,4.12243109448,15.9888894789,81.4861429474,78.4944125295,2.97173041782,0.02
 04/17  04:00:00,152.801667732,31.2916945404,21.025558491,0.0,12.3672932834,24.9413748627,114.950746197,109.977862167,4.9528840297,0.02
 04/17  05:00:00,168.470029152,31.916949628,24.2093308417,12.9438323752,12.3672932834,24.9413748627,179.024908973,174.052024943,4.9528840297,0.02
 04/17  06:00:00,214.632939454,32.4451266593,24.2975462671,7.08844438622,24.7345865669,70.7195625826,144.745983709,134.820215649,9.90576805939,0.02
 04/17  07:00:00,230.005693557,32.582227796,24.6267192444,2.00270601611,37.1018798503,92.3937384068,121.935847579,112.010079519,9.90576805939,0.02
 04/17  08:00:00,242.439713647,32.7819901596,30.7536979526,1.15632259102,37.1018798503,104.434947198,121.867595969,103.338078155,9.90576805939,8.62374975415
 04/17  09:00:00,252.72059634,33.1344061742,37.1308045179,0.784886225559,37.1018798503,116.476155989,108.222256798,98.2964887388,9.90576805939,0.02
 04/17  10:00:00,262.593853249,33.4775953718,48.3566823463,0.362438865556,37.1018798503,116.476155989,113.01178453,94.4735804162,9.90576805939,8.63243605392
 04/17  11:00:00,277.287365849,33.920236928,59.740587085,0.149401911467,37.1018798503,116.476155989,99.96132956,90.0355615006,9.90576805939,0.02
 04/17  12:00:00,277.133773273,34.5487906733,71.0282281784,0.0411314111731,37.1018798503,104.434947198,102.222826478,83.6876155105,9.90576805939,8.62944290824
 04/17  13:00:00,293.855622168,35.3599393823,76.4098340741,0.0,37.1018798503,116.476155989,82.2097095359,72.2839414765,9.90576805939,0.02
 04/17  14:00:00,295.30684159,36.0754608197,76.1985652791,0.0,37.1018798503,116.476155989,90.8551435437,72.31703993,9.90576805939,8.63233555432
 04/17  15:00:00,295.084903104,36.4673550724,75.7972167391,0.0,37.1018798503,116.476155989,83.993360867,74.0675928076,9.90576805939,0.02
 04/17  16:00:00,294.830627082,36.475702465,78.9905226801,0.0,37.1018798503,116.476155989,78.2062316373,68.2804635779,9.90576805939,0.02
 04/17  17:00:00,295.434945047,36.6407033639,79.4951267175,0.0,37.1018798503,116.476155989,82.9730693537,64.4496062189,9.90576805939,8.61769507542
 04/17  18:00:00,193.617482752,31.7038582705,58.3229987173,0.0,24.7345865669,47.5788473902,62.3182985807,57.345414551,4.9528840297,0.02
 04/17  19:00:00,198.403792258,31.414331999,52.082135714,0.0,24.7345865669,47.5788473902,67.0643882157,62.091504186,4.9528840297,0.02
 04/17  20:00:00,186.285282924,31.7701680155,48.8212151278,0.0,12.3672932834,38.6892022431,82.0932923247,79.1015619068,2.97173041782,0.02
 04/17  21:00:00,126.558733787,19.3726780006,27.1764636736,0.0,12.3672932834,27.0668015668,57.3616796386,54.3699492208,2.97173041782,0.02
 04/17  22:00:00,117.170069436,23.0667749182,25.2011864685,0.0,4.12243109448,15.9888894789,74.2914570861,71.2997266682,2.97173041782,0.02
 04/17  23:00:00,85.514716737,15.0410757215,14.372135734,0.0,4.12243109448,15.9888894789,52.8564786311,49.8647482133,2.97173041782,0.02
 04/17  24:00:00,108.726422624,20.8949200872,18.2800689774,0.0,4.12243109448,15.9888894789,82.9768749369,79.9851445191,2.97173041782,0.02
 04/18  01:00:00,74.8754850067,12.2911294631,10.0612491924,0.0,4.12243109448,15.9888894789,49.3538945553,46.3621641375,2.97173041782,0.02
 04/18  02:00:00,121.428049223,26.0166459894,18.6283331349,0.0,4.12243109448,15.9888894789,93.5831055958,90.591375178,2.97173041782,0.02
 04/18  03:00:00,101.427853933,19.6658071409,14.9499853044,0.0,4.12243109448,15.9888894789,75.610807629,72.6190772112,2.97173041782,0.02
 04/18  04:00:00,147.78741417,31.4749773318,21.3650011934,0.0,12.3672932834,24.9413748627,104.291974721,99.3190906909,4.9528840297,0.02
 04/18  05:00:00,151.703931053,31.5060438864,23.4739997344,6.18760004587,12.3672932834,24.9413748627,168.698332881,163.725448851,4.9528840297,0.02
 04/18  06:00:00,203.388400385,32.6246025928,22.1262847382,4.28620078693,24.7345865669,70.7195625826,135.036415272,125.110647212,9.90576805939,0.02
 04/18  07:00:00,227.080385301,33.0371899005,25.2529663594,1.10872326764,37.1018798503,92.3937384068,121.567106854,103.053531353,9.90576805939,8.60780744156
 04/18  08:00:00,246.926825204,33.5570938428,36.9768031626,0.786857005461,37.1018798503,104.434947198,103.640056943,93.7142888838,9.90576805939,0.02
 04/18  09:00:00,276.13526962,34.1811784088,56.8016136042,0.467517443117,37.1018798503,116.476155989,98.3463133294,88.42054527,9.90576805939,0.02
 04/18  10:00:00,289.633258601,34.7230938291,71.4308615101,0.168933989877,37.1018798503,116.476155989,100.08544211,81.5473665641,9.90576805939,8.63230748616
 04/18  11:00:00,292.180026438,35.1758435193,77.1941372673,0.0684957352856,37.1018798503,116.476155989,78.9807195579,69.0549514985,9.90576805939,0.02
 04/18  12:00:00,279.185317762,35.7075314977,79.3170051426,0.00202557521084,37.1018798503,104.434947198,82.9895707278,64.4546261016,9.90576805939,8.62917656684
 04/18  13:00:00,288.053750325,36.3108916693,81.8419206274,0.0,37.1018798503,116.476155989,69.1097690207,59.1840009613,9.90576805939,0.02
 04/18  14:00:00,288.137628619,36.7723883526,83.3534095618,0.0,37.1018798503,116.476155989,72.9219529328,54.3839444938,9.90576805939,8.63224037961
 04/18  15:00:00,287.41944716,37.2467003732,83.9299589749,0.0,37.1018798503,116.476155989,62.5200336593,52.5942655999,9.90576805939,0.02
 04/18  16:00:00,287.236723969,37.5871970333,82.883486968,0.0,37.1018798503,116.476155989,64.0146283735,54.0888603141,9.90576805939,0.02
 04/18  17:00:00,287.110032445,37.6198374655,80.12126536,0.0,37.1018798503,116.476155989,78.9111002333,60.3877217153,9.90576805939,8.61761045862
 04/18  18:00:00,184.537156775,31.7083183856,58.6929577481,0.0,24.7345865669,47.5788473902,61.2270510279,56.2541669982,4.9528840297,0.02
 04/18  19:00:00,187.293906663,31.4170878396,49.8831580977,0.0,24.7345865669,47.5788473902,65.716100008,60.7432159783,4.9528840297,0.02
 04/18  20:00:00,176.113967777,31.7700373881,46.0431501034,0.0,12.3672932834,38.6892022431,80.4435362885,77.4518058707,2.97173041782,0.02
 04/18  21:00:00,119.878843486,19.2929898304,23.4512400595,0.0,12.3672932834,27.0668015668,57.4202714638,54.4285410459,2.97173041782,0.02
 04/18  22:00:00,115.332432433,23.93053302,24.4117704197,0.0,4.12243109448,15.9888894789,76.7970910991,73.8053606813,2.97173041782,0.02
 04/18  23:00:00,86.3521112057,15.0410757215,16.955740732,0.0,4.12243109448,15.9888894789,52.3115119396,49.3197815218,2.97173041782,0.02
 04/18  24:00:00,112.793708871,22.1240330335,23.0228187929,0.0,4.12243109448,15.9888894789,90.0598382985,87.0681078806,2.97173041782,0.02
 04/19  01:00:00,83.6860247052,14.7493553557,14.5156077388,0.0,4.12243109448,15.9888894789,62.7428980362,59.7511676184,2.97173041782,0.02
 04/19  02:00:00,108.269645826,22.8277104077,20.3395469095,0.0,4.12243109448,15.9888894789,89.0337112098,86.041980792,2.97173041782,0.02
 04/19  03:00:00,84.9597636193,15.978468302,12.1842499542,0.0,4.12243109448,15.9888894789,64.5430103681,61.5512799502,2.97173041782,0.02
 04/19  04:00:00,141.518692737,31.4749773318,19.8516864852,0.0,12.3672932834,24.9413748627,102.611220699,97.6383366692,4.9528840297,0.02
 04/19  05:00:00,149.69799499,31.5528768871,22.6625698332,4.78939241386,12.3672932834,24.9413748627,166.520088657,161.547204627,4.9528840297,0.02
 04/19  06:00:00,199.888456922,32.8158906221,21.9171339577,3.39708940773,24.7345865669,70.7195625826,133.103617873,123.177849813,9.90576805939,0.02
 04/19  07:00:00,224.061432818,33.2692546533,23.3452034603,0.884242437389,37.1018798503,92.3937384068,120.185521361,101.671637719,9.90576805939,8.6081155825
 04/19  08:00:00,240.712399595,33.8081187965,31.3955539405,0.655967596075,37.1018798503,104.434947198,102.769465344,92.8436972843,9.90576805939,0.02
 04/19  09:00:00,253.752172031,34.3290146711,38.3947247989,0.408871205011,37.1018798503,116.476155989,98.4958504009,88.5700823415,9.90576805939,0.02
 04/19  10:00:00,258.811372762,34.7104913122,42.0882387954,0.148873234357,37.1018798503,116.476155989,104.168812741,85.6325332451,9.90576805939,8.63051143658
 04/19  11:00:00,280.013166998,35.1395652892,56.6194754403,0.0604275687216,37.1018798503,116.476155989,92.5790258026,82.6532577432,9.90576805939,0.02
 04/19  12:00:00,277.637499429,35.6687566708,63.9569201205,0.00145596123306,37.1018798503,104.434947198,98.4770834128,79.9422346275,9.90576805939,8.62908072588
 04/19  13:00:00,289.785733092,36.1432160214,67.0626018928,0.0,37.1018798503,116.476155989,87.9409256366,78.0151575772,9.90576805939,0.02
 04/19  14:00:00,293.316982438,36.6243451469,71.4585793715,0.0,37.1018798503,116.476155989,94.7314134234,76.1935299543,9.90576805939,8.63211540972
 04/19  15:00:00,296.832980064,37.2554333169,75.9178371668,0.0,37.1018798503,116.476155989,82.2501088961,72.3243408367,9.90576805939,0.02
 04/19  16:00:00,296.492324578,37.6737009763,76.0878429688,0.0,37.1018798503,116.476155989,80.3590768021,70.4333087427,9.90576805939,0.02
 04/19  17:00:00,294.723930336,37.6922995119,72.3310468999,0.0,37.1018798503,116.476155989,89.7805229908,71.2572016156,9.90576805939,8.61755331587
 04/19  18:00:00,192.763726027,31.706836095,51.4711124629,0.0,24.7345865669,47.5788473902,61.6362642125,56.6633801828,4.9528840297,0.02
 04/19  19:00:00,198.341554558,31.416518888,45.5683478971,0.0,24.7345865669,47.5788473902,65.4039195867,60.431035557,4.9528840297,0.02
 04/19  20:00:00,182.382451428,31.7301317205,40.4207989588,0.0,12.3672932834,38.6892022431,80.1289144567,77.1371840389,2.97173041782,0.02
 04/19  21:00:00,122.010332858,19.2929898304,21.6093136693,0.0,12.3672932834,27.0668015668,57.3622181,54.3704876822,2.97173041782,0.02
 04/19  22:00:00,115.071859075,22.9472426629,22.449185733,0.0,4.12243109448,15.9888894789,73.6208234187,70.6290930009,2.97173041782,0.02
 04/19  23:00:00,84.550645099,14.616306943,13.0723358097,0.0,4.12243109448,15.9888894789,54.9761799487,51.9844495309,2.97173041782,0.02
 04/19  24:00:00,113.179658041,23.0802910757,18.8883690044,0.0,4.12243109448,15.9888894789,93.7134851144,90.7217546966,2.97173041782,0.02
 04/20  01:00:00,84.3609152695,14.7493553557,12.4373596394,0.0,4.12243109448,15.9888894789,63.0861116624,60.0943812446,2.97173041782,0.02
 04/20  02:00:00,120.858870592,25.7775814788,19.4828957364,0.0,4.12243109448,15.9888894789,99.079693709,96.0879632912,2.97173041782,0.02
 04/20  03:00:00,101.269710495,19.6658071409,14.0094954918,0.0,4.12243109448,15.9888894789,74.3410976435,71.3493672257,2.97173041782,0.02
 04/20  04:00:00,148.868864625,31.3793515276,19.3181430247,0.0,12.3672932834,24.9413748627,102.642926713,97.6700426838,4.9528840297,0.02
 04/20  05:00:00,156.452003092,31.5523374645,21.7802787938,6.32043053309,12.3672932834,24.9413748627,166.876061831,161.903177801,4.9528840297,0.02
 04/20  06:00:00,202.926266303,32.7891491375,20.5455432428,4.64168574938,24.7345865669,70.7195625826,142.242603255,123.735000592,9.90576805939,8.60183460405
 04/20  07:00:00,225.376474429,33.2151284237,22.6052846225,1.27333189935,37.1018798503,92.3937384068,112.157831289,102.23206323,9.90576805939,0.02
 04/20  08:00:00,237.980111067,33.6450484221,26.5693413407,0.899287497247,37.1018798503,104.434947198,103.376930901,93.4511628414,9.90576805939,0.02
 04/20  09:00:00,253.134890996,34.0863228252,32.6851000208,0.630620310458,37.1018798503,116.476155989,99.0954719757,89.1697039163,9.90576805939,0.02
 04/20  10:00:00,258.376956935,34.516389973,40.5001393278,0.26709424605,37.1018798503,116.476155989,104.641287857,86.1034163483,9.90576805939,8.63210344971
 04/20  11:00:00,268.741696128,34.8370071925,49.7617989352,0.11377061736,37.1018798503,116.476155989,93.5736384541,83.6478703947,9.90576805939,0.02
 04/20  12:00:00,265.00320032,35.4097551374,55.6301860029,0.0245733847637,37.1018798503,104.434947198,99.374574264,80.8396492764,9.90576805939,8.62915692817
 04/20  13:00:00,280.513365488,35.983515251,60.2998776971,0.0,37.1018798503,116.476155989,88.5783174007,78.6525493413,9.90576805939,0.02
 04/20  14:00:00,288.333694314,36.6078415985,66.4541571525,0.0,37.1018798503,116.476155989,95.1531626833,76.615356366,9.90576805939,8.63203825792
 04/20  15:00:00,293.997409602,37.5202434395,72.8946718324,0.0,37.1018798503,116.476155989,83.8476111403,73.9218430809,9.90576805939,0.02
 04/20  16:00:00,293.656603722,37.8074695837,72.7144095434,0.0,37.1018798503,116.476155989,91.9962936207,73.4644187342,9.90576805939,8.62610682708
 04/20  17:00:00,293.561218948,37.5635030644,70.8320369019,0.0,37.1018798503,116.476155989,84.1047800123,74.1790119529,9.90576805939,0.02
 04/20  18:00:00,190.570924362,31.6059692909,50.957125855,0.0,24.7345865669,47.5788473902,62.4153490871,57.4424650574,4.9528840297,0.02
 04/20  19:00:00,195.317875635,31.4144800391,46.7996113833,0.0,24.7345865669,47.5788473902,67.0753454989,62.1024614692,4.9528840297,0.02
 04/20  20:00:00,181.564162952,31.7707248046,44.4584162139,0.0,12.3672932834,38.6892022431,81.3252501207,78.3335197028,2.97173041782,0.02
 04/20  21:00:00,122.046915514,19.4523661707,24.4903930127,0.0,12.3672932834,27.0668015668,58.6198279064,55.6280974886,2.97173041782,0.02
