Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  22:00:00,115.35972815,24.0500652753,25.3779766709,0.0,4.12243109448,15.9888894789,77.2177911786,74.2260607608,2.97173041782,0.02
 04/20  23:00:00,83.9513184199,15.2004520619,15.1575883519,0.0,4.12243109448,15.9888894789,49.5304813866,46.5387509688,2.97173041782,0.02
 04/20  24:00:00,106.905772695,20.8949200872,19.8608348382,0.0,4.12243109448,15.9888894789,82.0169274014,79.0251969836,2.97173041782,0.02
 04/21  01:00:00,84.061957923,15.7056133978,13.7413758154,0.0,4.12243109448,15.9888894789,61.7816476373,58.7899172195,2.97173041782,0.02
 04/21  02:00:00,107.224638117,22.1105168761,19.6084026751,0.0,4.12243109448,15.9888894789,91.1207397115,88.1290092937,2.97173041782,0.02
 04/21  03:00:00,90.3593869251,17.2075812483,14.6120812903,0.0,4.12243109448,15.9888894789,73.7022588612,70.7105284434,2.97173041782,0.02
 04/21  04:00:00,142.265052876,31.4749773318,20.1765737701,0.0,12.3672932834,24.9413748627,111.502093691,97.9473768408,4.9528840297,8.6018328204
 04/21  05:00:00,151.033399696,31.5547657769,22.643032488,5.57254733748,12.3672932834,24.9413748627,166.342330273,161.369446243,4.9528840297,0.02
 04/21  06:00:00,201.949335968,32.8347076896,23.7857871724,3.74373193122,24.7345865669,70.7195625826,132.554762506,122.628994447,9.90576805939,0.02
 04/21  07:00:00,224.701188378,33.28103482,25.7119453522,1.0677662477,37.1018798503,92.3937384068,111.196580254,101.270812195,9.90576805939,0.02
 04/21  08:00:00,244.356534542,33.7632020295,35.9933191702,0.75200385501,37.1018798503,104.434947198,102.782348499,92.8565804393,9.90576805939,0.02
 04/21  09:00:00,267.1552411,34.3693813586,48.27536938,0.435367685294,37.1018798503,116.476155989,97.7131085132,87.7873404538,9.90576805939,0.02
 04/21  10:00:00,273.164036021,34.9414819887,56.0120299134,0.128489347425,37.1018798503,116.476155989,102.885072124,84.3473169899,9.90576805939,8.6319870744
 04/21  11:00:00,278.730123236,35.428493492,63.0554061009,0.0398534086896,37.1018798503,116.476155989,91.8474411133,81.9216730539,9.90576805939,0.02
 04/21  12:00:00,270.302897836,36.1386503742,67.5351311005,0.0,37.1018798503,104.434947198,98.1124104288,79.5776666902,9.90576805939,8.62897567924
 04/21  13:00:00,288.488746325,36.996188731,75.9366467142,0.0,37.1018798503,116.476155989,84.446638423,74.5208703636,9.90576805939,0.02
 04/21  14:00:00,292.458333479,37.807463123,82.1027337966,0.0,37.1018798503,116.476155989,80.7633139041,62.2256136193,9.90576805939,8.63193222536
 04/21  15:00:00,292.875804361,38.5153336828,85.3690293641,0.0,37.1018798503,116.476155989,63.9466070579,54.0208389985,9.90576805939,0.02
 04/21  16:00:00,294.00197793,38.9289793503,85.3874561681,0.0,37.1018798503,116.476155989,70.4558639217,51.9240637912,9.90576805939,8.62603207113
 04/21  17:00:00,292.901922171,38.7328599379,83.6922056508,0.0,37.1018798503,116.476155989,65.888399519,55.9626314596,9.90576805939,0.02
 04/21  18:00:00,182.741439109,31.7098484648,60.0718979815,0.0,24.7345865669,47.5788473902,59.8929029758,54.9200189461,4.9528840297,0.02
 04/21  19:00:00,183.949389042,31.4210843793,54.3066695682,0.0,24.7345865669,47.5788473902,65.5121105947,60.539226565,4.9528840297,0.02
 04/21  20:00:00,179.570418382,31.8919487317,55.2075578275,0.0,12.3672932834,38.6892022431,79.5072445024,76.5155140845,2.97173041782,0.02
 04/21  21:00:00,130.159819424,19.4922102558,34.716988641,0.0,12.3672932834,27.0668015668,55.7531325693,52.7614021515,2.97173041782,0.02
 04/21  22:00:00,134.291608522,25.320233045,41.9541807002,0.0,4.12243109448,15.9888894789,78.5345433194,75.5428129016,2.97173041782,0.02
 04/21  23:00:00,104.441562654,17.5495359928,30.2817096719,0.0,4.12243109448,15.9888894789,53.8186167805,50.8268863627,2.97173041782,0.02
 04/21  24:00:00,129.351811361,24.1456910795,37.1829155416,0.0,4.12243109448,15.9888894789,82.1860871633,79.1943567455,2.97173041782,0.02
 04/22  01:00:00,98.6198535059,16.4363230869,24.7565803483,0.0,4.12243109448,15.9888894789,58.7504607296,55.7587303118,2.97173041782,0.02
 04/22  02:00:00,119.974782548,21.8714523655,27.6330472037,0.0,4.12243109448,15.9888894789,81.6494214999,78.6576910821,2.97173041782,0.02
 04/22  03:00:00,87.0868776276,14.4765004515,19.1023629845,0.0,4.12243109448,15.9888894789,60.0574524689,48.4838896945,2.97173041782,8.60183235657
 04/22  04:00:00,143.316867562,29.7377752219,31.9832048367,0.0,4.12243109448,16.0517297156,107.452088479,104.460358062,2.97173041782,0.02
 04/22  05:00:00,138.597177567,30.4549687535,30.554843673,0.0,4.12243109448,16.0517297156,105.732176491,102.740446073,2.97173041782,0.02
 04/22  06:00:00,156.004210305,32.3674848378,30.0651191399,0.0,4.12243109448,39.6058045677,86.9804334503,83.9887030325,2.97173041782,0.02
 04/22  07:00:00,187.498125256,32.3837834803,33.1703293131,2.53750523847,12.3672932834,65.3531420225,138.069700207,133.096816177,4.9528840297,0.02
 04/22  08:00:00,196.728442492,32.4872654727,36.2412935557,1.58751122768,12.3672932834,68.2430321324,132.743410178,127.770526148,4.9528840297,0.02
 04/22  09:00:00,228.720033089,32.7069420658,39.4251715683,0.734077201686,16.4897243779,93.1370602926,121.806876662,113.862262214,7.92461444751,0.02
 04/22  10:00:00,232.890880511,32.7622558039,44.4753529971,0.51786447675,16.4897243779,93.1370602926,118.017143441,110.072528993,7.92461444751,0.02
 04/22  11:00:00,235.063952321,32.7649862163,47.4797800586,0.379600099341,16.4897243779,93.1370602926,116.282464469,108.337850021,7.92461444751,0.02
 04/22  12:00:00,227.023355624,32.8100467728,50.3456021995,0.23997899261,16.4897243779,83.9857416113,123.308207735,106.772931684,7.92461444751,8.61066160276
 04/22  13:00:00,227.569215926,32.8913504154,53.4856210987,0.11215736916,16.4897243779,83.9857416113,113.207432904,105.262818457,7.92461444751,0.02
 04/22  14:00:00,229.772048865,32.9707211834,56.7763469903,0.0152944971537,16.4897243779,83.9857416113,111.769217681,103.824603233,7.92461444751,0.02
 04/22  15:00:00,205.111383398,32.3674848378,50.8984475719,0.0,12.3672932834,70.6512738906,55.0518164835,50.0789324538,4.9528840297,0.02
 04/22  16:00:00,204.634769476,32.3674848378,51.0884906077,0.0,12.3672932834,70.6512738906,53.0782138106,48.1053297809,4.9528840297,0.02
 04/22  17:00:00,192.781228563,32.3674848378,51.9678154495,0.0,12.3672932834,58.1284167478,55.7604254801,50.7875414504,4.9528840297,0.02
 04/22  18:00:00,151.022959296,31.6997979037,46.2038641494,0.0,12.3672932834,24.9413748627,78.1858774367,73.2129934071,4.9528840297,0.02
 04/22  19:00:00,149.266286263,31.4112267957,40.808437289,0.0,12.3672932834,24.9413748627,87.2224139894,82.2495299597,4.9528840297,0.02
 04/22  20:00:00,133.588390526,30.9330977746,36.0984304212,0.0,4.12243109448,16.0517297156,98.3557097927,95.3639793748,2.97173041782,0.02
 04/22  21:00:00,84.293164524,15.9924908105,17.6268927948,0.0,4.12243109448,15.9888894789,55.6214933925,52.6297629746,2.97173041782,0.02
 04/22  22:00:00,78.7698266622,14.7493553557,13.9003179483,0.0,4.12243109448,15.9888894789,57.2418870737,54.2501566559,2.97173041782,0.02
 04/22  23:00:00,87.3654277765,18.4366941946,17.0416895428,0.0,4.12243109448,15.9888894789,78.600527445,75.6087970271,2.97173041782,0.02
 04/22  24:00:00,83.0131890437,17.8450866097,15.7140173136,0.0,4.12243109448,15.9888894789,72.6315137616,69.6397833438,2.97173041782,0.02
 04/23  01:00:00,69.3035663756,13.588667115,12.3676872146,0.0,2.06121554724,15.9888894789,67.6898776211,56.116318463,2.97173041782,8.60182874024
 04/23  02:00:00,97.9897681081,24.5822589261,20.5251450853,0.0,2.06121554724,15.9888894789,101.16147474,98.1697443222,2.97173041782,0.02
 04/23  03:00:00,82.1144818691,19.6658071409,15.8056210327,0.0,2.06121554724,15.9888894789,80.1129780444,77.1212476266,2.97173041782,0.02
 04/23  04:00:00,93.1149299131,24.5822589261,19.317195437,0.0,2.06121554724,15.9888894789,101.156992759,98.1652623408,2.97173041782,0.02
 04/23  05:00:00,81.6777366251,20.8611296936,15.5033914092,0.0,2.06121554724,15.9888894789,81.6753659233,78.6836355054,2.97173041782,0.02
 04/23  06:00:00,87.1359508729,24.5822589261,19.7716881111,0.0,2.06121554724,15.9888894789,102.354584058,99.36285364,2.97173041782,0.02
 04/23  07:00:00,67.5223190415,19.6658071409,17.2451340113,0.0,2.06121554724,15.9888894789,81.5712920951,78.5795616772,2.97173041782,0.02
 04/23  08:00:00,114.635651608,26.8772782273,27.7457374187,0.0,4.12243109448,41.7362269337,93.4829945681,88.5101105385,4.9528840297,0.02
 04/23  09:00:00,104.131276036,21.5788081492,25.8999013118,0.0,4.12243109448,41.7362269337,72.8693395606,67.8964555309,4.9528840297,0.02
 04/23  10:00:00,125.407502884,26.9769079627,37.7307668891,0.0,4.12243109448,41.7362269337,88.7605139614,83.7876299318,4.9528840297,0.02
 04/23  11:00:00,113.667958876,21.5786324954,32.5346253235,0.0,4.12243109448,41.7362269337,71.0927287434,66.1198447137,4.9528840297,0.02
 04/23  12:00:00,138.886439699,26.9729040315,42.8882064376,0.0,4.12243109448,41.7362269337,86.7017248006,81.7288407709,4.9528840297,0.02
 04/23  13:00:00,122.276289597,21.482697421,35.7972321992,0.0,4.12243109448,41.7362269337,69.7968961912,64.8240121615,4.9528840297,0.02
 04/23  14:00:00,145.767035577,26.6860266189,49.1081529587,0.0,4.12243109448,41.7362269337,85.196634582,80.2237505523,4.9528840297,0.02
 04/23  15:00:00,127.143951064,21.482697421,41.3451140384,0.0,4.12243109448,41.7362269337,68.5627325691,63.5898485394,4.9528840297,0.02
 04/23  16:00:00,129.0939017,26.9729040315,52.3820823712,0.0,4.12243109448,24.8785346261,82.4997409513,77.5268569216,4.9528840297,0.02
 04/23  17:00:00,92.9360787538,20.5955083433,39.7361553464,0.0,2.06121554724,15.9888894789,65.2731605862,62.2814301684,2.97173041782,0.02
 04/23  18:00:00,110.776132572,25.0094435632,47.4087127228,0.0,2.06121554724,15.9888894789,80.5520578513,77.5603274334,2.97173041782,0.02
 04/23  19:00:00,91.9502797097,19.6117425111,33.9185488836,0.0,2.06121554724,15.9888894789,66.8013753043,63.8096448865,2.97173041782,0.02
 04/23  20:00:00,101.577506287,21.4962135784,30.8255840592,0.0,2.06121554724,15.9888894789,80.8353266345,77.8435962167,2.97173041782,0.02
 04/23  21:00:00,86.5243549116,18.1638392904,21.877592006,0.0,2.06121554724,15.9888894789,71.9860445738,68.994314156,2.97173041782,0.02
 04/23  22:00:00,76.8715191775,15.2274843768,16.471425675,0.0,2.06121554724,15.9888894789,60.1658643909,57.1741339731,2.97173041782,0.02
 04/23  23:00:00,76.1032709962,14.7493553557,15.0814000566,0.0,2.06121554724,15.9888894789,59.8660607952,56.8743303774,2.97173041782,0.02
 04/23  24:00:00,82.509921941,16.1837424189,16.5973702421,0.0,2.06121554724,15.9888894789,59.7474796631,56.7557492453,2.97173041782,0.02
 04/24  01:00:00,96.5471133894,19.6658071409,18.5563807139,0.0,4.12243109448,15.9888894789,78.9251512648,75.933420847,2.97173041782,0.02
 04/24  02:00:00,109.52248655,24.5822589261,22.641264067,0.0,4.12243109448,15.9888894789,98.8916987712,95.8999683534,2.97173041782,0.02
 04/24  03:00:00,98.0815445518,20.9806619489,19.4789194885,0.0,4.12243109448,15.9888894789,81.3359219709,78.3441915531,2.97173041782,0.02
 04/24  04:00:00,138.951135842,30.5505945577,25.7868716111,0.0,12.3672932834,24.9413748627,113.151065727,108.178181698,4.9528840297,0.02
 04/24  05:00:00,150.202705446,31.9795936164,28.9491612765,7.5353221814,12.3672932834,24.9413748627,185.894553152,172.339849611,4.9528840297,8.60181951082
 04/24  06:00:00,194.751775054,32.4443180621,29.8914135949,3.11772589731,24.7345865669,70.7195625826,144.043001169,134.117233109,9.90576805939,0.02
 04/24  07:00:00,217.387720019,32.7349902987,34.6350504213,0.681343554123,37.1018798503,92.3937384068,120.433462676,110.507694617,9.90576805939,0.02
 04/24  08:00:00,231.890959268,33.3206057842,43.8286510604,0.487470742078,37.1018798503,104.434947198,111.228667617,101.302899557,9.90576805939,0.02
 04/24  09:00:00,248.460925003,33.7906427874,51.9512200653,0.235829326962,37.1018798503,116.476155989,106.106218139,96.1804500795,9.90576805939,0.02
 04/24  10:00:00,253.606479045,34.1764206739,58.4675780427,0.0952810195631,37.1018798503,116.476155989,111.215689838,92.6782317939,9.90576805939,8.63168998446
 04/24  11:00:00,259.704597703,34.4896905197,63.2573969342,0.0200733893301,37.1018798503,116.476155989,100.085673388,90.1599053287,9.90576805939,0.02
 04/24  12:00:00,259.324957109,35.0632019306,69.5837306794,0.0,37.1018798503,104.434947198,105.455870755,86.9213446198,9.90576805939,8.62875807628
 04/24  13:00:00,279.295235438,35.7847307748,75.2911605012,0.0,37.1018798503,116.476155989,88.4020186374,78.476250578,9.90576805939,0.02
 04/24  14:00:00,285.818611292,36.4697501685,79.184967785,0.0,37.1018798503,116.476155989,87.5760808028,69.038733828,9.90576805939,8.63157891537
 04/24  15:00:00,289.474244851,37.2755849657,81.7085953886,0.0,37.1018798503,116.476155989,72.662101228,62.7363331686,9.90576805939,0.02
 04/24  16:00:00,289.616909188,37.9231413312,82.6723315643,0.0,37.1018798503,116.476155989,79.0111679737,60.4796331345,9.90576805939,8.62576677989
 04/24  17:00:00,293.844556986,38.1845361083,82.9544164561,0.0,37.1018798503,116.476155989,68.9376382138,59.0118701544,9.90576805939,0.02
 04/24  18:00:00,191.498113468,31.7153066622,60.1290957615,0.0,24.7345865669,47.5788473902,60.978907342,56.0060233123,4.9528840297,0.02
 04/24  19:00:00,194.133177983,31.4262785336,52.6962442301,0.0,24.7345865669,47.5788473902,66.0821220673,61.1092380376,4.9528840297,0.02
 04/24  20:00:00,182.835474486,31.8948023589,49.7296283591,0.0,12.3672932834,38.6892022431,80.9855872291,77.9938568113,2.97173041782,0.02
 04/24  21:00:00,124.316482538,19.6117425111,29.6663492339,0.0,12.3672932834,27.0668015668,56.0557372058,53.064006788,2.97173041782,0.02
 04/24  22:00:00,125.149027346,24.4325684921,34.9723317597,0.0,4.12243109448,15.9888894789,78.3165720453,75.3248416274,2.97173041782,0.02
 04/24  23:00:00,96.5132633244,16.4706198315,24.5925339439,0.0,4.12243109448,15.9888894789,52.1438793858,49.152148968,2.97173041782,0.02
 04/24  24:00:00,120.718384302,22.9073985779,31.2610047296,0.0,4.12243109448,15.9888894789,82.5302078375,79.5384774197,2.97173041782,0.02
 04/25  01:00:00,87.8641160111,14.7358391982,18.5939879844,0.0,4.12243109448,15.9888894789,56.403978266,53.4122478482,2.97173041782,0.02
 04/25  02:00:00,116.048837763,23.3193555862,25.6385671323,0.0,4.12243109448,15.9888894789,89.1923979755,86.2006675576,2.97173041782,0.02
 04/25  03:00:00,74.1280083847,12.2911294631,10.7823326581,0.0,4.12243109448,15.9888894789,47.8526451783,44.8609147605,2.97173041782,0.02
 04/25  04:00:00,150.961828999,31.4749773318,24.2846611825,0.0,12.3672932834,24.9413748627,103.796397308,98.8235132783,4.9528840297,0.02
 04/25  05:00:00,154.692806342,31.5358748946,27.0551720639,3.59277973495,12.3672932834,24.9413748627,174.770673207,161.215984646,4.9528840297,8.60180453165
 04/25  06:00:00,205.460611496,32.7195396546,27.6353388893,1.66154945503,24.7345865669,70.7195625826,132.425788987,122.500020927,9.90576805939,0.02
 04/25  07:00:00,235.1713462,33.2469727102,33.785105758,0.275716226735,37.1018798503,92.3937384068,110.143543561,100.217775501,9.90576805939,0.02
 04/25  08:00:00,253.133508598,33.9765430328,45.008539064,0.14865992803,37.1018798503,104.434947198,101.742313764,91.8165457048,9.90576805939,0.02
 04/25  09:00:00,262.071276526,34.5323786012,53.5730292082,0.037470293559,37.1018798503,116.476155989,98.1523212875,88.2265532281,9.90576805939,0.02
 04/25  10:00:00,256.205354093,34.9779795081,58.5761557544,0.0,37.1018798503,116.476155989,104.789540924,86.2522182365,9.90576805939,8.63155462817
 04/25  11:00:00,267.991106481,35.3004095209,66.0552761098,0.0,37.1018798503,116.476155989,93.8241699525,83.8984018931,9.90576805939,0.02
 04/25  12:00:00,270.618444822,35.8261909447,73.3457826847,0.0,37.1018798503,104.434947198,98.8722244407,80.3378581665,9.90576805939,8.62859821478
 04/25  13:00:00,284.11042561,36.5012533972,77.0222398306,0.0,37.1018798503,116.476155989,82.8604255114,72.934657452,9.90576805939,0.02
 04/25  14:00:00,287.900462192,37.1718833318,80.5175034518,0.0,37.1018798503,116.476155989,83.0658150053,64.5285504891,9.90576805939,8.63149645682
 04/25  15:00:00,291.350693116,38.0071669676,82.9300641476,0.0,37.1018798503,116.476155989,68.4407457547,58.5149776954,9.90576805939,0.02
 04/25  16:00:00,293.582321585,38.7776730071,85.5426456907,0.0,37.1018798503,116.476155989,62.9117494078,52.9859813484,9.90576805939,0.02
 04/25  17:00:00,297.477968897,39.1045286571,87.0354237043,0.0,37.1018798503,116.476155989,66.6893366762,48.1673148779,9.90576805939,8.61625373887
 04/25  18:00:00,191.829475108,31.7208624934,64.1627029079,0.0,24.7345865669,47.5788473902,55.5444479022,50.5715638725,4.9528840297,0.02
 04/25  19:00:00,194.322501538,31.4347898669,58.4072528565,0.0,24.7345865669,47.5788473902,64.241976478,59.2690924483,4.9528840297,0.02
 04/25  20:00:00,184.233930948,31.9012085499,53.4217971664,0.0,12.3672932834,38.6892022431,78.2265991549,75.2348687371,2.97173041782,0.02
 04/25  21:00:00,123.094544842,19.6117425111,31.1869367712,0.0,12.3672932834,27.0668015668,54.9172194262,51.9254890084,2.97173041782,0.02
 04/25  22:00:00,120.831488512,24.4325684921,33.9683835127,0.0,4.12243109448,15.9888894789,77.2794147519,74.2876843341,2.97173041782,0.02
 04/25  23:00:00,89.3455860928,16.3749940273,18.7471815494,0.0,4.12243109448,15.9888894789,51.7611324419,48.769402024,2.97173041782,0.02
 04/25  24:00:00,109.243948104,22.3495813866,22.3098037587,0.0,4.12243109448,15.9888894789,82.871076988,79.8793465702,2.97173041782,0.02
 04/26  01:00:00,74.4317120907,13.2473875052,12.8066891056,0.0,4.12243109448,15.9888894789,47.1254159959,44.1336855781,2.97173041782,0.02
 04/26  02:00:00,101.576560975,20.8949200872,19.0965871997,0.0,4.12243109448,15.9888894789,81.5345270439,78.5427966261,2.97173041782,0.02
 04/26  03:00:00,71.0535039019,13.1210971712,10.6601883436,0.0,4.12243109448,15.9888894789,47.9584754696,44.9667450518,2.97173041782,0.02
 04/26  04:00:00,144.664131059,31.0287235788,23.0516030822,0.0,12.3672932834,24.9413748627,101.573149268,96.6002652379,4.9528840297,0.02
 04/26  05:00:00,153.669961088,32.0383665732,26.3599040903,4.8099817178,12.3672932834,24.9413748627,164.406597772,159.433713742,4.9528840297,0.02
 04/26  06:00:00,202.223192138,32.6946787287,27.6284707735,2.12686852973,24.7345865669,70.7195625826,139.862642018,121.356205124,9.90576805939,8.60066883465
 04/26  07:00:00,217.693259083,33.3476666666,32.2241453698,0.345183143251,37.1018798503,92.3937384068,110.300501232,100.374733173,9.90576805939,0.02
 04/26  08:00:00,229.650943635,34.0435889769,43.2110435444,0.214035983467,37.1018798503,104.434947198,102.670803439,92.7450353791,9.90576805939,0.02
 04/26  09:00:00,252.017183124,34.6898157098,55.5430742045,0.0718119627582,37.1018798503,116.476155989,97.9656764916,88.0399084322,9.90576805939,0.02
 04/26  10:00:00,258.65904669,35.2909928188,63.5448569976,0.000888200754432,37.1018798503,116.476155989,103.292712347,84.7554709965,9.90576805939,8.63147329159
 04/26  11:00:00,265.850765824,35.7559166482,71.5862758227,0.0,37.1018798503,116.476155989,91.6655744966,81.7398064372,9.90576805939,0.02
 04/26  12:00:00,263.154342703,36.5612478218,77.730103198,0.0,37.1018798503,104.434947198,88.694029639,70.1598681631,9.90576805939,8.62839341656
 04/26  13:00:00,282.610032559,37.4338030077,83.3414213537,0.0,37.1018798503,116.476155989,67.3021801561,57.3764120967,9.90576805939,0.02
 04/26  14:00:00,291.843480334,38.2577963155,88.9120333169,0.0,37.1018798503,116.476155989,62.753396268,44.2162435957,9.90576805939,8.63138461294
 04/26  15:00:00,293.057260831,39.1785598429,91.8417758,0.0,37.1018798503,116.476155989,46.8529395661,36.9271715068,9.90576805939,0.02
 04/26  16:00:00,293.982999054,39.9089279464,94.3308220963,0.0,37.1018798503,116.476155989,41.3751373974,31.449369338,9.90576805939,0.02
 04/26  17:00:00,297.149939558,40.0907334794,94.3862748975,0.0,37.1018798503,116.476155989,47.6075231885,29.0845394295,9.90576805939,8.61721569968
 04/26  18:00:00,187.779534854,31.7311621158,68.1304837149,0.0,24.7345865669,47.5788473902,43.8950039017,38.922119872,4.9528840297,0.02
 04/26  19:00:00,191.174080579,31.4454666319,62.8820845826,0.0,24.7345865669,47.5788473902,58.0456381249,53.0727540952,4.9528840297,0.02
 04/26  20:00:00,182.04708825,31.9100262947,57.954538537,0.0,12.3672932834,38.6892022431,76.6900640334,73.6983336156,2.97173041782,0.02
 04/26  21:00:00,126.6918883,19.6117425111,35.261800106,0.0,12.3672932834,27.0668015668,54.0276612578,51.03593084,2.97173041782,0.02
 04/26  22:00:00,120.858842285,24.6875706367,37.1935145072,0.0,4.12243109448,15.9888894789,76.1273142727,73.1355838549,2.97173041782,0.02
 04/26  23:00:00,95.4870403224,17.645161797,26.7725478312,0.0,4.12243109448,15.9888894789,56.1798551241,53.1881247063,2.97173041782,0.02
 04/26  24:00:00,108.879439318,22.8755233098,28.1945380113,0.0,4.12243109448,15.9888894789,78.8433654112,75.8516349933,2.97173041782,0.02
 04/27  01:00:00,87.6426257267,14.8816993811,20.6668528955,0.0,4.12243109448,15.9888894789,52.2191132622,49.2273828444,2.97173041782,0.02
 04/27  02:00:00,123.108740444,22.8412265651,31.5483265226,0.0,4.12243109448,15.9888894789,87.817340148,84.8256097302,2.97173041782,0.02
 04/27  03:00:00,89.8672240382,14.7358391982,18.969832978,0.0,4.12243109448,15.9888894789,56.0390757649,53.0473453471,2.97173041782,0.02
 04/27  04:00:00,156.827558423,31.2199751872,30.4639738831,0.0,12.3672932834,24.9413748627,100.987982336,96.0150983067,4.9528840297,0.02
 04/27  05:00:00,159.851668301,32.1180426041,30.3933911814,2.94140663926,12.3672932834,24.9413748627,162.164479928,157.191595899,4.9528840297,0.02
 04/27  06:00:00,211.768309689,32.8059727,33.9365489932,0.790435262805,24.7345865669,70.7195625826,129.250002292,119.324234232,9.90576805939,0.02
 04/27  07:00:00,244.887518482,33.7226176136,44.9664243107,0.0378148308859,37.1018798503,92.3937384068,115.882938143,97.3703200684,9.90576805939,8.60685001526
 04/27  08:00:00,260.773298916,34.6674861218,56.6854333431,0.00297951821886,37.1018798503,104.434947198,99.0641527521,89.1383846927,9.90576805939,0.02
 04/27  09:00:00,273.072685578,35.3010706456,62.2725109425,0.0,37.1018798503,116.476155989,94.973501613,85.0477335536,9.90576805939,0.02
 04/27  10:00:00,274.245939884,35.7551542534,68.4976245591,0.0,37.1018798503,116.476155989,101.252721519,82.7155879403,9.90576805939,8.6313655193
 04/27  11:00:00,276.644461475,36.1156942035,75.2494300807,0.0,37.1018798503,116.476155989,87.8250544021,77.8992863427,9.90576805939,0.02
 04/27  12:00:00,267.737650189,36.7351681332,79.2124520477,0.0,37.1018798503,104.434947198,85.9887718826,67.4546608154,9.90576805939,8.62834300777
 04/27  13:00:00,281.388975012,37.480565101,82.5467688274,0.0,37.1018798503,116.476155989,69.4513295073,59.5255614479,9.90576805939,0.02
 04/27  14:00:00,286.484373256,38.3391552957,87.9735168391,0.0,37.1018798503,116.476155989,65.8003116961,47.2633019921,9.90576805939,8.63124164464
 04/27  15:00:00,290.073953278,39.305712139,91.7724312864,0.0,37.1018798503,116.476155989,46.9461408371,37.0203727777,9.90576805939,0.02
 04/27  16:00:00,292.040965179,40.0415154543,92.7470310173,0.0,37.1018798503,116.476155989,44.3757035804,34.449935521,9.90576805939,0.02
 04/27  17:00:00,296.200789372,40.3317226509,93.4117938038,0.0,37.1018798503,116.476155989,51.1277416252,32.6048902893,9.90576805939,8.61708327652
 04/27  18:00:00,185.759246231,31.7375857545,68.1265162764,0.0,24.7345865669,47.5788473902,44.0041544007,39.031270371,4.9528840297,0.02
 04/27  19:00:00,193.451054928,31.4509202611,62.9699282398,0.0,24.7345865669,47.5788473902,57.8400678878,52.8671838581,4.9528840297,0.02
 04/27  20:00:00,185.863076907,31.9162208955,58.0317379637,0.0,12.3672932834,38.6892022431,76.0592147372,73.0674843194,2.97173041782,0.02
 04/27  21:00:00,127.832564977,19.6117425111,34.3695849827,0.0,12.3672932834,27.0668015668,53.7647878799,50.7730574621,2.97173041782,0.02
 04/27  22:00:00,112.669138951,25.8302373341,42.111642842,0.0,4.12243109448,15.9888894789,79.155540564,76.1638101462,2.97173041782,0.02
 04/27  23:00:00,79.6119508667,17.3264091163,26.4370318578,0.0,4.12243109448,15.9888894789,57.3788379798,54.3871075619,2.97173041782,0.02
 04/27  24:00:00,88.9087491587,23.0667749182,28.5351330362,0.0,4.12243109448,15.9888894789,79.9370338744,76.9453034566,2.97173041782,0.02
 04/28  01:00:00,71.3568010271,15.6920972404,17.9412629592,0.0,4.12243109448,15.9888894789,56.4851867064,53.4934562886,2.97173041782,0.02
 04/28  02:00:00,86.2668837927,23.0802910757,25.0493827143,0.0,4.12243109448,15.9888894789,90.492351735,87.5006213172,2.97173041782,0.02
 04/28  03:00:00,64.9707556623,13.5067262519,14.5279353716,0.0,4.12243109448,15.9888894789,53.0576251067,50.0658946889,2.97173041782,0.02
 04/28  04:00:00,117.040118188,31.2199751872,32.8022854283,0.0,12.3672932834,24.9413748627,104.710864481,99.7379804516,4.9528840297,0.02
 04/28  05:00:00,123.173925153,32.1117764728,36.0416186599,2.97536244938,12.3672932834,24.9413748627,165.738164912,160.765280882,4.9528840297,0.02
 04/28  06:00:00,171.131248077,32.7804149382,36.7847967718,0.772054415935,24.7345865669,70.7195625826,132.769062457,122.843294398,9.90576805939,0.02
 04/28  07:00:00,204.667115939,33.6502459352,40.865484474,0.0134315262832,37.1018798503,92.3937384068,119.335089728,100.822618929,9.90576805939,8.60670273982
 04/28  08:00:00,226.07797648,34.4520639367,49.4446640313,0.0,37.1018798503,104.434947198,102.484991018,92.5592229585,9.90576805939,0.02
 04/28  09:00:00,248.328564157,34.9229046648,59.1827634771,0.0,37.1018798503,116.476155989,98.7333520859,88.8075840265,9.90576805939,0.02
 04/28  10:00:00,255.50803708,35.5549624778,65.7295320249,0.0,37.1018798503,116.476155989,103.067088338,84.5300866187,9.90576805939,8.63123365972
 04/28  11:00:00,259.701436541,35.9629212624,69.514812249,0.0,37.1018798503,116.476155989,86.012199498,76.0864314386,9.90576805939,0.02
 04/28  12:00:00,253.369707094,36.7142517776,74.4734696785,0.0,37.1018798503,104.434947198,84.9171460349,66.3831313695,9.90576805939,8.62824660605
 04/28  13:00:00,271.073940823,37.6018215862,79.2484277354,0.0,37.1018798503,116.476155989,71.3078720156,61.3821039562,9.90576805939,0.02
 04/28  14:00:00,277.615083389,38.4364858445,84.9550414736,0.0,37.1018798503,116.476155989,71.7718701726,53.2349631549,9.90576805939,8.63113895837
 04/28  15:00:00,286.436268196,39.2404369835,90.023593637,0.0,37.1018798503,116.476155989,49.299355962,39.3735879027,9.90576805939,0.02
 04/28  16:00:00,294.811585363,39.8161206155,92.1673875937,0.0,37.1018798503,116.476155989,43.9093042563,33.9835361969,9.90576805939,0.02
 04/28  17:00:00,299.087221403,39.9597290038,92.3738075815,0.0,37.1018798503,116.476155989,51.7785669406,33.2557352115,9.90576805939,8.6170636697
 04/28  18:00:00,190.78626128,31.7261593224,66.0690424003,0.0,24.7345865669,47.5788473902,48.609298949,43.6364149193,4.9528840297,0.02
 04/28  19:00:00,196.905426459,31.438926516,61.334418904,0.0,24.7345865669,47.5788473902,61.6524502894,56.6795662597,4.9528840297,0.02
 04/28  20:00:00,187.85926056,31.9045750195,56.2731977492,0.0,12.3672932834,38.6892022431,76.443953363,73.4522229452,2.97173041782,0.02
 04/28  21:00:00,129.732923447,19.6117425111,31.8935889397,0.0,12.3672932834,27.0668015668,53.9000065853,50.9082761675,2.97173041782,0.02
 04/28  22:00:00,128.132713273,24.5919448325,34.6833935747,0.0,4.12243109448,15.9888894789,75.9119247164,72.9201942986,2.97173041782,0.02
 04/28  23:00:00,94.7492888184,16.66187144,20.7350604216,0.0,4.12243109448,15.9888894789,52.7175717293,49.7258413115,2.97173041782,0.02
 04/28  24:00:00,118.509385688,22.8755233098,23.74416897,0.0,4.12243109448,15.9888894789,79.3890092478,76.39727883,2.97173041782,0.02
 04/29  01:00:00,87.4878157294,14.7493553557,14.9309867906,0.0,4.12243109448,15.9888894789,60.8096435343,57.8179131164,2.97173041782,0.02
 04/29  02:00:00,119.324622609,23.4627942925,24.2829159799,0.0,4.12243109448,15.9888894789,92.6703171522,89.6785867344,2.97173041782,0.02
 04/29  03:00:00,79.3638073118,13.0285972309,12.1517962255,0.0,4.12243109448,15.9888894789,52.471557958,49.4798275402,2.97173041782,0.02
 04/29  04:00:00,140.727542123,29.4987107114,26.6573103197,0.0,4.12243109448,16.0517297156,109.646184626,106.654454208,2.97173041782,0.02
 04/29  05:00:00,136.369620698,30.215904243,25.1962556056,0.0,4.12243109448,16.0517297156,107.086945415,104.095214997,2.97173041782,0.02
 04/29  06:00:00,152.619783622,32.3674848378,25.574105744,0.0,4.12243109448,39.6058045677,87.649493227,84.6577628092,2.97173041782,0.02
 04/29  07:00:00,187.717519997,32.3878133541,30.6719494852,3.58307089829,12.3672932834,65.3531420225,137.933275756,132.960391726,4.9528840297,0.02
 04/29  08:00:00,191.612464538,32.5156531608,36.7976735338,2.15393368686,12.3672932834,68.2430321324,141.35400642,127.792113671,4.9528840297,8.60900871971
 04/29  09:00:00,227.349151088,32.7627778915,49.4708273509,0.673218962425,16.4897243779,93.1370602926,121.817536776,113.872922328,7.92461444751,0.02
 04/29  10:00:00,233.253697599,32.8489853501,60.0888795776,0.324593098049,16.4897243779,93.1370602926,117.665759983,109.721145535,7.92461444751,0.02
 04/29  11:00:00,242.786637265,32.8834557844,67.2165137026,0.115919767031,16.4897243779,93.1370602926,111.781541774,103.836927327,7.92461444751,0.02
 04/29  12:00:00,238.249333228,32.9697050572,71.2638457207,0.0014334836752,16.4897243779,83.9857416113,100.201163518,92.2565490701,7.92461444751,0.02
 04/29  13:00:00,238.401154492,33.1346830287,74.5996326642,0.0,16.4897243779,83.9857416113,91.6911813444,83.7465668968,7.92461444751,0.02
 04/29  14:00:00,237.591982163,33.3305754372,76.2306327034,0.0,16.4897243779,83.9857416113,95.6786548278,79.1439308719,7.92461444751,8.61010950831
 04/29  15:00:00,214.676190766,32.3674848378,72.4439549888,0.0,12.3672932834,70.6512738906,45.0104610009,40.0375769712,4.9528840297,0.02
 04/29  16:00:00,214.450265979,32.3674848378,70.8111255702,0.0,12.3672932834,70.6512738906,46.8194087936,41.8465247639,4.9528840297,0.02
 04/29  17:00:00,201.77562162,32.3674848378,68.088226661,0.0,12.3672932834,58.1284167478,53.1753834426,48.2024994129,4.9528840297,0.02
 04/29  18:00:00,162.778745406,31.7957021007,58.8870068863,0.0,12.3672932834,24.9413748627,75.7493965555,70.7765125258,4.9528840297,0.02
 04/29  19:00:00,163.937378319,31.4118504954,50.8727338421,0.0,12.3672932834,24.9413748627,83.9202792697,78.94739524,4.9528840297,0.02
 04/29  20:00:00,153.676779357,31.4112267957,46.2719606457,0.0,4.12243109448,16.0517297156,95.0460599018,92.0543294839,2.97173041782,0.02
 04/29  21:00:00,87.5600626269,14.312787509,20.2295170895,0.0,4.12243109448,15.9888894789,46.9706210894,43.9788906716,2.97173041782,0.02
 04/29  22:00:00,112.839844911,20.143936162,21.1686076539,0.0,4.12243109448,15.9888894789,74.4147562667,71.4230258488,2.97173041782,0.02
 04/29  23:00:00,112.010417599,20.8611296936,20.098929708,0.0,4.12243109448,15.9888894789,73.6041970762,70.6124666583,2.97173041782,0.02
 04/29  24:00:00,79.8279904242,12.2911294631,11.8437262719,0.0,4.12243109448,15.9888894789,52.5583644279,49.5666340101,2.97173041782,0.02
 04/30  01:00:00,77.5237904687,12.2911294631,11.734223653,0.0,2.06121554724,15.9888894789,54.8195001789,51.8277697611,2.97173041782,0.02
 04/30  02:00:00,123.070257607,24.5822589261,20.9606471268,0.0,2.06121554724,15.9888894789,96.0097593049,93.0180288871,2.97173041782,0.02
 04/30  03:00:00,101.773891565,19.6658071409,15.8035687434,0.0,2.06121554724,15.9888894789,77.7340180089,74.7422875911,2.97173041782,0.02
 04/30  04:00:00,119.275482587,26.0166459894,20.3049369382,0.0,2.06121554724,15.9888894789,97.9734049012,94.9816744834,2.97173041782,0.02
 04/30  05:00:00,96.8536470082,19.6658071409,15.3741603671,0.0,2.06121554724,15.9888894789,79.3180470935,76.3263166757,2.97173041782,0.02
 04/30  06:00:00,102.803151363,24.5822589261,18.9623431041,0.0,2.06121554724,15.9888894789,100.422095317,97.430364899,2.97173041782,0.02
 04/30  07:00:00,81.9348269708,20.0483103578,16.057176734,0.0,2.06121554724,15.9888894789,78.8377328922,75.8460024744,2.97173041782,0.02
 04/30  08:00:00,131.134299867,26.9729040315,26.0665056444,0.0,4.12243109448,41.7362269337,91.5121703082,86.5392862785,4.9528840297,0.02
 04/30  09:00:00,115.380732251,21.5833939216,26.1415647124,0.0,4.12243109448,41.7362269337,71.9547132376,66.9818292079,4.9528840297,0.02
 04/30  10:00:00,139.590448942,26.9776055697,38.7748493126,0.0,4.12243109448,41.7362269337,96.3007359467,82.7460329436,4.9528840297,8.60181897344
 04/30  11:00:00,122.133580701,21.5812639606,32.8984239563,0.0,4.12243109448,41.7362269337,70.1233400026,65.1504559729,4.9528840297,0.02
 04/30  12:00:00,141.586875915,26.9729040315,41.0923941461,0.0,4.12243109448,41.7362269337,85.8110266643,80.8381426347,4.9528840297,0.02
 04/30  13:00:00,121.124070698,21.5783232252,33.6347326154,0.0,4.12243109448,41.7362269337,69.4456304215,64.4727463918,4.9528840297,0.02
 04/30  14:00:00,141.617535408,26.8772782273,42.726074897,0.0,4.12243109448,41.7362269337,85.058171497,80.0852874673,4.9528840297,0.02
 04/30  15:00:00,123.847213993,21.3870716168,35.7068365495,0.0,4.12243109448,41.7362269337,68.0516130036,63.0787289739,4.9528840297,0.02
 04/30  16:00:00,131.632539151,26.9729040315,46.6323005924,0.0,4.12243109448,24.8785346261,83.1851792455,78.2122952158,4.9528840297,0.02
 04/30  17:00:00,94.3105330052,20.5950328682,34.9180129785,0.0,2.06121554724,15.9888894789,67.5524975709,64.5607671531,2.97173041782,0.02
 04/30  18:00:00,101.714494663,24.6238201005,38.8904504435,0.0,2.06121554724,15.9888894789,85.0137337998,82.022003382,2.97173041782,0.02
 04/30  19:00:00,81.7977221775,19.13361349,27.8751550595,0.0,2.06121554724,15.9888894789,69.3768164462,66.3850860284,2.97173041782,0.02
 04/30  20:00:00,90.0731398812,20.3694845151,27.3094814869,0.0,2.06121554724,15.9888894789,79.3343646194,76.3426342016,2.97173041782,0.02
 04/30  21:00:00,76.6836446668,17.4128553652,21.0520089792,0.0,2.06121554724,15.9888894789,69.4536685768,66.461938159,2.97173041782,0.02
 04/30  22:00:00,73.0771799988,17.8052425246,19.0661455138,0.0,2.06121554724,15.9888894789,75.4141953325,72.4224649147,2.97173041782,0.02
 04/30  23:00:00,75.0080180611,20.143936162,21.1886244915,0.0,2.06121554724,15.9888894789,81.128697071,78.1369666532,2.97173041782,0.02
 04/30  24:00:00,65.5464951869,15.2274843768,16.8495949057,0.0,2.06121554724,15.9888894789,61.4642562624,58.4725258446,2.97173041782,0.02
 05/01  01:00:00,81.7094038824,15.7056133978,16.6090326088,0.0,4.12243109448,15.9888894789,60.6127826741,57.6210522563,2.97173041782,0.02
 05/01  02:00:00,90.2835259978,15.1079521215,15.1309806517,0.0,4.12243109448,15.9888894789,59.1416104748,56.149880057,2.97173041782,0.02
 05/01  03:00:00,99.3584931811,18.1638392904,19.0052876381,0.0,4.12243109448,15.9888894789,70.4602287812,67.4684983633,2.97173041782,0.02
 05/01  04:00:00,163.58295373,31.2199751872,31.6324356995,0.0,12.3672932834,24.9413748627,109.118907498,104.146023469,4.9528840297,0.02
 05/01  05:00:00,176.689799899,31.9185578941,33.9881247589,7.96542015546,12.3672932834,24.9413748627,173.814271789,168.841387759,4.9528840297,0.02
 05/01  06:00:00,218.492867581,32.4390267027,32.6707717707,2.43149774387,24.7345865669,70.7195625826,139.753574689,129.82780663,9.90576805939,0.02
 05/01  07:00:00,245.490908024,32.7468921536,35.4898012166,0.700489455388,37.1018798503,92.3937384068,116.190497721,106.264729662,9.90576805939,0.02
 05/01  08:00:00,264.599955444,33.3197064908,45.8513673347,0.512674764084,37.1018798503,104.434947198,115.35443671,96.8252932884,9.90576805939,8.62337536229
 05/01  09:00:00,284.393409217,33.7847008526,54.6747220795,0.226515105528,37.1018798503,116.476155989,101.180963488,91.255195429,9.90576805939,0.02
 05/01  10:00:00,291.481171662,34.2653054226,63.9744268401,0.0647049948248,37.1018798503,116.476155989,105.909056975,87.3723693452,9.90576805939,8.63091957022
 05/01  11:00:00,294.92124519,34.7344606925,70.3793479306,0.00502388693335,37.1018798503,116.476155989,93.1684267373,83.2426586779,9.90576805939,0.02
 05/01  12:00:00,287.60823212,35.2653543322,72.7623342488,0.0,37.1018798503,104.434947198,87.0807804075,77.1550123481,9.90576805939,0.02
 05/01  13:00:00,300.098023679,35.7322880658,73.6677296579,0.0,37.1018798503,116.476155989,92.8563866626,74.3181884698,9.90576805939,8.63243013345
 05/01  14:00:00,300.484374409,35.9616525144,72.6704842721,0.0,37.1018798503,116.476155989,85.6257929787,75.7000249194,9.90576805939,0.02
 05/01  15:00:00,301.314525377,35.8919713769,71.6856766986,0.0,37.1018798503,116.476155989,95.491291038,76.9562141469,9.90576805939,8.62930883176
 05/01  16:00:00,302.737693949,35.9501791907,71.7713829892,0.0,37.1018798503,116.476155989,85.7735297421,75.8477616827,9.90576805939,0.02
 05/01  17:00:00,301.173331754,35.7969999466,70.2140731144,0.0,37.1018798503,116.476155989,85.4970806891,75.5713126297,9.90576805939,0.02
 05/01  18:00:00,201.726968103,31.5072817869,52.1080043404,0.0,24.7345865669,47.5788473902,63.0439952713,58.0711112416,4.9528840297,0.02
 05/01  19:00:00,203.385486561,31.4116704588,47.7970690678,0.0,24.7345865669,47.5788473902,75.4402386909,61.8791060653,4.9528840297,8.60824859584
 05/01  20:00:00,189.205127539,31.6502913062,44.0405656204,0.0,12.3672932834,38.6892022431,80.5370555667,77.5453251488,2.97173041782,0.02
 05/01  21:00:00,128.690874424,19.2531457453,27.9049533813,0.0,12.3672932834,27.0668015668,56.0835250201,53.0917946023,2.97173041782,0.02
 05/01  22:00:00,126.248210992,23.8110007647,30.1669230026,0.0,4.12243109448,15.9888894789,75.5993392608,72.607608843,2.97173041782,0.02
 05/01  23:00:00,94.5492430602,16.4363230869,18.727627316,0.0,4.12243109448,15.9888894789,57.9136326337,54.9219022158,2.97173041782,0.02
 05/01  24:00:00,120.182706512,22.615678212,22.7757213661,0.0,4.12243109448,15.9888894789,84.8311297178,81.8393992999,2.97173041782,0.02
 05/02  01:00:00,88.8214146587,14.7493553557,14.9157391534,0.0,4.12243109448,15.9888894789,60.908983492,57.9172530742,2.97173041782,0.02
 05/02  02:00:00,118.85990241,22.8412265651,22.4346150754,0.0,4.12243109448,15.9888894789,92.4373257827,89.4455953649,2.97173041782,0.02
 05/02  03:00:00,87.1330913962,14.7358391982,14.3084835819,0.0,4.12243109448,15.9888894789,56.0052582991,53.0135278812,2.97173041782,0.02
 05/02  04:00:00,158.414643004,31.2199751872,27.7004341762,0.0,12.3672932834,24.9413748627,101.131700946,96.1588169159,4.9528840297,0.02
 05/02  05:00:00,164.05720139,32.0096964019,28.9503182469,5.39327612874,12.3672932834,24.9413748627,162.183381493,157.210497463,4.9528840297,0.02
 05/02  06:00:00,205.700501456,32.6441712008,26.856064589,2.25849552053,24.7345865669,70.7195625826,128.707486479,118.781718419,9.90576805939,0.02
 05/02  07:00:00,231.832069569,33.2549462274,29.4944808628,0.800014136721,37.1018798503,92.3937384068,107.244958879,97.3191908196,9.90576805939,0.02
 05/02  08:00:00,247.855064465,33.9003965284,36.7110960815,0.625372539983,37.1018798503,104.434947198,107.481210539,88.952163436,9.90576805939,8.62327904377
 05/02  09:00:00,264.592221149,34.4219413344,41.7616134261,0.379402772496,37.1018798503,116.476155989,94.2084094192,84.2826413598,9.90576805939,0.02
 05/02  10:00:00,271.521405613,34.8144430625,49.0818006472,0.10625629197,37.1018798503,116.476155989,91.3996027116,81.4738346522,9.90576805939,0.02
 05/02  11:00:00,283.880718289,35.1002272341,56.6353152348,0.0202639552213,37.1018798503,116.476155989,97.7652469632,79.2272746694,9.90576805939,8.63220423433
 05/02  12:00:00,282.402452652,35.4820069356,62.7855912455,0.0,37.1018798503,104.434947198,86.7493635322,76.8235954728,9.90576805939,0.02
 05/02  13:00:00,297.228279006,35.894521245,66.5834484045,0.0,37.1018798503,116.476155989,93.3749414004,74.8368593351,9.90576805939,8.63231400592
 05/02  14:00:00,300.589897257,36.2606401842,68.6586473331,0.0,37.1018798503,116.476155989,82.8836373648,72.9578693055,9.90576805939,0.02
 05/02  15:00:00,301.9170876,36.7347323811,69.4441935062,0.0,37.1018798503,116.476155989,89.3008385504,70.7658503845,9.90576805939,8.62922010644
 05/02  16:00:00,303.016962508,37.0677347678,69.9731423644,0.0,37.1018798503,116.476155989,78.8233748468,68.8976067874,9.90576805939,0.02
 05/02  17:00:00,303.830015503,37.0831128932,67.5587666244,0.0,37.1018798503,116.476155989,77.7602277872,67.8344597278,9.90576805939,0.02
 05/02  18:00:00,202.773938186,31.7024364728,47.7035964981,0.0,24.7345865669,47.5788473902,60.1064225594,55.1335385297,4.9528840297,0.02
 05/02  19:00:00,201.8881533,31.4134655254,41.7425299576,0.0,24.7345865669,47.5788473902,63.8350016355,58.8621176058,4.9528840297,0.02
 05/02  20:00:00,185.969939512,31.7299794764,36.3386352463,0.0,12.3672932834,38.6892022431,86.1200273449,74.5401217416,2.97173041782,8.60817518551
 05/02  21:00:00,123.61078379,19.2929898304,20.0911432365,0.0,12.3672932834,27.0668015668,56.1644686436,53.1727382258,2.97173041782,0.02
 05/02  22:00:00,121.010659336,23.6914685095,21.4446943653,0.0,4.12243109448,15.9888894789,74.9338527146,71.9421222968,2.97173041782,0.02
 05/02  23:00:00,89.8349852001,15.2410005342,13.5592536815,0.0,4.12243109448,15.9888894789,57.6942385187,54.7025081009,2.97173041782,0.02
 05/02  24:00:00,116.475303292,23.3193555862,18.815403229,0.0,4.12243109448,15.9888894789,86.8486728419,83.8569424241,2.97173041782,0.02
 05/03  01:00:00,86.5470307339,15.2410005342,11.7643593075,0.0,4.12243109448,15.9888894789,59.7166588121,56.7249283943,2.97173041782,0.02
 05/03  02:00:00,121.032681615,25.7297685767,17.9088577299,0.0,4.12243109448,15.9888894789,97.5808574985,94.5891270807,2.97173041782,0.02
 05/03  03:00:00,100.709057177,19.6658071409,12.7060141424,0.0,4.12243109448,15.9888894789,73.1462639432,70.1545335254,2.97173041782,0.02
 05/03  04:00:00,148.192977574,31.3793515276,17.7607800593,0.0,12.3672932834,24.9413748627,100.6190749,95.6461908704,4.9528840297,0.02
 05/03  05:00:00,157.775554338,31.532001044,20.5869237598,7.62319749683,12.3672932834,24.9413748627,163.559820491,158.586936461,4.9528840297,0.02
 05/03  06:00:00,203.388929241,32.7226569573,20.9232600629,5.2461897263,24.7345865669,70.7195625826,130.081083586,120.155315527,9.90576805939,0.02
 05/03  07:00:00,226.26094997,33.1622585203,23.3493451826,1.47082865366,37.1018798503,92.3937384068,108.511519156,98.5857510967,9.90576805939,0.02
 05/03  08:00:00,240.766740686,33.6288144528,29.6658882338,1.06324939572,37.1018798503,104.434947198,99.7497182812,89.8239502218,9.90576805939,0.02
 05/03  09:00:00,259.531118705,34.1014249446,36.8865105569,0.771682596499,37.1018798503,116.476155989,103.261024547,84.7290122737,9.90576805939,8.62624421385
 05/03  10:00:00,263.83418878,34.4719765897,41.8113481202,0.389334328999,37.1018798503,116.476155989,91.5478257875,81.6220577281,9.90576805939,0.02
 05/03  11:00:00,271.659745187,34.701938707,48.0168371153,0.102688155987,37.1018798503,116.476155989,98.2100166358,79.6721402507,9.90576805939,8.63210832568
 05/03  12:00:00,267.865159618,35.1294018944,54.5455575263,0.0145405750109,37.1018798503,104.434947198,87.6214984902,77.6957304308,9.90576805939,0.02
 05/03  13:00:00,283.828444432,35.5842044456,57.840782914,0.0,37.1018798503,116.476155989,94.1885591358,75.650711482,9.90576805939,8.63207959442
 05/03  14:00:00,285.738098648,36.076636011,60.4479407408,0.0,37.1018798503,116.476155989,83.8494470815,73.9236790222,9.90576805939,0.02
 05/03  15:00:00,290.197930747,36.8461116593,66.8284867618,0.0,37.1018798503,116.476155989,81.3777034785,71.4519354191,9.90576805939,0.02
 05/03  16:00:00,298.587841852,37.5817206533,74.9529514927,0.0,37.1018798503,116.476155989,86.444828639,67.9140977749,9.90576805939,8.62496280464
 05/03  17:00:00,303.436960314,37.8512472394,76.2193792202,0.0,37.1018798503,116.476155989,75.0276270886,65.1018590292,9.90576805939,0.02
 05/03  18:00:00,199.732026845,31.7061775555,54.2873129845,0.0,24.7345865669,47.5788473902,60.1023552621,55.1294712324,4.9528840297,0.02
 05/03  19:00:00,201.592743694,31.4178187128,48.0984071379,0.0,24.7345865669,47.5788473902,63.3687170397,58.39583301,4.9528840297,0.02
 05/03  20:00:00,189.032117983,31.8910134467,45.0095289938,0.0,12.3672932834,38.6892022431,76.6401959316,73.6484655138,2.97173041782,0.02
 05/03  21:00:00,127.28295759,19.4922102558,26.7655083787,0.0,12.3672932834,27.0668015668,63.7812405455,52.2043157154,2.97173041782,8.60519441231
 05/03  22:00:00,122.444515802,23.8269383988,25.9820674374,0.0,4.12243109448,15.9888894789,76.2962184682,73.3044880504,2.97173041782,0.02
 05/03  23:00:00,91.4196045179,15.7056133978,16.055799042,0.0,4.12243109448,15.9888894789,51.2364235126,48.2446930948,2.97173041782,0.02
 05/03  24:00:00,120.357193269,23.3193555862,20.7555870942,0.0,4.12243109448,15.9888894789,82.2128914122,79.2211609944,2.97173041782,0.02
 05/04  01:00:00,86.3802806987,14.2577101772,11.5938908704,0.0,4.12243109448,15.9888894789,54.9806157919,51.9888853741,2.97173041782,0.02
 05/04  02:00:00,118.471900462,23.3193555862,17.7190949361,0.0,4.12243109448,15.9888894789,88.1094860174,85.1177555995,2.97173041782,0.02
 05/04  03:00:00,107.538555794,19.6658071409,14.7754261384,0.0,4.12243109448,15.9888894789,72.2981771307,69.3064467129,2.97173041782,0.02
 05/04  04:00:00,157.575122428,31.4749773318,19.7547273229,0.0,12.3672932834,24.9413748627,98.7693543476,93.7964703179,4.9528840297,0.02
 05/04  05:00:00,165.548243369,31.5400612102,22.0298811595,6.19552581735,12.3672932834,24.9413748627,161.430043647,156.457159618,4.9528840297,0.02
 05/04  06:00:00,211.874316026,32.7743462952,21.714654466,4.27838804813,24.7345865669,70.7195625826,128.437128173,118.511360114,9.90576805939,0.02
 05/04  07:00:00,237.057436303,33.2137165309,25.2767532782,1.17152141153,37.1018798503,92.3937384068,107.270890378,97.3451223183,9.90576805939,0.02
 05/04  08:00:00,254.909884912,33.6038915978,35.2241850463,0.818314007051,37.1018798503,104.434947198,98.9699425563,89.0441744969,9.90576805939,0.02
 05/04  09:00:00,274.380701246,34.139255382,45.2265725409,0.518196067636,37.1018798503,116.476155989,102.30813411,83.7762534558,9.90576805939,8.62611259473
 05/04  10:00:00,279.274131887,34.6695531137,55.4547367565,0.18903463108,37.1018798503,116.476155989,90.2571539569,80.3313858975,9.90576805939,0.02
 05/04  11:00:00,283.982941959,35.1077034053,63.5884313844,0.0280540390499,37.1018798503,116.476155989,96.8299865842,78.2922294376,9.90576805939,8.63198908718
 05/04  12:00:00,277.359839371,35.6758615309,69.6452424746,0.0,37.1018798503,104.434947198,86.0275697811,76.1018017217,9.90576805939,0.02
 05/04  13:00:00,291.872596869,36.3437585091,76.1178028627,0.0,37.1018798503,116.476155989,79.9874194405,70.0616513811,9.90576805939,0.02
 05/04  14:00:00,294.839771937,37.0344029699,79.5637160327,0.0,37.1018798503,116.476155989,80.533000751,61.9967116377,9.90576805939,8.63052105391
 05/04  15:00:00,295.746337592,37.8748147968,82.4025681897,0.0,37.1018798503,116.476155989,66.3914134271,56.4656453677,9.90576805939,0.02
 05/04  16:00:00,296.42177427,38.4951332295,84.3255351184,0.0,37.1018798503,116.476155989,69.8099117485,51.2792198068,9.90576805939,8.62492388233
 05/04  17:00:00,303.343635854,38.6506123465,84.4872305634,0.0,37.1018798503,116.476155989,59.6626046922,49.7368366328,9.90576805939,0.02
 05/04  18:00:00,199.006114877,31.7123205965,62.1369224656,0.0,24.7345865669,47.5788473902,57.1007845923,52.1279005626,4.9528840297,0.02
 05/04  19:00:00,201.638705343,31.4234984143,55.5140897733,0.0,24.7345865669,47.5788473902,62.7903441859,57.8174601562,4.9528840297,0.02
 05/04  20:00:00,188.842428903,31.89292602,52.0396752041,0.0,12.3672932834,38.6892022431,75.4455327675,72.4538023497,2.97173041782,0.02
 05/04  21:00:00,127.555385305,19.6117425111,28.7271459628,0.0,12.3672932834,27.0668015668,53.5287198671,50.5369894492,2.97173041782,0.02
 05/04  22:00:00,127.133983663,24.3369426879,31.2263966052,0.0,4.12243109448,15.9888894789,75.07373531,72.0820048922,2.97173041782,0.02
