Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  23:00:00,99.2108124222,17.0714069717,21.4826197043,0.0,4.12243109448,15.9888894789,53.3682846369,50.3765542191,2.97173041782,0.02
 05/04  24:00:00,121.144458231,23.0802910757,23.7658182909,0.0,4.12243109448,15.9888894789,87.4661968706,84.4744664527,2.97173041782,0.02
 05/05  01:00:00,88.83028072,14.7493553557,13.6312940395,0.0,4.12243109448,15.9888894789,60.8100733826,57.8183429648,2.97173041782,0.02
 05/05  02:00:00,119.311637419,23.3193555862,19.1667066783,0.0,4.12243109448,15.9888894789,96.4530561059,84.8795117671,2.97173041782,8.60181392102
 05/05  03:00:00,86.0947533501,14.2577101772,11.5373872034,0.0,4.12243109448,15.9888894789,58.2754651282,55.2837347104,2.97173041782,0.02
 05/05  04:00:00,160.986082471,31.4749773318,21.4136291638,0.0,12.3672932834,24.9413748627,101.108681874,96.135797844,4.9528840297,0.02
 05/05  05:00:00,165.925310771,31.5606138811,23.4906660346,4.79357600773,12.3672932834,24.9413748627,159.718082273,154.745198243,4.9528840297,0.02
 05/05  06:00:00,212.419706781,32.833186339,23.1510811808,3.59573268796,24.7345865669,70.7195625826,127.260064458,117.334296399,9.90576805939,0.02
 05/05  07:00:00,238.842961564,33.2609505746,26.3686266697,1.35753104174,37.1018798503,92.3937384068,107.979599877,98.0538318174,9.90576805939,0.02
 05/05  08:00:00,249.830519672,33.4672357766,31.7591537343,0.698169993719,37.1018798503,104.434947198,101.21829769,91.2925296309,9.90576805939,0.02
 05/05  09:00:00,261.415005279,33.6716069834,36.4745709152,0.328776446173,37.1018798503,116.476155989,97.2963258337,87.3705577743,9.90576805939,0.02
 05/05  10:00:00,269.21822742,34.0727678782,45.132965891,0.112487864406,37.1018798503,116.476155989,102.093981551,83.557750063,9.90576805939,8.6304634286
 05/05  11:00:00,280.056199842,34.6416527058,57.7322473873,0.0157161429458,37.1018798503,116.476155989,89.6943463065,79.7685782471,9.90576805939,0.02
 05/05  12:00:00,275.51222321,35.3391177983,70.1477368982,0.0,37.1018798503,104.434947198,94.6224735363,76.08915631,9.90576805939,8.62754916688
 05/05  13:00:00,290.298163836,35.9650248309,76.5867740999,0.0,37.1018798503,116.476155989,77.3557542828,67.4299862234,9.90576805939,0.02
 05/05  14:00:00,290.642160041,36.6048493244,81.5918385614,0.0,37.1018798503,116.476155989,74.9174016616,56.3826324128,9.90576805939,8.62900118942
 05/05  15:00:00,291.379740154,37.1936574173,82.9691332434,0.0,37.1018798503,116.476155989,60.749577388,50.8238093286,9.90576805939,0.02
 05/05  16:00:00,303.034780451,37.5937323205,83.1628973238,0.0,37.1018798503,116.476155989,59.9280359016,50.0022678422,9.90576805939,0.02
 05/05  17:00:00,311.453325751,37.64764315,84.8912294983,0.0,37.1018798503,116.476155989,63.8021077408,45.280627945,9.90576805939,8.61571173647
 05/05  18:00:00,204.168269286,31.6060444335,62.3712180302,0.0,24.7345865669,47.5788473902,54.2809159197,49.30803189,4.9528840297,0.02
 05/05  19:00:00,204.617586897,31.4145021072,57.1067176149,0.0,24.7345865669,47.5788473902,63.2987628035,58.3258787738,4.9528840297,0.02
 05/05  20:00:00,187.192936903,31.7707763945,52.4295407653,0.0,12.3672932834,38.6892022431,76.0321809704,73.0404505526,2.97173041782,0.02
 05/05  21:00:00,127.651347652,19.4922102558,29.0213421769,0.0,12.3672932834,27.0668015668,54.5519484221,51.5602180043,2.97173041782,0.02
 05/05  22:00:00,124.3872326,23.8269383988,27.6840000003,0.0,4.12243109448,15.9888894789,75.572908634,72.5811782162,2.97173041782,0.02
 05/05  23:00:00,91.6621838173,15.7056133978,15.754567651,0.0,4.12243109448,15.9888894789,50.9142147005,47.9224842826,2.97173041782,0.02
 05/05  24:00:00,119.78402453,22.7480222375,21.7516152936,0.0,4.12243109448,15.9888894789,80.7346358049,77.742905387,2.97173041782,0.02
 05/06  01:00:00,88.7960234446,14.7493553557,13.8532351114,0.0,4.12243109448,15.9888894789,60.1955300137,57.2037995958,2.97173041782,0.02
 05/06  02:00:00,118.939364595,22.1240330335,19.4309993146,0.0,4.12243109448,15.9888894789,92.7747944988,89.7830640809,2.97173041782,0.02
 05/06  03:00:00,89.5506534575,16.0642101636,12.8290792848,0.0,4.12243109448,15.9888894789,62.076236425,59.0845060072,2.97173041782,0.02
 05/06  04:00:00,143.392749952,29.4987107114,23.0998262221,0.0,4.12243109448,16.0517297156,108.012170933,105.020440515,2.97173041782,0.02
 05/06  05:00:00,141.336471983,29.4987107114,21.3802165546,0.0,4.12243109448,16.0517297156,105.157766602,102.166036184,2.97173041782,0.02
 05/06  06:00:00,158.202104671,32.3674848378,21.4831098928,0.0,4.12243109448,39.6058045677,85.2910261329,82.2992957151,2.97173041782,0.02
 05/06  07:00:00,198.576603978,32.4303821015,28.7384726693,6.56732298263,12.3672932834,65.3531420225,142.46127534,128.906578477,4.9528840297,8.60181283374
 05/06  08:00:00,204.202426447,32.4801886132,39.0100241615,4.20868885778,12.3672932834,68.2430321324,128.867988514,123.895104484,4.9528840297,0.02
 05/06  09:00:00,235.660589051,32.7218942492,48.7409796087,1.49966696104,16.4897243779,93.1370602926,118.242531722,110.297917274,7.92461444751,0.02
 05/06  10:00:00,237.16730234,32.8035766477,54.789707969,0.917444570663,16.4897243779,93.1370602926,114.147878718,106.20326427,7.92461444751,0.02
 05/06  11:00:00,237.230310323,32.8002409073,60.0786644459,0.442778126385,16.4897243779,93.1370602926,112.711299143,104.766684696,7.92461444751,0.02
 05/06  12:00:00,231.983620659,32.9258933148,67.2106609342,0.182453189212,16.4897243779,83.9857416113,107.760555071,99.8159406234,7.92461444751,0.02
 05/06  13:00:00,232.70808126,33.083372515,70.5669477125,0.0315023014028,16.4897243779,83.9857416113,107.792857734,91.2580497976,7.92461444751,8.61019348849
 05/06  14:00:00,229.158615595,33.3249973548,72.5750593521,0.0,16.4897243779,83.9857416113,95.273188017,87.3285735695,7.92461444751,0.02
 05/06  15:00:00,210.488136817,32.3674848378,72.6265687336,0.0,12.3672932834,70.6512738906,44.2130757485,39.2401917189,4.9528840297,0.02
 05/06  16:00:00,220.317053789,32.3674848378,73.445752076,0.0,12.3672932834,70.6512738906,40.1644673155,35.1915832858,4.9528840297,0.02
 05/06  17:00:00,212.813624342,32.3674848378,70.1358051927,0.0,12.3672932834,58.1284167478,48.2477940412,43.2749100115,4.9528840297,0.02
 05/06  18:00:00,169.866899071,31.5068525999,59.9101825468,0.0,12.3672932834,24.9413748627,74.8071114289,69.8342273992,4.9528840297,0.02
 05/06  19:00:00,170.409850896,31.4112267957,54.9285698917,0.0,12.3672932834,24.9413748627,82.1765800982,77.2036960685,4.9528840297,0.02
 05/06  20:00:00,158.807692079,31.570603136,50.3134148401,0.0,4.12243109448,16.0517297156,92.3185559008,89.326825483,2.97173041782,0.02
 05/06  21:00:00,104.344174766,17.645161797,29.271734848,0.0,4.12243109448,15.9888894789,56.968381372,53.9766509541,2.97173041782,0.02
 05/06  22:00:00,121.582001997,22.7798975056,30.1850195714,0.0,4.12243109448,15.9888894789,82.1220616769,79.130331259,2.97173041782,0.02
 05/06  23:00:00,90.4492596411,15.4530327298,16.9636863833,0.0,4.12243109448,15.9888894789,59.315957281,56.3242268631,2.97173041782,0.02
 05/06  24:00:00,113.214034367,20.649097498,20.0871763056,0.0,4.12243109448,15.9888894789,78.8318616086,75.8401311908,2.97173041782,0.02
 05/07  01:00:00,89.2012388996,14.7493553557,13.2885076844,0.0,2.06121554724,15.9888894789,57.161540445,54.1698100272,2.97173041782,0.02
 05/07  02:00:00,79.2923298729,13.5202424094,11.4793171646,0.0,2.06121554724,15.9888894789,57.6635771522,54.6718467344,2.97173041782,0.02
 05/07  03:00:00,126.656207256,25.0603879472,19.3236771054,0.0,2.06121554724,15.9888894789,97.105521022,94.1137906042,2.97173041782,0.02
 05/07  04:00:00,106.961151473,20.6220651831,15.7533881841,0.0,2.06121554724,15.9888894789,76.5084281225,73.5166977046,2.97173041782,0.02
 05/07  05:00:00,123.401318276,24.5822589261,17.8636550327,0.0,2.06121554724,15.9888894789,97.5109834086,94.5192529908,2.97173041782,0.02
 05/07  06:00:00,96.7944381087,19.6658071409,14.1210531114,0.0,2.06121554724,15.9888894789,78.9658600373,75.9741296195,2.97173041782,0.02
 05/07  07:00:00,109.758099908,24.5822589261,18.9742258019,0.0,2.06121554724,15.9888894789,103.130189577,91.5566591161,2.97173041782,8.6018000432
 05/07  08:00:00,126.249929436,22.0565356312,22.1205244712,0.0155489912435,4.12243109448,41.7362269337,70.5799990972,65.6071150675,4.9528840297,0.02
 05/07  09:00:00,147.715940439,26.4973280713,35.1344060913,0.0123974230269,4.12243109448,41.7362269337,84.9043204722,79.9314364425,4.9528840297,0.02
 05/07  10:00:00,133.876074658,22.0675641813,35.3610989463,0.0167058562941,4.12243109448,41.7362269337,67.5192252316,62.5463412019,4.9528840297,0.02
 05/07  11:00:00,147.377086863,26.4980491808,43.3591627575,0.0,4.12243109448,41.7362269337,82.905484538,77.9326005083,4.9528840297,0.02
 05/07  12:00:00,135.187944149,22.0591449802,42.4329904678,0.0,4.12243109448,41.7362269337,65.9374231164,60.9645390867,4.9528840297,0.02
 05/07  13:00:00,145.997860173,26.4954745292,50.9756786796,0.0,4.12243109448,41.7362269337,80.0591160351,75.0862320054,4.9528840297,0.02
 05/07  14:00:00,134.318727182,22.0568853271,46.6593159476,0.0,4.12243109448,41.7362269337,61.7826856805,56.8098016508,4.9528840297,0.02
 05/07  15:00:00,152.271406631,26.4947750104,53.6506160555,0.0,4.12243109448,41.7362269337,72.4504044488,67.4775204191,4.9528840297,0.02
 05/07  16:00:00,124.943265278,22.0564522463,47.5155208832,0.0,4.12243109448,24.8785346261,56.9904155855,52.0175315558,4.9528840297,0.02
 05/07  17:00:00,130.853053776,26.4947750104,52.9244010698,0.0,2.06121554724,15.9888894789,75.7450471806,72.7533167628,2.97173041782,0.02
 05/07  18:00:00,104.120855607,20.0898715322,41.3856344979,0.0,2.06121554724,15.9888894789,57.6595099716,54.6677795537,2.97173041782,0.02
 05/07  19:00:00,126.019221017,25.5114846534,44.4991184097,0.0,2.06121554724,15.9888894789,84.7280029476,81.7362725297,2.97173041782,0.02
 05/07  20:00:00,98.1476227378,16.8801553633,25.8124514621,0.0,2.06121554724,15.9888894789,56.5629248856,53.5711944678,2.97173041782,0.02
 05/07  21:00:00,122.237642092,23.0667749182,32.9151919276,0.0,2.06121554724,15.9888894789,82.4014443702,79.4097139524,2.97173041782,0.02
 05/07  22:00:00,87.5387363668,14.9546294726,19.9297673805,0.0,2.06121554724,15.9888894789,54.2491553873,51.2574249695,2.97173041782,0.02
 05/07  23:00:00,114.370221023,20.8949200872,21.2687539705,0.0,2.06121554724,15.9888894789,81.1849632762,78.1932328584,2.97173041782,0.02
 05/07  24:00:00,77.0276322256,12.2911294631,11.5030264203,0.0,2.06121554724,15.9888894789,50.6195498192,47.6278194013,2.97173041782,0.02
 05/08  01:00:00,116.761871911,20.8949200872,18.6831935497,0.0,4.12243109448,15.9888894789,84.8736229949,81.881892577,2.97173041782,0.02
 05/08  02:00:00,87.9315731268,15.2868983108,12.9555857301,0.0,4.12243109448,15.9888894789,57.2902659593,54.2985355415,2.97173041782,0.02
 05/08  03:00:00,126.685238857,24.5822589261,20.8567142395,0.0,4.12243109448,15.9888894789,97.768085688,94.7763552701,2.97173041782,0.02
 05/08  04:00:00,159.449709419,31.2199751872,23.3598403979,0.0,12.3672932834,24.9413748627,107.04788444,102.07500041,4.9528840297,0.02
 05/08  05:00:00,169.927483096,31.9186201229,24.2858124371,9.4587490581,12.3672932834,24.9413748627,173.129206805,168.156322776,4.9528840297,0.02
 05/08  06:00:00,208.134632841,32.4382031078,24.0094394781,3.62223044773,24.7345865669,70.7195625826,138.40446037,128.47869231,9.90576805939,0.02
 05/08  07:00:00,235.499219551,32.6920112154,26.9246219606,1.08525897316,37.1018798503,92.3937384068,115.394009189,105.46824113,9.90576805939,0.02
 05/08  08:00:00,254.669195144,33.187110157,40.9622169446,0.838240462956,37.1018798503,104.434947198,114.916942611,96.3883980271,9.90576805939,8.62277652467
 05/08  09:00:00,275.529170245,33.679272834,52.7428124034,0.51816378795,37.1018798503,116.476155989,100.684224489,90.7584564295,9.90576805939,0.02
 05/08  10:00:00,279.134089254,34.0924407469,58.442716512,0.134874229654,37.1018798503,116.476155989,105.44441676,86.9085187672,9.90576805939,8.63012993338
 05/08  11:00:00,285.000933432,34.4071920275,61.3860216652,0.0198670277477,37.1018798503,116.476155989,94.4046369596,84.4788689003,9.90576805939,0.02
 05/08  12:00:00,280.137301627,34.9014169637,66.4958332904,0.0,37.1018798503,104.434947198,91.8475904689,81.9218224095,9.90576805939,0.02
 05/08  13:00:00,297.03832381,35.5563627298,72.7611491762,0.0,37.1018798503,116.476155989,95.654366381,77.1169278769,9.90576805939,8.63167044465
 05/08  14:00:00,303.798212224,36.2232722761,78.3561918251,0.0,37.1018798503,116.476155989,75.1237366793,65.1979686199,9.90576805939,0.02
 05/08  15:00:00,305.939976156,37.073228752,82.3441010607,0.0,37.1018798503,116.476155989,74.4911591786,55.9567856961,9.90576805939,8.6286054231
 05/08  16:00:00,308.359409834,37.6777820088,83.3582535958,0.0,37.1018798503,116.476155989,63.224452214,53.2986841546,9.90576805939,0.02
 05/08  17:00:00,312.739204145,37.8943995417,83.2288767541,0.0,37.1018798503,116.476155989,61.6638031013,51.7380350419,9.90576805939,0.02
 05/08  18:00:00,210.905261929,31.710914753,62.1098703931,0.0,24.7345865669,47.5788473902,57.4220345293,52.4491504996,4.9528840297,0.02
 05/08  19:00:00,207.207716008,31.4224378144,54.2068757469,0.0,24.7345865669,47.5788473902,72.0344180499,58.473469816,4.9528840297,8.60806420422
 05/08  20:00:00,193.503646737,31.8922634192,49.5295572228,0.0,12.3672932834,38.6892022431,77.1193570759,74.1276266581,2.97173041782,0.02
 05/08  21:00:00,131.386626511,19.6117425111,30.2703161408,0.0,12.3672932834,27.0668015668,54.033626076,51.0418956581,2.97173041782,0.02
 05/08  22:00:00,131.492976405,24.3369426879,33.363584668,0.0,4.12243109448,15.9888894789,75.6608837973,72.6691533795,2.97173041782,0.02
 05/08  23:00:00,100.204738982,17.2626585802,20.3200416494,0.0,4.12243109448,15.9888894789,53.7733892719,50.7816588541,2.97173041782,0.02
 05/08  24:00:00,120.732680981,22.1105168761,23.5856021184,0.0,4.12243109448,15.9888894789,83.7673702201,80.7756398022,2.97173041782,0.02
 05/09  01:00:00,92.2010219638,15.6920972404,17.6293711015,0.0,4.12243109448,15.9888894789,57.1411170694,54.1493866516,2.97173041782,0.02
 05/09  02:00:00,118.427156426,22.1240330335,23.0545200124,0.0,4.12243109448,15.9888894789,91.7642880709,88.7725576531,2.97173041782,0.02
 05/09  03:00:00,88.0729567551,15.5143617894,14.5344585913,0.0,4.12243109448,15.9888894789,61.9528450714,58.9611146536,2.97173041782,0.02
 05/09  04:00:00,154.360872015,31.0924741149,25.8020839086,0.0,12.3672932834,24.9413748627,99.97290674,95.0000227103,4.9528840297,0.02
 05/09  05:00:00,160.269905134,32.088322396,26.8057149868,4.91961556517,12.3672932834,24.9413748627,161.159467215,156.186583185,4.9528840297,0.02
 05/09  06:00:00,203.213505878,32.5962059646,26.5347103819,1.78907788663,24.7345865669,70.7195625826,127.978820683,118.053052624,9.90576805939,0.02
 05/09  07:00:00,234.98009762,33.2339244466,32.126662221,0.484313689604,37.1018798503,92.3937384068,106.148770586,96.2230025266,9.90576805939,0.02
 05/09  08:00:00,255.686286713,33.9670102662,45.34364264,0.317872908597,37.1018798503,104.434947198,106.457630821,87.9291737833,9.90576805939,8.62268897825
 05/09  09:00:00,277.935380337,34.5979694199,56.5144104843,0.129977389412,37.1018798503,116.476155989,92.95241898,83.0266509207,9.90576805939,0.02
 05/09  10:00:00,282.598466638,35.1125067363,61.8567231041,0.00101950977356,37.1018798503,116.476155989,89.6474125326,79.7216444732,9.90576805939,0.02
 05/09  11:00:00,289.518930039,35.4153976646,65.5528950372,0.0,37.1018798503,116.476155989,96.2607394432,77.7242708965,9.90576805939,8.63070048731
 05/09  12:00:00,287.917233424,35.9505966297,71.9966583331,0.0,37.1018798503,104.434947198,84.2785404604,74.352772401,9.90576805939,0.02
 05/09  13:00:00,302.500399729,36.7801416657,77.7440324259,0.0,37.1018798503,116.476155989,83.4366951979,64.9009245051,9.90576805939,8.63000263341
 05/09  14:00:00,307.360675618,37.6990000972,82.1691801094,0.0,37.1018798503,116.476155989,65.8382926268,55.9125245674,9.90576805939,0.02
 05/09  15:00:00,310.798289369,38.3144460221,84.3613066409,0.0,37.1018798503,116.476155989,60.3045124849,50.3787444255,9.90576805939,0.02
 05/09  16:00:00,313.788578596,38.0966255641,83.8989243038,0.0,37.1018798503,116.476155989,68.5516145898,50.0213732309,9.90576805939,8.62447329955
 05/09  17:00:00,317.288573184,37.9122660574,84.0117572476,0.0,37.1018798503,116.476155989,58.1449903778,48.2192223184,9.90576805939,0.02
 05/09  18:00:00,211.565066715,31.6101195381,61.9805293115,0.0,24.7345865669,47.5788473902,54.8503475,49.8774634703,4.9528840297,0.02
 05/09  19:00:00,210.673069378,31.4175997161,57.4301970305,0.0,24.7345865669,47.5788473902,62.2304853428,57.2576013131,4.9528840297,0.02
 05/09  20:00:00,195.734243299,31.8910498418,51.7400535611,0.0,12.3672932834,38.6892022431,75.2830846488,72.2913542309,2.97173041782,0.02
 05/09  21:00:00,131.540569502,19.4922102558,29.3217070446,0.0,12.3672932834,27.0668015668,62.8020576431,51.2252176493,2.97173041782,8.60510957597
 05/09  22:00:00,131.013992371,24.0819405433,32.0317313431,0.0,4.12243109448,15.9888894789,75.3164990701,72.3247686523,2.97173041782,0.02
 05/09  23:00:00,97.969345282,17.0714069717,21.5273904285,0.0,4.12243109448,15.9888894789,53.8850976467,50.8933672289,2.97173041782,0.02
 05/09  24:00:00,124.260350212,24.309404022,28.7121752333,0.0,4.12243109448,15.9888894789,89.9905427138,86.998812296,2.97173041782,0.02
 05/10  01:00:00,96.6229729527,16.4363230869,21.2083423385,0.0,4.12243109448,15.9888894789,59.5124368982,56.5207064804,2.97173041782,0.02
 05/10  02:00:00,116.197631468,22.1240330335,21.2251740147,0.0,4.12243109448,15.9888894789,87.2854135923,84.2936831745,2.97173041782,0.02
 05/10  03:00:00,86.6111107319,14.7493553557,12.8733524592,0.0,4.12243109448,15.9888894789,61.7177475419,58.7260171241,2.97173041782,0.02
 05/10  04:00:00,157.627595127,31.4749773318,24.2842063999,0.0,12.3672932834,24.9413748627,100.707727218,95.7348431886,4.9528840297,0.02
 05/10  05:00:00,160.958165999,31.5759998995,25.859316377,3.61182129822,12.3672932834,24.9413748627,159.587462501,154.614578471,4.9528840297,0.02
 05/10  06:00:00,206.432263485,32.878068048,26.5936165488,2.19406450704,24.7345865669,70.7195625826,127.009768198,117.084000138,9.90576805939,0.02
 05/10  07:00:00,238.866292453,33.379545299,32.2196044817,0.591370350647,37.1018798503,92.3937384068,106.000366552,96.0745984924,9.90576805939,0.02
 05/10  08:00:00,259.250457475,33.9642303304,43.0247020647,0.364752692577,37.1018798503,104.434947198,97.5863973628,87.6606293034,9.90576805939,0.02
 05/10  09:00:00,280.13477361,34.6240105027,53.6893798002,0.115380597841,37.1018798503,116.476155989,101.116368155,82.5850607364,9.90576805939,8.6255393591
 05/10  10:00:00,286.897915662,35.2518882916,62.6997747554,0.0100846316161,37.1018798503,116.476155989,88.7379390146,78.8121709552,9.90576805939,0.02
 05/10  11:00:00,299.596078546,35.7834380582,75.6564047028,0.0,37.1018798503,116.476155989,87.5233920252,68.9863540062,9.90576805939,8.63126995967
 05/10  12:00:00,294.477830759,36.4717017395,83.2236168263,0.0,37.1018798503,104.434947198,61.3327997181,51.4070316587,9.90576805939,0.02
 05/10  13:00:00,310.361567722,37.1638715995,87.0700918535,0.0,37.1018798503,116.476155989,53.2186252428,43.2928571834,9.90576805939,0.02
 05/10  14:00:00,320.333013588,37.9480160159,93.2463520436,0.0,37.1018798503,116.476155989,47.6790914448,29.1435274221,9.90576805939,8.62979596327
 05/10  15:00:00,322.137872653,38.678590427,95.224236261,0.0,37.1018798503,116.476155989,32.0644206007,22.1386525413,9.90576805939,0.02
 05/10  16:00:00,323.381851289,39.0974318183,94.6502234548,0.0,37.1018798503,116.476155989,42.4986224371,23.9699713536,9.90576805939,8.6228830241
 05/10  17:00:00,325.870912128,39.1536031917,94.0662156838,0.0,37.1018798503,116.476155989,34.065617194,24.1398491346,9.90576805939,0.02
 05/10  18:00:00,214.752996625,31.7114621253,67.8582926087,0.0,24.7345865669,47.5788473902,42.0853891414,37.1125051117,4.9528840297,0.02
 05/10  19:00:00,213.994450529,31.426504353,63.0659058391,0.0,24.7345865669,47.5788473902,53.6715269875,48.6986429578,4.9528840297,0.02
 05/10  20:00:00,202.395224437,31.8959400423,60.3210708786,0.0,12.3672932834,38.6892022431,71.8925374314,68.9008070136,2.97173041782,0.02
 05/10  21:00:00,144.973434732,21.5783232252,37.309500509,0.0,12.3672932834,27.0668015668,57.186406519,54.1946761012,2.97173041782,0.02
 05/10  22:00:00,136.841068975,25.5752351895,39.6664901059,0.0,4.12243109448,15.9888894789,74.3348401987,71.3431097809,2.97173041782,0.02
 05/10  23:00:00,108.922876213,18.6284521541,29.0948023193,0.0,4.12243109448,15.9888894789,55.9353873052,52.9436568874,2.97173041782,0.02
 05/10  24:00:00,128.149225781,23.6675620584,31.0106080293,0.0,4.12243109448,15.9888894789,79.3572882517,76.3655578339,2.97173041782,0.02
 05/11  01:00:00,98.6459017101,16.4363230869,22.3162830446,0.0,4.12243109448,15.9888894789,57.5747457672,54.5830153493,2.97173041782,0.02
 05/11  02:00:00,122.497251824,22.615678212,24.3414395314,0.0,4.12243109448,15.9888894789,83.7709712035,80.7792407857,2.97173041782,0.02
 05/11  03:00:00,89.7939250892,14.7493553557,15.645119878,0.0,4.12243109448,15.9888894789,60.1693258074,57.1775953896,2.97173041782,0.02
 05/11  04:00:00,166.337877544,31.3156009914,32.4490708815,0.0,12.3672932834,24.9413748627,107.182720281,93.628036378,4.9528840297,8.60179987336
 05/11  05:00:00,170.137945953,32.1431849885,34.9585398709,2.91579139568,12.3672932834,24.9413748627,157.048910533,152.076026503,4.9528840297,0.02
 05/11  06:00:00,207.664261708,32.8633685099,32.1099113235,1.02342598186,24.7345865669,70.7195625826,125.485340066,115.559572006,9.90576805939,0.02
 05/11  07:00:00,239.140977675,33.6531145427,37.0737089547,0.178102088421,37.1018798503,92.3937384068,104.420642528,94.4948744681,9.90576805939,0.02
 05/11  08:00:00,266.78778646,34.534376799,52.3995142767,0.0488740382234,37.1018798503,104.434947198,95.4613755077,85.5356074483,9.90576805939,0.02
 05/11  09:00:00,287.137485868,35.2157872579,60.7201064441,0.0,37.1018798503,116.476155989,90.3590429378,80.4332748784,9.90576805939,0.02
 05/11  10:00:00,292.289638577,35.7719004289,68.4414190658,0.0,37.1018798503,116.476155989,95.769636906,77.2340682689,9.90576805939,8.62980057773
 05/11  11:00:00,298.895842797,36.1828495588,75.8443042667,0.0,37.1018798503,116.476155989,79.3924387942,69.4666707348,9.90576805939,0.02
 05/11  12:00:00,293.084142838,36.8872634361,81.0075481727,0.0,37.1018798503,104.434947198,76.1279207908,57.5951508299,9.90576805939,8.62700190151
 05/11  13:00:00,307.085523714,37.7714513366,85.2286419176,0.0,37.1018798503,116.476155989,59.4463798275,49.5206117681,9.90576805939,0.02
 05/11  14:00:00,313.735644697,38.6782262651,91.29285171,0.0,37.1018798503,116.476155989,55.3230453204,36.787576743,9.90576805939,8.62970051793
 05/11  15:00:00,320.097097717,39.30611548,91.3708269632,0.0,37.1018798503,116.476155989,43.2091026459,33.2833345865,9.90576805939,0.02
 05/11  16:00:00,318.611917869,39.3467205757,87.0209164272,0.0,37.1018798503,116.476155989,52.6385681685,42.7128001091,9.90576805939,0.02
 05/11  17:00:00,319.186002198,39.2607867861,88.17358296,0.0,37.1018798503,116.476155989,59.5828656532,41.0608086589,9.90576805939,8.61628893494
 05/11  18:00:00,211.548364995,31.6147294089,64.1807177828,0.0,24.7345865669,47.5788473902,49.6362444405,44.6633604108,4.9528840297,0.02
 05/11  19:00:00,211.094447616,31.4256309141,60.3261792109,0.0,24.7345865669,47.5788473902,60.4676914147,55.494807385,4.9528840297,0.02
 05/11  20:00:00,200.981752539,31.8951716793,57.4682810286,0.0,12.3672932834,38.6892022431,73.3758945833,70.3841641655,2.97173041782,0.02
 05/11  21:00:00,146.603003639,21.5783232252,37.6491688323,0.0,12.3672932834,27.0668015668,57.2716292758,54.279898858,2.97173041782,0.02
 05/11  22:00:00,136.887317237,25.5752351895,40.4656165216,0.0,4.12243109448,15.9888894789,74.3985866556,71.4068562378,2.97173041782,0.02
 05/11  23:00:00,107.920430506,18.6284521541,28.2518294149,0.0,4.12243109448,15.9888894789,55.9623158565,52.9705854386,2.97173041782,0.02
 05/11  24:00:00,131.323409398,23.7631878626,33.5047726745,0.0,4.12243109448,15.9888894789,79.0402614927,76.0485310748,2.97173041782,0.02
 05/12  01:00:00,103.682341756,16.9279682654,24.5679507671,0.0,4.12243109448,15.9888894789,57.1106719499,54.1189415321,2.97173041782,0.02
 05/12  02:00:00,127.626076852,23.0802910757,30.2415162975,0.0,4.12243109448,15.9888894789,80.1130245711,77.1212941533,2.97173041782,0.02
 05/12  03:00:00,95.311334324,15.7191295553,19.5164949849,0.0,4.12243109448,15.9888894789,56.1185402244,53.1268098066,2.97173041782,0.02
 05/12  04:00:00,165.385475089,31.2199751872,30.4852929956,0.0,12.3672932834,24.9413748627,96.922195891,91.9493118613,4.9528840297,0.02
 05/12  05:00:00,167.865587849,32.1186430592,28.9180918068,2.99337469914,12.3672932834,24.9413748627,157.091432266,152.118548237,4.9528840297,0.02
 05/12  06:00:00,212.853379449,32.8253972692,29.7188029965,1.02468562116,24.7345865669,70.7195625826,125.230566005,115.304797945,9.90576805939,0.02
 05/12  07:00:00,243.693917508,33.6270625654,33.5271559245,0.241695342286,37.1018798503,92.3937384068,103.983710054,94.0579419948,9.90576805939,0.02
 05/12  08:00:00,258.92265017,34.3986943174,39.7707829823,0.112972717251,37.1018798503,104.434947198,104.507105724,85.9789150956,9.90576805939,8.6224225694
 05/12  09:00:00,278.312195867,34.9536511591,48.1838099713,0.00218360577308,37.1018798503,116.476155989,91.4017027642,81.4759347048,9.90576805939,0.02
 05/12  10:00:00,282.142594639,35.359498799,55.048431668,0.0,37.1018798503,116.476155989,97.2078557611,78.6725084699,9.90576805939,8.62957923175
 05/12  11:00:00,284.874563002,35.5767296155,60.117113596,0.0,37.1018798503,116.476155989,87.0142278158,77.0884597564,9.90576805939,0.02
 05/12  12:00:00,278.315475452,35.8978285344,64.4564837047,0.0,37.1018798503,104.434947198,85.3103697369,75.3846016775,9.90576805939,0.02
 05/12  13:00:00,292.750672578,36.3880903062,68.0440212743,0.0,37.1018798503,116.476155989,92.0003782181,73.4634956776,9.90576805939,8.63111448109
 05/12  14:00:00,296.303092753,36.9412917529,71.9606115711,0.0,37.1018798503,116.476155989,81.6083124471,71.6825443877,9.90576805939,0.02
 05/12  15:00:00,302.636317289,37.7561804268,78.2581996174,0.0,37.1018798503,116.476155989,82.7538217642,64.2198852336,9.90576805939,8.62816847116
 05/12  16:00:00,305.267522525,38.4201885842,81.6762288204,0.0,37.1018798503,116.476155989,65.632995441,55.7072273816,9.90576805939,0.02
 05/12  17:00:00,304.673744997,38.7311382708,82.5590480773,0.0,37.1018798503,116.476155989,64.2096973795,54.2839293201,9.90576805939,0.02
 05/12  18:00:00,198.420546346,31.7130003169,59.2956599246,0.0,24.7345865669,47.5788473902,58.419797602,53.4469135723,4.9528840297,0.02
 05/12  19:00:00,198.261217578,31.4269487834,51.0972574655,0.0,24.7345865669,47.5788473902,62.7221738388,57.7492898091,4.9528840297,0.02
 05/12  20:00:00,187.831233203,31.8946728418,47.2717505178,0.0,12.3672932834,38.6892022431,83.6671777678,72.0887336704,2.97173041782,8.60671367961
 05/12  21:00:00,129.16780532,19.6117425111,29.161880707,0.0,12.3672932834,27.0668015668,53.255800339,50.2640699212,2.97173041782,0.02
 05/12  22:00:00,124.111301226,24.3369426879,31.2584364318,0.0,4.12243109448,15.9888894789,74.9174792116,71.9257487938,2.97173041782,0.02
 05/12  23:00:00,93.5396316842,17.1670327759,20.3862937846,0.0,4.12243109448,15.9888894789,53.4763035048,50.484573087,2.97173041782,0.02
 05/12  24:00:00,114.994156605,23.5719362542,27.3384367208,0.0,4.12243109448,15.9888894789,85.3419659469,82.350235529,2.97173041782,0.02
 05/13  01:00:00,82.1078968555,15.4530327298,16.8554582113,0.0,4.12243109448,15.9888894789,56.7395857292,53.7478553114,2.97173041782,0.02
 05/13  02:00:00,101.494803488,22.1240330335,21.7703833906,0.0,4.12243109448,15.9888894789,89.3594900225,86.3677596047,2.97173041782,0.02
 05/13  03:00:00,76.8469194399,14.7493553557,13.7866714261,0.0,4.12243109448,15.9888894789,62.2623360348,59.2706056169,2.97173041782,0.02
 05/13  04:00:00,115.325994394,30.6462203619,24.6925891974,0.0,4.12243109448,16.0517297156,106.919445519,103.927715102,2.97173041782,0.02
 05/13  05:00:00,109.917161232,29.4987107114,22.5328940678,0.0,4.12243109448,16.0517297156,106.113437818,103.121707401,2.97173041782,0.02
 05/13  06:00:00,122.850621105,32.3674848378,22.0020460051,0.0,4.12243109448,39.6058045677,87.5132008582,84.5214704404,2.97173041782,0.02
 05/13  07:00:00,162.254272398,32.3957410561,26.0482662859,5.02362239235,12.3672932834,65.3531420225,137.054436511,132.081552481,4.9528840297,0.02
 05/13  08:00:00,167.657669073,32.4074012199,31.4982430202,3.1859040294,12.3672932834,68.2430321324,132.498478262,127.525594232,4.9528840297,0.02
 05/13  09:00:00,199.010835715,32.5986089467,36.4442786983,1.01777538244,16.4897243779,93.1370602926,121.692508161,113.747893714,7.92461444751,0.02
 05/13  10:00:00,202.085234745,32.6570394187,42.238634726,0.744812368671,16.4897243779,93.1370602926,125.932568479,109.395751264,7.92461444751,8.61220276774
 05/13  11:00:00,206.286934502,32.6511334816,47.1859340993,0.398403673046,16.4897243779,93.1370602926,115.327366931,107.382752484,7.92461444751,0.02
 05/13  12:00:00,204.283109725,32.7442164072,51.8777215937,0.192927251058,16.4897243779,83.9857416113,113.010771822,105.066157375,7.92461444751,0.02
 05/13  13:00:00,205.801083793,32.864336101,54.7425255839,0.0487888581912,16.4897243779,83.9857416113,111.177282022,103.232667574,7.92461444751,0.02
 05/13  14:00:00,203.481361549,33.0553642562,58.7584237235,0.0,16.4897243779,83.9857416113,109.951794209,102.007179761,7.92461444751,0.02
 05/13  15:00:00,186.404408052,32.3674848378,57.6564251953,0.0,12.3672932834,70.6512738906,53.1662119509,48.1933279212,4.9528840297,0.02
 05/13  16:00:00,187.020084872,32.3674848378,56.9010603597,0.0,12.3672932834,70.6512738906,51.1805973334,46.2077133037,4.9528840297,0.02
 05/13  17:00:00,172.118645212,32.3674848378,55.3435199639,0.0,12.3672932834,58.1284167478,63.3331887656,49.776565147,4.9528840297,8.60373958894
 05/13  18:00:00,132.161588265,31.4112267957,48.7248178755,0.0,12.3672932834,24.9413748627,78.0780805791,73.1051965494,4.9528840297,0.02
 05/13  19:00:00,133.491184114,31.8893558167,49.5254876856,0.0,12.3672932834,24.9413748627,85.6059656483,80.6330816186,4.9528840297,0.02
 05/13  20:00:00,121.279379366,30.6143450939,41.5027277698,0.0,4.12243109448,16.0517297156,95.6785677181,92.6868373003,2.97173041782,0.02
 05/13  21:00:00,84.0341017905,15.3917036703,23.7050726476,0.0,4.12243109448,15.9888894789,54.4143957272,51.4226653094,2.97173041782,0.02
 05/13  22:00:00,103.534660534,22.5886458971,28.4423813183,0.0,4.12243109448,15.9888894789,84.7661910048,81.774460587,2.97173041782,0.02
 05/13  23:00:00,81.0568442579,15.6920972404,18.5308613167,0.0,4.12243109448,15.9888894789,60.0895917291,57.0978613113,2.97173041782,0.02
 05/13  24:00:00,97.5410004006,20.8949200872,22.1335181023,0.0,4.12243109448,15.9888894789,87.1957758861,84.2040454683,2.97173041782,0.02
 05/14  01:00:00,75.9922070514,14.7493553557,13.528957555,0.0,2.06121554724,15.9888894789,58.2739121896,55.2821817718,2.97173041782,0.02
 05/14  02:00:00,75.4822905597,14.7493553557,12.5119577017,0.0,2.06121554724,15.9888894789,58.7083292922,55.7165988744,2.97173041782,0.02
 05/14  03:00:00,101.714824523,24.6919072388,18.9143975492,0.0,2.06121554724,15.9888894789,91.6176844657,88.6259540479,2.97173041782,0.02
 05/14  04:00:00,89.8899394968,19.6658071409,14.8184886424,0.0,2.06121554724,15.9888894789,79.6389127954,76.6471823776,2.97173041782,0.02
 05/14  05:00:00,103.421388326,24.5822589261,17.9538385572,0.0,2.06121554724,15.9888894789,99.6261784756,96.6344480578,2.97173041782,0.02
 05/14  06:00:00,76.2195195801,19.6658071409,14.6270204889,0.0,2.06121554724,15.9888894789,80.2738724517,77.2821420338,2.97173041782,0.02
 05/14  07:00:00,89.6875969845,24.8213234367,21.6180886158,0.0,2.06121554724,15.9888894789,97.1766948552,94.1849644374,2.97173041782,0.02
 05/14  08:00:00,108.810837769,22.0564522463,24.0557637076,0.00620009088801,4.12243109448,41.7362269337,71.7891496177,66.816265588,4.9528840297,0.02
 05/14  09:00:00,123.001251948,26.4977349538,33.5279373265,0.0135998805625,4.12243109448,41.7362269337,85.9842170386,81.0113330089,4.9528840297,0.02
 05/14  10:00:00,105.935169176,22.0597548978,31.7345522553,0.0077503607629,4.12243109448,41.7362269337,69.166572032,64.1936880024,4.9528840297,0.02
 05/14  11:00:00,116.029967038,26.496843551,39.702397757,0.00290427139602,4.12243109448,41.7362269337,85.4452646178,80.4723805881,4.9528840297,0.02
 05/14  12:00:00,107.114488675,22.0564522463,37.0343097959,0.0,4.12243109448,41.7362269337,68.7857322304,63.8128482008,4.9528840297,0.02
 05/14  13:00:00,123.025701907,26.4947750104,46.3216260329,0.0,4.12243109448,41.7362269337,83.9384172274,78.9655331977,4.9528840297,0.02
 05/14  14:00:00,114.129228094,22.0564522463,43.9863387573,0.0,4.12243109448,41.7362269337,67.0964406957,62.123556666,4.9528840297,0.02
 05/14  15:00:00,130.389410901,26.4947750104,52.5230099484,0.0,4.12243109448,41.7362269337,79.4598387871,74.4869547574,4.9528840297,0.02
 05/14  16:00:00,108.17711286,22.0564522463,48.2864654923,0.0,4.12243109448,24.8785346261,57.4383741309,52.4654901012,4.9528840297,0.02
 05/14  17:00:00,117.518316108,26.4947750104,55.3834341878,0.0,2.06121554724,15.9888894789,68.2400949537,65.2483645358,2.97173041782,0.02
 05/14  18:00:00,98.662067937,21.0731618892,45.6000473205,0.0,2.06121554724,15.9888894789,57.183528564,54.1917981462,2.97173041782,0.02
 05/14  19:00:00,106.566412567,24.0500652753,46.6072066133,0.0,2.06121554724,15.9888894789,74.7184008821,71.7266704643,2.97173041782,0.02
 05/14  20:00:00,101.378775215,20.5950328682,39.6934853804,0.0,2.06121554724,15.9888894789,68.031208262,65.0394778441,2.97173041782,0.02
 05/14  21:00:00,104.541807252,22.3703619738,40.2294457506,0.0,2.06121554724,15.9888894789,84.9633078299,73.3897776688,2.97173041782,8.60179974331
 05/14  22:00:00,89.7548000754,19.13361349,31.838575734,0.0,2.06121554724,15.9888894789,70.5600151572,67.5682847394,2.97173041782,0.02
 05/14  23:00:00,89.2316160358,20.143936162,29.0651869282,0.0,2.06121554724,15.9888894789,76.8099566802,73.8182262624,2.97173041782,0.02
 05/14  24:00:00,83.9555537148,18.150323133,27.9682200822,0.0,2.06121554724,15.9888894789,66.9940712662,64.0023408484,2.97173041782,0.02
 05/15  01:00:00,94.0343542549,19.891355494,25.9547188834,0.0,4.12243109448,15.9888894789,78.6242878066,75.6325573887,2.97173041782,0.02
 05/15  02:00:00,86.9028393287,16.4565973231,18.430933974,0.0,4.12243109448,15.9888894789,64.4605094928,61.468779075,2.97173041782,0.02
 05/15  03:00:00,88.5494366088,17.2075812483,16.0415931182,0.0,4.12243109448,15.9888894789,70.6140258791,67.6222954613,2.97173041782,0.02
 05/15  04:00:00,139.636803562,31.2199751872,25.6055957762,0.0,12.3672932834,24.9413748627,108.682697039,103.709813009,4.9528840297,0.02
 05/15  05:00:00,151.968245225,31.9202344083,28.9010080362,6.32575851537,12.3672932834,24.9413748627,172.969176724,167.996292694,4.9528840297,0.02
 05/15  06:00:00,199.042671386,32.449137029,29.5103155829,1.88055473887,24.7345865669,70.7195625826,138.360856527,128.435088467,9.90576805939,0.02
 05/15  07:00:00,235.315092738,32.7804547206,36.1059542467,0.604795117658,37.1018798503,92.3937384068,114.786442304,104.860674245,9.90576805939,0.02
 05/15  08:00:00,253.862004527,33.4270137651,51.5697774224,0.400661828849,37.1018798503,104.434947198,105.545870297,95.6201022381,9.90576805939,0.02
 05/15  09:00:00,274.784164873,34.0131892458,59.571532876,0.117652492315,37.1018798503,116.476155989,108.443842975,89.9130026612,9.90576805939,8.62507225448
 05/15  10:00:00,283.271005986,34.5402871978,68.0223880646,0.00167901561423,37.1018798503,116.476155989,95.2441925577,85.3184244983,9.90576805939,0.02
 05/15  11:00:00,292.591404585,34.9640103052,76.4802611775,0.0,37.1018798503,116.476155989,90.1795985243,71.6431604106,9.90576805939,8.6306700543
 05/15  12:00:00,286.732284056,35.5275970205,81.2115107458,0.0,37.1018798503,104.434947198,68.8020258999,58.8762578405,9.90576805939,0.02
 05/15  13:00:00,296.715359867,36.1892079968,84.8462183282,0.0,37.1018798503,116.476155989,61.5168547063,51.5910866469,9.90576805939,0.02
 05/15  14:00:00,304.530138313,36.9131762106,90.6815724137,0.0,37.1018798503,116.476155989,56.8315799316,38.296563421,9.90576805939,8.62924845114
 05/15  15:00:00,313.018944111,37.8585697284,93.5340843151,0.0,37.1018798503,116.476155989,39.7536575716,29.8278895122,9.90576805939,0.02
 05/15  16:00:00,313.829281202,38.2649612448,89.6966588855,0.0,37.1018798503,116.476155989,56.901249585,38.3715975724,9.90576805939,8.62388395319
 05/15  17:00:00,315.103779948,38.0552697312,86.7501384346,0.0,37.1018798503,116.476155989,55.6670347663,45.7412667069,9.90576805939,0.02
 05/15  18:00:00,211.0983584,31.6115796654,63.4928763823,0.0,24.7345865669,47.5788473902,53.0715218502,48.0986378205,4.9528840297,0.02
 05/15  19:00:00,209.705722438,31.4223692465,61.2766709576,0.0,24.7345865669,47.5788473902,61.4600355547,56.487151525,4.9528840297,0.02
 05/15  20:00:00,198.134108174,31.8951807803,60.0375314037,0.0,12.3672932834,38.6892022431,76.5202614455,73.5285310277,2.97173041782,0.02
 05/15  21:00:00,142.114112686,21.5783232252,37.0910518615,0.0,12.3672932834,27.0668015668,59.1270405862,56.1353101683,2.97173041782,0.02
 05/15  22:00:00,134.763699892,25.5752351895,38.4270071442,0.0,4.12243109448,15.9888894789,76.3040911759,73.3123607581,2.97173041782,0.02
 05/15  23:00:00,102.926808745,17.645161797,24.8820722832,0.0,4.12243109448,15.9888894789,54.9312339929,51.939503575,2.97173041782,0.02
 05/15  24:00:00,123.829079152,24.0500652753,27.568294156,0.0,4.12243109448,15.9888894789,79.2334153666,76.2416849488,2.97173041782,0.02
 05/16  01:00:00,89.2291190963,14.9884198662,16.9783196307,0.0,4.12243109448,15.9888894789,59.082458479,56.0907280612,2.97173041782,0.02
 05/16  02:00:00,121.430846325,23.5719362542,25.3048460331,0.0,4.12243109448,15.9888894789,82.0910067354,79.0992763176,2.97173041782,0.02
 05/16  03:00:00,87.3752786325,14.7493553557,15.0747317383,0.0,4.12243109448,15.9888894789,59.6576549808,56.665924563,2.97173041782,0.02
 05/16  04:00:00,161.358278025,31.3156009914,30.2056720591,0.0,12.3672932834,24.9413748627,100.45728525,95.4844012207,4.9528840297,0.02
 05/16  05:00:00,166.226255015,32.0355024326,31.6411344385,3.792019883,12.3672932834,24.9413748627,160.502180908,155.529296879,4.9528840297,0.02
 05/16  06:00:00,207.666455029,32.6574549242,30.2465574856,1.32242370541,24.7345865669,70.7195625826,127.603884053,117.678115994,9.90576805939,0.02
 05/16  07:00:00,240.127831649,33.2769840155,36.6717639857,0.370012053637,37.1018798503,92.3937384068,115.168673273,96.6554538614,9.90576805939,8.60745135197
 05/16  08:00:00,264.048443732,34.0855978421,53.1232826453,0.171681737591,37.1018798503,104.434947198,97.9397813384,88.014013279,9.90576805939,0.02
 05/16  09:00:00,286.071256997,34.8461532707,63.2441231501,0.00232181512688,37.1018798503,116.476155989,92.3616956238,82.4359275644,9.90576805939,0.02
 05/16  10:00:00,292.968863472,35.4285185439,71.1929549339,0.0,37.1018798503,116.476155989,96.3719396646,77.8386214932,9.90576805939,8.627550112
 05/16  11:00:00,296.653991319,35.8195931172,76.3896679365,0.0,37.1018798503,116.476155989,78.2763758631,68.3506078037,9.90576805939,0.02
 05/16  12:00:00,290.271270366,36.3516930541,80.1364983571,0.0,37.1018798503,104.434947198,78.4023752261,59.8701243829,9.90576805939,8.62648278376
 05/16  13:00:00,302.777151861,36.9671533093,83.7626502788,0.0,37.1018798503,116.476155989,62.2398929488,52.3141248894,9.90576805939,0.02
 05/16  14:00:00,303.334344671,37.6947563799,89.3356225701,0.0,37.1018798503,116.476155989,50.8814003841,40.9556323247,9.90576805939,0.02
 05/16  15:00:00,302.331406508,38.5502332432,92.6332398796,0.0,37.1018798503,116.476155989,50.2930177808,31.7594953684,9.90576805939,8.62775435307
 05/16  16:00:00,304.424034512,39.1057084548,93.2828232377,0.0,37.1018798503,116.476155989,39.1633114638,29.2375434044,9.90576805939,0.02
 05/16  17:00:00,307.823119286,39.3172613473,93.9225019801,0.0,37.1018798503,116.476155989,36.8834031963,26.9576351369,9.90576805939,0.02
 05/16  18:00:00,207.550856113,31.7254950535,69.0307235836,0.0,24.7345865669,47.5788473902,40.3717403111,35.3988562814,4.9528840297,0.02
 05/16  19:00:00,213.896506484,31.4440418818,63.5531401927,0.0,24.7345865669,47.5788473902,59.9391944604,46.378462495,4.9528840297,8.60784793568
 05/16  20:00:00,203.9746796,31.9115757594,60.4599277736,0.0,12.3672932834,38.6892022431,70.8158807811,67.8241503633,2.97173041782,0.02
 05/16  21:00:00,143.691578606,21.5783232252,37.5299296462,0.0,12.3672932834,27.0668015668,56.8424035021,53.8506730843,2.97173041782,0.02
 05/16  22:00:00,138.842291259,25.8302373341,40.8904100835,0.0,4.12243109448,15.9888894789,74.3217209673,71.3299905495,2.97173041782,0.02
 05/16  23:00:00,108.147694773,18.3096994733,27.9372771987,0.0,4.12243109448,15.9888894789,55.9770873759,52.9853569581,2.97173041782,0.02
 05/16  24:00:00,130.636370547,24.0500652753,34.0902985773,0.0,4.12243109448,15.9888894789,77.7492221551,74.7574917373,2.97173041782,0.02
 05/17  01:00:00,100.899369516,16.8801553633,23.2766704505,0.0,4.12243109448,15.9888894789,57.0366220634,54.0448916456,2.97173041782,0.02
 05/17  02:00:00,127.008025107,23.3193555862,29.887930552,0.0,4.12243109448,15.9888894789,82.5498227183,79.5580923005,2.97173041782,0.02
 05/17  03:00:00,89.2399292974,14.2577101772,15.7644843108,0.0,4.12243109448,15.9888894789,56.7545315247,53.7628011069,2.97173041782,0.02
 05/17  04:00:00,168.530822488,31.4351332467,32.5558221967,0.0,12.3672932834,24.9413748627,97.4133662821,92.4404822524,4.9528840297,0.02
 05/17  05:00:00,166.569657841,31.6324328389,32.0350276586,2.37487120458,12.3672932834,24.9413748627,157.727908137,152.755024107,4.9528840297,0.02
 05/17  06:00:00,192.237694454,32.9592637788,33.3604243888,0.957265934266,24.7345865669,70.7195625826,126.903500153,116.977732093,9.90576805939,0.02
 05/17  07:00:00,205.827166478,33.6795131867,39.7046838822,0.111467326157,37.1018798503,92.3937384068,107.203043361,97.277275302,9.90576805939,0.02
 05/17  08:00:00,228.75686003,34.5264902169,52.0267283635,0.0224121002455,37.1018798503,104.434947198,107.30632579,88.7785297929,9.90576805939,8.62202793801
 05/17  09:00:00,248.473233632,35.1378810073,59.112579954,0.0,37.1018798503,116.476155989,93.8631394708,83.9373714114,9.90576805939,0.02
 05/17  10:00:00,253.263894379,35.5861684117,63.2208910633,0.0,37.1018798503,116.476155989,90.6535386542,80.7277705948,9.90576805939,0.02
 05/17  11:00:00,260.648242444,35.8686062966,70.5364369067,0.0,37.1018798503,116.476155989,96.8758092911,78.3395730825,9.90576805939,8.63046814916
 05/17  12:00:00,254.45220336,36.4020334089,74.8948121771,0.0,37.1018798503,104.434947198,82.0973778791,72.1716098197,9.90576805939,0.02
 05/17  13:00:00,276.076638795,37.1037441878,80.0492726976,0.0,37.1018798503,116.476155989,79.1379384724,60.6016947842,9.90576805939,8.63047562882
 05/17  14:00:00,290.880304348,37.950086476,87.4734622592,0.0,37.1018798503,116.476155989,52.8074037766,42.8816357172,9.90576805939,0.02
 05/17  15:00:00,296.84659745,38.955184836,91.7678892813,0.0,37.1018798503,116.476155989,41.8771905703,31.9514225109,9.90576805939,0.02
 05/17  16:00:00,299.039633741,39.644936606,92.9920492671,0.0,37.1018798503,116.476155989,47.9423176827,29.4128288724,9.90576805939,8.62372075092
 05/17  17:00:00,307.537408252,39.919722458,93.3871376444,0.0,37.1018798503,116.476155989,38.0965750504,28.170806991,9.90576805939,0.02
 05/17  18:00:00,199.059066989,31.7296263004,66.5649503314,0.0,24.7345865669,47.5788473902,46.2290007195,41.2561166898,4.9528840297,0.02
 05/17  19:00:00,195.175474428,31.4474956628,62.6000916177,0.0,24.7345865669,47.5788473902,58.6391933092,53.6663092795,4.9528840297,0.02
 05/17  20:00:00,173.817190409,31.9156650779,60.7499815334,0.0,12.3672932834,38.6892022431,73.9230333773,70.9313029595,2.97173041782,0.02
 05/17  21:00:00,114.907397517,21.5783232252,37.2442574903,0.0,12.3672932834,27.0668015668,59.1692675691,56.1775371512,2.97173041782,0.02
 05/17  22:00:00,101.670581566,25.8302373341,40.9113883151,0.0,4.12243109448,15.9888894789,77.2298676142,74.2381371964,2.97173041782,0.02
 05/17  23:00:00,82.0015174586,18.3096994733,28.648986668,0.0,4.12243109448,15.9888894789,66.6483903127,55.0748642857,2.97173041782,8.60179560912
 05/17  24:00:00,94.229476481,24.0500652753,34.9989141491,0.0,4.12243109448,15.9888894789,80.5942342692,77.6025038513,2.97173041782,0.02
 05/18  01:00:00,76.6549598212,17.0714069717,24.3030865071,0.0,4.12243109448,15.9888894789,59.0851682427,56.0934378249,2.97173041782,0.02
 05/18  02:00:00,89.6902479412,23.8110007647,30.3998056237,0.0,4.12243109448,15.9888894789,87.5903072578,84.59857684,2.97173041782,0.02
 05/18  03:00:00,69.4798200824,15.4530327298,18.2795992957,0.0,4.12243109448,15.9888894789,57.773534094,54.7818036762,2.97173041782,0.02
 05/18  04:00:00,117.194200611,30.9330977746,33.9620672297,0.0,12.3672932834,24.9413748627,99.8232351868,94.8503511571,4.9528840297,0.02
 05/18  05:00:00,125.310034393,32.4346078654,38.1074606135,2.72279968267,12.3672932834,24.9413748627,161.230092523,156.257208494,4.9528840297,0.02
 05/18  06:00:00,170.414683833,32.7663270091,38.4072715692,0.796271409481,24.7345865669,70.7195625826,129.227167324,119.301399265,9.90576805939,0.02
 05/18  07:00:00,204.895052969,33.6639435191,41.0297260274,0.0634633353667,37.1018798503,92.3937384068,107.321872506,97.3961044464,9.90576805939,0.02
 05/18  08:00:00,221.553855944,34.4716343265,44.8975511068,0.00348105065371,37.1018798503,104.434947198,98.9106435298,88.9848754704,9.90576805939,0.02
 05/18  09:00:00,242.008667672,35.0447667361,52.7410574837,0.0,37.1018798503,116.476155989,102.919133438,84.3886030063,9.90576805939,8.62476237242
 05/18  10:00:00,248.114951859,35.4999395139,58.3916444081,0.0,37.1018798503,116.476155989,91.1233668682,81.1975988088,9.90576805939,0.02
 05/18  11:00:00,254.646889025,35.8101650264,64.613096018,0.0,37.1018798503,116.476155989,89.3976435822,79.4718755228,9.90576805939,0.02
 05/18  12:00:00,249.423050689,36.3885791875,70.8526284199,0.0,37.1018798503,104.434947198,94.8872272084,76.3551839519,9.90576805939,8.62627519702
 05/18  13:00:00,266.080599792,37.1070455459,74.7499608051,0.0,37.1018798503,116.476155989,78.2631021403,68.3373340809,9.90576805939,0.02
 05/18  14:00:00,268.75598337,37.9043253399,76.628217673,0.0,37.1018798503,116.476155989,83.6387790291,65.1041088733,9.90576805939,8.62890209636
 05/18  15:00:00,270.278115229,38.6593543409,77.3955912722,0.0,37.1018798503,116.476155989,76.3654036768,66.4396356174,9.90576805939,0.02
 05/18  16:00:00,272.670574385,38.9940723146,79.4538311594,0.0,37.1018798503,116.476155989,73.1727326133,63.2469645539,9.90576805939,0.02
 05/18  17:00:00,273.946851068,38.9138197768,80.7811249592,0.0,37.1018798503,116.476155989,77.0115901815,58.4898980907,9.90576805939,8.61592403138
 05/18  18:00:00,168.832649887,31.6179198089,60.895653543,0.0,24.7345865669,47.5788473902,59.8807799913,54.9078959616,4.9528840297,0.02
 05/18  19:00:00,166.990821173,31.4298753536,57.2265849084,0.0,24.7345865669,47.5788473902,64.3468976315,59.3740136018,4.9528840297,0.02
 05/18  20:00:00,159.084540887,31.8993075078,55.2866227608,0.0,12.3672932834,38.6892022431,77.1228374288,74.131107011,2.97173041782,0.02
 05/18  21:00:00,114.410847332,20.5950328682,34.8207966191,0.0,12.3672932834,27.0668015668,56.7940158674,53.8022854495,2.97173041782,0.02
 05/18  22:00:00,104.95610711,25.5752351895,41.0717591214,0.0,4.12243109448,15.9888894789,78.5812101768,75.589479759,2.97173041782,0.02
 05/18  23:00:00,84.2277551304,18.6284521541,29.9636960563,0.0,4.12243109448,15.9888894789,58.0453637861,55.0536333683,2.97173041782,0.02
