Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  24:00:00,92.0435241691,23.954439471,32.7560632402,0.0,4.12243109448,15.9888894789,82.6382848097,79.6465543919,2.97173041782,0.02
 05/19  01:00:00,76.3313015355,16.9279682654,24.2789829504,0.0,4.12243109448,15.9888894789,60.1511342692,57.1594038514,2.97173041782,0.02
 05/19  02:00:00,88.5956843027,22.8412265651,30.2891146997,0.0,4.12243109448,15.9888894789,87.8578750827,84.8661446649,2.97173041782,0.02
 05/19  03:00:00,69.753092245,15.7191295553,18.5344514454,0.0,4.12243109448,15.9888894789,59.2487050438,56.256974626,2.97173041782,0.02
 05/19  04:00:00,115.613830453,31.2199751872,32.0411233833,0.0,12.3672932834,24.9413748627,101.671913094,96.6990290644,4.9528840297,0.02
 05/19  05:00:00,118.104398967,32.1071066221,30.5346997602,3.1961971715,12.3672932834,24.9413748627,162.024443252,157.051559222,4.9528840297,0.02
 05/19  06:00:00,163.670231285,32.7769186956,31.2951680309,1.15333090698,24.7345865669,70.7195625826,129.867734562,119.941966503,9.90576805939,0.02
 05/19  07:00:00,206.490984505,33.6342057612,42.4930753935,0.225775934247,37.1018798503,92.3937384068,107.605531653,97.6797635935,9.90576805939,0.02
 05/19  08:00:00,230.351253089,34.5574424259,53.5576879157,0.0549540393761,37.1018798503,104.434947198,107.155101932,88.628899294,9.90576805939,8.62043457861
 05/19  09:00:00,249.870119935,35.2489636254,60.3983750864,0.0,37.1018798503,116.476155989,93.4911487451,83.5653806857,9.90576805939,0.02
 05/19  10:00:00,257.097402226,35.7816043803,67.0923544602,0.0,37.1018798503,116.476155989,98.684728029,80.1510331275,9.90576805939,8.62792684203
 05/19  11:00:00,262.813944661,36.2100120535,72.3803718415,0.0,37.1018798503,116.476155989,84.8026860601,74.8769180007,9.90576805939,0.02
 05/19  12:00:00,255.490036476,36.9501213458,76.3580561951,0.0,37.1018798503,104.434947198,78.6940216873,68.7682536279,9.90576805939,0.02
 05/19  13:00:00,272.08774429,37.7090483029,80.1550981208,0.0,37.1018798503,116.476155989,78.7556793003,60.2196193214,9.90576805939,8.63029191958
 05/19  14:00:00,278.65548532,38.5474869856,85.8846079224,0.0,37.1018798503,116.476155989,56.744500898,46.8187328386,9.90576805939,0.02
 05/19  15:00:00,279.085672723,39.3072825319,85.5551561458,0.0,37.1018798503,116.476155989,63.8886853825,45.3558325508,9.90576805939,8.62708477235
 05/19  16:00:00,275.324253867,39.326028914,81.7756119471,0.0,37.1018798503,116.476155989,66.0792444039,56.1534763445,9.90576805939,0.02
 05/19  17:00:00,274.017671201,38.9014256358,80.8947032667,0.0,37.1018798503,116.476155989,67.9793217711,58.0535537117,9.90576805939,0.02
 05/19  18:00:00,156.168577361,31.6070563461,51.6057283376,0.0,24.7345865669,47.5788473902,60.7942868913,55.8214028616,4.9528840297,0.02
 05/19  19:00:00,147.899444742,31.4142080329,41.1802723391,0.0,24.7345865669,47.5788473902,68.0125105872,63.0396265575,4.9528840297,0.02
 05/19  20:00:00,137.031493974,31.7310571728,39.5065777148,0.0,12.3672932834,38.6892022431,90.9677826322,79.3883167236,2.97173041782,8.60773549073
 05/19  21:00:00,95.5233429452,19.2929898304,22.315889532,0.0,12.3672932834,27.0668015668,59.1339940958,56.1422636779,2.97173041782,0.02
 05/19  22:00:00,84.9745737238,24.0500652753,26.2263616473,0.0,4.12243109448,15.9888894789,78.3521971257,75.3604667079,2.97173041782,0.02
 05/19  23:00:00,68.2671304225,16.1837424189,17.5562938873,0.0,4.12243109448,15.9888894789,56.6338307422,53.6421003244,2.97173041782,0.02
 05/19  24:00:00,79.6961309069,21.632387855,23.3869778695,0.0,4.12243109448,15.9888894789,82.9992262348,80.007495817,2.97173041782,0.02
 05/20  01:00:00,66.9215408966,15.9446779084,16.4384484489,0.0,4.12243109448,15.9888894789,62.8949103947,59.9031799769,2.97173041782,0.02
 05/20  02:00:00,79.0052483006,21.632387855,22.6960953543,0.0,4.12243109448,15.9888894789,87.8763200604,84.8845896425,2.97173041782,0.02
 05/20  03:00:00,66.5188611489,15.9446779084,16.0470892289,0.0,4.12243109448,15.9888894789,64.4015749866,61.4098445688,2.97173041782,0.02
 05/20  04:00:00,92.9921353743,29.4987107114,28.5827666635,0.0,4.12243109448,16.0517297156,112.080110147,109.088379729,2.97173041782,0.02
 05/20  05:00:00,92.2676111312,29.4987107114,27.8582424099,0.0,4.12243109448,16.0517297156,109.960150356,106.968419938,2.97173041782,0.02
 05/20  06:00:00,107.278889568,32.3674848378,28.1925051872,0.0,4.12243109448,39.6058045677,90.4941754354,87.5024450176,2.97173041782,0.02
 05/20  07:00:00,153.066694966,32.4058810585,35.230493212,7.06838815586,12.3672932834,65.3531420225,139.198195017,134.225310988,4.9528840297,0.02
 05/20  08:00:00,160.325440024,32.4470097043,42.4684671271,4.15719112252,12.3672932834,68.2430321324,133.847717309,128.87483328,4.9528840297,0.02
 05/20  09:00:00,194.15690127,32.6787969006,49.8388064239,1.3696551154,16.4897243779,93.1370602926,122.735885754,114.791271307,7.92461444751,0.02
 05/20  10:00:00,198.331212385,32.732673518,54.3958827704,0.932898973149,16.4897243779,93.1370602926,118.287251815,110.342637368,7.92461444751,0.02
 05/20  11:00:00,200.273053271,32.6943047074,56.7458280241,0.563179015191,16.4897243779,93.1370602926,125.378526048,108.841960203,7.92461444751,8.61195139673
 05/20  12:00:00,194.383767902,32.7487200469,60.1593317196,0.357613927001,16.4897243779,83.9857416113,115.272213505,107.327599058,7.92461444751,0.02
 05/20  13:00:00,198.598853686,32.880855714,64.3899292795,0.209963424666,16.4897243779,83.9857416113,111.100047737,103.15543329,7.92461444751,0.02
 05/20  14:00:00,203.021629966,33.1048287381,68.6957156081,0.0515689785596,16.4897243779,83.9857416113,104.404012432,96.4593979849,7.92461444751,0.02
 05/20  15:00:00,188.407836167,32.3674848378,69.0814837849,0.0,12.3672932834,70.6512738906,50.3962686669,45.4233846372,4.9528840297,0.02
 05/20  16:00:00,198.000214423,32.3674848378,70.8262734578,0.0,12.3672932834,70.6512738906,45.5781895845,40.6053055548,4.9528840297,0.02
 05/20  17:00:00,188.991227132,32.3674848378,71.7938400411,0.0,12.3672932834,58.1284167478,46.3432675527,41.370383523,4.9528840297,0.02
 05/20  18:00:00,152.335720126,31.6997193133,64.7342036,0.0,12.3672932834,24.9413748627,67.2207675071,62.2478834774,4.9528840297,0.02
 05/20  19:00:00,152.049840685,31.4116769381,60.4548960016,0.0,12.3672932834,24.9413748627,87.9200146762,74.365336593,4.9528840297,8.60179405356
 05/20  20:00:00,146.609389597,31.7698235615,57.921705567,0.0,4.12243109448,16.0517297156,91.799718419,88.8079880011,2.97173041782,0.02
 05/20  21:00:00,89.8464190153,17.3264091163,29.4884914401,0.0,4.12243109448,15.9888894789,57.3521382608,54.3604078429,2.97173041782,0.02
 05/20  22:00:00,100.358784312,23.0667749182,33.4989091488,0.0,4.12243109448,15.9888894789,81.0708484035,78.0791179857,2.97173041782,0.02
 05/20  23:00:00,76.1419834347,15.0092004534,21.4478805725,0.0,4.12243109448,15.9888894789,56.0216932496,53.0299628318,2.97173041782,0.02
 05/20  24:00:00,95.1122163842,22.8277104077,28.9453766493,0.0,4.12243109448,15.9888894789,89.3796274579,86.3878970401,2.97173041782,0.02
 05/21  01:00:00,60.4318746456,11.0620165168,11.5931606489,0.0,2.06121554724,15.9888894789,45.7838925494,42.7921621315,2.97173041782,0.02
 05/21  02:00:00,87.9934729386,19.6658071409,20.1139343728,0.0,2.06121554724,15.9888894789,77.0827511571,74.0910207393,2.97173041782,0.02
 05/21  03:00:00,94.1342340324,19.6658071409,19.8234430361,0.0,2.06121554724,15.9888894789,76.9226628478,73.93093243,2.97173041782,0.02
 05/21  04:00:00,92.6338887128,19.7583070813,20.3838221599,0.0,2.06121554724,15.9888894789,70.987140246,67.9954098281,2.97173041782,0.02
 05/21  05:00:00,72.0710703882,12.2911294631,12.8726476004,0.0,2.06121554724,15.9888894789,52.5376344859,49.5459040681,2.97173041782,0.02
 05/21  06:00:00,100.46375532,24.5822589261,24.8494240185,0.0,2.06121554724,15.9888894789,98.7048437574,95.7131133396,2.97173041782,0.02
 05/21  07:00:00,84.2818006004,20.3830006725,23.4297309235,0.0,2.06121554724,15.9888894789,75.4167618892,72.4250314714,2.97173041782,0.02
 05/21  08:00:00,135.963637936,26.2557104999,36.1926132467,0.0,4.12243109448,41.7362269337,86.814259568,81.8413755383,4.9528840297,0.02
 05/21  09:00:00,124.674841298,21.936919991,35.3288979933,0.0,4.12243109448,41.7362269337,67.3384574423,62.3655734126,4.9528840297,0.02
 05/21  10:00:00,146.493197467,26.4956606441,43.6504468387,0.0,4.12243109448,41.7362269337,81.5514630859,76.5785790562,4.9528840297,0.02
 05/21  11:00:00,134.773439539,22.0574353899,41.7461614612,0.0,4.12243109448,41.7362269337,65.1932642576,60.2203802279,4.9528840297,0.02
 05/21  12:00:00,154.348374019,26.4947750104,50.8939346779,0.0,4.12243109448,41.7362269337,79.1116625913,74.1387785617,4.9528840297,0.02
 05/21  13:00:00,139.269101435,22.0564522463,46.5204745835,0.0,4.12243109448,41.7362269337,61.5149892401,56.5421052104,4.9528840297,0.02
 05/21  14:00:00,161.395636377,26.4947750104,55.2154592589,0.0,4.12243109448,41.7362269337,66.5912382961,61.6183542664,4.9528840297,0.02
 05/21  15:00:00,142.838982083,22.0564522463,49.2932004156,0.0,4.12243109448,41.7362269337,50.6509602227,45.678076193,4.9528840297,0.02
 05/21  16:00:00,143.262949831,26.4947750104,55.2968878116,0.0,4.12243109448,24.8785346261,64.0557517371,59.0828677074,4.9528840297,0.02
 05/21  17:00:00,116.348979165,22.0569201938,48.5600755955,0.0,2.06121554724,15.9888894789,54.3080759939,51.3163455761,2.97173041782,0.02
 05/21  18:00:00,130.466699346,25.5120942097,51.4352173438,0.0,2.06121554724,15.9888894789,69.6259497343,66.6342193165,2.97173041782,0.02
 05/21  19:00:00,107.459884681,21.0731618892,41.9274206915,0.0,2.06121554724,15.9888894789,63.2393340009,60.2476035831,2.97173041782,0.02
 05/21  20:00:00,125.26352836,23.4492781351,40.0841005632,0.0,2.06121554724,15.9888894789,75.9000954745,72.9083650567,2.97173041782,0.02
 05/21  21:00:00,106.278965721,18.9423618816,29.8633485718,0.0,2.06121554724,15.9888894789,66.0563072379,63.0645768201,2.97173041782,0.02
 05/21  22:00:00,114.663899634,21.5918393826,32.9932355209,0.0,2.06121554724,15.9888894789,79.9212904384,76.9295600206,2.97173041782,0.02
 05/21  23:00:00,95.6176216322,16.9071876782,22.0287651008,0.0,2.06121554724,15.9888894789,77.2815635551,65.7080440242,2.97173041782,8.60178911307
 05/21  24:00:00,102.548941624,18.9013070582,24.0399152247,0.0,2.06121554724,15.9888894789,73.1131551023,70.1214246845,2.97173041782,0.02
 05/22  01:00:00,95.5255690237,17.2075812483,17.901395165,0.0,4.12243109448,15.9888894789,71.147103571,68.1553731532,2.97173041782,0.02
 05/22  02:00:00,102.269920635,19.8710812578,20.5964928137,0.0,4.12243109448,15.9888894789,77.0583405694,74.0666101516,2.97173041782,0.02
 05/22  03:00:00,89.6147077546,15.978468302,14.8178972496,0.0,4.12243109448,15.9888894789,65.3465995677,62.3548691499,2.97173041782,0.02
 05/22  04:00:00,152.720388714,30.5505945577,27.85227484,0.0,12.3672932834,24.9413748627,107.100711654,102.127827624,4.9528840297,0.02
 05/22  05:00:00,160.273307814,32.0287183532,30.1046871239,5.35928118343,12.3672932834,24.9413748627,171.798143085,166.825259055,4.9528840297,0.02
 05/22  06:00:00,199.379558522,32.4584682304,28.9102763624,2.01739101769,24.7345865669,70.7195625826,137.82613308,127.90036502,9.90576805939,0.02
 05/22  07:00:00,234.996907509,32.7762996038,34.4330179995,0.497959704296,37.1018798503,92.3937384068,114.494950132,104.569182073,9.90576805939,0.02
 05/22  08:00:00,248.87967384,33.3755150402,38.6396312655,0.359079380979,37.1018798503,104.434947198,105.237111694,95.3113436348,9.90576805939,0.02
 05/22  09:00:00,266.734125503,33.8348323677,44.7369685019,0.169894513429,37.1018798503,116.476155989,108.817941269,90.2880876438,9.90576805939,8.62408556585
 05/22  10:00:00,276.231067607,34.264796441,52.9768272329,0.0179568436547,37.1018798503,116.476155989,96.4968298485,86.5710617891,9.90576805939,0.02
 05/22  11:00:00,282.948373962,34.5678641883,60.0505656516,0.0,37.1018798503,116.476155989,94.225613982,84.2998459226,9.90576805939,0.02
 05/22  12:00:00,280.192849772,35.0400555929,69.4459618771,0.0,37.1018798503,104.434947198,99.8315436715,81.2998301084,9.90576805939,8.62594550376
 05/22  13:00:00,296.387015597,35.6863381171,77.4570057713,0.0,37.1018798503,116.476155989,78.4841563566,68.5583882972,9.90576805939,0.02
 05/22  14:00:00,306.930355208,36.5094314452,84.6977684613,0.0,37.1018798503,116.476155989,70.6993309684,52.1650755156,9.90576805939,8.62848739336
 05/22  15:00:00,315.318439009,37.5333046618,88.9928052584,0.0,37.1018798503,116.476155989,50.6604116537,40.7346435943,9.90576805939,0.02
 05/22  16:00:00,316.332766446,38.1786962407,88.3856775579,0.0,37.1018798503,116.476155989,51.2974925218,41.3717244624,9.90576805939,0.02
 05/22  17:00:00,316.523861947,38.3597557272,86.0790140002,0.0,37.1018798503,116.476155989,64.1376174217,45.6161982046,9.90576805939,8.61565115772
 05/22  18:00:00,208.109376643,31.7141012621,62.4921937256,0.0,24.7345865669,47.5788473902,56.2350233719,51.2621393422,4.9528840297,0.02
 05/22  19:00:00,200.643179703,31.4292581142,55.1726565333,0.0,24.7345865669,47.5788473902,63.3152132614,58.3423292317,4.9528840297,0.02
 05/22  20:00:00,189.694508883,31.8978841309,50.2571316341,0.0,12.3672932834,38.6892022431,76.4609636832,73.4692332654,2.97173041782,0.02
 05/22  21:00:00,128.938918144,19.6117425111,29.5316432483,0.0,12.3672932834,27.0668015668,53.9085312599,50.9168008421,2.97173041782,0.02
 05/22  22:00:00,128.368042353,24.4325684921,33.1115323715,0.0,4.12243109448,15.9888894789,75.6640823203,72.6723519025,2.97173041782,0.02
 05/22  23:00:00,97.1111711168,17.4539101886,20.7058450822,0.0,4.12243109448,15.9888894789,53.9197820549,50.9280516371,2.97173041782,0.02
 05/22  24:00:00,112.579462345,22.1105168761,22.256976703,0.0,4.12243109448,15.9888894789,84.4050634083,81.4133329905,2.97173041782,0.02
 05/23  01:00:00,87.2067331281,15.6920972404,15.679407653,0.0,4.12243109448,15.9888894789,57.5729434276,54.5812130098,2.97173041782,0.02
 05/23  02:00:00,114.858666491,22.1240330335,21.9579449765,0.0,4.12243109448,15.9888894789,92.1651242009,89.1733937831,2.97173041782,0.02
 05/23  03:00:00,85.8906668329,14.7493553557,14.1523107122,0.0,4.12243109448,15.9888894789,62.0880178318,59.0962874139,2.97173041782,0.02
 05/23  04:00:00,156.601684242,31.4749773318,28.2642475858,0.0,12.3672932834,24.9413748627,101.370754172,96.3978701418,4.9528840297,0.02
 05/23  05:00:00,159.48090005,31.5562265254,30.8256350729,3.46666887155,12.3672932834,24.9413748627,160.984081503,156.011197473,4.9528840297,0.02
 05/23  06:00:00,195.212136002,32.7841488492,30.8459723762,1.70520069342,24.7345865669,70.7195625826,128.479574338,118.553806279,9.90576805939,0.02
 05/23  07:00:00,234.380130947,33.3514758736,36.7741422021,0.356023412724,37.1018798503,92.3937384068,106.43658301,96.5108149508,9.90576805939,0.02
 05/23  08:00:00,261.272002802,34.1910486392,47.9533993987,0.20286525294,37.1018798503,104.434947198,105.561917756,87.0346230127,9.90576805939,8.62152668389
 05/23  09:00:00,280.092156232,34.8114960035,55.7497051732,0.0710310778408,37.1018798503,116.476155989,92.2098448569,82.2840767975,9.90576805939,0.02
 05/23  10:00:00,283.151118251,35.2593943755,60.2814841152,0.0,37.1018798503,116.476155989,89.2800310313,79.354262972,9.90576805939,0.02
 05/23  11:00:00,288.085493892,35.5534063826,66.6680807766,0.0,37.1018798503,116.476155989,96.3501482725,77.8146308667,9.90576805939,8.62974934647
 05/23  12:00:00,282.646670576,36.1411252562,77.1673722575,0.0,37.1018798503,104.434947198,78.4942920289,68.5685239695,9.90576805939,0.02
 05/23  13:00:00,299.887243404,36.7837610107,81.8166036934,0.0,37.1018798503,116.476155989,75.1489596492,56.613348076,9.90576805939,8.62984351386
 05/23  14:00:00,308.378981193,37.4181183935,84.6967071174,0.0,37.1018798503,116.476155989,60.1191402446,50.1933721852,9.90576805939,0.02
 05/23  15:00:00,312.021557819,38.0936629319,87.0203431819,0.0,37.1018798503,116.476155989,62.3917890268,43.8590415897,9.90576805939,8.62697937777
 05/23  16:00:00,315.146668815,38.5031562319,87.6712239335,0.0,37.1018798503,116.476155989,51.297192531,41.3714244716,9.90576805939,0.02
 05/23  17:00:00,316.509431474,38.592708272,85.5460314737,0.0,37.1018798503,116.476155989,53.6698502249,43.7440821655,9.90576805939,0.02
 05/23  18:00:00,209.59082689,31.7118183881,62.1217497592,0.0,24.7345865669,47.5788473902,55.9048299535,50.9319459238,4.9528840297,0.02
 05/23  19:00:00,203.741301679,31.4265592904,56.0453809869,0.0,24.7345865669,47.5788473902,62.2116206728,57.2387366431,4.9528840297,0.02
 05/23  20:00:00,194.198138413,31.8959544514,52.2360991897,0.0,12.3672932834,38.6892022431,74.0466102007,71.0548797829,2.97173041782,0.02
 05/23  21:00:00,130.965257616,19.6117425111,31.8627532866,0.0,12.3672932834,27.0668015668,61.444721611,49.8698465022,2.97173041782,8.60314469098
 05/23  22:00:00,128.514187098,24.4325684921,35.4599065487,0.0,4.12243109448,15.9888894789,74.4839470867,71.4922166689,2.97173041782,0.02
 05/23  23:00:00,99.9885716342,17.4539101886,24.3704056034,0.0,4.12243109448,15.9888894789,53.1139870505,50.1222566327,2.97173041782,0.02
 05/23  24:00:00,118.625336465,23.5719362542,26.2316782551,0.0,4.12243109448,15.9888894789,84.1445407645,81.1528103467,2.97173041782,0.02
 05/24  01:00:00,88.5336743794,15.7056133978,17.2782865216,0.0,4.12243109448,15.9888894789,52.210292304,49.2185618862,2.97173041782,0.02
 05/24  02:00:00,113.930525941,22.1240330335,24.0010029049,0.0,4.12243109448,15.9888894789,88.1096164696,85.1178860518,2.97173041782,0.02
 05/24  03:00:00,85.0566701328,14.7493553557,15.2026610819,0.0,4.12243109448,15.9888894789,61.5549692391,58.5632388213,2.97173041782,0.02
 05/24  04:00:00,153.774660984,31.4749773318,28.0284504792,0.0,12.3672932834,24.9413748627,100.327902918,95.3550188879,4.9528840297,0.02
 05/24  05:00:00,155.087388149,31.6143775452,27.9497183978,3.1303405617,12.3672932834,24.9413748627,159.629142917,154.656258888,4.9528840297,0.02
 05/24  06:00:00,197.557024401,32.9314432031,29.1348564755,1.71003317936,24.7345865669,70.7195625826,127.211998348,117.286230289,9.90576805939,0.02
 05/24  07:00:00,233.610054286,33.5308751704,36.9506438802,0.301027937333,37.1018798503,92.3937384068,105.614955254,95.6891871949,9.90576805939,0.02
 05/24  08:00:00,257.90459608,34.331222963,52.019356589,0.168975701562,37.1018798503,104.434947198,97.0119064876,87.0861384282,9.90576805939,0.02
 05/24  09:00:00,275.478709664,35.0239705448,58.5921187647,0.0392827676893,37.1018798503,116.476155989,100.503079561,81.9748229679,9.90576805939,8.62248853354
 05/24  10:00:00,276.375050837,35.5120784749,62.6495012899,0.0,37.1018798503,116.476155989,88.9070709514,78.9813028921,9.90576805939,0.02
 05/24  11:00:00,283.509043582,35.7599634824,67.2660767184,0.0,37.1018798503,116.476155989,87.1529489701,77.2271809107,9.90576805939,0.02
 05/24  12:00:00,281.896105928,36.2137733609,73.3508666667,0.0,37.1018798503,104.434947198,92.8608141001,74.3292984845,9.90576805939,8.62574755625
 05/24  13:00:00,297.215329453,36.9211231531,79.803149333,0.0,37.1018798503,116.476155989,72.9001266934,62.974358634,9.90576805939,0.02
 05/24  14:00:00,298.498456079,37.6449125395,83.2020025434,0.0,37.1018798503,116.476155989,73.2162243383,54.6822091696,9.90576805939,8.62824710924
 05/24  15:00:00,306.121021431,38.5393271112,88.0009673169,0.0,37.1018798503,116.476155989,54.8298206939,44.9040526345,9.90576805939,0.02
 05/24  16:00:00,315.130500365,39.2387670419,91.6818328079,0.0,37.1018798503,116.476155989,44.1877996479,34.2620315885,9.90576805939,0.02
 05/24  17:00:00,314.074262859,39.5112900486,90.9670874362,0.0,37.1018798503,116.476155989,53.5205483013,34.999205632,9.90576805939,8.61557460991
 05/24  18:00:00,203.351593967,31.7252809894,65.553203808,0.0,24.7345865669,47.5788473902,49.5841565738,44.6112725441,4.9528840297,0.02
 05/24  19:00:00,203.636825903,31.44328296,60.8524402908,0.0,24.7345865669,47.5788473902,59.8301906127,54.857306583,4.9528840297,0.02
 05/24  20:00:00,194.651436825,31.9125717084,55.902653625,0.0,12.3672932834,38.6892022431,72.8092151008,69.817484683,2.97173041782,0.02
 05/24  21:00:00,135.503814387,20.5950328682,34.748621808,0.0,12.3672932834,27.0668015668,54.5341130658,51.5423826479,2.97173041782,0.02
 05/24  22:00:00,136.268172211,25.8302373341,42.1906744638,0.0,4.12243109448,15.9888894789,75.8013020812,72.8095716633,2.97173041782,0.02
 05/24  23:00:00,100.813879076,17.3264091163,25.8755844916,0.0,4.12243109448,15.9888894789,54.4569725469,51.4652421291,2.97173041782,0.02
 05/24  24:00:00,121.609595453,23.8110007647,28.853997974,0.0,4.12243109448,15.9888894789,80.2396208463,77.2478904285,2.97173041782,0.02
 05/25  01:00:00,94.3211428666,16.7845295591,19.4906293973,0.0,4.12243109448,15.9888894789,57.7374710542,54.7457406364,2.97173041782,0.02
 05/25  02:00:00,120.398404093,23.5584200967,26.6274117009,0.0,4.12243109448,15.9888894789,87.1537129518,84.161982534,2.97173041782,0.02
 05/25  03:00:00,86.6650700851,14.2577101772,15.1785215738,0.0,4.12243109448,15.9888894789,57.6179551518,54.626224734,2.97173041782,0.02
 05/25  04:00:00,144.286656226,31.2199751872,27.5476704929,0.0,12.3672932834,24.9413748627,99.6332155239,94.6603314942,4.9528840297,0.02
 05/25  05:00:00,130.798834265,32.1135606015,26.7040132125,3.90793615522,12.3672932834,24.9413748627,160.969304634,155.996420605,4.9528840297,0.02
 05/25  06:00:00,167.88363862,32.7792155799,28.7967692036,1.61591748109,24.7345865669,70.7195625826,129.390140554,119.464372495,9.90576805939,0.02
 05/25  07:00:00,202.730391973,33.4866959924,33.603856988,0.287521421078,37.1018798503,92.3937384068,108.08370535,98.1579372907,9.90576805939,0.02
 05/25  08:00:00,227.307697599,34.2111889268,45.8302109693,0.14402990936,37.1018798503,104.434947198,108.206168381,89.6794529726,9.90576805939,8.62094734906
 05/25  09:00:00,251.356552737,34.8902907262,55.281285221,0.0296306976751,37.1018798503,116.476155989,93.926927857,84.0011597976,9.90576805939,0.02
 05/25  10:00:00,260.874852201,35.3925341913,60.8569426797,0.0,37.1018798503,116.476155989,98.837283598,80.3033665691,9.90576805939,8.6281489695
 05/25  11:00:00,272.746729733,35.8063003591,67.1387605105,0.0,37.1018798503,116.476155989,87.552642581,77.6268745216,9.90576805939,0.02
 05/25  12:00:00,274.220166828,36.4053306947,73.6908248527,0.0,37.1018798503,104.434947198,84.3851737405,74.4594056811,9.90576805939,0.02
 05/25  13:00:00,293.329780526,37.0452351083,78.5352341943,0.0,37.1018798503,116.476155989,84.7162986925,66.1813821786,9.90576805939,8.62914845455
 05/25  14:00:00,297.517764518,37.7742559104,83.7838510696,0.0,37.1018798503,116.476155989,64.6100100888,54.6842420294,9.90576805939,0.02
 05/25  15:00:00,297.88046838,38.5868266041,85.5416601028,0.0,37.1018798503,116.476155989,67.3411038558,48.8085266943,9.90576805939,8.62680910213
 05/25  16:00:00,300.075053318,39.1371851371,86.7698668328,0.0,37.1018798503,116.476155989,56.7524566027,46.8266885433,9.90576805939,0.02
 05/25  17:00:00,307.538484555,39.37915433,89.2365830272,0.0,37.1018798503,116.476155989,49.7995610445,39.8737929851,9.90576805939,0.02
 05/25  18:00:00,202.814388451,31.7211586502,64.6460474454,0.0,24.7345865669,47.5788473902,50.9058943614,45.9330103317,4.9528840297,0.02
 05/25  19:00:00,201.522922111,31.4382843228,60.1578012903,0.0,24.7345865669,47.5788473902,61.1583365334,56.1854525037,4.9528840297,0.02
 05/25  20:00:00,194.240267653,31.907207045,57.543342017,0.0,12.3672932834,38.6892022431,73.0378636117,70.0461331939,2.97173041782,0.02
 05/25  21:00:00,134.926577314,20.5950328682,35.4378177698,0.0,12.3672932834,27.0668015668,62.9693141727,51.3927017752,2.97173041782,8.60488197961
 05/25  22:00:00,132.800388043,25.6708609937,39.3123294792,0.0,4.12243109448,15.9888894789,75.5466719542,72.5549415364,2.97173041782,0.02
 05/25  23:00:00,101.745839228,17.645161797,26.4801120515,0.0,4.12243109448,15.9888894789,54.1099976996,51.1182672818,2.97173041782,0.02
 05/25  24:00:00,120.814169041,23.8588136668,29.2478234555,0.0,4.12243109448,15.9888894789,80.0235551873,77.0318247694,2.97173041782,0.02
 05/26  01:00:00,93.1565574602,16.9279682654,19.8229768332,0.0,4.12243109448,15.9888894789,58.4650842462,55.4733538284,2.97173041782,0.02
 05/26  02:00:00,110.646393443,22.1240330335,23.7839116276,0.0,4.12243109448,15.9888894789,86.7765997656,83.7848693478,2.97173041782,0.02
 05/26  03:00:00,83.2696351557,15.4530327298,15.5696981688,0.0,4.12243109448,15.9888894789,57.813975887,54.8222454691,2.97173041782,0.02
 05/26  04:00:00,146.055653987,30.694033264,26.4117134443,0.0,12.3672932834,24.9413748627,98.895567675,93.9226836453,4.9528840297,0.02
 05/26  05:00:00,151.742053523,32.3650552784,28.9826494438,3.56615669108,12.3672932834,24.9413748627,158.851603651,153.878719621,4.9528840297,0.02
 05/26  06:00:00,192.405618379,32.78059822,29.7067000897,1.56035990843,24.7345865669,70.7195625826,127.158559397,117.232791337,9.90576805939,0.02
 05/26  07:00:00,230.709519876,33.5661791309,39.3865068783,0.266889156036,37.1018798503,92.3937384068,105.295144261,95.3693762015,9.90576805939,0.02
 05/26  08:00:00,252.599250575,34.4276490564,53.3594003241,0.129539769439,37.1018798503,104.434947198,96.619614756,86.6938466966,9.90576805939,0.02
 05/26  09:00:00,270.51656458,35.10612422,60.6139516508,0.012906100344,37.1018798503,116.476155989,100.356062523,81.8262827048,9.90576805939,8.62401175834
 05/26  10:00:00,279.217361897,35.7365878799,70.5329530324,0.0,37.1018798503,116.476155989,87.9597856653,78.0340176059,9.90576805939,0.02
 05/26  11:00:00,285.809284972,36.2390661604,77.1347996298,0.0,37.1018798503,116.476155989,79.0162362247,69.0904681653,9.90576805939,0.02
 05/26  12:00:00,268.75915921,36.9123995384,79.8477032963,0.0,37.1018798503,104.434947198,80.8963426118,62.3650246483,9.90576805939,8.62554990411
 05/26  13:00:00,276.929979352,37.6930091125,83.9789027155,0.0,37.1018798503,116.476155989,62.7330933122,52.8073252528,9.90576805939,0.02
 05/26  14:00:00,279.024376706,38.2990360645,85.2984245009,0.0,37.1018798503,116.476155989,65.5005773298,46.9667372324,9.90576805939,8.62807203801
 05/26  15:00:00,278.968638881,38.7491074346,84.7567739366,0.0,37.1018798503,116.476155989,58.370501389,48.4447333296,9.90576805939,0.02
 05/26  16:00:00,278.010922194,38.8681223912,84.697357741,0.0,37.1018798503,116.476155989,57.7871808871,47.8614128277,9.90576805939,0.02
 05/26  17:00:00,279.562123529,38.8741684076,83.6870503397,0.0,37.1018798503,116.476155989,67.6631782505,49.1420133694,9.90576805939,8.61539682176
 05/26  18:00:00,176.595769626,31.6138785968,61.4970182701,0.0,24.7345865669,47.5788473902,58.067020211,53.0941361813,4.9528840297,0.02
 05/26  19:00:00,159.831879377,31.4235311667,52.7795262191,0.0,24.7345865669,47.5788473902,64.0932636556,59.1203796259,4.9528840297,0.02
 05/26  20:00:00,147.982620996,31.8934413733,50.2953512429,0.0,12.3672932834,38.6892022431,77.5599959984,74.5682655806,2.97173041782,0.02
 05/26  21:00:00,108.661443673,20.5950328682,33.2094125604,0.0,12.3672932834,27.0668015668,57.2170846715,54.2253542537,2.97173041782,0.02
 05/26  22:00:00,103.284797772,25.5752351895,40.2293891983,0.0,4.12243109448,15.9888894789,78.6681159761,75.6763855583,2.97173041782,0.02
 05/26  23:00:00,88.8040172871,18.6284521541,30.5782137311,0.0,4.12243109448,15.9888894789,57.6589812771,54.6672508592,2.97173041782,0.02
 05/26  24:00:00,100.263858472,23.8588136668,33.3946575629,0.0,4.12243109448,15.9888894789,81.608600979,78.6168705612,2.97173041782,0.02
 05/27  01:00:00,80.9490493411,16.9279682654,22.4547304923,0.0,4.12243109448,15.9888894789,59.1549008979,56.1631704801,2.97173041782,0.02
 05/27  02:00:00,92.6464513955,22.3630975441,23.4278136621,0.0,4.12243109448,15.9888894789,88.1594494461,85.1677190283,2.97173041782,0.02
 05/27  03:00:00,73.9208270893,15.2139682193,15.7815262374,0.0,4.12243109448,15.9888894789,54.6424843104,51.6507538926,2.97173041782,0.02
 05/27  04:00:00,113.358177375,29.4987107114,28.3760164842,0.0,4.12243109448,16.0517297156,107.233754789,104.242024372,2.97173041782,0.02
 05/27  05:00:00,111.214846663,29.4987107114,27.1475453137,0.0,4.12243109448,16.0517297156,105.366246917,102.374516499,2.97173041782,0.02
 05/27  06:00:00,127.171488901,32.3674848378,32.8033645236,0.0,4.12243109448,39.6058045677,85.8561532235,82.8644228057,2.97173041782,0.02
 05/27  07:00:00,170.512703536,32.4197512972,43.1213031649,1.88346185036,12.3672932834,65.3531420225,134.863363835,129.890479805,4.9528840297,0.02
 05/27  08:00:00,174.916096266,32.5628508829,49.4326475427,0.908709064343,12.3672932834,68.2430321324,130.288275029,125.315390999,4.9528840297,0.02
 05/27  09:00:00,204.176287596,32.8713219239,54.907435158,0.474343272853,16.4897243779,93.1370602926,128.360657939,111.825066701,7.92461444751,8.61097679043
 05/27  10:00:00,208.159500627,33.0087938785,59.2907926245,0.251028463872,16.4897243779,93.1370602926,115.409782889,107.465168441,7.92461444751,0.02
 05/27  11:00:00,218.148347288,33.0109861011,63.9284006439,0.137911117395,16.4897243779,93.1370602926,113.457954514,105.513340067,7.92461444751,0.02
 05/27  12:00:00,216.427778834,33.156750946,68.649428073,0.0414240785246,16.4897243779,83.9857416113,107.741835401,99.7972209531,7.92461444751,0.02
 05/27  13:00:00,217.991249466,33.3751806467,70.5896580285,0.0,16.4897243779,83.9857416113,101.681825699,93.7372112517,7.92461444751,0.02
 05/27  14:00:00,222.235887569,33.6476417857,72.8845368936,0.0,16.4897243779,83.9857416113,96.6361057344,88.6914912868,7.92461444751,0.02
 05/27  15:00:00,201.838466775,32.3674848378,69.3804641116,0.0,12.3672932834,70.6512738906,57.3865282284,43.8244382126,4.9528840297,8.60920598615
 05/27  16:00:00,201.741930592,32.3674848378,67.5696547136,0.0,12.3672932834,70.6512738906,48.8493544598,43.8764704301,4.9528840297,0.02
 05/27  17:00:00,191.802705759,32.3674848378,67.9149010957,0.0,12.3672932834,58.1284167478,51.179882771,46.2069987413,4.9528840297,0.02
 05/27  18:00:00,153.615835356,31.7023062994,63.1447389582,0.0,12.3672932834,24.9413748627,73.0011636624,68.0282796327,4.9528840297,0.02
 05/27  19:00:00,151.030289273,31.4137490775,58.1271622332,0.0,12.3672932834,24.9413748627,80.2128854374,75.2400014077,4.9528840297,0.02
 05/27  20:00:00,147.190521701,31.8906301553,54.4666212092,0.0,4.12243109448,16.0517297156,91.1281891282,88.1364587104,2.97173041782,0.02
 05/27  21:00:00,96.1549392844,17.4857854567,30.4090102696,0.0,4.12243109448,15.9888894789,57.9221265905,54.9303961727,2.97173041782,0.02
 05/27  22:00:00,113.824083734,24.368817956,37.2823431738,0.0,4.12243109448,15.9888894789,85.258218999,82.2664885812,2.97173041782,0.02
 05/27  23:00:00,85.3909044031,15.6785810829,24.1599299712,0.0,4.12243109448,15.9888894789,53.232755433,50.2410250151,2.97173041782,0.02
 05/27  24:00:00,104.738698319,22.6842717014,29.976396211,0.0,4.12243109448,15.9888894789,84.4117971112,81.4200666934,2.97173041782,0.02
 05/28  01:00:00,71.2828394193,12.8103133075,16.9051233786,0.0,2.06121554724,15.9888894789,47.6447619302,44.6530315124,2.97173041782,0.02
 05/28  02:00:00,94.9027682789,20.143936162,23.4470401229,0.0,2.06121554724,15.9888894789,76.6569535519,73.6652231341,2.97173041782,0.02
 05/28  03:00:00,92.169744849,19.6658071409,20.8058283372,0.0,2.06121554724,15.9888894789,76.1149290725,73.1231986547,2.97173041782,0.02
 05/28  04:00:00,78.9095196218,15.2274843768,16.7652964589,0.0,2.06121554724,15.9888894789,58.2771929225,55.2854625047,2.97173041782,0.02
 05/28  05:00:00,79.6048876919,15.7056133978,17.5932737944,0.0,2.06121554724,15.9888894789,57.4766924232,54.4849620053,2.97173041782,0.02
 05/28  06:00:00,95.2712423007,24.5822589261,26.518532837,0.0,2.06121554724,15.9888894789,93.9545034628,90.9627730449,2.97173041782,0.02
 05/28  07:00:00,87.4772805147,20.8611296936,28.4396705874,0.0,2.06121554724,15.9888894789,74.2400177857,71.2482873679,2.97173041782,0.02
 05/28  08:00:00,137.85627069,26.496787142,40.6468804594,0.0,4.12243109448,41.7362269337,85.4686847435,80.4958007138,4.9528840297,0.02
 05/28  09:00:00,127.751760666,22.0626398298,39.4534955893,0.0,4.12243109448,41.7362269337,66.4179268331,61.4450428034,4.9528840297,0.02
 05/28  10:00:00,149.572014155,26.5116183869,49.3495501208,0.0,4.12243109448,41.7362269337,79.9367500185,74.9638659888,4.9528840297,0.02
 05/28  11:00:00,133.172631949,22.0614877883,45.8453395189,0.0,4.12243109448,41.7362269337,63.6357740464,58.6628900167,4.9528840297,0.02
 05/28  12:00:00,149.529554892,26.5012875245,53.7801235971,0.0,4.12243109448,41.7362269337,73.7205429406,68.7476589109,4.9528840297,0.02
 05/28  13:00:00,132.588783031,22.0592379574,48.6200405597,0.0,4.12243109448,41.7362269337,56.3831494604,51.4102654307,4.9528840297,0.02
 05/28  14:00:00,148.14691651,26.5015009085,56.6483254184,0.0,4.12243109448,41.7362269337,71.5605419607,58.0075703908,4.9528840297,8.60008754025
 05/28  15:00:00,132.21713316,22.0629178084,50.7225344423,0.0,4.12243109448,41.7362269337,48.9421733059,43.9692892762,4.9528840297,0.02
 05/28  16:00:00,131.277363565,26.5133915274,57.5981635468,0.0,4.12243109448,24.8785346261,58.2692656919,53.2963816622,4.9528840297,0.02
 05/28  17:00:00,104.960748239,22.0616700745,49.8456102372,0.0,2.06121554724,15.9888894789,52.5665901642,49.5748597464,2.97173041782,0.02
 05/28  18:00:00,120.830414633,26.500196264,55.7821636363,0.0,2.06121554724,15.9888894789,69.3866138974,66.3948834796,2.97173041782,0.02
 05/28  19:00:00,102.357023198,21.0732471481,46.2565433123,0.0,2.06121554724,15.9888894789,56.5900200521,53.5982896343,2.97173041782,0.02
 05/28  20:00:00,129.724027091,24.5281942963,48.5006557813,0.0,2.06121554724,15.9888894789,75.288431499,72.2967010812,2.97173041782,0.02
 05/28  21:00:00,110.753780134,19.9304951918,38.3564834417,0.0,2.06121554724,15.9888894789,65.4259809096,62.4342504917,2.97173041782,0.02
 05/28  22:00:00,112.665669797,21.9241082208,35.2536442771,0.0,2.06121554724,15.9888894789,77.8240006099,74.8322701921,2.97173041782,0.02
 05/28  23:00:00,101.320586929,18.6284521541,29.8081063172,0.0,2.06121554724,15.9888894789,64.8940196625,61.9022892447,2.97173041782,0.02
 05/28  24:00:00,103.502287878,19.2292392942,26.7543702817,0.0,2.06121554724,15.9888894789,67.5793089434,64.5875785256,2.97173041782,0.02
 05/29  01:00:00,90.8055730051,16.4565973231,19.6549408791,0.0,2.06121554724,15.9888894789,64.2092404373,61.2175100194,2.97173041782,0.02
 05/29  02:00:00,95.7899593472,18.1638392904,22.7241841059,0.0,2.06121554724,15.9888894789,69.2305125458,66.238782128,2.97173041782,0.02
 05/29  03:00:00,87.7995041821,15.978468302,16.823818037,0.0,2.06121554724,15.9888894789,65.7729953557,62.7812649379,2.97173041782,0.02
 05/29  04:00:00,92.8568967615,17.2075812483,18.5969451537,0.0,2.06121554724,15.9888894789,70.6071011712,67.6153707534,2.97173041782,0.02
 05/29  05:00:00,94.660024366,17.2933231099,20.8232380761,0.0,2.06121554724,15.9888894789,66.3712324558,63.3795020379,2.97173041782,0.02
 05/29  06:00:00,100.06236151,24.5822589261,25.4444763525,0.0,2.06121554724,15.9888894789,98.3085567681,95.3168263503,2.97173041782,0.02
 05/29  07:00:00,87.1132153978,20.8611296936,27.0070923856,0.0,2.06121554724,15.9888894789,76.6573106401,73.6655802223,2.97173041782,0.02
 05/29  08:00:00,137.631465191,26.4973448121,40.7608223655,0.0,4.12243109448,41.7362269337,88.3778596472,83.4049756175,4.9528840297,0.02
 05/29  09:00:00,124.531602759,22.0633692973,39.8536613387,0.0,4.12243109448,41.7362269337,68.8905846719,63.9177006423,4.9528840297,0.02
 05/29  10:00:00,145.314714984,26.5155182477,51.2328426425,0.0,4.12243109448,41.7362269337,81.4456231715,76.4727391419,4.9528840297,0.02
 05/29  11:00:00,132.659880097,22.0636204997,47.0694244824,0.0,4.12243109448,41.7362269337,61.6281876031,56.6553035735,4.9528840297,0.02
 05/29  12:00:00,149.871482905,26.5034445634,55.3248637753,0.0,4.12243109448,41.7362269337,69.7119426375,64.7390586078,4.9528840297,0.02
 05/29  13:00:00,132.311457196,22.0601454599,50.7312554867,0.0,4.12243109448,41.7362269337,49.7393155633,44.7664315336,4.9528840297,0.02
 05/29  14:00:00,144.203850061,26.50645858,59.1170863328,0.0,4.12243109448,41.7362269337,54.7425016784,49.7696176487,4.9528840297,0.02
 05/29  15:00:00,129.48312954,22.0667912897,52.9815681391,0.0,4.12243109448,41.7362269337,42.4965571908,37.5236731611,4.9528840297,0.02
 05/29  16:00:00,127.382867295,26.5221449333,60.2225176469,0.0,4.12243109448,24.8785346261,50.1113723231,45.1384882934,4.9528840297,0.02
 05/29  17:00:00,101.884489446,22.0665060261,53.0172894485,0.0,2.06121554724,15.9888894789,43.903489505,40.9117590872,2.97173041782,0.02
 05/29  18:00:00,119.875965098,26.5096659689,59.9851803859,0.0,2.06121554724,15.9888894789,54.7375404752,51.7458100574,2.97173041782,0.02
 05/29  19:00:00,106.249194183,22.0587933333,50.8255976637,0.0,2.06121554724,15.9888894789,58.7573083806,47.1838027592,2.97173041782,8.60177520359
 05/29  20:00:00,130.702888252,24.5288957465,51.3270502693,0.00415762368618,2.06121554724,15.9888894789,67.0236875738,64.031957156,2.97173041782,0.02
 05/29  21:00:00,119.400532347,21.0731618892,43.4179890935,0.0224847143719,2.06121554724,15.9888894789,64.5366403704,61.5449099526,2.97173041782,0.02
 05/29  22:00:00,118.191279854,22.0834845612,38.4165915495,0.0180568214116,2.06121554724,15.9888894789,77.2901003701,74.2983699523,2.97173041782,0.02
 05/29  23:00:00,107.082724114,19.6117425111,31.8346149501,0.0480122633103,2.06121554724,15.9888894789,67.9164598346,64.9247294168,2.97173041782,0.02
 05/29  24:00:00,111.818607273,20.4037812597,30.3182735809,0.0500112887735,2.06121554724,15.9888894789,71.2496571621,68.2579267443,2.97173041782,0.02
 05/30  01:00:00,102.802527085,17.7678199161,24.4612592508,0.0143546325435,4.12243109448,15.9888894789,64.9343871721,61.9426567543,2.97173041782,0.02
 05/30  02:00:00,112.282640915,20.9089425957,27.8467772869,0.00974135222603,4.12243109448,15.9888894789,79.5897946674,76.5980642496,2.97173041782,0.02
 05/30  03:00:00,92.8672566365,15.978468302,17.7282271471,0.0,4.12243109448,15.9888894789,64.8216862894,61.8299558716,2.97173041782,0.02
 05/30  04:00:00,164.788519488,31.4351332467,39.1347910071,0.0,12.3672932834,24.9413748627,106.336719029,101.363834999,4.9528840297,0.02
 05/30  05:00:00,174.733998095,31.4639258578,43.2690009855,5.26965751503,12.3672932834,24.9413748627,170.660741092,165.687857063,4.9528840297,0.02
 05/30  06:00:00,204.249225509,32.508799107,44.2450903734,1.10256206007,24.7345865669,70.7195625826,137.646217706,127.720449647,9.90576805939,0.02
 05/30  07:00:00,243.036263111,32.9592662307,53.6996400681,0.0471437007322,37.1018798503,92.3937384068,114.367819032,104.442050973,9.90576805939,0.02
 05/30  08:00:00,272.620531165,33.8287900015,69.3941434402,0.0,37.1018798503,104.434947198,100.92957469,91.0038066311,9.90576805939,0.02
 05/30  09:00:00,286.159301058,34.5268367763,77.291429573,0.0,37.1018798503,116.476155989,90.73924739,72.2103125504,9.90576805939,8.62316678017
 05/30  10:00:00,283.853750842,35.0797417249,82.9207308086,0.0,37.1018798503,116.476155989,66.2847733543,56.3590052949,9.90576805939,0.02
 05/30  11:00:00,285.164741792,35.5363124337,88.3939136727,0.0,37.1018798503,116.476155989,51.0910549542,41.1652868948,9.90576805939,0.02
 05/30  12:00:00,278.745615933,36.2676923109,93.6795160071,0.0,37.1018798503,104.434947198,46.4434063443,27.912385024,9.90576805939,8.62525326093
 05/30  13:00:00,293.422072842,37.0999698833,99.8751665409,0.0,37.1018798503,116.476155989,26.3698867375,16.4441186782,9.90576805939,0.02
 05/30  14:00:00,297.969692373,38.0519335074,105.66615502,0.0,37.1018798503,116.476155989,27.2608150624,8.7274141895,9.90576805939,8.62763281349
 05/30  15:00:00,299.658761232,39.0480493657,106.387611138,0.0,37.1018798503,116.476155989,16.365355797,6.43958773761,9.90576805939,0.02
 05/30  16:00:00,300.200471474,39.6807874676,106.059308527,0.0,37.1018798503,116.476155989,16.5308370568,6.60506899737,9.90576805939,0.02
 05/30  17:00:00,303.726709662,40.0074585225,107.227547918,0.0,37.1018798503,116.476155989,23.9082651659,5.38727840156,9.90576805939,8.61521870491
 05/30  18:00:00,183.364556704,31.7542653347,75.6280375721,0.0,24.7345865669,47.5788473902,22.5797557281,17.6068716984,4.9528840297,0.02
 05/30  19:00:00,187.388699519,31.4812657117,71.7090158763,0.0,24.7345865669,47.5788473902,34.4514435943,29.4785595646,4.9528840297,0.02
 05/30  20:00:00,188.710344506,31.9694871872,71.2564192735,0.0,12.3672932834,38.6892022431,49.6611342564,46.6694038386,2.97173041782,0.02
 05/30  21:00:00,143.440056056,22.5737676917,48.3067241296,0.0,12.3672932834,27.0668015668,48.4114303971,45.4196999793,2.97173041782,0.02
 05/30  22:00:00,120.466778092,22.0611564338,46.1980887724,0.0,4.12243109448,15.9888894789,56.6292393496,53.6375089318,2.97173041782,0.02
 05/30  23:00:00,124.566823007,24.5281942963,41.7659690527,0.0,4.12243109448,15.9888894789,71.8309717213,68.8392413035,2.97173041782,0.02
 05/30  24:00:00,109.095665846,20.5950328682,33.0979189559,0.0,4.12243109448,15.9888894789,61.6031611425,58.6114307247,2.97173041782,0.02
 05/31  01:00:00,119.796441856,23.5449039393,36.0853984182,0.0,4.12243109448,15.9888894789,74.2024203244,71.2106899066,2.97173041782,0.02
 05/31  02:00:00,104.180419239,19.0379876858,27.7122371232,0.0,4.12243109448,15.9888894789,66.5376886573,63.5459582395,2.97173041782,0.02
 05/31  03:00:00,115.278484808,22.820952329,30.3208983032,0.0,4.12243109448,15.9888894789,76.4069643957,73.4152339779,2.97173041782,0.02
 05/31  04:00:00,153.494427593,30.694033264,35.0558924427,0.0,12.3672932834,24.9413748627,94.1058699205,89.1329858908,4.9528840297,0.02
 05/31  05:00:00,159.445126033,32.1486026421,38.68792355,2.36955794633,12.3672932834,24.9413748627,159.039392369,154.066508339,4.9528840297,0.02
 05/31  06:00:00,204.495570482,32.6740139068,45.5522497546,0.365824606133,24.7345865669,70.7195625826,126.452123267,116.526355208,9.90576805939,0.02
 05/31  07:00:00,244.977181675,33.7097164699,58.2172160504,0.0,37.1018798503,92.3937384068,104.415520878,94.4897528189,9.90576805939,0.02
 05/31  08:00:00,263.981252321,34.6836434162,71.3116393578,0.0,37.1018798503,104.434947198,102.615767336,84.0891270976,9.90576805939,8.62087217939
 05/31  09:00:00,282.181901292,35.6314656138,80.3570550156,0.0,37.1018798503,116.476155989,72.1236043879,62.1978363285,9.90576805939,0.02
 05/31  10:00:00,283.854466586,36.3936952708,86.1172170861,0.0,37.1018798503,116.476155989,55.2109415807,45.2851735213,9.90576805939,0.02
 05/31  11:00:00,285.884214593,36.9616703846,90.8021158918,0.0,37.1018798503,116.476155989,52.2917767008,33.7571681494,9.90576805939,8.62884049201
 05/31  12:00:00,281.729013261,37.8667124037,98.1057831515,0.0,37.1018798503,104.434947198,27.6066710455,17.6809029861,9.90576805939,0.02
 05/31  13:00:00,299.050200391,38.8315963847,104.17915851,0.0,37.1018798503,116.476155989,27.0774582503,8.54276334404,9.90576805939,8.62892684686
 05/31  14:00:00,302.98016729,39.7673530485,108.736334001,0.0,37.1018798503,116.476155989,14.2931060007,4.36733794133,9.90576805939,0.02
 05/31  15:00:00,306.684436094,40.8482980276,111.612975971,0.0,37.1018798503,116.476155989,11.7802342554,1.85446619599,9.90576805939,0.02
 05/31  16:00:00,308.426371068,41.5593073895,112.637661048,0.0,37.1018798503,116.476155989,19.8668323209,1.33853230296,9.90576805939,8.62253195858
 05/31  17:00:00,310.542245188,41.9140504197,113.648077652,0.0,37.1018798503,116.476155989,10.710706537,0.784938477632,9.90576805939,0.02
 05/31  18:00:00,182.724824246,31.7739186553,77.6985707232,0.0,24.7345865669,47.5788473902,15.6394484772,10.6665644475,4.9528840297,0.02
 05/31  19:00:00,186.307047416,31.5031906163,73.6653941421,0.0,24.7345865669,47.5788473902,28.0387269519,23.0658429222,4.9528840297,0.02
 05/31  20:00:00,186.499772825,31.9966601256,72.2696761881,0.0,12.3672932834,38.6892022431,45.3954192013,42.4036887835,2.97173041782,0.02
 05/31  21:00:00,138.878109162,22.5795587854,49.7717716614,0.0,12.3672932834,27.0668015668,43.5112963754,40.5195659575,2.97173041782,0.02
 05/31  22:00:00,118.748102696,22.0666753139,49.2134005519,0.0,4.12243109448,15.9888894789,46.4442339905,43.4525035727,2.97173041782,0.02
 05/31  23:00:00,130.458668719,26.4950988139,53.2924382112,0.0,4.12243109448,15.9888894789,68.6793925493,65.6876621315,2.97173041782,0.02
 05/31  24:00:00,109.434059367,20.953629634,42.6006640718,0.0,4.12243109448,15.9888894789,66.5791961894,55.0056908261,2.97173041782,8.60177494551
 06/01  01:00:00,122.042650735,24.2891297858,43.8253638246,0.0,4.12243109448,15.9888894789,72.8894802067,69.8977497889,2.97173041782,0.02
 06/01  02:00:00,110.314641216,20.2762801874,34.7465389942,0.0,4.12243109448,15.9888894789,61.6273483825,58.6356179647,2.97173041782,0.02
 06/01  03:00:00,123.112153414,23.4492781351,37.8938431842,0.0,4.12243109448,15.9888894789,75.0724100112,72.0806795934,2.97173041782,0.02
 06/01  04:00:00,163.32157945,31.1721622851,43.3855995618,0.0,12.3672932834,24.9413748627,91.2043451232,86.2314610935,4.9528840297,0.02
 06/01  05:00:00,171.375041332,32.5188991346,47.2233488961,1.49004479064,12.3672932834,24.9413748627,154.122294135,149.149410106,4.9528840297,0.02
 06/01  06:00:00,214.827610207,33.0108267534,50.3073423064,0.0551448399805,24.7345865669,70.7195625826,122.019312057,112.093543998,9.90576805939,0.02
 06/01  07:00:00,251.815698701,34.4505972544,59.2986188048,0.0,37.1018798503,92.3937384068,99.9677336594,90.0419656001,9.90576805939,0.02
 06/01  08:00:00,271.536724871,35.5419240192,70.1641063281,0.0,37.1018798503,104.434947198,90.7976461746,80.8718781152,9.90576805939,0.02
 06/01  09:00:00,290.406484638,36.350917621,78.7113532389,0.0,37.1018798503,116.476155989,76.3738139895,66.4480459301,9.90576805939,0.02
 06/01  10:00:00,294.102978608,37.0669432461,84.9205814633,0.0,37.1018798503,116.476155989,68.639960564,50.1067181007,9.90576805939,8.62747440384
 06/01  11:00:00,298.041611185,37.6378073006,90.6280173028,0.0,37.1018798503,116.476155989,44.961372192,35.0356041326,9.90576805939,0.02
 06/01  12:00:00,289.329490708,38.3449573882,95.6109639756,0.0,37.1018798503,104.434947198,40.7876659813,22.2569906346,9.90576805939,8.62490728729
 06/01  13:00:00,304.36404188,38.9890254832,98.1967612112,0.0,37.1018798503,116.476155989,24.9826986848,15.0569306254,9.90576805939,0.02
 06/01  14:00:00,307.655919946,39.7712258361,102.945634514,0.0,37.1018798503,116.476155989,18.5935061346,8.66773807517,9.90576805939,0.02
 06/01  15:00:00,308.20040716,40.6408630133,104.615045093,0.0,37.1018798503,116.476155989,23.1593815029,4.62751323926,9.90576805939,8.62610020429
 06/01  16:00:00,310.349047077,41.3159820653,106.083404475,0.0,37.1018798503,116.476155989,13.5016194879,3.57585142854,9.90576805939,0.02
 06/01  17:00:00,310.155235603,41.6854939818,107.674081553,0.0,37.1018798503,116.476155989,12.044351708,2.11858364863,9.90576805939,0.02
 06/01  18:00:00,187.483722369,31.7611272888,73.9977658082,0.0,24.7345865669,47.5788473902,32.9617419687,19.401417061,4.9528840297,8.60744087807
 06/01  19:00:00,190.312215852,31.4889362826,70.119134967,0.0,24.7345865669,47.5788473902,36.8183840171,31.8454999874,4.9528840297,0.02
 06/01  20:00:00,189.830123779,31.9756976843,69.4417169875,0.0,12.3672932834,38.6892022431,52.5645723034,49.5728418855,2.97173041782,0.02
 06/01  21:00:00,142.632049616,22.572921655,47.1039419649,0.0,12.3672932834,27.0668015668,50.5993244188,47.607594001,2.97173041782,0.02
 06/01  22:00:00,121.777037411,22.0611103012,47.2415452668,0.0,4.12243109448,15.9888894789,53.228132613,50.2364021952,2.97173041782,0.02
 06/01  23:00:00,133.771782629,25.5114852147,50.509486116,0.0,4.12243109448,15.9888894789,67.6210911405,64.6293607227,2.97173041782,0.02
 06/01  24:00:00,111.782700338,20.6348769532,37.9757711621,0.0,4.12243109448,15.9888894789,58.4060948943,55.4143644765,2.97173041782,0.02
 06/02  01:00:00,122.063949332,24.2094416156,39.801820269,0.0,4.12243109448,15.9888894789,72.83121945,69.8394890321,2.97173041782,0.02
 06/02  02:00:00,107.940752035,20.1169038471,33.3155231601,0.0,4.12243109448,15.9888894789,63.0327529082,60.0410224904,2.97173041782,0.02
