Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  03:00:00,122.404024406,24.2891297858,39.2279331625,0.0,4.12243109448,15.9888894789,76.9851495684,73.9934191506,2.97173041782,0.02
 06/02  04:00:00,162.219924209,31.6502913062,48.5439972066,0.0,12.3672932834,24.9413748627,90.3599572691,85.3870732394,4.9528840297,0.02
 06/02  05:00:00,165.509089628,32.0652208387,50.2037798215,1.08831902271,12.3672932834,24.9413748627,152.837300446,147.864416416,4.9528840297,0.02
 06/02  06:00:00,213.322148668,33.1186521605,56.8372842529,0.000473968692897,24.7345865669,70.7195625826,120.763607199,110.83783914,9.90576805939,0.02
 06/02  07:00:00,253.316077346,34.729143596,66.5549415232,0.0,37.1018798503,92.3937384068,98.1902550121,88.2644869527,9.90576805939,0.02
 06/02  08:00:00,268.883347646,35.8738757622,74.9022313889,0.0,37.1018798503,104.434947198,94.9484620406,76.4223111916,9.90576805939,8.62038278961
 06/02  09:00:00,285.410732168,36.7187661576,82.4015687387,0.0,37.1018798503,116.476155989,66.3738862158,56.4481181564,9.90576805939,0.02
 06/02  10:00:00,291.370981772,37.4437725776,88.3914745714,0.0,37.1018798503,116.476155989,48.9848746727,39.0591066133,9.90576805939,0.02
 06/02  11:00:00,296.779822993,37.8905667084,91.6062718931,0.0,37.1018798503,116.476155989,48.7920517877,30.2576629971,9.90576805939,8.6286207312
 06/02  12:00:00,289.95880692,38.6350401034,95.878416551,0.0,37.1018798503,104.434947198,30.55852173,20.6327536706,9.90576805939,0.02
 06/02  13:00:00,306.53929816,39.4297273361,100.551492247,0.0,37.1018798503,116.476155989,20.6988318108,10.7730637514,9.90576805939,0.02
 06/02  14:00:00,306.737360682,40.2379721174,104.613577209,0.0,37.1018798503,116.476155989,24.2976985512,5.76461962845,9.90576805939,8.62731086331
 06/02  15:00:00,308.143091521,41.1163189835,106.78049003,0.0,37.1018798503,116.476155989,12.6920751863,2.76630712689,9.90576805939,0.02
 06/02  16:00:00,316.358398112,41.6002357155,106.170278125,0.0,37.1018798503,116.476155989,20.9056240038,2.37750734407,9.90576805939,8.6223486003
 06/02  17:00:00,324.859672971,41.7366442746,106.962124298,0.0,37.1018798503,116.476155989,12.2296060596,2.30383800023,9.90576805939,0.02
 06/02  18:00:00,203.439744287,31.7578077585,73.4120528515,0.0,24.7345865669,47.5788473902,25.7237593554,20.7508753257,4.9528840297,0.02
 06/02  19:00:00,200.340809859,31.4811750166,68.5061692958,0.0,24.7345865669,47.5788473902,39.5918079366,34.6189239069,4.9528840297,0.02
 06/02  20:00:00,191.131697898,31.9582818886,67.8237570444,0.0,12.3672932834,38.6892022431,56.1877811663,53.1960507485,2.97173041782,0.02
 06/02  21:00:00,141.961375123,22.5675438925,45.745039051,0.0,12.3672932834,27.0668015668,53.8294196048,50.837689187,2.97173041782,0.02
 06/02  22:00:00,116.291098779,22.0571616331,42.564625372,0.0,4.12243109448,15.9888894789,57.2576931382,54.2659627204,2.97173041782,0.02
 06/02  23:00:00,120.077827858,24.4086620411,42.2063381841,0.0,4.12243109448,15.9888894789,70.4504170546,67.4586866368,2.97173041782,0.02
 06/02  24:00:00,110.448412776,20.5950328682,34.0051662625,0.0,4.12243109448,15.9888894789,59.5425864579,56.55085604,2.97173041782,0.02
 06/03  01:00:00,122.157410273,23.5449039393,33.8342563183,0.0,4.12243109448,15.9888894789,71.8260829041,68.8343524863,2.97173041782,0.02
 06/03  02:00:00,104.118109089,18.8467360774,24.2531398417,0.0,4.12243109448,15.9888894789,61.1123474878,58.12061707,2.97173041782,0.02
 06/03  03:00:00,118.890919527,22.820952329,30.2544455978,0.0,4.12243109448,15.9888894789,79.4028909603,76.4111605425,2.97173041782,0.02
 06/03  04:00:00,139.784126578,29.4987107114,32.9774750959,0.0,4.12243109448,16.0517297156,98.8929957139,95.9012652961,2.97173041782,0.02
 06/03  05:00:00,140.785720039,30.694033264,34.5884179291,0.0,4.12243109448,16.0517297156,98.4001974793,95.4084670615,2.97173041782,0.02
 06/03  06:00:00,151.668591392,32.3674848378,37.9746024537,0.0,4.12243109448,39.6058045677,79.8430590681,76.8513286503,2.97173041782,0.02
 06/03  07:00:00,182.827068228,32.4005158945,47.3389564943,1.73856626118,12.3672932834,65.3531420225,139.172223996,125.617568902,4.9528840297,8.601771065
 06/03  08:00:00,199.904723108,32.4789358698,60.8824573601,0.417803900815,12.3672932834,68.2430321324,124.209150546,119.236266516,4.9528840297,0.02
 06/03  09:00:00,244.676932139,32.8186259967,69.5537334327,0.138865338981,16.4897243779,93.1370602926,102.066295058,94.1216806103,7.92461444751,0.02
 06/03  10:00:00,249.125063623,33.0510942106,73.3880500356,0.0193688462678,16.4897243779,93.1370602926,90.6305391774,82.6859247299,7.92461444751,0.02
 06/03  11:00:00,252.964609343,33.1816886211,78.3220083611,0.0,16.4897243779,93.1370602926,76.7814196542,68.8368052067,7.92461444751,0.02
 06/03  12:00:00,246.253576423,33.3596941073,81.2807167306,0.0,16.4897243779,83.9857416113,68.9190758369,60.9744613894,7.92461444751,0.02
 06/03  13:00:00,247.122419245,33.5849690197,84.0432025944,0.0,16.4897243779,83.9857416113,63.0982883587,55.1536739112,7.92461444751,0.02
 06/03  14:00:00,249.859248879,33.8746015078,87.8134602278,0.0,16.4897243779,83.9857416113,63.1333604466,46.5997945853,7.92461444751,8.60895141381
 06/03  15:00:00,227.366076339,32.3674848378,82.9511603646,0.0,12.3672932834,70.6512738906,23.7600871285,18.7872030988,4.9528840297,0.02
 06/03  16:00:00,227.638052257,32.3674848378,83.0783034405,0.0,12.3672932834,70.6512738906,22.2077039371,17.2348199074,4.9528840297,0.02
 06/03  17:00:00,215.766735431,32.3674848378,82.0389297719,0.0,12.3672932834,58.1284167478,24.5761637682,19.6032797385,4.9528840297,0.02
 06/03  18:00:00,168.175648091,31.803234431,70.0348879418,0.0,12.3672932834,24.9413748627,46.4315754708,41.4586914411,4.9528840297,0.02
 06/03  19:00:00,161.420950495,31.4194389645,64.9739934506,0.0,12.3672932834,24.9413748627,61.2515716411,56.2786876114,4.9528840297,0.02
 06/03  20:00:00,160.608500839,31.8916642353,63.1530863787,0.0,4.12243109448,16.0517297156,82.1850206851,79.1932902673,2.97173041782,0.02
 06/03  21:00:00,112.772167752,19.6117425111,38.1158069526,0.0,4.12243109448,15.9888894789,56.6471927694,53.6554623515,2.97173041782,0.02
 06/03  22:00:00,128.771010452,24.5680383814,43.7949161249,0.0,4.12243109448,15.9888894789,78.3054829063,75.3137524885,2.97173041782,0.02
 06/03  23:00:00,100.890575834,17.645161797,31.0290817119,0.0,4.12243109448,15.9888894789,56.1883051175,53.1965746997,2.97173041782,0.02
 06/03  24:00:00,120.441345915,23.954439471,36.9444772941,0.0,4.12243109448,15.9888894789,78.2213434071,75.2296129892,2.97173041782,0.02
 06/04  01:00:00,87.393411024,15.0410757215,24.3473909069,0.0,2.06121554724,15.9888894789,52.3445823579,49.3528519401,2.97173041782,0.02
 06/04  02:00:00,112.887657774,22.8412265651,32.2142047588,0.0,2.06121554724,15.9888894789,88.9020941568,85.910363739,2.97173041782,0.02
 06/04  03:00:00,77.1162437469,13.5067262519,16.9156235772,0.0,2.06121554724,15.9888894789,51.6006319458,48.6089015279,2.97173041782,0.02
 06/04  04:00:00,100.674132762,20.8949200872,21.8627704386,0.0,2.06121554724,15.9888894789,80.0643918305,77.0726614126,2.97173041782,0.02
 06/04  05:00:00,72.2454997037,13.001564916,14.9692873691,0.0,2.06121554724,15.9888894789,47.1570110412,44.1652806233,2.97173041782,0.02
 06/04  06:00:00,93.9046000463,25.0603879472,27.3493529564,0.0,2.06121554724,15.9888894789,93.0043531461,90.0126227283,2.97173041782,0.02
 06/04  07:00:00,83.0609505025,20.8611296936,28.5332043812,0.0,2.06121554724,15.9888894789,72.4543010536,69.4625706358,2.97173041782,0.02
 06/04  08:00:00,131.910299329,26.4968128678,41.7082903526,0.0,4.12243109448,41.7362269337,83.1480292564,78.1751452267,4.9528840297,0.02
 06/04  09:00:00,125.605863822,22.0626503431,40.7506262729,0.0,4.12243109448,41.7362269337,64.5772563775,59.6043723478,4.9528840297,0.02
 06/04  10:00:00,141.709460353,26.5103534381,49.2051233677,0.0,4.12243109448,41.7362269337,86.9759318892,73.4212813508,4.9528840297,8.60176650866
 06/04  11:00:00,134.677827962,22.0609886292,46.0922295908,0.0,4.12243109448,41.7362269337,61.102719914,56.1298358843,4.9528840297,0.02
 06/04  12:00:00,150.576170205,26.5001837121,54.6059401752,0.0,4.12243109448,41.7362269337,68.7512297397,63.77834571,4.9528840297,0.02
 06/04  13:00:00,137.706479846,22.0587685085,49.2458325191,0.0,4.12243109448,41.7362269337,50.7387239602,45.7658399305,4.9528840297,0.02
 06/04  14:00:00,156.33690654,26.500062293,57.7185626888,0.0,4.12243109448,41.7362269337,56.7738998016,51.8010157719,4.9528840297,0.02
 06/04  15:00:00,143.696933305,22.0611845093,51.4860065068,0.0,4.12243109448,41.7362269337,42.5045514029,37.5316673732,4.9528840297,0.02
 06/04  16:00:00,140.322570271,26.5086520082,58.6420571023,0.0,4.12243109448,24.8785346261,52.3121399214,47.3392558917,4.9528840297,0.02
 06/04  17:00:00,113.330102362,22.0599533411,50.7461334945,0.0,2.06121554724,15.9888894789,46.4174913221,43.4257609043,2.97173041782,0.02
 06/04  18:00:00,128.374554018,26.4975250084,56.1680970332,0.0,2.06121554724,15.9888894789,64.4864021276,61.4946717098,2.97173041782,0.02
 06/04  19:00:00,109.97849009,21.0731618892,45.1890412204,0.0,2.06121554724,15.9888894789,55.0336957621,52.0419653443,2.97173041782,0.02
 06/04  20:00:00,138.289551879,25.352108313,47.2709891173,0.0,2.06121554724,15.9888894789,78.4970726282,75.5053422104,2.97173041782,0.02
 06/04  21:00:00,107.027665374,18.7878284944,33.1141575096,0.0,2.06121554724,15.9888894789,58.2980590916,55.3063286738,2.97173041782,0.02
 06/04  22:00:00,120.49386901,23.7313125945,32.4802991943,0.0,2.06121554724,15.9888894789,81.2108926767,78.2191622589,2.97173041782,0.02
 06/04  23:00:00,88.9024709865,15.1048262576,22.1017411238,0.0,2.06121554724,15.9888894789,53.5331554503,50.5414250324,2.97173041782,0.02
 06/04  24:00:00,117.356519723,23.0667749182,29.8667841067,0.0,2.06121554724,15.9888894789,81.295052296,78.3033218782,2.97173041782,0.02
 06/05  01:00:00,89.1649953301,16.1837424189,18.9672349519,0.0,4.12243109448,15.9888894789,58.3081864109,55.3164559931,2.97173041782,0.02
 06/05  02:00:00,106.902645502,20.8949200872,21.2700646056,0.0,4.12243109448,15.9888894789,78.6189819049,75.6272514871,2.97173041782,0.02
 06/05  03:00:00,74.9044167491,12.2911294631,12.5584402217,0.0,4.12243109448,15.9888894789,47.3579987918,44.366268374,2.97173041782,0.02
 06/05  04:00:00,159.045350637,31.4351332467,34.7582672237,0.0,12.3672932834,24.9413748627,102.785149383,97.8122653533,4.9528840297,0.02
 06/05  05:00:00,161.91000691,31.4600373667,35.8691093117,3.99698594836,12.3672932834,24.9413748627,166.25773253,161.2848485,4.9528840297,0.02
 06/05  06:00:00,205.341366935,32.5238306841,38.7346617845,0.781014573416,24.7345865669,70.7195625826,132.648837973,122.723069913,9.90576805939,0.02
 06/05  07:00:00,244.519291392,32.9153477502,48.508500202,0.0614327055223,37.1018798503,92.3937384068,109.828162139,99.9023940794,9.90576805939,0.02
 06/05  08:00:00,263.051844622,33.7221864378,57.5977466531,0.0,37.1018798503,104.434947198,109.161199268,90.6350901584,9.90576805939,8.62034105046
 06/05  09:00:00,279.944877009,34.3434317793,65.6435492265,0.0,37.1018798503,116.476155989,95.2611147877,85.3353467283,9.90576805939,0.02
 06/05  10:00:00,285.535018914,34.8797853741,73.2721365058,0.0,37.1018798503,116.476155989,87.6241351591,77.6983670997,9.90576805939,0.02
 06/05  11:00:00,291.431173183,35.241802755,77.4195249941,0.0,37.1018798503,116.476155989,84.5080836376,65.973918603,9.90576805939,8.62839697524
 06/05  12:00:00,284.74061219,35.8007030627,81.1827360283,0.0,37.1018798503,104.434947198,67.1223825013,57.1966144419,9.90576805939,0.02
 06/05  13:00:00,297.572005748,36.5076400776,85.4159092246,0.0,37.1018798503,116.476155989,66.445574615,47.9114165323,9.90576805939,8.62839002335
 06/05  14:00:00,300.641850877,37.2417311677,89.2843449101,0.0,37.1018798503,116.476155989,48.6427154053,38.7169473459,9.90576805939,0.02
 06/05  15:00:00,302.88593872,37.9929470537,91.6199094017,0.0,37.1018798503,116.476155989,42.0943997133,32.1686316539,9.90576805939,0.02
 06/05  16:00:00,307.457785496,38.6335962989,94.4749090413,0.0,37.1018798503,116.476155989,43.9468327689,25.4189783368,9.90576805939,8.62208637265
 06/05  17:00:00,309.54720607,39.079932764,96.7478081144,0.0,37.1018798503,116.476155989,28.4962229984,18.570454939,9.90576805939,0.02
 06/05  18:00:00,196.318950651,31.7323693338,70.4360059633,0.0,24.7345865669,47.5788473902,36.8184405553,31.8455565256,4.9528840297,0.02
 06/05  19:00:00,197.328052053,31.4556284925,66.5461263295,0.0,24.7345865669,47.5788473902,46.694503239,41.7216192093,4.9528840297,0.02
 06/05  20:00:00,193.807395882,31.9324879971,65.4612761407,0.0,12.3672932834,38.6892022431,63.663618368,60.6718879502,2.97173041782,0.02
 06/05  21:00:00,141.395151098,21.5798578228,41.1162955482,0.0,12.3672932834,27.0668015668,55.1328589702,52.1411285524,2.97173041782,0.02
 06/05  22:00:00,136.991145369,25.9896978883,46.5862815396,0.0,4.12243109448,15.9888894789,71.3884509712,68.3967205533,2.97173041782,0.02
 06/05  23:00:00,112.451023823,19.4523661707,34.6168984296,0.0,4.12243109448,15.9888894789,58.2707906318,55.279060214,2.97173041782,0.02
 06/05  24:00:00,132.486789423,25.1927319727,40.4814710763,0.0,4.12243109448,15.9888894789,79.0541533516,76.0624229338,2.97173041782,0.02
 06/06  01:00:00,106.426723041,18.6284521541,30.8199815355,0.0,4.12243109448,15.9888894789,55.3424467464,52.3507163286,2.97173041782,0.02
 06/06  02:00:00,126.734219134,24.2413168837,37.0518238688,0.0,4.12243109448,15.9888894789,79.4346675395,76.4429371217,2.97173041782,0.02
 06/06  03:00:00,95.9371795387,16.6889037549,23.611532553,0.0,4.12243109448,15.9888894789,53.4495271316,50.4577967138,2.97173041782,0.02
 06/06  04:00:00,164.759968453,31.0526300298,40.581016105,0.0,12.3672932834,24.9413748627,92.9021842073,87.9293001776,4.9528840297,0.02
 06/06  05:00:00,171.643956524,32.234111629,45.2547306992,2.475962378,12.3672932834,24.9413748627,163.480218961,149.925568743,4.9528840297,8.60176618808
 06/06  06:00:00,208.76180211,32.679189812,45.6417776151,0.411215479872,24.7345865669,70.7195625826,123.34057877,113.414810711,9.90576805939,0.02
 06/06  07:00:00,244.683379687,33.7809002776,53.6055389288,0.0,37.1018798503,92.3937384068,101.227492924,91.3017248646,9.90576805939,0.02
 06/06  08:00:00,260.766171489,34.7599774135,63.1972638777,0.0,37.1018798503,104.434947198,92.6414766286,82.7157085692,9.90576805939,0.02
 06/06  09:00:00,283.05200639,35.543629225,74.7630343987,0.0,37.1018798503,116.476155989,82.7200438488,72.7942757894,9.90576805939,0.02
 06/06  10:00:00,291.446789186,36.2143197058,83.1882533079,0.0,37.1018798503,116.476155989,69.8576193118,51.3248747449,9.90576805939,8.62697650748
 06/06  11:00:00,295.118393781,36.7171403806,87.9254836862,0.0,37.1018798503,116.476155989,48.2277400575,38.3019719981,9.90576805939,0.02
 06/06  12:00:00,286.393151819,37.3852400352,91.5939349828,0.0,37.1018798503,104.434947198,39.4837760952,29.5580080358,9.90576805939,0.02
 06/06  13:00:00,298.874593152,38.11810753,95.4185298035,0.0,37.1018798503,116.476155989,39.0377822426,20.5037264594,9.90576805939,8.62828772379
 06/06  14:00:00,303.970751474,38.8784325451,97.9428964174,0.0,37.1018798503,116.476155989,23.6300452448,13.7042771854,9.90576805939,0.02
 06/06  15:00:00,306.473654302,39.7562756015,101.119333312,0.0,37.1018798503,116.476155989,27.0833881004,8.55309704231,9.90576805939,8.62452299873
 06/06  16:00:00,309.730611054,40.420844785,103.304653395,0.0,37.1018798503,116.476155989,14.7011690333,4.77540097393,9.90576805939,0.02
 06/06  17:00:00,311.075680292,40.8164243036,103.771042937,0.0,37.1018798503,116.476155989,14.1333501719,4.20758211248,9.90576805939,0.02
 06/06  18:00:00,193.122694692,31.7529826326,72.380542333,0.0,24.7345865669,47.5788473902,29.2161135424,24.2432295127,4.9528840297,0.02
 06/06  19:00:00,196.59862798,31.4815194533,69.3541635057,0.0,24.7345865669,47.5788473902,38.9961003067,34.023216277,4.9528840297,0.02
 06/06  20:00:00,192.346783042,31.9701686138,68.6871429875,0.0,12.3672932834,38.6892022431,54.1277772978,51.13604688,2.97173041782,0.02
 06/06  21:00:00,145.898232084,22.5721388497,46.7280239704,0.0,12.3672932834,27.0668015668,60.4775314739,48.9022372778,2.97173041782,8.60356377833
 06/06  22:00:00,119.27746528,21.0775227588,41.0789295867,0.0,4.12243109448,15.9888894789,54.2029078685,51.2111774506,2.97173041782,0.02
 06/06  23:00:00,128.537386113,24.5281942963,40.5473905613,0.0,4.12243109448,15.9888894789,70.0744059066,67.0826754888,2.97173041782,0.02
 06/06  24:00:00,111.863294253,20.5950328682,33.1506219796,0.0,4.12243109448,15.9888894789,59.718617509,56.7268870911,2.97173041782,0.02
 06/07  01:00:00,127.577642188,24.5281942963,39.6160915259,0.0,4.12243109448,15.9888894789,74.5024869115,71.5107564937,2.97173041782,0.02
 06/07  02:00:00,109.070099707,19.13361349,31.9135328797,0.0,4.12243109448,15.9888894789,60.7452162972,57.7534858793,2.97173041782,0.02
 06/07  03:00:00,122.260981675,23.0667749182,36.7449328572,0.0,4.12243109448,15.9888894789,74.6037740149,71.6120435971,2.97173041782,0.02
 06/07  04:00:00,163.807013131,31.2677880893,45.5790820273,0.0,12.3672932834,24.9413748627,89.6655605394,84.6926765097,4.9528840297,0.02
 06/07  05:00:00,165.234162645,31.7214293788,47.221318308,1.2335268781,12.3672932834,24.9413748627,153.42870124,148.45581721,4.9528840297,0.02
 06/07  06:00:00,209.411785548,33.1961169395,50.2253848398,0.256911648894,24.7345865669,70.7195625826,121.512740407,111.586972347,9.90576805939,0.02
 06/07  07:00:00,247.015596702,34.3267768796,59.6751418642,0.0,37.1018798503,92.3937384068,99.2899854195,89.3642173601,9.90576805939,0.02
 06/07  08:00:00,266.294331923,35.4583301671,72.8485323258,0.0,37.1018798503,104.434947198,88.4072987322,78.4815306728,9.90576805939,0.02
 06/07  09:00:00,274.966550894,36.2799317459,79.5036745883,0.0,37.1018798503,116.476155989,80.4146445708,61.8859299429,9.90576805939,8.62294656852
 06/07  10:00:00,278.135650612,36.944192897,83.7713332436,0.0,37.1018798503,116.476155989,58.9084662745,48.9826982151,9.90576805939,0.02
 06/07  11:00:00,281.90950117,37.5856544715,87.6017083843,0.0,37.1018798503,116.476155989,48.8983373559,38.9725692965,9.90576805939,0.02
 06/07  12:00:00,275.361693274,38.1827670373,91.0392815757,0.0,37.1018798503,104.434947198,48.9968010308,30.4667432106,9.90576805939,8.62428976081
 06/07  13:00:00,297.48445406,38.9421715767,97.4051054802,0.0,37.1018798503,116.476155989,26.0464350439,16.1206669845,9.90576805939,0.02
 06/07  14:00:00,312.933160387,39.9488127424,105.971278572,0.0,37.1018798503,116.476155989,23.0373848808,4.50483421733,9.90576805939,8.6267826041
 06/07  15:00:00,322.108180402,41.0392821664,110.993436921,0.0,37.1018798503,116.476155989,10.5586100207,0.632841961281,9.90576805939,0.02
 06/07  16:00:00,321.331585305,41.6409418158,111.807292792,0.0,37.1018798503,116.476155989,10.2514716716,0.32570361216,9.90576805939,0.02
 06/07  17:00:00,300.983365251,41.283215273,102.780590719,0.0,37.1018798503,116.476155989,15.5959793931,5.67021133371,9.90576805939,0.02
 06/07  18:00:00,175.381637186,31.6469737471,68.074161081,0.0,24.7345865669,47.5788473902,47.8290162521,34.2703901911,4.9528840297,8.60574203134
 06/07  19:00:00,175.437868719,31.4605153905,64.7963723605,0.0,24.7345865669,47.5788473902,52.3209211433,47.3480371136,4.9528840297,0.02
 06/07  20:00:00,161.494133362,31.9338120278,63.2880278339,0.0,12.3672932834,38.6892022431,70.1815482724,67.1898178545,2.97173041782,0.02
 06/07  21:00:00,122.365300277,22.5622931545,42.7146962264,0.0,12.3672932834,27.0668015668,59.4024318854,56.4107014676,2.97173041782,0.02
 06/07  22:00:00,101.730018885,22.0564522463,40.436345387,0.0,4.12243109448,15.9888894789,59.7087531856,56.7170227678,2.97173041782,0.02
 06/07  23:00:00,105.631581472,24.368817956,39.7498363052,0.0,4.12243109448,15.9888894789,72.6610987481,69.6693683303,2.97173041782,0.02
 06/07  24:00:00,92.382810466,20.2762801874,32.6242416939,0.0,4.12243109448,15.9888894789,61.4595159591,58.4677855412,2.97173041782,0.02
 06/08  01:00:00,104.770517114,24.4325684921,37.1876173639,0.0,4.12243109448,15.9888894789,78.5910223912,75.5992919734,2.97173041782,0.02
 06/08  02:00:00,90.4363689427,20.1169038471,29.0707823427,0.0,4.12243109448,15.9888894789,67.732849993,64.7411195752,2.97173041782,0.02
 06/08  03:00:00,88.2387624694,21.3662910296,28.8079278324,0.0,4.12243109448,15.9888894789,73.532849917,70.5411194992,2.97173041782,0.02
 06/08  04:00:00,128.398223184,31.6502913062,44.7027679448,0.0,12.3672932834,24.9413748627,95.8699939997,90.89710997,4.9528840297,0.02
 06/08  05:00:00,133.489306118,31.897985025,47.9827721194,1.56338500534,12.3672932834,24.9413748627,156.949970089,151.977086059,4.9528840297,0.02
 06/08  06:00:00,183.761174458,32.9078536758,54.4015307168,0.356145056486,24.7345865669,70.7195625826,124.618410575,114.692642515,9.90576805939,0.02
 06/08  07:00:00,224.898247242,34.1141190871,60.6425315571,0.00370328940146,37.1018798503,92.3937384068,102.302791517,92.377023458,9.90576805939,0.02
 06/08  08:00:00,243.874605696,35.11493777,66.5785349421,0.0,37.1018798503,104.434947198,96.0679312107,77.5419097108,9.90576805939,8.62025344055
 06/08  09:00:00,259.753626809,35.7852672681,69.7457007772,0.0,37.1018798503,116.476155989,80.557668,70.6318999406,9.90576805939,0.02
 06/08  10:00:00,262.786325052,36.4344894853,72.1285529278,0.0,37.1018798503,116.476155989,78.747105087,68.8213370276,9.90576805939,0.02
 06/08  11:00:00,265.962546619,37.0520914363,74.6869539107,0.0,37.1018798503,116.476155989,81.6935707322,63.1598004973,9.90576805939,8.62800217548
 06/08  12:00:00,257.869204564,37.7817705071,77.9057363108,0.0,37.1018798503,104.434947198,67.7002281246,57.7744600653,9.90576805939,0.02
 06/08  13:00:00,273.855342057,38.3956963774,81.236137535,0.0,37.1018798503,116.476155989,61.3005360146,51.3747679552,9.90576805939,0.02
 06/08  14:00:00,277.603595366,38.8937274421,84.4866033667,0.0,37.1018798503,116.476155989,62.2902979931,43.7578358796,9.90576805939,8.62669405417
 06/08  15:00:00,281.648979101,39.3980058287,88.0278990895,0.0,37.1018798503,116.476155989,44.0885865648,34.1628185054,9.90576805939,0.02
 06/08  16:00:00,285.662989679,39.8235364266,91.6168609833,0.0,37.1018798503,116.476155989,42.9632245388,24.4356045295,9.90576805939,8.6218519499
 06/08  17:00:00,285.157288656,40.0120133126,90.9238100326,0.0,37.1018798503,116.476155989,32.9082572208,22.9824891614,9.90576805939,0.02
 06/08  18:00:00,168.719596308,31.7271622694,64.0366875997,0.0,24.7345865669,47.5788473902,46.5979734091,41.6250893794,4.9528840297,0.02
 06/08  19:00:00,161.987904089,31.4464280781,57.5857263732,0.0,24.7345865669,47.5788473902,59.7433010967,54.770417067,4.9528840297,0.02
 06/08  20:00:00,150.461751691,31.9153916496,55.1017111795,0.0,12.3672932834,38.6892022431,73.3952672179,70.4035368001,2.97173041782,0.02
 06/08  21:00:00,113.555125034,21.5783232252,37.3378551644,0.0,12.3672932834,27.0668015668,58.1383581599,55.1466277421,2.97173041782,0.02
 06/08  22:00:00,104.209108834,25.8302373341,43.6593441653,0.0,4.12243109448,15.9888894789,75.4232812004,72.4315507826,2.97173041782,0.02
 06/08  23:00:00,86.5268012021,19.2929898304,32.642573515,0.0,4.12243109448,15.9888894789,59.9409250535,56.9491946357,2.97173041782,0.02
 06/08  24:00:00,100.258730351,25.1927319727,40.3464709999,0.0,4.12243109448,15.9888894789,81.2376133778,78.24588296,2.97173041782,0.02
 06/09  01:00:00,83.0280071653,18.4372005456,30.0209503702,0.0,4.12243109448,15.9888894789,56.8950495814,53.9033191635,2.97173041782,0.02
 06/09  02:00:00,94.4764099959,23.8110007647,35.9672634529,0.0,4.12243109448,15.9888894789,84.9520459629,81.9603155451,2.97173041782,0.02
 06/09  03:00:00,75.0371691423,16.5932779507,23.8954164605,0.0,4.12243109448,15.9888894789,58.4904320287,55.4987016109,2.97173041782,0.02
 06/09  04:00:00,126.344607005,31.5307590509,42.7686834515,0.0,12.3672932834,24.9413748627,96.3257761334,91.3528921037,4.9528840297,0.02
 06/09  05:00:00,126.973536217,31.8565503566,41.1298314473,1.94198987074,12.3672932834,24.9413748627,157.919397294,152.946513264,4.9528840297,0.02
 06/09  06:00:00,174.437633526,32.8554358904,44.9795459165,0.5070061309,24.7345865669,70.7195625826,125.669422211,115.743654151,9.90576805939,0.02
 06/09  07:00:00,219.179881333,34.0517027234,54.9881026212,0.00217773344262,37.1018798503,92.3937384068,111.492605464,92.9799180871,9.90576805939,8.60691931779
 06/09  08:00:00,240.846618568,35.0387990475,63.6267595484,0.0,37.1018798503,104.434947198,93.4771014909,83.5513334315,9.90576805939,0.02
 06/09  09:00:00,259.259504158,35.8087296619,69.2280930876,0.0,37.1018798503,116.476155989,81.7586890978,71.8329210384,9.90576805939,0.02
 06/09  10:00:00,263.583477999,36.3755630372,72.9845938204,0.0,37.1018798503,116.476155989,79.538124456,61.0057687095,9.90576805939,8.62658768719
 06/09  11:00:00,267.498729247,36.8514684036,76.423835569,0.0,37.1018798503,116.476155989,61.5162413622,51.5904733028,9.90576805939,0.02
 06/09  12:00:00,261.491407912,37.4136807987,81.895990135,0.0,37.1018798503,104.434947198,51.3124875407,41.3867194813,9.90576805939,0.02
 06/09  13:00:00,278.553914057,38.0473347442,86.2830935557,0.0,37.1018798503,116.476155989,54.7856042112,36.2534613176,9.90576805939,8.62637483426
 06/09  14:00:00,284.082599804,38.7890975433,91.0702564124,0.0,37.1018798503,116.476155989,39.7822324954,29.856464436,9.90576805939,0.02
 06/09  15:00:00,290.094304879,39.7025156686,96.1686703463,0.0,37.1018798503,116.476155989,29.3737359577,19.4479678983,9.90576805939,0.02
 06/09  16:00:00,291.013658377,40.3043767871,96.4867520604,0.0,37.1018798503,116.476155989,34.4517622304,15.9255993955,9.90576805939,8.62039477548
 06/09  17:00:00,291.238757366,40.585643849,96.4316548769,0.0,37.1018798503,116.476155989,27.1764750262,17.2507069668,9.90576805939,0.02
 06/09  18:00:00,175.495692779,31.7424150517,70.7975226961,0.0,24.7345865669,47.5788473902,37.1197150955,32.1468310658,4.9528840297,0.02
 06/09  19:00:00,172.551902752,31.4693328117,68.1268102738,0.0,24.7345865669,47.5788473902,45.7042118661,40.7313278364,4.9528840297,0.02
 06/09  20:00:00,162.834554937,31.9512175756,67.4386778815,0.0,12.3672932834,38.6892022431,61.8334750901,58.8417446723,2.97173041782,0.02
 06/09  21:00:00,122.041921034,22.565937342,44.8655529653,0.0,12.3672932834,27.0668015668,57.815905385,54.8241749672,2.97173041782,0.02
 06/09  22:00:00,102.183051519,22.0569640244,44.689773906,0.0,4.12243109448,15.9888894789,58.8551931382,55.8634627204,2.97173041782,0.02
 06/09  23:00:00,105.461439029,24.4086620411,44.6108731492,0.0,4.12243109448,15.9888894789,71.422213373,68.4304829552,2.97173041782,0.02
 06/09  24:00:00,90.9009723072,20.5950328682,34.9411318133,0.0,4.12243109448,15.9888894789,69.8655472304,58.2936171285,2.97173041782,8.60019968403
 06/10  01:00:00,95.5285900134,23.5449039393,35.2407016373,0.0,4.12243109448,15.9888894789,74.2160733755,71.2243429577,2.97173041782,0.02
 06/10  02:00:00,85.134402388,19.0379876858,27.3584069735,0.0,4.12243109448,15.9888894789,66.6984096727,63.7066792548,2.97173041782,0.02
 06/10  03:00:00,103.78421621,23.0667749182,33.6927822237,0.0,4.12243109448,15.9888894789,77.5747579691,74.5830275513,2.97173041782,0.02
 06/10  04:00:00,107.44361029,30.215904243,37.0736254369,0.0,4.12243109448,16.0517297156,99.5044987069,96.5127682891,2.97173041782,0.02
 06/10  05:00:00,102.884491807,29.9768397324,31.8474107786,0.0,4.12243109448,16.0517297156,101.827314126,98.8355837078,2.97173041782,0.02
 06/10  06:00:00,133.06202085,32.3674848378,38.0605519887,0.0,4.12243109448,39.6058045677,81.9235785872,78.9318481694,2.97173041782,0.02
 06/10  07:00:00,180.44569558,32.4262669485,50.8122738461,0.928317676819,12.3672932834,65.3531420225,130.059237819,125.08635379,4.9528840297,0.02
 06/10  08:00:00,187.708791237,32.6061322072,61.9109521123,0.410786666131,12.3672932834,68.2430321324,125.595078354,120.622194325,4.9528840297,0.02
 06/10  09:00:00,228.280234489,32.9857703207,71.0935681934,0.140980467759,16.4897243779,93.1370602926,103.001631051,95.0570166035,7.92461444751,0.02
 06/10  10:00:00,235.144068039,33.2631896865,77.8164628228,0.0129865623144,16.4897243779,93.1370602926,80.929158546,72.9845440985,7.92461444751,0.02
 06/10  11:00:00,240.166866758,33.439543661,83.8692320755,0.0,16.4897243779,93.1370602926,64.3994779568,56.4548635092,7.92461444751,0.02
 06/10  12:00:00,237.492463247,33.735249772,88.6756275415,0.0,16.4897243779,83.9857416113,59.9583865848,43.4246590295,7.92461444751,8.60911310775
 06/10  13:00:00,236.068798989,34.0857798397,91.9260979088,0.0,16.4897243779,83.9857416113,44.8719926816,36.927378234,7.92461444751,0.02
 06/10  14:00:00,238.103867349,34.4909315833,95.8130941633,0.0,16.4897243779,83.9857416113,37.1662452803,29.2216308327,7.92461444751,0.02
 06/10  15:00:00,209.794232072,32.3674848378,88.6113535206,0.0,12.3672932834,70.6512738906,14.5060541519,9.53317012221,4.9528840297,0.02
 06/10  16:00:00,207.437883061,32.3674848378,90.0564996364,0.0,12.3672932834,70.6512738906,12.205948921,7.2330648913,4.9528840297,0.02
 06/10  17:00:00,198.644625989,32.3674848378,90.0452867612,0.0,12.3672932834,58.1284167478,11.7870360499,6.81415202024,4.9528840297,0.02
 06/10  18:00:00,156.031985172,31.8362539143,77.3870857107,0.0,12.3672932834,24.9413748627,25.6094561598,20.6365721301,4.9528840297,0.02
 06/10  19:00:00,152.778838631,31.4544030127,71.5892665911,0.0,12.3672932834,24.9413748627,37.7867649347,32.813880905,4.9528840297,0.02
 06/10  20:00:00,153.274401579,31.9311405121,68.1504724341,0.0,4.12243109448,16.0517297156,62.8930619672,59.9013315494,2.97173041782,0.02
 06/10  21:00:00,111.425518106,19.614059249,40.1071068588,0.0,4.12243109448,15.9888894789,52.5620778395,49.5703474216,2.97173041782,0.02
 06/10  22:00:00,135.506666574,25.9907724858,50.8016568298,0.0,4.12243109448,15.9888894789,74.8672120104,71.8754815926,2.97173041782,0.02
 06/10  23:00:00,111.794236885,19.6117425111,38.7033153716,0.0,4.12243109448,15.9888894789,56.9663445151,53.9746140973,2.97173041782,0.02
 06/10  24:00:00,134.796116384,25.3919523981,48.4798279253,0.0,4.12243109448,15.9888894789,78.2795405098,75.287810092,2.97173041782,0.02
 06/11  01:00:00,101.41752192,17.645161797,33.6636154523,0.0,2.06121554724,15.9888894789,55.2147379668,52.223007549,2.97173041782,0.02
 06/11  02:00:00,121.494377421,23.954439471,40.1719418652,0.0,2.06121554724,15.9888894789,78.6370134215,75.6452830037,2.97173041782,0.02
 06/11  03:00:00,94.3227028766,16.7845295591,27.902204341,0.0,2.06121554724,15.9888894789,55.7981527631,52.8064223453,2.97173041782,0.02
 06/11  04:00:00,116.55660709,23.0667749182,36.7626686902,0.0,2.06121554724,15.9888894789,89.8711139756,78.297630873,2.97173041782,8.60175268482
 06/11  05:00:00,87.1957698444,15.0227166109,22.4152086163,0.0,2.06121554724,15.9888894789,55.0554200428,52.063689625,2.97173041782,0.02
 06/11  06:00:00,106.737445764,25.0603879472,35.0073114129,0.0,2.06121554724,15.9888894789,93.9324321417,90.9407017238,2.97173041782,0.02
 06/11  07:00:00,99.6913979018,21.6739490294,38.5706820557,0.0,2.06121554724,15.9888894789,69.6680974651,66.6763670473,2.97173041782,0.02
 06/11  08:00:00,147.595841525,26.4970274453,50.3382554727,0.0,4.12243109448,41.7362269337,79.9640370251,74.9911529954,4.9528840297,0.02
 06/11  09:00:00,135.197014925,22.0796455668,46.7962573917,0.0,4.12243109448,41.7362269337,59.6037446505,54.6308606208,4.9528840297,0.02
 06/11  10:00:00,147.663559777,26.5200967549,55.1182657063,0.0,4.12243109448,41.7362269337,66.4322277157,61.459343686,4.9528840297,0.02
 06/11  11:00:00,135.309105119,22.081314484,50.2286985385,0.0,4.12243109448,41.7362269337,47.5772291334,42.6043451038,4.9528840297,0.02
 06/11  12:00:00,147.976703934,26.5026280932,59.0604456443,0.0,4.12243109448,41.7362269337,51.3004219301,46.3275379004,4.9528840297,0.02
 06/11  13:00:00,133.188238425,22.075190126,53.5648726414,0.0,4.12243109448,41.7362269337,37.0800857817,32.107201752,4.9528840297,0.02
 06/11  14:00:00,141.839526985,26.5072880927,63.001539172,0.0,4.12243109448,41.7362269337,39.2408116547,34.267927625,4.9528840297,0.02
 06/11  15:00:00,132.736639926,22.0965937656,57.2192544769,0.0,4.12243109448,41.7362269337,27.1794328109,22.2065487812,4.9528840297,0.02
 06/11  16:00:00,134.224083366,26.5259993788,63.1594670865,0.0,4.12243109448,24.8785346261,36.1434482664,31.1705642367,4.9528840297,0.02
 06/11  17:00:00,111.095653067,22.1181255244,56.1588475281,0.0,2.06121554724,15.9888894789,31.8133873047,28.8216568869,2.97173041782,0.02
 06/11  18:00:00,123.23762304,26.5209397874,61.8992630259,0.0,2.06121554724,15.9888894789,43.6367276593,40.6449972415,2.97173041782,0.02
 06/11  19:00:00,108.77650347,22.0942914921,52.4078091843,0.0,2.06121554724,15.9888894789,42.6793540299,39.6876236121,2.97173041782,0.02
 06/11  20:00:00,131.496058415,26.5037706096,56.9366235136,0.0,2.06121554724,15.9888894789,62.7954874967,59.8037570788,2.97173041782,0.02
 06/11  21:00:00,109.927010082,20.0925995281,43.8456411027,0.0,2.06121554724,15.9888894789,54.0297325505,51.0380021327,2.97173041782,0.02
 06/11  22:00:00,128.058875883,25.511996443,50.4312488324,0.0,2.06121554724,15.9888894789,81.3745687829,78.3828383651,2.97173041782,0.02
 06/11  23:00:00,108.14837308,19.9942999513,39.7319017635,0.0,2.06121554724,15.9888894789,61.0010894893,58.0093590715,2.97173041782,0.02
 06/11  24:00:00,118.502589678,24.1456910795,40.7072476105,0.0,2.06121554724,15.9888894789,82.0746496319,79.0829192141,2.97173041782,0.02
 06/12  01:00:00,103.162798454,19.13361349,33.1896521352,0.0,4.12243109448,15.9888894789,63.0702491005,60.0785186827,2.97173041782,0.02
 06/12  02:00:00,123.51976398,24.2891297858,42.3840325271,0.0,4.12243109448,15.9888894789,81.3132481877,78.3215177699,2.97173041782,0.02
 06/12  03:00:00,96.751370172,17.1670327759,30.027426346,0.0,4.12243109448,15.9888894789,56.7878028778,53.79607246,2.97173041782,0.02
 06/12  04:00:00,157.150930949,31.6502913062,48.9910122993,0.0,12.3672932834,24.9413748627,99.6874111447,94.714527115,4.9528840297,0.02
 06/12  05:00:00,160.087022118,31.6645983599,49.2090551521,2.67951577978,12.3672932834,24.9413748627,164.105796664,159.132912634,4.9528840297,0.02
 06/12  06:00:00,196.399765857,32.6558634369,52.4164397962,0.362786679173,24.7345865669,70.7195625826,131.443268171,121.517500112,9.90576805939,0.02
 06/12  07:00:00,227.170623872,33.5579619472,58.4371590335,0.0,37.1018798503,92.3937384068,117.96315958,99.4522398949,9.90576805939,8.60515162602
 06/12  08:00:00,251.939784621,34.5798561031,69.6837353657,0.0,37.1018798503,104.434947198,97.6753813605,87.7496133011,9.90576805939,0.02
 06/12  09:00:00,269.214326989,35.34512836,77.0524307071,0.0,37.1018798503,116.476155989,79.729129661,69.8033616016,9.90576805939,0.02
 06/12  10:00:00,272.908609557,36.0296708227,82.6556354833,0.0,37.1018798503,116.476155989,72.7089720616,54.17681583,9.90576805939,8.62638817222
 06/12  11:00:00,284.205511385,36.5944390631,90.110204194,0.0,37.1018798503,116.476155989,45.3244564087,35.3986883494,9.90576805939,0.02
 06/12  12:00:00,288.836249414,37.2913740154,94.7902685138,0.0,37.1018798503,104.434947198,31.909014969,21.9832469097,9.90576805939,0.02
 06/12  13:00:00,303.851476334,37.9553196264,97.9370449843,0.0,37.1018798503,116.476155989,35.286404813,16.754326498,9.90576805939,8.62631025559
 06/12  14:00:00,306.988859737,38.5957459722,100.786158713,0.0,37.1018798503,116.476155989,21.2299517345,11.3041836751,9.90576805939,0.02
 06/12  15:00:00,309.062170584,39.3295678874,101.98870427,0.0,37.1018798503,116.476155989,18.6383870259,8.7126189665,9.90576805939,0.02
 06/12  16:00:00,313.550121088,39.9143864305,103.014556887,0.0,37.1018798503,116.476155989,25.5038753468,6.97806395994,9.90576805939,8.62004332746
 06/12  17:00:00,314.035446968,40.175730919,102.368481986,0.0,37.1018798503,116.476155989,17.0836284888,7.15786042937,9.90576805939,0.02
 06/12  18:00:00,188.907904948,31.745120146,70.9073515371,0.0,24.7345865669,47.5788473902,33.8943884316,28.9215044019,4.9528840297,0.02
 06/12  19:00:00,181.803209386,31.4692279795,67.1335091397,0.0,24.7345865669,47.5788473902,45.8437475191,40.8708634894,4.9528840297,0.02
 06/12  20:00:00,180.809908655,31.9508583191,68.3878551456,0.0,12.3672932834,38.6892022431,57.1814875183,54.1897571005,2.97173041782,0.02
 06/12  21:00:00,143.062684658,22.5671015723,46.9874941564,0.0,12.3672932834,27.0668015668,51.6641362898,48.672405872,2.97173041782,0.02
 06/12  22:00:00,123.638100964,22.0571903026,45.4174506857,0.0,4.12243109448,15.9888894789,57.1597862601,54.1680558423,2.97173041782,0.02
 06/12  23:00:00,125.226003118,24.4086620411,45.1474812335,0.0,4.12243109448,15.9888894789,70.3112086182,67.3194782004,2.97173041782,0.02
 06/12  24:00:00,110.051143537,20.7145651234,38.9021975047,0.0,4.12243109448,15.9888894789,60.0822359074,57.0905054896,2.97173041782,0.02
 06/13  01:00:00,123.239712971,24.2094416156,42.4359178134,0.0,4.12243109448,15.9888894789,73.8217432963,70.8300128785,2.97173041782,0.02
 06/13  02:00:00,105.831208696,20.1169038471,33.5027679526,0.0,4.12243109448,15.9888894789,70.0754601897,58.5019699033,2.97173041782,8.60175986858
 06/13  03:00:00,112.117054472,22.971149114,34.3213889415,0.0,4.12243109448,15.9888894789,73.8689128884,70.8771824706,2.97173041782,0.02
 06/13  04:00:00,149.024802973,31.554665502,43.6901705259,0.0,12.3672932834,24.9413748627,91.7623260728,86.7894420431,4.9528840297,0.02
 06/13  05:00:00,145.673643363,31.6873040738,44.3233132501,1.41581671042,12.3672932834,24.9413748627,156.63221469,151.65933066,4.9528840297,0.02
 06/13  06:00:00,185.884603401,33.0384123585,46.4939497355,0.285588308848,24.7345865669,70.7195625826,124.830240765,114.904472705,9.90576805939,0.02
 06/13  07:00:00,223.160608926,34.0433406689,53.9465229224,0.0,37.1018798503,92.3937384068,102.694264316,92.7684962568,9.90576805939,0.02
 06/13  08:00:00,240.834724601,35.0202251032,62.5018766275,0.0,37.1018798503,104.434947198,93.7882785093,83.8625104499,9.90576805939,0.02
 06/13  09:00:00,261.056498547,35.7064013887,69.9267187219,0.0,37.1018798503,116.476155989,88.6032652356,78.6774971762,9.90576805939,0.02
 06/13  10:00:00,275.576972777,36.16916353,75.3311267183,0.0,37.1018798503,116.476155989,88.2339633804,69.7019007604,9.90576805939,8.62629456064
 06/13  11:00:00,287.94527567,36.4950398016,80.4196792871,0.0,37.1018798503,116.476155989,66.6948898628,56.7691218034,9.90576805939,0.02
 06/13  12:00:00,285.438401759,36.9956256415,84.0019504243,0.0,37.1018798503,104.434947198,57.3140331351,47.3882650757,9.90576805939,0.02
 06/13  13:00:00,301.100516072,37.5731730485,88.6439989062,0.0,37.1018798503,116.476155989,56.6717840922,38.1385298686,9.90576805939,8.62748616423
 06/13  14:00:00,310.239660665,38.1425915821,92.4566494191,0.0,37.1018798503,116.476155989,37.7985265916,27.8727585322,9.90576805939,0.02
 06/13  15:00:00,317.78221505,38.818941516,95.8650939173,0.0,37.1018798503,116.476155989,38.571892111,20.0420206435,9.90576805939,8.62410340812
 06/13  16:00:00,316.920182069,39.2949932415,96.0550066709,0.0,37.1018798503,116.476155989,27.6492861059,17.7235180465,9.90576805939,0.02
 06/13  17:00:00,318.773190493,39.4986716689,95.2784154422,0.0,37.1018798503,116.476155989,29.8228928274,19.897124768,9.90576805939,0.02
 06/13  18:00:00,204.527605443,31.7253627768,68.4562648451,0.0,24.7345865669,47.5788473902,40.8205292293,35.8476451996,4.9528840297,0.02
 06/13  19:00:00,196.213011825,31.444737071,63.4316944371,0.0,24.7345865669,47.5788473902,54.3198327647,49.346948735,4.9528840297,0.02
 06/13  20:00:00,185.855335101,31.9147777441,62.1997497218,0.0,12.3672932834,38.6892022431,69.7224039973,66.7306735795,2.97173041782,0.02
 06/13  21:00:00,132.624946953,21.5783232252,41.3304084283,0.0,12.3672932834,27.0668015668,63.9556401526,52.3810231006,2.97173041782,8.60288663416
 06/13  22:00:00,118.753303212,25.8302373341,44.6751259528,0.0,4.12243109448,15.9888894789,73.4623805773,70.4706501595,2.97173041782,0.02
 06/13  23:00:00,94.7866267061,19.2929898304,30.7405929839,0.0,4.12243109448,15.9888894789,58.9679201191,55.9761897013,2.97173041782,0.02
 06/13  24:00:00,121.686355533,25.1927319727,35.7641398414,0.0,4.12243109448,15.9888894789,79.4148736325,76.4231432147,2.97173041782,0.02
 06/14  01:00:00,97.9346826712,17.1670327759,22.2192360801,0.0,4.12243109448,15.9888894789,52.5062413805,49.5145109627,2.97173041782,0.02
 06/14  02:00:00,122.237693469,23.5719362542,26.0037298199,0.0,4.12243109448,15.9888894789,81.9115830192,78.9198526014,2.97173041782,0.02
 06/14  03:00:00,92.7559847766,16.3167908316,16.8006208929,0.0,4.12243109448,15.9888894789,54.8543879002,51.8626574824,2.97173041782,0.02
 06/14  04:00:00,161.612861208,31.124349383,28.5779274321,0.0,12.3672932834,24.9413748627,93.4273441062,88.4544600765,4.9528840297,0.02
 06/14  05:00:00,168.433634074,32.0974841382,30.5034223165,3.28550078105,12.3672932834,24.9413748627,154.31527338,149.34238935,4.9528840297,0.02
 06/14  06:00:00,208.737665051,32.7154790188,30.175926243,0.972322234982,24.7345865669,70.7195625826,122.806998556,112.881230496,9.90576805939,0.02
 06/14  07:00:00,238.493351056,33.5683384153,33.4926011137,0.0814609738083,37.1018798503,92.3937384068,101.155641398,91.2298733382,9.90576805939,0.02
 06/14  08:00:00,250.665845891,34.3749321175,38.4214949816,0.00595205558851,37.1018798503,104.434947198,92.846846621,82.9210785616,9.90576805939,0.02
 06/14  09:00:00,265.640130477,34.9047449122,42.2779539954,0.0,37.1018798503,116.476155989,97.053784069,78.5256143575,9.90576805939,8.62240165206
 06/14  10:00:00,274.996943214,35.2478658659,52.1593027799,0.0,37.1018798503,116.476155989,85.7318286159,75.8060605565,9.90576805939,0.02
 06/14  11:00:00,279.122898039,35.434065752,56.5646774669,0.0,37.1018798503,116.476155989,84.1966061432,74.2708380838,9.90576805939,0.02
 06/14  12:00:00,272.879417214,35.828346892,62.0054656377,0.0,37.1018798503,104.434947198,91.2385977996,72.7090768402,9.90576805939,8.62375289997
 06/14  13:00:00,288.036486824,36.3677011196,67.4701839727,0.0,37.1018798503,116.476155989,80.9443603994,71.01859234,9.90576805939,0.02
 06/14  14:00:00,297.180215685,37.0091493048,74.0336405667,0.0,37.1018798503,116.476155989,77.933363057,68.0075949976,9.90576805939,0.02
 06/14  15:00:00,304.623052635,37.8409333635,79.4992520212,0.0,37.1018798503,116.476155989,76.449798588,57.9191755735,9.90576805939,8.62485495507
 06/14  16:00:00,307.195446447,38.5217749754,81.7420329261,0.0,37.1018798503,116.476155989,62.2861193053,52.3603512459,9.90576805939,0.02
 06/14  17:00:00,309.478511389,38.8935483591,82.6075381245,0.0,37.1018798503,116.476155989,60.1611752145,50.2354071551,9.90576805939,0.02
 06/14  18:00:00,203.678590217,31.7205765836,61.9903078151,0.0,24.7345865669,47.5788473902,56.8581607687,51.885276739,4.9528840297,0.02
 06/14  19:00:00,198.523304727,31.4407429865,56.7964868008,0.0,24.7345865669,47.5788473902,70.2151502303,56.6551132009,4.9528840297,8.60715299973
 06/14  20:00:00,185.927255237,31.9119649218,52.6862237809,0.0,12.3672932834,38.6892022431,71.7573015092,68.7655710914,2.97173041782,0.02
 06/14  21:00:00,132.460972962,20.5950328682,32.1865647337,0.0,12.3672932834,27.0668015668,53.9109524792,50.9192220614,2.97173041782,0.02
 06/14  22:00:00,130.634559617,25.6708609937,35.7628343195,0.0,4.12243109448,15.9888894789,74.7239281514,71.7321977336,2.97173041782,0.02
 06/14  23:00:00,99.3663747702,17.3264091163,24.1006339479,0.0,4.12243109448,15.9888894789,53.5651325253,50.5734021075,2.97173041782,0.02
 06/14  24:00:00,122.26818177,23.8110007647,30.2898448342,0.0,4.12243109448,15.9888894789,79.1517786504,76.1600482326,2.97173041782,0.02
 06/15  01:00:00,98.4147690912,17.1670327759,23.2697219025,0.0,4.12243109448,15.9888894789,54.9488196858,51.957089268,2.97173041782,0.02
 06/15  02:00:00,118.089689011,22.6021620546,25.2521126859,0.0,4.12243109448,15.9888894789,86.0105397645,83.0188093467,2.97173041782,0.02
 06/15  03:00:00,90.0254858084,15.7056133978,16.1541106505,0.0,4.12243109448,15.9888894789,52.1898002551,49.1980698373,2.97173041782,0.02
 06/15  04:00:00,160.443066566,30.8852848725,28.3743883277,0.0,12.3672932834,24.9413748627,94.4609323172,89.4880482875,4.9528840297,0.02
 06/15  05:00:00,165.959776061,32.1418221149,29.0779128738,3.83864372666,12.3672932834,24.9413748627,155.089718844,150.116834814,4.9528840297,0.02
 06/15  06:00:00,207.661801532,32.7547407339,30.5232323015,1.73765824204,24.7345865669,70.7195625826,123.341025872,113.415257812,9.90576805939,0.02
 06/15  07:00:00,243.870894557,33.525188958,38.1394154804,0.319702687574,37.1018798503,92.3937384068,101.33014483,91.4043767709,9.90576805939,0.02
 06/15  08:00:00,266.069712667,34.364005388,53.7170555869,0.156017335058,37.1018798503,104.434947198,92.6991895832,82.7734215238,9.90576805939,0.02
 06/15  09:00:00,287.776206302,35.0812355886,63.7119306649,0.0254977643464,37.1018798503,116.476155989,96.030505843,77.5023833242,9.90576805939,8.62235445939
 06/15  10:00:00,297.253689704,35.6182628143,71.5349560268,0.0,37.1018798503,116.476155989,82.7695029477,72.8437348883,9.90576805939,0.02
 06/15  11:00:00,300.625047691,35.970134925,76.6260492449,0.0,37.1018798503,116.476155989,81.880859178,63.3487773654,9.90576805939,8.62631375325
 06/15  12:00:00,290.022254281,36.5282043509,80.4376941937,0.0,37.1018798503,104.434947198,65.6960191456,55.7702510862,9.90576805939,0.02
 06/15  13:00:00,298.435239194,37.2111512572,84.0396385892,0.0,37.1018798503,116.476155989,59.1457037918,49.2199357324,9.90576805939,0.02
 06/15  14:00:00,302.503109155,37.9066826499,88.0313288198,0.0,37.1018798503,116.476155989,59.2255032065,40.6936838622,9.90576805939,8.62605128487
 06/15  15:00:00,308.866776095,38.7615565072,93.957634251,0.0,37.1018798503,116.476155989,36.8449694417,26.9192013823,9.90576805939,0.02
 06/15  16:00:00,306.885678707,39.4874696259,96.9432994102,0.0,37.1018798503,116.476155989,26.8776929673,16.9519249079,9.90576805939,0.02
 06/15  17:00:00,307.83645273,39.8709830996,97.5019414221,0.0,37.1018798503,116.476155989,33.1346619867,14.6145284341,9.90576805939,8.61436549318
 06/15  18:00:00,196.06446554,31.7332227576,70.3771641948,0.0,24.7345865669,47.5788473902,35.4116278152,30.4387437855,4.9528840297,0.02
 06/15  19:00:00,194.675688679,31.4562660018,67.4049755391,0.0,24.7345865669,47.5788473902,43.9646616458,38.9917776161,4.9528840297,0.02
 06/15  20:00:00,187.134848048,31.9316872516,66.5516275898,0.0,12.3672932834,38.6892022431,60.7444602225,57.7527298047,2.97173041782,0.02
 06/15  21:00:00,136.14320069,21.5791010456,42.2790447702,0.0,12.3672932834,27.0668015668,54.2147994465,51.2230690287,2.97173041782,0.02
 06/15  22:00:00,127.437402476,25.8302373341,44.8259807232,0.0,4.12243109448,15.9888894789,72.4447625153,69.4530320974,2.97173041782,0.02
 06/15  23:00:00,100.886008674,19.4523661707,30.6417498543,0.0,4.12243109448,15.9888894789,59.2173813886,56.2256509708,2.97173041782,0.02
 06/15  24:00:00,119.901492707,24.2094416156,35.0500875905,0.0,4.12243109448,15.9888894789,77.2362572329,74.2445268151,2.97173041782,0.02
 06/16  01:00:00,99.0990813877,17.3582843844,25.476671097,0.0,4.12243109448,15.9888894789,52.7166381579,49.7249077401,2.97173041782,0.02
 06/16  02:00:00,119.643963173,23.3328717437,29.5326499348,0.0,4.12243109448,15.9888894789,83.7265846344,80.7348542166,2.97173041782,0.02
 06/16  03:00:00,95.5157134764,17.4263715227,21.4460671801,0.0,4.12243109448,15.9888894789,58.4830970693,55.4913666515,2.97173041782,0.02
 06/16  04:00:00,157.859599318,31.4351332467,34.8531162379,0.0,12.3672932834,24.9413748627,93.906707002,88.9338229723,4.9528840297,0.02
 06/16  05:00:00,161.211692891,31.658620737,36.7752070797,2.10649682082,12.3672932834,24.9413748627,154.582273686,149.609389656,4.9528840297,0.02
 06/16  06:00:00,210.201769966,33.0491079276,43.0962523044,0.726964790274,24.7345865669,70.7195625826,122.326762045,112.400993985,9.90576805939,0.02
 06/16  07:00:00,252.846389391,34.0062315011,55.8245976742,0.0199398670548,37.1018798503,92.3937384068,99.7308336471,89.8050655877,9.90576805939,0.02
