Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  08:00:00,272.733528635,35.0562854776,69.167821395,0.0,37.1018798503,104.434947198,99.0231742382,80.4977173072,9.90576805939,8.61968887161
 06/16  09:00:00,288.774922099,35.8624530746,77.7650090933,0.0,37.1018798503,116.476155989,76.4704455011,66.5446774417,9.90576805939,0.02
 06/16  10:00:00,277.919399516,36.4872880041,81.2971407428,0.0,37.1018798503,116.476155989,65.8770424534,55.9512743941,9.90576805939,0.02
 06/16  11:00:00,274.067798445,36.9440285594,82.9003355079,0.0,37.1018798503,116.476155989,68.6668162248,50.1338312405,9.90576805939,8.62721692486
 06/16  12:00:00,266.579089411,37.6405347941,86.7568904705,0.0,37.1018798503,104.434947198,49.882743922,39.9569758627,9.90576805939,0.02
 06/16  13:00:00,288.682302856,38.3981339352,93.048052829,0.0,37.1018798503,116.476155989,34.8047915841,24.8790235247,9.90576805939,0.02
 06/16  14:00:00,300.138373232,39.3815563288,100.76852201,0.0,37.1018798503,116.476155989,27.7568608866,9.22513347362,9.90576805939,8.6259593536
 06/16  15:00:00,304.680216528,40.4683657769,103.449857257,0.0,37.1018798503,116.476155989,14.3543755594,4.42860750006,9.90576805939,0.02
 06/16  16:00:00,306.760419634,41.2746655326,105.394102088,0.0,37.1018798503,116.476155989,21.6247319165,3.09774360741,9.90576805939,8.62122024973
 06/16  17:00:00,308.773392145,41.4315294429,104.945541554,0.0,37.1018798503,116.476155989,12.5607498582,2.63498179877,9.90576805939,0.02
 06/16  18:00:00,184.976776207,31.7520275598,70.1146230448,0.0,24.7345865669,47.5788473902,33.889005616,28.9161215863,4.9528840297,0.02
 06/16  19:00:00,181.050731442,31.47835592,66.8015058193,0.0,24.7345865669,47.5788473902,47.4115669382,42.4386829085,4.9528840297,0.02
 06/16  20:00:00,171.78628812,31.9608883103,67.4995944758,0.0,12.3672932834,38.6892022431,60.0416349703,57.0499045525,2.97173041782,0.02
 06/16  21:00:00,128.814880224,22.5692148068,45.3464428172,0.0,12.3672932834,27.0668015668,56.4414680752,53.4497376574,2.97173041782,0.02
 06/16  22:00:00,105.171952857,22.0576033955,43.2305141769,0.0,4.12243109448,15.9888894789,58.6682035597,55.6764731419,2.97173041782,0.02
 06/16  23:00:00,111.378671737,24.5281942963,44.960007524,0.0,4.12243109448,15.9888894789,71.2502741338,68.258543716,2.97173041782,0.02
 06/16  24:00:00,101.032884238,20.7145651234,39.9438716174,0.0,4.12243109448,15.9888894789,60.0243216567,57.0325912389,2.97173041782,0.02
 06/17  01:00:00,104.968419036,24.2094416156,41.7072913909,0.0,4.12243109448,15.9888894789,74.4671882645,71.4754578467,2.97173041782,0.02
 06/17  02:00:00,89.738319352,20.1169038471,31.4917319213,0.0,4.12243109448,15.9888894789,64.9018747169,61.9101442991,2.97173041782,0.02
 06/17  03:00:00,93.5593324543,22.8755233098,33.6394765777,0.0,4.12243109448,15.9888894789,78.6253007289,75.6335703111,2.97173041782,0.02
 06/17  04:00:00,107.819943935,30.8374719704,42.0718153764,0.0,4.12243109448,16.0517297156,100.43955858,97.4478281621,2.97173041782,0.02
 06/17  05:00:00,104.877942456,30.9330977746,38.7886586,0.0,4.12243109448,16.0517297156,101.220468941,98.2287385234,2.97173041782,0.02
 06/17  06:00:00,119.409441034,32.3674848378,42.6184729157,0.0,4.12243109448,39.6058045677,82.4331133212,79.4413829034,2.97173041782,0.02
 06/17  07:00:00,165.326302617,32.4109083921,53.6045373061,0.948925709038,12.3672932834,65.3531420225,131.447775769,126.47489174,4.9528840297,0.02
 06/17  08:00:00,176.94437992,32.5867561838,62.6453603657,0.45953063892,12.3672932834,68.2430321324,130.58084122,117.02030713,4.9528840297,8.60765006038
 06/17  09:00:00,210.156942076,32.95700756,66.7214110931,0.208964981162,16.4897243779,93.1370602926,97.2859765374,89.3413620899,7.92461444751,0.02
 06/17  10:00:00,214.139403709,33.1912502945,70.5964727516,0.0820243971386,16.4897243779,93.1370602926,84.7212728778,76.7766584303,7.92461444751,0.02
 06/17  11:00:00,218.070798568,33.3212593547,74.4780481011,0.00182457500605,16.4897243779,93.1370602926,76.3507041576,68.4060897101,7.92461444751,0.02
 06/17  12:00:00,212.993567121,33.5880641205,78.2874335033,0.0,16.4897243779,83.9857416113,69.1450992774,61.2004848299,7.92461444751,0.02
 06/17  13:00:00,216.607867963,33.9492646062,81.5405258007,0.0,16.4897243779,83.9857416113,65.4128555035,57.468241056,7.92461444751,0.02
 06/17  14:00:00,217.734770382,34.3139486511,82.3027849072,0.0,16.4897243779,83.9857416113,66.2549910141,58.3103765666,7.92461444751,0.02
 06/17  15:00:00,180.857699934,32.3674848378,64.8290907708,0.0,12.3672932834,70.6512738906,52.0017285709,38.4401709616,4.9528840297,8.60867357961
 06/17  16:00:00,173.801219123,32.3674848378,57.7726286813,0.0,12.3672932834,70.6512738906,50.1861358411,45.2132518114,4.9528840297,0.02
 06/17  17:00:00,165.3867916,32.3674848378,61.8816752456,0.0,12.3672932834,58.1284167478,53.9432561358,48.9703721061,4.9528840297,0.02
 06/17  18:00:00,127.93576013,31.5070164778,58.4785805758,0.0,12.3672932834,24.9413748627,76.2733299462,71.3004459165,4.9528840297,0.02
 06/17  19:00:00,126.765063655,31.4113566902,57.4035438749,0.0,12.3672932834,24.9413748627,82.0685049963,77.0956209666,4.9528840297,0.02
 06/17  20:00:00,119.304579089,31.7299794764,55.0131105081,0.0,4.12243109448,16.0517297156,91.6290651135,88.6373346957,2.97173041782,0.02
 06/17  21:00:00,81.3765370681,17.3264091163,28.5129095268,0.0,4.12243109448,15.9888894789,57.0231973303,54.0314669125,2.97173041782,0.02
 06/17  22:00:00,94.2630180324,24.0500652753,34.5751637506,0.0,4.12243109448,15.9888894789,83.0949187987,80.1031883809,2.97173041782,0.02
 06/17  23:00:00,73.0437117327,15.8968650063,22.2606219183,0.0,4.12243109448,15.9888894789,53.1145865824,50.1228561646,2.97173041782,0.02
 06/17  24:00:00,88.1911711766,22.7480222375,29.5313322798,0.0,4.12243109448,15.9888894789,85.5211024532,82.5293720354,2.97173041782,0.02
 06/18  01:00:00,58.8296625005,12.2911294631,13.4651150607,0.0,2.06121554724,15.9888894789,49.4552115428,46.463481125,2.97173041782,0.02
 06/18  02:00:00,82.0525059593,22.3293071504,25.9973621107,0.000809576711346,2.06121554724,15.9888894789,80.8602282525,77.8684978347,2.97173041782,0.02
 06/18  03:00:00,58.4588372448,12.2911294631,12.6925261945,0.0,2.06121554724,15.9888894789,49.045954613,46.0542241952,2.97173041782,0.02
 06/18  04:00:00,79.1901324388,20.8949200872,22.1326039717,0.0,2.06121554724,15.9888894789,82.3833887249,79.3916583071,2.97173041782,0.02
 06/18  05:00:00,57.5604633394,11.0620165168,11.4075289113,0.0,2.06121554724,15.9888894789,44.9608103918,41.9690799739,2.97173041782,0.02
 06/18  06:00:00,70.9401298265,24.5822589261,24.5496964689,0.0,2.06121554724,15.9888894789,94.1704629155,91.1787324977,2.97173041782,0.02
 06/18  07:00:00,68.577762956,21.1001942041,28.1986872401,0.00719630745848,2.06121554724,15.9888894789,73.7965840585,70.8048536407,2.97173041782,0.02
 06/18  08:00:00,117.416955057,26.4966524333,42.1808389735,0.00118335669074,4.12243109448,41.7362269337,85.6418740688,80.6689900391,4.9528840297,0.02
 06/18  09:00:00,110.727751375,22.0627581443,40.1788986081,0.0,4.12243109448,41.7362269337,66.3044622116,61.3315781819,4.9528840297,0.02
 06/18  10:00:00,126.613222757,26.5121502362,50.1959753168,0.0,4.12243109448,41.7362269337,79.483894059,74.5110100293,4.9528840297,0.02
 06/18  11:00:00,116.497457822,22.0622292819,46.6059624427,0.0,4.12243109448,41.7362269337,60.4726735687,55.499789539,4.9528840297,0.02
 06/18  12:00:00,134.083092793,26.5014906044,55.6236307801,0.0,4.12243109448,41.7362269337,65.0040509369,60.0311669073,4.9528840297,0.02
 06/18  13:00:00,125.436151687,22.0592480204,50.6233836617,0.0,4.12243109448,41.7362269337,54.4436732793,40.8890433933,4.9528840297,8.60174585627
 06/18  14:00:00,143.481562152,26.5033090715,59.443498814,0.0,4.12243109448,41.7362269337,49.5234306047,44.550546575,4.9528840297,0.02
 06/18  15:00:00,129.749450756,22.0653975719,52.9388625516,0.0,4.12243109448,41.7362269337,37.5218589082,32.5489748785,4.9528840297,0.02
 06/18  16:00:00,128.710416858,26.5194822492,59.6718586192,0.0,4.12243109448,24.8785346261,46.8932332968,41.9203492671,4.9528840297,0.02
 06/18  17:00:00,103.874377368,22.0648759005,52.7884725963,0.0,2.06121554724,15.9888894789,40.3455529989,37.3538225811,2.97173041782,0.02
 06/18  18:00:00,120.218738447,26.5094269951,60.6418930181,0.0,2.06121554724,15.9888894789,48.1516767795,45.1599463617,2.97173041782,0.02
 06/18  19:00:00,103.863646606,22.060450151,51.5613562949,0.0,2.06121554724,15.9888894789,43.7164332511,40.7247028333,2.97173041782,0.02
 06/18  20:00:00,121.20096617,25.5125157628,53.8307563858,0.0,2.06121554724,15.9888894789,63.7605429148,60.768812497,2.97173041782,0.02
 06/18  21:00:00,103.347060303,21.0731618892,44.3297329687,0.0,2.06121554724,15.9888894789,61.1545985408,58.162868123,2.97173041782,0.02
 06/18  22:00:00,110.293839519,24.2891297858,46.7392322193,0.0,2.06121554724,15.9888894789,79.5025976924,76.5108672745,2.97173041782,0.02
 06/18  23:00:00,98.6097988795,20.8340973787,41.2307747942,0.0,2.06121554724,15.9888894789,68.1924732561,65.2007428383,2.97173041782,0.02
 06/18  24:00:00,99.4017439859,22.7480222375,39.7697166218,0.0,2.06121554724,15.9888894789,80.0431280075,77.0513975897,2.97173041782,0.02
 06/19  01:00:00,92.1856678946,19.6117425111,35.8967489119,0.0,4.12243109448,15.9888894789,65.8621667159,62.8704362981,2.97173041782,0.02
 06/19  02:00:00,96.7033448447,22.3703619738,38.3733383528,0.0,4.12243109448,15.9888894789,75.4900133621,72.4982829443,2.97173041782,0.02
 06/19  03:00:00,82.9947318654,18.655484469,29.1567470393,0.0,4.12243109448,15.9888894789,69.9728845929,66.9811541751,2.97173041782,0.02
 06/19  04:00:00,127.876280389,31.6502913062,43.2812798004,0.0,12.3672932834,24.9413748627,104.31393642,99.34105239,4.9528840297,0.02
 06/19  05:00:00,134.241376085,31.5594726508,42.4217332691,3.14287809215,12.3672932834,24.9413748627,167.803909286,162.831025256,4.9528840297,0.02
 06/19  06:00:00,185.144475104,32.5337000318,48.0972372194,0.516255059176,24.7345865669,70.7195625826,133.959627131,124.033859071,9.90576805939,0.02
 06/19  07:00:00,227.988123049,33.3079482076,56.2078102236,0.151755942795,37.1018798503,92.3937384068,110.416408635,100.490640576,9.90576805939,0.02
 06/19  08:00:00,240.609461498,34.2160461023,63.1951320508,0.0213190882965,37.1018798503,104.434947198,101.295579778,91.3698117185,9.90576805939,0.02
 06/19  09:00:00,261.945900582,34.9629897677,72.7602885904,0.0,37.1018798503,116.476155989,98.8106103885,80.2827833033,9.90576805939,8.62205902586
 06/19  10:00:00,269.945519479,35.5808373161,80.1414803353,0.0,37.1018798503,116.476155989,68.9432943864,59.017526327,9.90576805939,0.02
 06/19  11:00:00,273.975344541,36.0612881512,83.6905970396,0.0,37.1018798503,116.476155989,67.772388046,49.2404997939,9.90576805939,8.62612019275
 06/19  12:00:00,270.928233759,36.8103075867,90.9699299274,0.0,37.1018798503,104.434947198,43.0331405895,33.1073725301,9.90576805939,0.02
 06/19  13:00:00,290.598754658,37.5972832493,96.7296499495,0.0,37.1018798503,116.476155989,27.1155209855,17.1897529261,9.90576805939,0.02
 06/19  14:00:00,300.370204644,38.5283486653,102.461730447,0.0,37.1018798503,116.476155989,28.4546113194,9.92316565329,9.90576805939,8.62567760673
 06/19  15:00:00,300.499326266,39.1448590289,105.835816942,0.0,37.1018798503,116.476155989,15.4584009435,5.53263288415,9.90576805939,0.02
 06/19  16:00:00,299.218247776,39.5893665458,104.337584454,0.0,37.1018798503,116.476155989,15.9062641408,5.98049608142,9.90576805939,0.02
 06/19  17:00:00,288.341038117,38.9933246118,94.9509282921,0.0,37.1018798503,116.476155989,37.3873287354,18.8673473916,9.90576805939,8.61421328439
 06/19  18:00:00,171.57122781,31.6205990339,66.9948885937,0.0,24.7345865669,47.5788473902,45.5895260492,40.6166420195,4.9528840297,0.02
 06/19  19:00:00,168.51162613,31.4342589835,64.121634709,0.0,24.7345865669,47.5788473902,56.3422135805,51.3693295508,4.9528840297,0.02
 06/19  20:00:00,158.867073372,31.9066084323,63.5158373193,0.0,12.3672932834,38.6892022431,74.9757944699,71.9840640521,2.97173041782,0.02
 06/19  21:00:00,123.858882702,22.5616135822,45.9199774921,0.0,12.3672932834,27.0668015668,59.0365444013,56.0448139835,2.97173041782,0.02
 06/19  22:00:00,103.94149635,21.936919991,44.8353479058,0.0,4.12243109448,15.9888894789,59.568975148,56.5772447301,2.97173041782,0.02
 06/19  23:00:00,104.652320675,24.2891297858,44.1215350967,0.0,4.12243109448,15.9888894789,73.348874623,70.3571442052,2.97173041782,0.02
 06/19  24:00:00,91.0380201388,20.2364361023,35.5414721152,0.0,4.12243109448,15.9888894789,62.3087418275,59.3170114097,2.97173041782,0.02
 06/20  01:00:00,102.127519403,24.4325684921,40.1128216038,0.0,4.12243109448,15.9888894789,79.3502327096,76.3585022917,2.97173041782,0.02
 06/20  02:00:00,88.3832279901,20.1169038471,31.4489522327,0.0,4.12243109448,15.9888894789,67.4211928161,64.4294623983,2.97173041782,0.02
 06/20  03:00:00,85.4784171533,21.127226519,28.4732731264,0.0,4.12243109448,15.9888894789,72.4099331613,69.4182027435,2.97173041782,0.02
 06/20  04:00:00,126.493430583,31.6502913062,42.7979760614,0.0,12.3672932834,24.9413748627,95.2188816734,90.2459976437,4.9528840297,0.02
 06/20  05:00:00,127.450874161,31.6097952144,42.017366649,1.77854904506,12.3672932834,24.9413748627,159.632115891,154.659231861,4.9528840297,0.02
 06/20  06:00:00,176.669435676,32.9176858278,47.0789968067,0.577108746009,24.7345865669,70.7195625826,126.662120872,116.736352813,9.90576805939,0.02
 06/20  07:00:00,221.677339511,33.9128860108,57.5596958798,0.0668762348483,37.1018798503,92.3937384068,103.761641116,93.8358730567,9.90576805939,0.02
 06/20  08:00:00,244.54413642,34.9667522036,67.3963132282,0.0,37.1018798503,104.434947198,101.795124652,83.2699293019,9.90576805939,8.61942729042
 06/20  09:00:00,262.108841573,35.6988098505,72.1874311372,0.0,37.1018798503,116.476155989,80.6575260649,70.7317580055,9.90576805939,0.02
 06/20  10:00:00,267.448519639,36.2843581495,76.9409384818,0.0,37.1018798503,116.476155989,69.4364510209,59.5106829615,9.90576805939,0.02
 06/20  11:00:00,273.305688556,36.7853359507,82.2969273146,0.0,37.1018798503,116.476155989,67.9125807544,49.3799807699,9.90576805939,8.62683192517
 06/20  12:00:00,268.336669446,37.540670085,88.6143625656,0.0,37.1018798503,104.434947198,47.0496103591,37.1238422997,9.90576805939,0.02
 06/20  13:00:00,284.580660047,38.3364406961,92.0207829968,0.0,37.1018798503,116.476155989,38.411792924,28.4860248646,9.90576805939,0.02
 06/20  14:00:00,288.57076746,39.2107156768,95.1368493863,0.0,37.1018798503,116.476155989,39.4637656585,20.9323867492,9.90576805939,8.62561084994
 06/20  15:00:00,294.598682698,40.2914801602,100.084198906,0.0,37.1018798503,116.476155989,19.761962692,9.83619463263,9.90576805939,0.02
 06/20  16:00:00,293.147815113,40.6192985642,98.3059854424,0.0,37.1018798503,116.476155989,21.4058998285,11.4801317691,9.90576805939,0.02
 06/20  17:00:00,274.019870833,38.8579715075,80.9404510432,0.0,37.1018798503,116.476155989,54.266780912,35.7468658224,9.90576805939,8.6141470302
 06/20  18:00:00,161.69745935,31.6078315996,57.13389772,0.0,24.7345865669,47.5788473902,56.2791842011,51.3063001714,4.9528840297,0.02
 06/20  19:00:00,161.662858191,31.4210648084,57.2860616582,0.0,24.7345865669,47.5788473902,60.8778625363,55.9049785066,4.9528840297,0.02
 06/20  20:00:00,154.293677472,31.8935859612,58.9554612222,0.0,12.3672932834,38.6892022431,72.4002981797,69.4085677619,2.97173041782,0.02
 06/20  21:00:00,115.040417492,21.5783232252,39.5048914367,0.0,12.3672932834,27.0668015668,56.8902434316,53.8985130137,2.97173041782,0.02
 06/20  22:00:00,103.507355758,25.4796093853,43.3082200905,0.0,4.12243109448,15.9888894789,76.2479908087,73.2562603909,2.97173041782,0.02
 06/20  23:00:00,86.628639982,19.6117425111,32.4256606675,0.0,4.12243109448,15.9888894789,60.6265738418,57.6348434239,2.97173041782,0.02
 06/20  24:00:00,93.2920990465,23.7631878626,34.8307664424,0.0,4.12243109448,15.9888894789,80.7768846616,77.7851542438,2.97173041782,0.02
 06/21  01:00:00,77.1190859947,16.9279682654,25.5808725847,0.0,4.12243109448,15.9888894789,58.8122173114,55.8204868936,2.97173041782,0.02
 06/21  02:00:00,90.5066282622,23.3328717437,32.4340596116,0.0,4.12243109448,15.9888894789,86.4887907305,83.4970603127,2.97173041782,0.02
 06/21  03:00:00,71.1282282101,15.7191295553,20.587618778,0.0,4.12243109448,15.9888894789,57.9607424866,54.9690120688,2.97173041782,0.02
 06/21  04:00:00,125.977146751,31.4351332467,42.4863311335,0.0,12.3672932834,24.9413748627,98.8518616699,93.8789776402,4.9528840297,0.02
 06/21  05:00:00,129.111385088,31.5977276062,42.7337518457,2.73474214576,12.3672932834,24.9413748627,159.702813055,154.729929025,4.9528840297,0.02
 06/21  06:00:00,177.888012332,32.8796125827,47.635104752,1.2776504631,24.7345865669,70.7195625826,127.741624361,117.815856302,9.90576805939,0.02
 06/21  07:00:00,220.877271654,33.7287563109,56.7896280125,0.221001681592,37.1018798503,92.3937384068,104.210753993,94.2849859337,9.90576805939,0.02
 06/21  08:00:00,241.796795864,34.7552606321,64.826878376,0.0336298388299,37.1018798503,104.434947198,102.96788019,84.4427470006,9.90576805939,8.61936513046
 06/21  09:00:00,260.531631182,35.5453382321,70.7636834976,0.0,37.1018798503,116.476155989,83.4485167581,73.5227486987,9.90576805939,0.02
 06/21  10:00:00,266.831364843,36.1479379458,76.4601842622,0.0,37.1018798503,116.476155989,71.4853620156,61.5595939562,9.90576805939,0.02
 06/21  11:00:00,272.503302936,36.5628147336,81.7171064608,0.0,37.1018798503,116.476155989,68.3889713089,49.8564629014,9.90576805939,8.62674034808
 06/21  12:00:00,265.484043326,37.1818056012,86.1205868774,0.0,37.1018798503,104.434947198,50.7944949187,40.8687268593,9.90576805939,0.02
 06/21  13:00:00,280.855856649,37.9218104927,88.7105975579,0.0,37.1018798503,116.476155989,52.6625576676,34.1300337564,9.90576805939,8.62675585181
 06/21  14:00:00,286.954427731,38.9450245858,93.7862385117,0.0,37.1018798503,116.476155989,33.0961806033,23.170412544,9.90576805939,0.02
 06/21  15:00:00,290.121427155,39.9200738786,95.9783333252,0.0,37.1018798503,116.476155989,28.5390967199,18.6133286605,9.90576805939,0.02
 06/21  16:00:00,292.576270548,40.6738189045,97.6799193688,0.0,37.1018798503,116.476155989,35.7509261352,17.2256460125,9.90576805939,8.61951206332
 06/21  17:00:00,285.049211779,40.4375037912,90.3902919366,0.0,37.1018798503,116.476155989,34.8390193469,24.9132512875,9.90576805939,0.02
 06/21  18:00:00,164.354829059,31.6323985683,59.7666997658,0.0,24.7345865669,47.5788473902,52.6632688007,47.6903847711,4.9528840297,0.02
 06/21  19:00:00,159.281070394,31.4437902215,54.8815456742,0.0,24.7345865669,47.5788473902,63.5542835895,58.5813995598,4.9528840297,0.02
 06/21  20:00:00,152.225552097,31.9140054849,56.8669127601,0.0,12.3672932834,38.6892022431,75.1097936323,72.1180632145,2.97173041782,0.02
 06/21  21:00:00,113.616484699,21.5783232252,37.5575765408,0.0,12.3672932834,27.0668015668,58.7179419364,55.7262115186,2.97173041782,0.02
 06/21  22:00:00,102.246506465,25.8302373341,41.6967426326,0.0,4.12243109448,15.9888894789,76.3320812983,73.3403508804,2.97173041782,0.02
 06/21  23:00:00,83.7554809245,19.2929898304,29.8712540733,0.0,4.12243109448,15.9888894789,60.7344835623,57.7427531445,2.97173041782,0.02
 06/21  24:00:00,92.788964023,24.0500652753,34.040753788,0.0,4.12243109448,15.9888894789,78.6007280895,75.6089976716,2.97173041782,0.02
 06/22  01:00:00,76.5204236717,16.9757811675,24.9961686664,0.0,4.12243109448,15.9888894789,58.4258911866,55.4341607688,2.97173041782,0.02
 06/22  02:00:00,92.1764619106,23.8110007647,33.6673161966,0.0,4.12243109448,15.9888894789,86.4723900329,83.480659615,2.97173041782,0.02
 06/22  03:00:00,73.7914189448,16.4363230869,22.7428555871,0.0,4.12243109448,15.9888894789,60.3879419039,57.396211486,2.97173041782,0.02
 06/22  04:00:00,122.136096847,30.9330977746,39.1578353994,0.0,12.3672932834,24.9413748627,97.4916851503,92.5188011206,4.9528840297,0.02
 06/22  05:00:00,129.565505958,32.4449154414,42.4601066627,2.61532014113,12.3672932834,24.9413748627,158.118866412,153.145982383,4.9528840297,0.02
 06/22  06:00:00,173.787505223,32.7905954759,44.0821572245,0.819107764855,24.7345865669,70.7195625826,126.406158589,116.480390529,9.90576805939,0.02
 06/22  07:00:00,218.40049295,33.846318164,54.2892400151,0.127057770327,37.1018798503,92.3937384068,112.249109092,93.7366941743,9.90576805939,8.60664685874
 06/22  08:00:00,241.094656494,34.8765668406,64.0285530627,0.00853285925674,37.1018798503,104.434947198,94.0248162863,84.0990482269,9.90576805939,0.02
 06/22  09:00:00,260.107024332,35.6560190444,70.228382854,0.0,37.1018798503,116.476155989,82.4015565874,72.475788528,9.90576805939,0.02
 06/22  10:00:00,264.332980084,36.2166612998,73.8930673361,0.0,37.1018798503,116.476155989,81.5640630649,63.032846308,9.90576805939,8.62544869745
 06/22  11:00:00,269.519596674,36.6174116919,78.6788369258,0.0,37.1018798503,116.476155989,62.6152987253,52.6895306659,9.90576805939,0.02
 06/22  12:00:00,264.140195827,37.2504115269,84.7081189702,0.0,37.1018798503,104.434947198,47.5598654876,37.6340974282,9.90576805939,0.02
 06/22  13:00:00,281.114635344,37.9406888153,88.9505219747,0.0,37.1018798503,116.476155989,47.8807952223,29.3483779953,9.90576805939,8.62664916767
 06/22  14:00:00,285.279355169,38.6517309579,92.4044607544,0.0,37.1018798503,116.476155989,34.1683130231,24.2425449637,9.90576805939,0.02
 06/22  15:00:00,288.209544978,39.5255445908,94.4609653395,0.0,37.1018798503,116.476155989,31.7607138501,21.8349457907,9.90576805939,0.02
 06/22  16:00:00,282.783811892,39.8274466064,88.7338633356,0.0,37.1018798503,116.476155989,49.3440280527,30.8174513685,9.90576805939,8.6208086248
 06/22  17:00:00,272.132951901,39.4185867597,78.4929523914,0.0,37.1018798503,116.476155989,58.8186139662,48.8928459068,9.90576805939,0.02
 06/22  18:00:00,160.513010983,31.6155882545,55.9416893233,0.0,24.7345865669,47.5788473902,60.0190704961,55.0461864664,4.9528840297,0.02
 06/22  19:00:00,158.117586569,31.4274892547,53.7343595922,0.0,24.7345865669,47.5788473902,64.5563634329,59.5834794032,4.9528840297,0.02
 06/22  20:00:00,152.133143023,31.8993308053,56.7891749174,0.0,12.3672932834,38.6892022431,76.0539055071,73.0621750892,2.97173041782,0.02
 06/22  21:00:00,114.552917866,21.5783232252,38.4636566224,0.0,12.3672932834,27.0668015668,58.934559746,55.9428293282,2.97173041782,0.02
 06/22  22:00:00,102.110020539,25.5752351895,41.8152586524,0.0,4.12243109448,15.9888894789,76.2630465592,73.2713161414,2.97173041782,0.02
 06/22  23:00:00,86.6551585785,19.6117425111,32.4521788483,0.0,4.12243109448,15.9888894789,60.3551430099,57.3634125921,2.97173041782,0.02
 06/22  24:00:00,98.6378380238,25.0333556323,38.84464414,0.0,4.12243109448,15.9888894789,81.8380902736,78.8463598558,2.97173041782,0.02
 06/23  01:00:00,79.5234073416,17.8634457203,26.957016169,0.0,4.12243109448,15.9888894789,57.747561653,54.7558312352,2.97173041782,0.02
 06/23  02:00:00,93.7806348432,24.5484685325,34.2607119738,0.0,4.12243109448,15.9888894789,88.0734198644,85.0816894465,2.97173041782,0.02
 06/23  03:00:00,78.4996314313,17.6654360332,26.0039925746,0.0,4.12243109448,15.9888894789,63.6327808493,60.6410504315,2.97173041782,0.02
 06/23  04:00:00,123.431963439,30.694033264,40.6927663412,0.0,12.3672932834,24.9413748627,105.783330515,92.2300772168,4.9528840297,8.60036926853
 06/23  05:00:00,133.040167505,32.2376701598,46.7811506108,1.97618299645,12.3672932834,24.9413748627,157.758809768,152.785925738,4.9528840297,0.02
 06/23  06:00:00,178.24821787,32.840673519,48.6762373484,0.635662350797,24.7345865669,70.7195625826,125.794201881,115.868433822,9.90576805939,0.02
 06/23  07:00:00,220.286613661,33.9041683968,56.1754633488,0.0691083771408,37.1018798503,92.3937384068,103.602116257,93.6763481973,9.90576805939,0.02
 06/23  08:00:00,240.895193783,34.7663575874,63.9478252641,0.0,37.1018798503,104.434947198,94.8352160027,84.9094479433,9.90576805939,0.02
 06/23  09:00:00,259.932302659,35.4001738697,70.3094932659,0.0,37.1018798503,116.476155989,85.9142558571,75.9884877977,9.90576805939,0.02
 06/23  10:00:00,269.665747767,36.2304696277,79.2120509933,0.0,37.1018798503,116.476155989,75.5515101993,57.0211849569,9.90576805939,8.62455718298
 06/23  11:00:00,276.817957362,36.9263430086,85.668266431,0.0,37.1018798503,116.476155989,50.0066504189,40.0808823595,9.90576805939,0.02
 06/23  12:00:00,267.758714886,37.5949559927,87.9820799149,0.0,37.1018798503,104.434947198,45.1367442352,35.2109761758,9.90576805939,0.02
 06/23  13:00:00,283.572809685,38.4175404315,90.9318792216,0.0,37.1018798503,116.476155989,48.7349163128,30.2025000113,9.90576805939,8.62664824217
 06/23  14:00:00,288.839417659,39.3065473982,95.3096968741,0.0,37.1018798503,116.476155989,29.570563372,19.6447953126,9.90576805939,0.02
 06/23  15:00:00,292.665217237,40.2615193381,98.1806489776,0.0,37.1018798503,116.476155989,22.6081530479,12.6823849885,9.90576805939,0.02
 06/23  16:00:00,292.421642249,40.8170092734,97.3821677853,0.0,37.1018798503,116.476155989,31.8964284394,13.3699208927,9.90576805939,8.62073948727
 06/23  17:00:00,287.608070236,40.6657062763,92.7209472431,0.0,37.1018798503,116.476155989,34.3151292809,24.3893612216,9.90576805939,0.02
 06/23  18:00:00,171.495805186,31.6385319553,66.9015368793,0.0,24.7345865669,47.5788473902,46.2546792754,41.2817952457,4.9528840297,0.02
 06/23  19:00:00,168.590334247,31.4540994765,64.1804939356,0.0,24.7345865669,47.5788473902,54.8644473194,49.8915632897,4.9528840297,0.02
 06/23  20:00:00,159.854648974,31.9273216617,64.4826868166,0.0,12.3672932834,38.6892022431,70.3177429416,67.3260125238,2.97173041782,0.02
 06/23  21:00:00,120.549621673,22.5621980753,43.6393933057,0.0,12.3672932834,27.0668015668,59.7604984709,56.7687680531,2.97173041782,0.02
 06/23  22:00:00,96.740590071,21.0731618892,41.0548092194,0.0,4.12243109448,15.9888894789,57.4818519625,54.4901215447,2.97173041782,0.02
 06/23  23:00:00,102.404327156,24.4086620411,43.1994517542,0.0,4.12243109448,15.9888894789,73.0272698258,70.035539408,2.97173041782,0.02
 06/23  24:00:00,90.6915937454,20.515344698,35.4421390815,0.0,4.12243109448,15.9888894789,61.6735868101,58.6818563923,2.97173041782,0.02
 06/24  01:00:00,99.4607779873,24.5281942963,39.9978776358,0.0,4.12243109448,15.9888894789,85.7039929386,74.1305130334,2.97173041782,8.60174948736
 06/24  02:00:00,87.0870706108,20.0212780429,32.3977692861,0.0,4.12243109448,15.9888894789,66.4513726838,63.459642266,2.97173041782,0.02
 06/24  03:00:00,95.6997540553,23.0667749182,37.8176762144,0.0,4.12243109448,15.9888894789,77.1566133543,74.1648829365,2.97173041782,0.02
 06/24  04:00:00,111.716779981,30.694033264,46.1120904108,0.0,4.12243109448,16.0517297156,99.1421957787,96.1504653609,2.97173041782,0.02
 06/24  05:00:00,109.303597259,30.694033264,43.6989077671,0.0,4.12243109448,16.0517297156,100.858038346,97.8663079286,2.97173041782,0.02
 06/24  06:00:00,126.963206578,32.3674848378,50.2259907292,0.0,4.12243109448,39.6058045677,82.1389986399,79.147268222,2.97173041782,0.02
 06/24  07:00:00,168.345493903,32.4260323948,56.8186329228,0.738897989857,12.3672932834,65.3531420225,131.244489625,126.271605596,4.9528840297,0.02
 06/24  08:00:00,177.820196713,32.6174090804,63.4723129455,0.477752640767,12.3672932834,68.2430321324,123.093592486,118.120708456,4.9528840297,0.02
 06/24  09:00:00,212.734461684,33.0830742194,69.1657199108,0.216110994895,16.4897243779,93.1370602926,99.8154187571,91.8708043096,7.92461444751,0.02
 06/24  10:00:00,217.907242121,33.3636844283,74.1948734846,0.0790256918077,16.4897243779,93.1370602926,84.7157804934,76.7711660459,7.92461444751,0.02
 06/24  11:00:00,221.11379238,33.4632908707,77.3796260687,0.00120572648551,16.4897243779,93.1370602926,77.1811061381,69.2364916906,7.92461444751,0.02
 06/24  12:00:00,214.132344211,33.6995751671,79.3146968211,0.0,16.4897243779,83.9857416113,74.5246115927,66.5799971451,7.92461444751,0.02
 06/24  13:00:00,215.783524638,34.0211477776,80.6443088047,0.0,16.4897243779,83.9857416113,80.1256315186,63.5922720045,7.92461444751,8.6087450666
 06/24  14:00:00,217.236831312,34.3978125659,81.7210233026,0.0,16.4897243779,83.9857416113,69.6823639655,61.7377495179,7.92461444751,0.02
 06/24  15:00:00,192.763429377,32.3674848378,76.7348506484,0.0,12.3672932834,70.6512738906,33.0195900922,28.0467060625,4.9528840297,0.02
 06/24  16:00:00,195.653482777,32.3674848378,79.6248995445,0.0,12.3672932834,70.6512738906,26.954578822,21.9816947924,4.9528840297,0.02
 06/24  17:00:00,184.737659245,32.3674848378,81.2325436772,0.0,12.3672932834,58.1284167478,24.916868054,19.9439840243,4.9528840297,0.02
 06/24  18:00:00,140.501624008,31.7224433318,70.8290176389,0.0,12.3672932834,24.9413748627,42.4107500027,37.437865973,4.9528840297,0.02
 06/24  19:00:00,136.748824126,31.4352813516,67.3633797188,0.0,12.3672932834,24.9413748627,53.5683245392,48.5954405095,4.9528840297,0.02
 06/24  20:00:00,131.463517264,31.9130369951,66.9889911936,0.0,4.12243109448,16.0517297156,72.7657505257,69.7740201078,2.97173041782,0.02
 06/24  21:00:00,95.1993452359,19.6121325916,40.9959761088,0.0,4.12243109448,15.9888894789,52.5192679399,49.5275375221,2.97173041782,0.02
 06/24  22:00:00,114.599537305,25.9896868294,52.5790583458,0.0,4.12243109448,15.9888894789,75.8808731986,72.8891427808,2.97173041782,0.02
 06/24  23:00:00,94.0139879015,19.4922102558,38.7221135522,0.0,4.12243109448,15.9888894789,59.7147051307,56.7229747129,2.97173041782,0.02
 06/24  24:00:00,107.93109416,25.5114846534,47.7000833767,0.0,4.12243109448,15.9888894789,82.6069686537,79.6152382358,2.97173041782,0.02
 06/25  01:00:00,83.3869624673,17.645161797,33.2545427791,0.0,2.06121554724,15.9888894789,57.5450849729,54.5533545551,2.97173041782,0.02
 06/25  02:00:00,94.8703537092,23.954439471,38.2789852252,0.0,2.06121554724,15.9888894789,81.6810050955,78.6892746776,2.97173041782,0.02
 06/25  03:00:00,71.6348052607,15.2004520619,23.9898583898,0.0,2.06121554724,15.9888894789,51.0800852626,48.0883548448,2.97173041782,0.02
 06/25  04:00:00,89.5452099126,23.1998233309,33.5804546484,0.0,2.06121554724,15.9888894789,86.0215310165,83.0298005987,2.97173041782,0.02
 06/25  05:00:00,60.3736142284,12.2911294631,15.6700622374,0.0,2.06121554724,15.9888894789,48.0541271221,45.0623967042,2.97173041782,0.02
 06/25  06:00:00,81.5960737629,26.0166459894,36.8644781417,0.0,2.06121554724,15.9888894789,94.1541549486,91.1624245307,2.97173041782,0.02
 06/25  07:00:00,70.8502563072,20.5264393788,31.434380434,0.0,2.06121554724,15.9888894789,81.6015481144,70.0280783683,2.97173041782,8.60173932823
 06/25  08:00:00,117.616299594,26.3991492062,44.3109887075,0.0,4.12243109448,41.7362269337,84.8072605512,79.8343765215,4.9528840297,0.02
 06/25  09:00:00,110.897789498,22.0589537026,41.3756611242,0.0,4.12243109448,41.7362269337,65.6918824501,60.7189984204,4.9528840297,0.02
 06/25  10:00:00,123.112397062,26.5003311165,49.6246222506,0.0,4.12243109448,41.7362269337,77.4923637913,72.5194797616,4.9528840297,0.02
 06/25  11:00:00,115.252353958,22.0653239603,45.7504227432,0.0,4.12243109448,41.7362269337,58.3180889662,53.3452049365,4.9528840297,0.02
 06/25  12:00:00,128.045523637,26.4979229593,54.6905408089,0.0,4.12243109448,41.7362269337,65.0670818624,60.0941978327,4.9528840297,0.02
 06/25  13:00:00,119.494062762,22.0644058545,50.1219185573,0.0,4.12243109448,41.7362269337,47.4768394319,42.5039554022,4.9528840297,0.02
 06/25  14:00:00,131.055832503,26.5018981328,57.4093867825,0.0,4.12243109448,41.7362269337,57.058402209,52.0855181793,4.9528840297,0.02
 06/25  15:00:00,121.378401639,22.0812805897,51.2255501032,0.0,4.12243109448,41.7362269337,44.4932251528,39.5203411231,4.9528840297,0.02
 06/25  16:00:00,108.947188334,26.5097056285,52.8644339126,0.0,4.12243109448,24.8785346261,60.3341117185,55.3612276888,4.9528840297,0.02
 06/25  17:00:00,86.6004224037,22.0736447096,46.0489936701,0.0,2.06121554724,15.9888894789,54.1431431632,51.1514127454,2.97173041782,0.02
 06/25  18:00:00,98.1317477883,26.4972721828,53.0497836763,0.0,2.06121554724,15.9888894789,67.6051629576,64.6134325397,2.97173041782,0.02
 06/25  19:00:00,83.8234628169,21.0733156722,44.2937447182,0.0,2.06121554724,15.9888894789,53.4243060743,50.4325756565,2.97173041782,0.02
 06/25  20:00:00,104.969135624,25.5114846534,49.1485072959,0.0,2.06121554724,15.9888894789,72.9898967571,69.9981663392,2.97173041782,0.02
 06/25  21:00:00,89.2461915377,19.7073683153,37.0088023739,0.0,2.06121554724,15.9888894789,59.7371174349,56.7453870171,2.97173041782,0.02
 06/25  22:00:00,97.4902890582,24.2413168837,40.6120434017,0.0,2.06121554724,15.9888894789,81.8651908567,78.8734604389,2.97173041782,0.02
 06/25  23:00:00,77.912480661,17.1670327759,28.2581901798,0.0,2.06121554724,15.9888894789,58.6692183688,55.677487951,2.97173041782,0.02
 06/25  24:00:00,93.5723187785,23.8110007647,37.1243892101,0.0,2.06121554724,15.9888894789,89.100037443,86.1083070252,2.97173041782,0.02
 06/26  01:00:00,78.5664616627,16.6753875974,27.3532916308,0.0,4.12243109448,15.9888894789,60.0240371552,57.0323067373,2.97173041782,0.02
 06/26  02:00:00,96.4769411349,24.0500652753,37.728731528,0.0,4.12243109448,15.9888894789,84.4169543561,81.4252239383,2.97173041782,0.02
 06/26  03:00:00,74.3944054658,15.2004520619,24.6882432914,0.0,4.12243109448,15.9888894789,53.1962051575,50.2044747396,2.97173041782,0.02
 06/26  04:00:00,130.245975675,30.9330977746,47.2677148563,0.0,12.3672932834,24.9413748627,104.487832892,99.5149488624,4.9528840297,0.02
 06/26  05:00:00,141.679754486,32.0086199691,52.5523163657,5.07365507227,12.3672932834,24.9413748627,166.122645788,161.149761758,4.9528840297,0.02
 06/26  06:00:00,183.739970145,32.474573893,54.2986459061,0.871106226952,24.7345865669,70.7195625826,133.21486286,123.2890948,9.90576805939,0.02
 06/26  07:00:00,219.361152855,32.8750564802,56.0426407001,0.30557758433,37.1018798503,92.3937384068,113.311560999,103.38579294,9.90576805939,0.02
 06/26  08:00:00,235.020186193,33.3657134933,59.3181266172,0.1553161234,37.1018798503,104.434947198,110.640113321,92.115240165,9.90576805939,8.61910509669
 06/26  09:00:00,249.380238589,33.6407207158,61.4803616853,0.0365772544449,37.1018798503,116.476155989,91.0661618546,81.1403937952,9.90576805939,0.02
 06/26  10:00:00,250.082093514,33.855050054,62.0038410854,0.0,37.1018798503,116.476155989,88.0366537588,78.1108856994,9.90576805939,0.02
 06/26  11:00:00,253.588016356,34.3143470183,65.0502894635,0.0,37.1018798503,116.476155989,89.6123556854,71.0801858791,9.90576805939,8.62640174691
 06/26  12:00:00,244.653944314,34.8161833416,67.6561472032,0.0,37.1018798503,104.434947198,77.2394561832,67.3136881238,9.90576805939,0.02
 06/26  13:00:00,261.496119125,35.3097200989,71.9629884095,0.0,37.1018798503,116.476155989,71.2576423148,61.3318742554,9.90576805939,0.02
 06/26  14:00:00,265.132147759,35.8111302338,75.0978547662,0.0,37.1018798503,116.476155989,71.8782898169,53.3474024048,9.90576805939,8.62511935267
 06/26  15:00:00,268.602223694,36.5825934271,77.7966529876,0.0,37.1018798503,116.476155989,58.2728722369,48.3471041775,9.90576805939,0.02
 06/26  16:00:00,266.812615154,36.9541775456,75.6359293801,0.0,37.1018798503,116.476155989,59.9745329214,50.048764862,9.90576805939,0.02
 06/26  17:00:00,265.851068364,37.2226825141,74.4069561745,0.0,37.1018798503,116.476155989,75.9795297176,57.4616131296,9.90576805939,8.61214852866
 06/26  18:00:00,163.690338919,31.6102398919,59.1243762701,0.0,24.7345865669,47.5788473902,57.3760493275,52.4031652978,4.9528840297,0.02
 06/26  19:00:00,160.62688625,31.4227924411,56.2483692147,0.0,24.7345865669,47.5788473902,63.0347593315,58.0618753018,4.9528840297,0.02
 06/26  20:00:00,151.532253572,31.8960309624,56.1915994431,0.0,12.3672932834,38.6892022431,77.5974793016,74.6057488838,2.97173041782,0.02
 06/26  21:00:00,110.650851824,20.5950328682,36.1200016785,0.0,12.3672932834,27.0668015668,56.2813230134,53.2895925956,2.97173041782,0.02
 06/26  22:00:00,103.564461522,25.5752351895,43.2697004486,0.0,4.12243109448,15.9888894789,77.1051630798,74.113432662,2.97173041782,0.02
 06/26  23:00:00,82.9668866485,17.645161797,30.773251612,0.0,4.12243109448,15.9888894789,53.8963231063,50.9045926885,2.97173041782,0.02
 06/26  24:00:00,96.8317213409,23.954439471,38.1791375264,0.0,4.12243109448,15.9888894789,79.9780913643,76.9863609465,2.97173041782,0.02
 06/27  01:00:00,79.0721938466,17.1670327759,27.3566878457,0.0,4.12243109448,15.9888894789,55.4377466236,52.4460162058,2.97173041782,0.02
 06/27  02:00:00,92.8149172253,23.5719362542,34.5448366355,0.0,4.12243109448,15.9888894789,83.319819113,80.3280886952,2.97173041782,0.02
 06/27  03:00:00,72.3977711491,15.7191295553,22.140859098,0.0,4.12243109448,15.9888894789,57.4636287391,54.4718983213,2.97173041782,0.02
 06/27  04:00:00,126.628192449,31.3156009914,43.2674283997,0.0,12.3672932834,24.9413748627,100.066206263,95.0933222334,4.9528840297,0.02
 06/27  05:00:00,131.942659259,32.032255452,44.1469893087,3.71825140198,12.3672932834,24.9413748627,161.035616312,156.062732283,4.9528840297,0.02
 06/27  06:00:00,178.642105769,32.6168663234,48.9386609194,0.990934385878,24.7345865669,70.7195625826,127.7550717,117.829303641,9.90576805939,0.02
 06/27  07:00:00,219.559068758,33.4827235494,55.7943492372,0.144117049406,37.1018798503,92.3937384068,105.218150423,95.292382364,9.90576805939,0.02
 06/27  08:00:00,237.439778049,34.3863113259,60.8404851864,0.031976095276,37.1018798503,104.434947198,104.580447611,86.0573721099,9.90576805939,8.6173074413
 06/27  09:00:00,254.497504142,35.0346162286,65.2403058814,0.0,37.1018798503,116.476155989,85.738871525,75.8131034656,9.90576805939,0.02
 06/27  10:00:00,258.592902763,35.5064961202,68.8631976626,0.0,37.1018798503,116.476155989,73.2031088093,63.2773407499,9.90576805939,0.02
 06/27  11:00:00,264.084327343,35.8562384934,74.0047322947,0.0,37.1018798503,116.476155989,69.3310156939,50.7989986059,9.90576805939,8.62624902865
 06/27  12:00:00,256.469009589,36.4735351306,77.8138564337,0.0,37.1018798503,104.434947198,56.8772479728,46.9514799134,9.90576805939,0.02
 06/27  13:00:00,271.830367718,37.2304546058,80.3764972345,0.0,37.1018798503,116.476155989,66.0851887076,47.5531768084,9.90576805939,8.62624383979
 06/27  14:00:00,277.880550552,38.1747233984,85.4826866242,0.0,37.1018798503,116.476155989,48.7755034409,38.8497353816,9.90576805939,0.02
 06/27  15:00:00,282.052091945,39.0890719161,88.7400381327,0.0,37.1018798503,116.476155989,42.6952823128,32.7695142534,9.90576805939,0.02
 06/27  16:00:00,284.514782945,39.7247043199,90.5675672156,0.0,37.1018798503,116.476155989,43.5305759359,25.0042943649,9.90576805939,8.62051351167
 06/27  17:00:00,282.961389146,39.9382766681,88.8017021428,0.0,37.1018798503,116.476155989,33.8712175449,23.9454494855,9.90576805939,0.02
 06/27  18:00:00,168.908689275,31.6302964936,64.322670719,0.0,24.7345865669,47.5788473902,46.3581749722,41.3852909425,4.9528840297,0.02
 06/27  19:00:00,166.662426354,31.4477157728,62.258985579,0.0,24.7345865669,47.5788473902,54.2483082768,49.2754242471,4.9528840297,0.02
 06/27  20:00:00,158.554008324,31.9237893208,63.1855950118,0.0,12.3672932834,38.6892022431,66.3847420583,63.3930116405,2.97173041782,0.02
 06/27  21:00:00,117.961707935,21.5789023647,42.2995209775,0.0,12.3672932834,27.0668015668,54.6948320044,51.7031015866,2.97173041782,0.02
 06/27  22:00:00,109.928105192,25.9896136745,49.2189655784,0.0,4.12243109448,15.9888894789,72.1680652336,69.1763348157,2.97173041782,0.02
 06/27  23:00:00,88.4506459583,19.4523661707,34.4070433263,0.0,4.12243109448,15.9888894789,59.7605029822,56.7687725644,2.97173041782,0.02
 06/27  24:00:00,99.9719058494,25.1927319727,40.0596478942,0.0,4.12243109448,15.9888894789,81.6413154923,78.6495850745,2.97173041782,0.02
 06/28  01:00:00,81.1680872214,17.5495359928,29.0700779463,0.0,4.12243109448,15.9888894789,54.3410383808,51.349307963,2.97173041782,0.02
 06/28  02:00:00,96.1748509338,24.0500652753,37.4266412653,0.0,4.12243109448,15.9888894789,82.5181063381,79.5263759203,2.97173041782,0.02
 06/28  03:00:00,75.7509851031,16.4976521464,24.7048596114,0.0,4.12243109448,15.9888894789,58.3692051166,55.3774746988,2.97173041782,0.02
 06/28  04:00:00,131.861086111,31.6502913062,48.165631689,0.0,12.3672932834,24.9413748627,96.4402149919,91.4673309622,4.9528840297,0.02
 06/28  05:00:00,133.97644258,31.8384822096,48.3031948065,1.78960240876,12.3672932834,24.9413748627,157.602850859,152.62996683,4.9528840297,0.02
 06/28  06:00:00,180.386722121,32.8312224088,51.015211788,0.444643724812,24.7345865669,70.7195625826,125.386804181,115.461036122,9.90576805939,0.02
 06/28  07:00:00,223.586944174,34.0487730612,59.3821143211,0.0181777319503,37.1018798503,92.3937384068,111.132244603,92.6199339039,9.90576805939,8.60654263931
 06/28  08:00:00,246.402408614,35.1387399224,69.0826812057,0.0,37.1018798503,104.434947198,84.4689345604,74.543166501,9.90576805939,0.02
 06/28  09:00:00,264.408296882,35.9660532338,74.2196587719,0.0,37.1018798503,116.476155989,69.5289149938,59.6031469344,9.90576805939,0.02
 06/28  10:00:00,269.8558572,36.5818820331,79.0507615876,0.0,37.1018798503,116.476155989,57.2402059916,47.3144379322,9.90576805939,0.02
 06/28  11:00:00,275.365512487,37.0514254394,84.0907509141,0.0,37.1018798503,116.476155989,53.6140914084,35.0837826787,9.90576805939,8.62454067037
 06/28  12:00:00,266.998574331,37.7539209007,87.0630323432,0.0,37.1018798503,104.434947198,41.5010118868,31.5752438274,9.90576805939,0.02
 06/28  13:00:00,283.796459765,38.5433159238,91.0297314825,0.0,37.1018798503,116.476155989,47.3822370831,28.8502906353,9.90576805939,8.62617838845
 06/28  14:00:00,289.424931502,39.4391614324,95.7626418611,0.0,37.1018798503,116.476155989,32.1226357291,22.1968676697,9.90576805939,0.02
 06/28  15:00:00,295.45654231,40.5980463831,100.63551103,0.0,37.1018798503,116.476155989,20.7959393622,10.8701713028,9.90576805939,0.02
 06/28  16:00:00,295.786680382,41.3439386161,100.22023527,0.0,37.1018798503,116.476155989,27.9421430263,9.41594337298,9.90576805939,8.62043159397
 06/28  17:00:00,291.090081227,40.7812218174,96.0874599969,0.0,37.1018798503,116.476155989,23.3715776287,13.4458095693,9.90576805939,0.02
 06/28  18:00:00,172.347987509,31.6449644809,67.7473012169,0.0,24.7345865669,47.5788473902,37.1897583352,32.2168743055,4.9528840297,0.02
 06/28  19:00:00,168.803826624,31.4606584324,64.3874428787,0.0,24.7345865669,47.5788473902,47.9522922018,42.9794081721,4.9528840297,0.02
 06/28  20:00:00,160.145575177,31.9376520443,64.7632986169,0.0,12.3672932834,38.6892022431,58.4400584713,55.4483280535,2.97173041782,0.02
 06/28  21:00:00,122.094702348,22.5639040761,45.5522169599,0.0,12.3672932834,27.0668015668,50.8955953679,47.90386495,2.97173041782,0.02
 06/28  22:00:00,102.122493184,22.0564522463,45.4073855336,0.0,4.12243109448,15.9888894789,54.6868481802,51.6951177623,2.97173041782,0.02
 06/28  23:00:00,104.698105403,24.4086620411,45.5912989515,0.0,4.12243109448,15.9888894789,67.0154877596,64.0237573418,2.97173041782,0.02
 06/28  24:00:00,93.2766849045,20.515344698,38.1487221045,0.0,4.12243109448,15.9888894789,59.2191305234,56.2274001055,2.97173041782,0.02
 06/29  01:00:00,101.075294363,24.2094416156,42.1677083481,0.0,4.12243109448,15.9888894789,74.4594377888,71.467707371,2.97173041782,0.02
 06/29  02:00:00,89.5641198649,20.1169038471,34.8345979206,0.0,4.12243109448,15.9888894789,64.8993736699,61.9076432521,2.97173041782,0.02
 06/29  03:00:00,94.7031266965,22.971149114,37.0552147031,0.0,4.12243109448,15.9888894789,78.2090830488,75.217352631,2.97173041782,0.02
 06/29  04:00:00,134.040134242,31.6502913062,50.3446797831,0.0,12.3672932834,24.9413748627,95.7218629467,90.748978917,4.9528840297,0.02
 06/29  05:00:00,136.2975971,31.7479512199,51.3837315791,1.12075110939,12.3672932834,24.9413748627,156.953478851,151.980594821,4.9528840297,0.02
 06/29  06:00:00,186.016158445,33.2720056713,56.2748276238,0.373680913493,24.7345865669,70.7195625826,124.716616401,114.790848342,9.90576805939,0.02
 06/29  07:00:00,227.256362041,34.309522426,62.8031685376,0.00579650299127,37.1018798503,92.3937384068,107.279328304,88.7670300231,9.90576805939,8.60653022132
 06/29  08:00:00,248.12062199,35.354050314,70.5855927256,0.0,37.1018798503,104.434947198,75.640673737,65.7149056776,9.90576805939,0.02
 06/29  09:00:00,267.559674075,36.2127174031,77.1243701312,0.0,37.1018798503,116.476155989,57.5851146612,47.6593466018,9.90576805939,0.02
 06/29  10:00:00,274.960386395,36.9509433046,83.7862274169,0.0,37.1018798503,116.476155989,53.9525496749,35.4219047859,9.90576805939,8.62487682965
 06/29  11:00:00,279.838853437,37.4641347224,88.1513992319,0.0,37.1018798503,116.476155989,38.694554647,28.7687865876,9.90576805939,0.02
 06/29  12:00:00,272.315427288,38.0949832491,92.0388214129,0.0,37.1018798503,104.434947198,31.3814796752,21.4557116158,9.90576805939,0.02
 06/29  13:00:00,291.000019302,38.8895325724,97.8870828402,0.0,37.1018798503,116.476155989,31.0820778104,12.5502069895,9.90576805939,8.62610276151
 06/29  14:00:00,295.25752755,39.7667201021,101.267685168,0.0,37.1018798503,116.476155989,18.624479135,8.69871107558,9.90576805939,0.02
 06/29  15:00:00,299.388134621,40.7355685143,104.429579991,0.0,37.1018798503,116.476155989,15.9774739885,6.05170592911,9.90576805939,0.02
 06/29  16:00:00,300.777383794,41.4652119636,105.089673612,0.0,37.1018798503,116.476155989,22.6067349916,4.08058148622,9.90576805939,8.62038544602
 06/29  17:00:00,287.895265697,40.8918903428,92.7819814038,0.0,37.1018798503,116.476155989,22.9869366615,13.0611686021,9.90576805939,0.02
 06/29  18:00:00,165.002316202,31.6331283266,60.4134663015,0.0,24.7345865669,47.5788473902,46.5186568592,41.5457728295,4.9528840297,0.02
 06/29  19:00:00,161.652119552,31.4469220509,57.2494721572,0.0,24.7345865669,47.5788473902,59.8410201056,54.8681360759,4.9528840297,0.02
 06/29  20:00:00,154.153582177,31.9183698332,58.7905876939,0.0,12.3672932834,38.6892022431,71.4349081306,68.4431777128,2.97173041782,0.02
 06/29  21:00:00,115.777335004,21.5783854348,40.2417497464,0.0,12.3672932834,27.0668015668,54.2202007097,51.2284702919,2.97173041782,0.02
 06/29  22:00:00,108.167243433,25.8700814192,47.5776360297,0.0,4.12243109448,15.9888894789,72.2578413154,69.2661108976,2.97173041782,0.02
 06/29  23:00:00,88.3235813672,19.2929898304,34.4393550312,0.0,4.12243109448,15.9888894789,57.7979543304,54.8062239126,2.97173041782,0.02
 06/29  24:00:00,103.083152427,25.1927319727,43.1708944268,0.0,4.12243109448,15.9888894789,79.345779341,76.3540489232,2.97173041782,0.02
 06/30  01:00:00,88.7840202013,19.6117425111,34.581041195,0.0,4.12243109448,15.9888894789,59.6542247212,56.6624943034,2.97173041782,0.02
 06/30  02:00:00,102.466845329,25.2246072407,42.5227120645,0.0,4.12243109448,15.9888894789,82.6533855858,79.6616551679,2.97173041782,0.02
 06/30  03:00:00,82.2728159268,17.9112586225,29.7917023286,0.0,4.12243109448,15.9888894789,62.7865078213,59.7947774035,2.97173041782,0.02
 06/30  04:00:00,129.565840061,30.8135655193,46.7071113775,0.0,12.3672932834,24.9413748627,94.8420750809,89.8691910512,4.9528840297,0.02
 06/30  05:00:00,136.80807377,32.2433162868,51.0966908666,1.4229034142,12.3672932834,24.9413748627,156.690756648,151.717872618,4.9528840297,0.02
 06/30  06:00:00,183.078665622,32.9528868556,53.632685298,0.397449221058,24.7345865669,70.7195625826,124.731651772,114.805883712,9.90576805939,0.02
 06/30  07:00:00,227.460916188,34.3038946128,63.0063650198,0.0127876809495,37.1018798503,92.3937384068,107.807596879,89.2959053005,9.90576805939,8.60592351877
 06/30  08:00:00,249.546651924,35.4865110568,71.8791670068,0.0,37.1018798503,104.434947198,77.1573400324,67.231571973,9.90576805939,0.02
 06/30  09:00:00,269.184478007,36.3371900848,78.6247011692,0.0,37.1018798503,116.476155989,59.6831666849,49.7573986255,9.90576805939,0.02
 06/30  10:00:00,275.787890682,37.0088058216,84.5558710673,0.0,37.1018798503,116.476155989,53.7062601188,35.177427318,9.90576805939,8.62306474143
 06/30  11:00:00,280.656606217,37.5122383569,88.9210595394,0.0,37.1018798503,116.476155989,37.785407478,27.8596394186,9.90576805939,0.02
