Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  12:00:00,272.460329628,38.1836601905,92.0950469577,0.0,37.1018798503,104.434947198,33.737900421,23.8121323616,9.90576805939,0.02
 06/30  13:00:00,288.963351534,39.0912048561,95.6487516535,0.0,37.1018798503,116.476155989,39.0632993217,20.5315136982,9.90576805939,8.62601756407
 06/30  14:00:00,294.790204211,40.1786702286,100.388415689,0.0,37.1018798503,116.476155989,22.2432275137,12.3174594543,9.90576805939,0.02
 06/30  15:00:00,300.670396703,41.2374423066,105.209968889,0.0,37.1018798503,116.476155989,16.2705705965,6.34480253711,9.90576805939,0.02
 06/30  16:00:00,301.453139781,41.8323097235,105.398339608,0.0,37.1018798503,116.476155989,22.5274491438,4.001365727,9.90576805939,8.62031535742
 06/30  17:00:00,293.858878362,41.5944744852,98.0430133902,0.0,37.1018798503,116.476155989,23.1057984275,13.1800303681,9.90576805939,0.02
 06/30  18:00:00,170.222562749,31.7454188612,65.5214227664,0.0,24.7345865669,47.5788473902,40.4650195229,35.4921354932,4.9528840297,0.02
 06/30  19:00:00,165.565870747,31.4679568841,61.1421888507,0.0,24.7345865669,47.5788473902,49.4328464018,44.4599623721,4.9528840297,0.02
 06/30  20:00:00,159.047429256,31.9446985204,63.6581063709,0.0,12.3672932834,38.6892022431,58.6023638043,55.6106333865,2.97173041782,0.02
 06/30  21:00:00,121.543987817,22.5657882996,44.9996182622,0.0,12.3672932834,27.0668015668,50.8030642815,47.8113338637,2.97173041782,0.02
 06/30  22:00:00,101.193087258,22.0565752434,44.4903130766,0.0,4.12243109448,15.9888894789,55.5442919975,52.5525615796,2.97173041782,0.02
 06/30  23:00:00,103.973004965,24.4086620411,44.8661985187,0.0,4.12243109448,15.9888894789,67.7002675001,64.7085370822,2.97173041782,0.02
 06/30  24:00:00,93.1692438811,20.515344698,38.0412810858,0.0,4.12243109448,15.9888894789,57.8606000116,54.8688695938,2.97173041782,0.02
 07/01  01:00:00,100.795071209,24.2094416156,41.8874851967,0.0,4.12243109448,15.9888894789,73.3158830671,70.3241526493,2.97173041782,0.02
 07/01  02:00:00,89.0496085712,20.1169038471,34.3200866294,0.0,4.12243109448,15.9888894789,64.4647906995,61.4730602817,2.97173041782,0.02
 07/01  03:00:00,94.0657835712,22.8755233098,36.5134973843,0.0,4.12243109448,15.9888894789,78.4883405647,75.4966101469,2.97173041782,0.02
 07/01  04:00:00,110.775413518,30.9330977746,44.9316599291,0.0,4.12243109448,16.0517297156,100.867805839,97.8760754209,2.97173041782,0.02
 07/01  05:00:00,109.630094051,30.9330977746,43.7863404232,0.0,4.12243109448,16.0517297156,101.396336052,98.404605634,2.97173041782,0.02
 07/01  06:00:00,126.779492179,32.3674848378,50.0422765955,0.0,4.12243109448,39.6058045677,91.0732908215,79.4998270821,2.97173041782,8.60173332155
 07/01  07:00:00,170.334689217,32.4168970301,58.6159335948,0.939928245573,12.3672932834,65.3531420225,130.745875001,125.772990972,4.9528840297,0.02
 07/01  08:00:00,178.752819635,32.5867016713,64.4359132009,0.477493220144,12.3672932834,68.2430321324,117.91552187,112.94263784,4.9528840297,0.02
 07/01  09:00:00,212.529543579,32.9598120902,69.0896844315,0.210513021971,16.4897243779,93.1370602926,96.0652400144,88.1206255668,7.92461444751,0.02
 07/01  10:00:00,217.823961168,33.2565744286,74.231626317,0.0661288922578,16.4897243779,93.1370602926,80.4318109412,72.4871964937,7.92461444751,0.02
 07/01  11:00:00,221.463818306,33.3882120218,77.8059644911,0.0,16.4897243779,93.1370602926,72.4457977669,64.5011833194,7.92461444751,0.02
 07/01  12:00:00,215.558896171,33.6274385619,80.8134080924,0.0,16.4897243779,83.9857416113,68.6989363598,60.7543219123,7.92461444751,0.02
 07/01  13:00:00,217.628462718,33.9115297004,82.5988756434,0.0,16.4897243779,83.9857416113,65.4417121539,57.4970977064,7.92461444751,0.02
 07/01  14:00:00,222.365042921,34.2542592045,86.992766545,0.0,16.4897243779,83.9857416113,64.3878269091,47.8549912389,7.92461444751,8.60822122274
 07/01  15:00:00,198.702382291,32.3674848378,82.6737980976,0.0,12.3672932834,70.6512738906,22.7207374441,17.7478534144,4.9528840297,0.02
 07/01  16:00:00,200.687761439,32.3674848378,84.6591926192,0.0,12.3672932834,70.6512738906,19.1897085355,14.2168245058,4.9528840297,0.02
 07/01  17:00:00,189.567028823,32.3674848378,86.0619215961,0.0,12.3672932834,58.1284167478,17.2794499818,12.3065659521,4.9528840297,0.02
 07/01  18:00:00,143.415981779,31.82650367,73.6393159419,0.0,12.3672932834,24.9413748627,35.1082844862,30.1354004565,4.9528840297,0.02
 07/01  19:00:00,140.633632245,31.4434932311,70.5229565556,0.0,12.3672932834,24.9413748627,43.774959851,38.8020758213,4.9528840297,0.02
 07/01  20:00:00,138.189854137,31.9244449739,71.2649962476,0.0,4.12243109448,16.0517297156,55.6021838864,52.6104534686,2.97173041782,0.02
 07/01  21:00:00,100.415539063,19.6135669231,43.5937582662,0.0,4.12243109448,15.9888894789,43.5307734987,40.5390430809,2.97173041782,0.02
 07/01  22:00:00,117.571239751,25.9903256856,56.1916850934,0.0,4.12243109448,15.9888894789,62.3543888767,59.3626584589,2.97173041782,0.02
 07/01  23:00:00,94.63120672,19.4922102558,40.5477607626,0.0,4.12243109448,15.9888894789,53.238528484,50.2467980662,2.97173041782,0.02
 07/01  24:00:00,111.725475743,25.6310169086,51.3749336038,0.0,4.12243109448,15.9888894789,76.7314844539,73.739754036,2.97173041782,0.02
 07/02  01:00:00,86.6125450134,18.3096994733,35.7942069637,0.0,2.06121554724,15.9888894789,58.0635398174,55.0718093996,2.97173041782,0.02
 07/02  02:00:00,96.6624745474,24.0500652753,39.8351802529,0.0,2.06121554724,15.9888894789,82.4465345358,79.454804118,2.97173041782,0.02
 07/02  03:00:00,77.3238533205,17.0714069717,27.4139502679,0.0,2.06121554724,15.9888894789,56.3424773077,53.3507468899,2.97173041782,0.02
 07/02  04:00:00,89.4647785536,22.5886458971,33.4825523729,0.0,2.06121554724,15.9888894789,82.2515203782,79.2597899604,2.97173041782,0.02
 07/02  05:00:00,72.9750124323,15.6920972404,23.8582608421,0.0,2.06121554724,15.9888894789,58.1683570875,55.1766266697,2.97173041782,0.02
 07/02  06:00:00,82.8665125029,25.8253943809,37.3994696721,0.0,2.06121554724,15.9888894789,95.1054698277,92.1137394098,2.97173041782,0.02
 07/02  07:00:00,69.9003548304,20.0483103578,30.3753370203,0.0,2.06121554724,15.9888894789,73.1919998155,70.2002693977,2.97173041782,0.02
 07/02  08:00:00,123.362151972,26.7816524231,49.5390344589,0.0,4.12243109448,41.7362269337,83.5760106677,78.603126638,4.9528840297,0.02
 07/02  09:00:00,111.527147963,21.5816784388,42.4687274184,0.0,4.12243109448,41.7362269337,61.4960695287,56.523185499,4.9528840297,0.02
 07/02  10:00:00,129.390562223,26.9790531245,55.6647512381,0.0,4.12243109448,41.7362269337,66.4917759815,61.5188919518,4.9528840297,0.02
 07/02  11:00:00,114.855324569,21.5871813491,46.7433028186,0.0,4.12243109448,41.7362269337,46.6630026812,41.6901186515,4.9528840297,0.02
 07/02  12:00:00,132.967135017,26.9763542851,59.5556081502,0.0,4.12243109448,41.7362269337,54.0545946549,49.0817106252,4.9528840297,0.02
 07/02  13:00:00,116.895338209,21.5915846227,49.017289689,0.0,4.12243109448,41.7362269337,49.6119865377,36.0573645449,4.9528840297,8.60173796311
 07/02  14:00:00,135.193172067,26.984339584,61.7019841259,0.0,4.12243109448,41.7362269337,49.1715885438,44.1987045141,4.9528840297,0.02
 07/02  15:00:00,119.6565542,21.6168790236,51.2470162166,0.0,4.12243109448,41.7362269337,37.3977760457,32.424892016,4.9528840297,0.02
 07/02  16:00:00,118.940792361,27.0029385799,62.4023014369,0.0,4.12243109448,24.8785346261,45.3220774064,40.3491933767,4.9528840297,0.02
 07/02  17:00:00,86.7801036796,21.6083369318,46.6939830653,0.0,2.06121554724,15.9888894789,39.3826594446,36.3909290268,2.97173041782,0.02
 07/02  18:00:00,99.7575760169,26.9768683194,54.1960161442,0.0,2.06121554724,15.9888894789,56.4415733102,53.4498428923,2.97173041782,0.02
 07/02  19:00:00,77.235721124,19.611799522,39.1889011667,0.0,2.06121554724,15.9888894789,49.7017569024,46.7100264846,2.97173041782,0.02
 07/02  20:00:00,106.683468014,25.9896136745,50.3847111031,0.0,2.06121554724,15.9888894789,68.9927526946,66.0010222768,2.97173041782,0.02
 07/02  21:00:00,86.5067303913,19.2292392942,34.7474707157,0.0,2.06121554724,15.9888894789,58.0324384705,55.0407080526,2.97173041782,0.02
 07/02  22:00:00,101.360247936,24.6238201005,44.0994995568,0.0,2.06121554724,15.9888894789,79.3749486557,76.3832182379,2.97173041782,0.02
 07/02  23:00:00,79.2097315235,17.1670327759,29.5554415623,0.0,2.06121554724,15.9888894789,55.2249799044,52.2332494865,2.97173041782,0.02
 07/02  24:00:00,94.3883780654,23.8110007647,37.9404490414,0.0,2.06121554724,15.9888894789,83.886618034,80.8948876162,2.97173041782,0.02
 07/03  01:00:00,79.4439763963,17.1670327759,27.7284709546,0.0,4.12243109448,15.9888894789,58.2263384038,55.234607986,2.97173041782,0.02
 07/03  02:00:00,94.5844245181,23.4627942925,36.4341772675,0.0,4.12243109448,15.9888894789,84.7308256576,81.7390952397,2.97173041782,0.02
 07/03  03:00:00,69.606499574,14.4967746877,20.5933245849,0.0,4.12243109448,15.9888894789,55.8562389883,52.8645085704,2.97173041782,0.02
 07/03  04:00:00,133.42818595,31.5307590509,49.8522644768,0.0,12.3672932834,24.9413748627,105.230291009,100.257406979,4.9528840297,0.02
 07/03  05:00:00,138.243724983,31.5459038954,50.6460887417,4.00656990781,12.3672932834,24.9413748627,165.854062503,160.881178474,4.9528840297,0.02
 07/03  06:00:00,184.974885306,32.5000381691,55.5527186796,0.826484997488,24.7345865669,70.7195625826,130.967150928,121.041382869,9.90576805939,0.02
 07/03  07:00:00,222.692366702,33.0415721885,59.2608669855,0.252062622764,37.1018798503,92.3937384068,100.681645835,90.755877776,9.90576805939,0.02
 07/03  08:00:00,240.124805315,33.7636197888,64.0792003107,0.100949669662,37.1018798503,104.434947198,84.1158078795,74.1900398201,9.90576805939,0.02
 07/03  09:00:00,256.238450321,34.3776631363,67.634875124,0.00334228680125,37.1018798503,116.476155989,82.6540194131,64.1281277231,9.90576805939,8.62012363063
 07/03  10:00:00,260.501015618,34.8748926482,71.4029968471,0.0,37.1018798503,116.476155989,64.8694172106,54.9436491512,9.90576805939,0.02
 07/03  11:00:00,265.451970743,35.3516837027,75.8769004123,0.0,37.1018798503,116.476155989,64.510999694,45.9794452331,9.90576805939,8.62578640156
 07/03  12:00:00,258.072583256,35.9619995687,79.9290027476,0.0,37.1018798503,104.434947198,48.6820391127,38.7562710533,9.90576805939,0.02
 07/03  13:00:00,273.175866076,36.7254590318,82.2270821014,0.0,37.1018798503,116.476155989,45.098420867,35.1726528076,9.90576805939,0.02
 07/03  14:00:00,277.823062666,37.5022375334,86.0976254313,0.0,37.1018798503,116.476155989,48.2823867064,29.7520752288,9.90576805939,8.62454341817
 07/03  15:00:00,283.419016889,38.3070352149,90.889063576,0.0,37.1018798503,116.476155989,30.7296250285,20.8038569691,9.90576805939,0.02
 07/03  16:00:00,285.984245827,38.9545366081,92.8072704902,0.0,37.1018798503,116.476155989,25.913551887,15.9877838276,9.90576805939,0.02
 07/03  17:00:00,284.918659553,39.3326334113,91.364594316,0.0,37.1018798503,116.476155989,31.4919870954,21.566219036,9.90576805939,0.02
 07/03  18:00:00,173.181365631,31.7323267401,68.4932952432,0.0,24.7345865669,47.5788473902,40.1289917405,35.1561077108,4.9528840297,0.02
 07/03  19:00:00,170.951775283,31.4587725607,66.5372708169,0.0,24.7345865669,47.5788473902,55.6194864808,42.0598078407,4.9528840297,8.6067946104
 07/03  20:00:00,162.943686109,31.9433991479,67.5556739439,0.0,12.3672932834,38.6892022431,59.5744831597,56.5827527418,2.97173041782,0.02
 07/03  21:00:00,123.0620267,22.5677044294,46.2749948537,0.0,12.3672932834,27.0668015668,54.4540769658,51.4623465479,2.97173041782,0.02
 07/03  22:00:00,102.037216312,22.0569907583,44.9108620126,0.0,4.12243109448,15.9888894789,59.6015726488,56.6098422309,2.97173041782,0.02
 07/03  23:00:00,105.051930901,24.5281942963,45.8255932367,0.0,4.12243109448,15.9888894789,72.1424105772,69.1506801594,2.97173041782,0.02
 07/03  24:00:00,92.7495193374,20.6348769532,37.5020253354,0.0,4.12243109448,15.9888894789,61.6982058616,58.7064754438,2.97173041782,0.02
 07/04  01:00:00,96.7335058597,23.5449039393,40.5730557097,0.0,2.06121554724,15.9888894789,75.3266419733,72.3349115555,2.97173041782,0.02
 07/04  02:00:00,83.5894640889,19.0379876858,32.0214565038,0.0,2.06121554724,15.9888894789,67.7098831133,64.7181526955,2.97173041782,0.02
 07/04  03:00:00,91.9148983848,23.0667749182,36.2325772112,0.0,2.06121554724,15.9888894789,79.5719078429,76.5801774251,2.97173041782,0.02
 07/04  04:00:00,78.5202263735,18.655484469,27.3347219539,0.0,2.06121554724,15.9888894789,63.3667988264,60.3750684086,2.97173041782,0.02
 07/04  05:00:00,76.8804433294,19.1606458049,24.9790694849,0.0,2.06121554724,15.9888894789,69.2825729565,66.2908425387,2.97173041782,0.02
 07/04  06:00:00,63.9494408762,20.143936162,25.0283228824,0.0,2.06121554724,15.9888894789,75.4135655778,72.42183516,2.97173041782,0.02
 07/04  07:00:00,87.0131497604,26.4947750104,41.4207828268,0.0,2.06121554724,15.9888894789,88.8419895056,85.8502590878,2.97173041782,0.02
 07/04  08:00:00,107.099266009,21.5783232252,38.6456263828,0.0,4.12243109448,41.7362269337,66.3126479411,61.3397639114,4.9528840297,0.02
 07/04  09:00:00,125.418011874,26.9851099618,50.8361724274,0.0,4.12243109448,41.7362269337,77.1615056022,72.1886215725,4.9528840297,0.02
 07/04  10:00:00,110.428067437,21.5884811821,42.0066687732,0.0,4.12243109448,41.7362269337,58.7437504418,53.7708664121,4.9528840297,0.02
 07/04  11:00:00,129.411435508,26.9883587082,55.0237645732,0.0,4.12243109448,41.7362269337,68.3159237942,63.3430397645,4.9528840297,0.02
 07/04  12:00:00,113.555413785,21.5834288121,45.3849311841,0.0,4.12243109448,41.7362269337,50.2719045722,45.2990205425,4.9528840297,0.02
 07/04  13:00:00,132.1360954,26.981183553,58.2563874566,0.0,4.12243109448,41.7362269337,58.1068513373,53.1339673076,4.9528840297,0.02
 07/04  14:00:00,115.251225609,21.5844576151,47.0671117553,0.0,4.12243109448,41.7362269337,46.5066825027,41.533798473,4.9528840297,0.02
 07/04  15:00:00,134.108820072,26.9921954106,59.8765728002,0.0,4.12243109448,41.7362269337,55.6691685293,50.6962844996,4.9528840297,0.02
 07/04  16:00:00,100.030955135,21.5907912947,48.3598996809,0.0,4.12243109448,24.8785346261,44.4597557322,39.4868717025,4.9528840297,0.02
 07/04  17:00:00,107.567116482,26.9941445709,60.6306380404,0.0,2.06121554724,15.9888894789,56.4214573711,53.4297269533,2.97173041782,0.02
 07/04  18:00:00,88.9300430931,21.5858471708,48.3105743614,0.0,2.06121554724,15.9888894789,47.2424779759,44.2507475581,2.97173041782,0.02
 07/04  19:00:00,106.229870126,26.9820115898,59.6181288462,0.0,2.06121554724,15.9888894789,69.9775076979,58.4051199408,2.97173041782,8.60065733931
 07/04  20:00:00,97.4108536522,21.5793788344,45.2185688254,0.0,2.06121554724,15.9888894789,58.2178944111,55.2261639933,2.97173041782,0.02
 07/04  21:00:00,108.650975628,25.0074125634,51.006634678,0.0,2.06121554724,15.9888894789,73.4381656469,70.4464352291,2.97173041782,0.02
 07/04  22:00:00,94.3498064641,20.5950729899,41.2033314742,0.0,2.06121554724,15.9888894789,63.200885675,60.2091552572,2.97173041782,0.02
 07/04  23:00:00,104.656378626,24.6238201005,47.3956302401,0.0,2.06121554724,15.9888894789,77.9434638998,74.9517334819,2.97173041782,0.02
 07/04  24:00:00,90.4130107955,20.2125296513,37.6490792306,0.0,2.06121554724,15.9888894789,66.4098521357,63.4181217178,2.97173041782,0.02
 07/05  01:00:00,101.22045986,24.1456910795,42.3766250754,0.0,4.12243109448,15.9888894789,81.1649246595,78.1731942417,2.97173041782,0.02
 07/05  02:00:00,87.0294601511,19.3726780006,33.0655463869,0.0,4.12243109448,15.9888894789,66.5351366966,63.5434062788,2.97173041782,0.02
 07/05  03:00:00,90.8120313708,22.0834845612,34.0011617989,0.0,4.12243109448,15.9888894789,77.0510416845,74.0593112667,2.97173041782,0.02
 07/05  04:00:00,126.997970692,31.1721622851,43.7806461087,0.0,12.3672932834,24.9413748627,102.990374283,98.0174902537,4.9528840297,0.02
 07/05  05:00:00,137.008734407,32.0981930571,48.9988365961,3.86654246462,12.3672932834,24.9413748627,166.806663546,161.833779517,4.9528840297,0.02
 07/05  06:00:00,182.216725235,32.5846112459,52.9169607142,0.619509985678,24.7345865669,70.7195625826,133.567035015,123.641266955,9.90576805939,0.02
 07/05  07:00:00,223.886694426,33.3517412209,60.3794072347,0.0176865334164,37.1018798503,92.3937384068,109.504868203,99.5791001432,9.90576805939,0.02
 07/05  08:00:00,244.5234086,34.2643230342,68.0780813562,0.0,37.1018798503,104.434947198,88.4105311762,78.4847631168,9.90576805939,0.02
 07/05  09:00:00,261.818820489,34.9171505131,72.6790506069,0.0,37.1018798503,116.476155989,81.1574577339,62.6306637746,9.90576805939,8.62102589991
 07/05  10:00:00,265.314159562,35.4653041468,75.6257604984,0.0,37.1018798503,116.476155989,65.7443115656,55.8185435062,9.90576805939,0.02
 07/05  11:00:00,268.90060106,35.8922674831,78.784995525,0.0,37.1018798503,116.476155989,60.9178759474,50.992107888,9.90576805939,0.02
 07/05  12:00:00,262.1288561,36.5268611521,83.4203590149,0.0,37.1018798503,104.434947198,61.254733113,42.7267127514,9.90576805939,8.62225230224
 07/05  13:00:00,279.270536816,37.2741437669,87.773108616,0.0,37.1018798503,116.476155989,44.2663219462,34.3405538868,9.90576805939,0.02
 07/05  14:00:00,281.994787541,37.961444031,89.810182161,0.0,37.1018798503,116.476155989,40.6170260745,30.6912580151,9.90576805939,0.02
 07/05  15:00:00,283.969669959,38.7047808676,91.0419197795,0.0,37.1018798503,116.476155989,48.8957470443,30.3674753354,9.90576805939,8.62250364958
 07/05  16:00:00,285.042378873,39.3112027396,91.5087720591,0.0,37.1018798503,116.476155989,40.3887101363,30.4629420769,9.90576805939,0.02
 07/05  17:00:00,288.062347884,39.4836265285,94.3573148965,0.0,37.1018798503,116.476155989,35.3807908463,25.4550227869,9.90576805939,0.02
 07/05  18:00:00,175.824082054,31.7417963819,71.1265533598,0.0,24.7345865669,47.5788473902,37.6664401784,32.6935561487,4.9528840297,0.02
 07/05  19:00:00,172.443663655,31.4683921836,68.019534636,0.0,24.7345865669,47.5788473902,46.8550310221,41.8821469924,4.9528840297,0.02
 07/05  20:00:00,163.643135315,31.9545184423,68.2439804089,0.0,12.3672932834,38.6892022431,67.8532956026,56.2747812306,2.97173041782,8.60678395414
 07/05  21:00:00,123.537945987,22.5696330132,46.9897317127,0.0,12.3672932834,27.0668015668,50.7133551357,47.7216247179,2.97173041782,0.02
 07/05  22:00:00,102.602111318,22.0583559431,45.9097562512,0.0,4.12243109448,15.9888894789,50.5407183805,47.5489879626,2.97173041782,0.02
 07/05  23:00:00,105.463995565,24.5281942963,46.2376574486,0.0,4.12243109448,15.9888894789,62.6033487525,59.6116183347,2.97173041782,0.02
 07/05  24:00:00,94.8582466755,20.7145651234,39.5310641091,0.0,4.12243109448,15.9888894789,55.8849437696,52.8932133518,2.97173041782,0.02
 07/06  01:00:00,102.053854141,24.1695975305,43.1861129277,0.0,4.12243109448,15.9888894789,69.4296762571,66.4379458393,2.97173041782,0.02
 07/06  02:00:00,90.7260170575,20.1169038471,35.9964958902,0.0,4.12243109448,15.9888894789,59.4392475141,56.4475170963,2.97173041782,0.02
 07/06  03:00:00,98.0316140668,23.3058394288,40.0490125934,0.0,4.12243109448,15.9888894789,74.3197026026,71.3279721848,2.97173041782,0.02
 07/06  04:00:00,135.163797981,31.6502913062,51.4683444117,0.0,12.3672932834,24.9413748627,95.3879120463,90.4150280166,4.9528840297,0.02
 07/06  05:00:00,137.92712002,31.8926945688,52.3810257578,1.60823744385,12.3672932834,24.9413748627,156.565790328,151.592906298,4.9528840297,0.02
 07/06  06:00:00,186.86351078,32.8542047084,57.7517590425,0.161903782908,24.7345865669,70.7195625826,124.787556903,114.861788843,9.90576805939,0.02
 07/06  07:00:00,227.586414074,34.0232296159,63.4253261745,0.0,37.1018798503,92.3937384068,94.1337742081,84.2080061487,9.90576805939,0.02
 07/06  08:00:00,247.688907467,34.9066344558,70.601274827,0.0,37.1018798503,104.434947198,69.1332707191,59.2075026597,9.90576805939,0.02
 07/06  09:00:00,265.612670328,35.7400535801,75.6499970218,0.0,37.1018798503,116.476155989,64.3666631603,45.8399197765,9.90576805939,8.62097532435
 07/06  10:00:00,270.100512261,36.402127219,79.4752938122,0.0,37.1018798503,116.476155989,47.3310532305,37.4052851711,9.90576805939,0.02
 07/06  11:00:00,274.683484907,36.8954001622,83.5647562698,0.0,37.1018798503,116.476155989,39.9613866835,30.0356186241,9.90576805939,0.02
 07/06  12:00:00,268.954815951,37.6109120257,89.1622647215,0.0,37.1018798503,104.434947198,38.5942797938,20.0673089292,9.90576805939,8.62120280523
 07/06  13:00:00,285.233062517,38.3711774576,92.6386077251,0.0,37.1018798503,116.476155989,22.3341859274,12.408417868,9.90576805939,0.02
 07/06  14:00:00,287.730179442,39.1544311801,94.3525966214,0.0,37.1018798503,116.476155989,18.9402397825,9.01447172314,9.90576805939,0.02
 07/06  15:00:00,290.856024903,39.8427384962,96.7903121232,0.0,37.1018798503,116.476155989,24.7254087816,6.19815825648,9.90576805939,8.62148246569
 07/06  16:00:00,290.753714985,40.201869429,96.32944782,0.0,37.1018798503,116.476155989,16.5931663653,6.66739830592,9.90576805939,0.02
 07/06  17:00:00,287.65727111,40.2014421087,93.2344278094,0.0,37.1018798503,116.476155989,21.767954437,11.8421863777,9.90576805939,0.02
 07/06  18:00:00,172.354046326,31.72650203,67.6718143461,0.0,24.7345865669,47.5788473902,36.679732229,31.7068481993,4.9528840297,0.02
 07/06  19:00:00,168.759757887,31.4482878664,64.3557355723,0.0,24.7345865669,47.5788473902,44.2174254073,39.2445413776,4.9528840297,0.02
 07/06  20:00:00,160.060041573,31.9215347297,64.6938727497,0.0,12.3672932834,38.6892022431,54.9153066682,51.9235762503,2.97173041782,0.02
 07/06  21:00:00,121.504171933,22.5619102071,44.9636774825,0.0,12.3672932834,27.0668015668,56.8515887363,45.2754605735,2.97173041782,8.60439774504
 07/06  22:00:00,100.476031044,21.936919991,43.9051116754,0.0,4.12243109448,15.9888894789,51.5442935327,48.5525631149,2.97173041782,0.02
 07/06  23:00:00,104.407131937,24.4086620411,45.3003258445,0.0,4.12243109448,15.9888894789,63.0871108221,60.0953804043,2.97173041782,0.02
 07/06  24:00:00,92.5184637505,20.3559683576,37.5498777389,0.0,4.12243109448,15.9888894789,55.8070889203,52.8153585025,2.97173041782,0.02
 07/07  01:00:00,103.096795009,24.5281942963,43.870456837,0.0,4.12243109448,15.9888894789,70.6524686533,67.6607382355,2.97173041782,0.02
 07/07  02:00:00,91.2906005105,20.3559683576,36.3220146579,0.0,4.12243109448,15.9888894789,59.2108832331,56.2191528153,2.97173041782,0.02
 07/07  03:00:00,99.0773139773,24.0500652753,40.3291049165,0.0,4.12243109448,15.9888894789,76.0631639856,73.0714335678,2.97173041782,0.02
 07/07  04:00:00,131.82485814,30.8135655193,48.9661302156,0.0,12.3672932834,24.9413748627,92.8028897057,87.830005676,4.9528840297,0.02
 07/07  05:00:00,140.166177249,32.2283191214,54.5140444872,1.37865126327,12.3672932834,24.9413748627,152.80581413,147.8329301,4.9528840297,0.02
 07/07  06:00:00,191.007377486,32.919709235,59.4016808918,0.241177333604,24.7345865669,70.7195625826,116.254596105,106.328828045,9.90576805939,0.02
 07/07  07:00:00,229.94900923,34.2065226492,65.6046279129,0.0,37.1018798503,92.3937384068,86.8689846778,76.9432166185,9.90576805939,0.02
 07/07  08:00:00,248.0613963,35.1808805983,70.6995235622,0.0,37.1018798503,104.434947198,68.5071799513,58.5814118919,9.90576805939,0.02
 07/07  09:00:00,265.652677975,35.9840257127,75.4460337863,0.0,37.1018798503,116.476155989,63.4225403131,44.8958770426,9.90576805939,8.62089521117
 07/07  10:00:00,270.188365846,36.5821246226,79.383150282,0.0,37.1018798503,116.476155989,45.8137867834,35.888018724,9.90576805939,0.02
 07/07  11:00:00,272.930502008,37.0249946584,81.6821900237,0.0,37.1018798503,116.476155989,42.9411538323,33.0153857729,9.90576805939,0.02
 07/07  12:00:00,265.931999125,37.7031284551,86.0472292452,0.0,37.1018798503,104.434947198,48.119154266,29.5912641994,9.90576805939,8.62212200718
 07/07  13:00:00,282.009793363,38.4022673916,89.3842530979,0.0,37.1018798503,116.476155989,31.6736438561,21.7478757967,9.90576805939,0.02
 07/07  14:00:00,287.904714287,39.2692768512,94.4122970009,0.0,37.1018798503,116.476155989,22.3145142972,12.3887462378,9.90576805939,0.02
 07/07  15:00:00,292.73089266,40.202674683,98.3052372163,0.0,37.1018798503,116.476155989,23.8931351032,5.36417569373,9.90576805939,8.62319135008
 07/07  16:00:00,295.942042232,40.9007883758,100.818862012,0.0,37.1018798503,116.476155989,13.6412117955,3.71544373613,9.90576805939,0.02
 07/07  17:00:00,297.273316215,41.2786627779,101.773258267,0.0,37.1018798503,116.476155989,13.2569106316,3.33114257216,9.90576805939,0.02
 07/07  18:00:00,176.176017239,31.7541086323,71.4661813741,0.0,24.7345865669,47.5788473902,30.5492898669,25.5764058373,4.9528840297,0.02
 07/07  19:00:00,171.91608059,31.4820096048,67.4783392844,0.0,24.7345865669,47.5788473902,41.7836612206,36.8107771909,4.9528840297,0.02
 07/07  20:00:00,163.337898616,31.9664792435,67.9267880522,0.0,12.3672932834,38.6892022431,52.4981882234,49.5064578056,2.97173041782,0.02
 07/07  21:00:00,123.127375873,22.5717420727,46.5770486376,0.0,12.3672932834,27.0668015668,54.1273102156,42.5511867182,2.97173041782,8.60439307954
 07/07  22:00:00,102.336220122,22.0594608028,45.6427594428,0.0,4.12243109448,15.9888894789,46.4588673136,43.4671368958,2.97173041782,0.02
 07/07  23:00:00,108.371364715,25.5114846534,48.1403539665,0.0,4.12243109448,15.9888894789,60.6268027238,57.635072306,2.97173041782,0.02
 07/07  24:00:00,94.537824032,20.7145651234,39.2106408306,0.0,4.12243109448,15.9888894789,54.833881108,51.8421506901,2.97173041782,0.02
 07/08  01:00:00,101.325151081,24.2094416156,42.4175651972,0.0,4.12243109448,15.9888894789,72.0290201566,69.0372897388,2.97173041782,0.02
 07/08  02:00:00,90.4260018384,20.2762801874,35.5371037956,0.0,4.12243109448,15.9888894789,62.2415169962,59.2497865784,2.97173041782,0.02
 07/08  03:00:00,100.489354371,24.3369426879,41.4542675662,0.0,4.12243109448,15.9888894789,78.8438245838,75.852094166,2.97173041782,0.02
 07/08  04:00:00,114.590362277,30.9330977746,48.7466091303,0.0,4.12243109448,16.0517297156,98.4153646968,95.423634279,2.97173041782,0.02
 07/08  05:00:00,108.49318984,30.215904243,43.3666302775,0.0,4.12243109448,16.0517297156,99.9954388539,97.0037084361,2.97173041782,0.02
 07/08  06:00:00,132.247986467,32.3674848378,53.1616048368,0.0,4.12243109448,39.6058045677,81.4271001545,78.4353697366,2.97173041782,0.02
 07/08  07:00:00,169.394143998,32.4301886686,57.9720443881,0.629981210498,12.3672932834,65.3531420225,126.383204986,121.410320956,4.9528840297,0.02
 07/08  08:00:00,175.080234295,32.5770268729,60.8133356255,0.437164135097,12.3672932834,68.2430321324,115.874149502,110.901265472,4.9528840297,0.02
 07/08  09:00:00,209.397021484,32.9541838304,65.977723983,0.195573416965,16.4897243779,93.1370602926,95.8910343677,87.9464199202,7.92461444751,0.02
 07/08  10:00:00,213.606499199,33.2163399649,70.0499071656,0.0706099928792,16.4897243779,93.1370602926,82.783587954,74.8389735065,7.92461444751,0.02
 07/08  11:00:00,217.233782226,33.3719097191,73.5921522106,6.69819566151e-05,16.4897243779,93.1370602926,75.4968686036,67.5522541561,7.92461444751,0.02
 07/08  12:00:00,213.333254218,33.647409617,78.5677900775,0.0,16.4897243779,83.9857416113,74.2676730189,57.734679666,7.92461444751,8.60837890532
 07/08  13:00:00,217.517447347,33.9644180871,82.4350024743,0.0,16.4897243779,83.9857416113,59.333002431,51.3883879835,7.92461444751,0.02
 07/08  14:00:00,219.751443604,34.3594662316,84.2740041162,0.0,16.4897243779,83.9857416113,56.2627417888,48.3181273412,7.92461444751,0.02
 07/08  15:00:00,193.381047413,32.3674848378,77.3524849322,0.0,12.3672932834,70.6512738906,26.4693799178,21.4964958881,4.9528840297,0.02
 07/08  16:00:00,192.236125457,32.3674848378,76.2075569489,0.0,12.3672932834,70.6512738906,24.2046677356,19.2317837059,4.9528840297,0.02
 07/08  17:00:00,177.224302496,32.3674848378,73.7191931986,0.0,12.3672932834,58.1284167478,25.4321820162,20.4592979865,4.9528840297,0.02
 07/08  18:00:00,133.512699485,31.6035121321,63.9590249416,0.0,12.3672932834,24.9413748627,45.6410773304,40.6681933007,4.9528840297,0.02
 07/08  19:00:00,130.84210727,31.412334696,61.4796101439,0.0,12.3672932834,24.9413748627,49.111283069,44.1383990393,4.9528840297,0.02
 07/08  20:00:00,126.802778065,31.7700987907,62.471190824,0.0,4.12243109448,16.0517297156,49.2962920185,46.3045616006,2.97173041782,0.02
 07/08  21:00:00,92.213336538,19.3726780006,38.2494226271,0.0,4.12243109448,15.9888894789,42.7039716465,39.7122412287,2.97173041782,0.02
 07/08  22:00:00,107.230662979,25.3919523981,47.1191851438,0.0,4.12243109448,15.9888894789,69.0736810615,66.0819506437,2.97173041782,0.02
 07/08  23:00:00,88.5067968579,18.6284521541,35.3084903149,0.0,4.12243109448,15.9888894789,51.0925455652,48.1008151473,2.97173041782,0.02
 07/08  24:00:00,100.496988313,23.954439471,41.8444049197,0.0,4.12243109448,15.9888894789,70.3429257846,67.3511953668,2.97173041782,0.02
 07/09  01:00:00,77.6783887288,16.7845295591,28.406601888,0.0,2.06121554724,15.9888894789,53.2239332463,50.2322028285,2.97173041782,0.02
 07/09  02:00:00,94.2299733008,23.0667749182,38.5476515622,0.0,2.06121554724,15.9888894789,78.4161850076,75.4244545898,2.97173041782,0.02
 07/09  03:00:00,70.074591138,14.4354456281,23.1946513102,0.0,2.06121554724,15.9888894789,53.1329353771,50.1412049593,2.97173041782,0.02
 07/09  04:00:00,87.8251652718,22.1105168761,33.0991014865,0.0,2.06121554724,15.9888894789,85.2860292556,82.2942988378,2.97173041782,0.02
 07/09  05:00:00,65.7830666638,13.2473875052,20.1232572826,0.0,2.06121554724,15.9888894789,57.5211638596,45.9477003239,2.97173041782,8.60173311787
 07/09  06:00:00,82.4298851869,25.0603879472,36.4356389924,0.0,2.06121554724,15.9888894789,93.7672157663,90.7754853485,2.97173041782,0.02
 07/09  07:00:00,74.1799081436,20.8611296936,34.840994861,0.0,2.06121554724,15.9888894789,72.4063802251,69.4146498073,2.97173041782,0.02
 07/09  08:00:00,121.052634244,26.4958479015,47.965438826,0.0,4.12243109448,41.7362269337,78.6457339115,73.6728498818,4.9528840297,0.02
 07/09  09:00:00,112.95182034,22.0623498918,44.2952411694,0.0,4.12243109448,41.7362269337,55.0173389604,50.0444549307,4.9528840297,0.02
 07/09  10:00:00,125.14911141,26.513195119,52.175816054,0.0,4.12243109448,41.7362269337,61.4618825633,56.4889985336,4.9528840297,0.02
 07/09  11:00:00,115.136221219,22.0628153617,46.7812654319,0.0,4.12243109448,41.7362269337,47.7045534163,42.7316693866,4.9528840297,0.02
 07/09  12:00:00,127.462082476,26.5025507997,54.5238767373,0.0,4.12243109448,41.7362269337,58.140756092,53.1678720624,4.9528840297,0.02
 07/09  13:00:00,118.211741754,22.060689776,49.7581299105,0.0,4.12243109448,41.7362269337,44.7248172177,39.7519331881,4.9528840297,0.02
 07/09  14:00:00,130.624172967,26.5101191362,57.7191137801,0.0,4.12243109448,41.7362269337,51.9652389166,46.9923548869,4.9528840297,0.02
 07/09  15:00:00,119.641875965,22.0674515039,50.9001786503,0.0,4.12243109448,41.7362269337,42.780691003,37.8078069733,4.9528840297,0.02
 07/09  16:00:00,115.170154119,26.5198083832,58.6949171517,0.0,4.12243109448,24.8785346261,52.5466038326,47.5737198029,4.9528840297,0.02
 07/09  17:00:00,92.6705869853,22.0655908881,51.9674495005,0.0,2.06121554724,15.9888894789,43.0184046985,40.0266742807,2.97173041782,0.02
 07/09  18:00:00,101.675442454,26.5062776689,56.5844736241,0.0,2.06121554724,15.9888894789,60.0830332343,57.0913028164,2.97173041782,0.02
 07/09  19:00:00,82.8913002329,21.0740875678,43.3608109985,0.0,2.06121554724,15.9888894789,54.8384846148,51.8467541969,2.97173041782,0.02
 07/09  20:00:00,101.958513674,25.5114846534,46.1378860975,0.0,2.06121554724,15.9888894789,78.5242296439,75.5324992261,2.97173041782,0.02
 07/09  21:00:00,89.2293163509,19.9304951918,36.7688010555,0.0,2.06121554724,15.9888894789,62.4035151925,59.4117847747,2.97173041782,0.02
 07/09  22:00:00,96.4588317388,23.8906889349,39.9312147693,0.0,2.06121554724,15.9888894789,82.3702409294,79.3785105116,2.97173041782,0.02
 07/09  23:00:00,81.2608004486,17.645161797,31.1283816782,0.0,2.06121554724,15.9888894789,57.9465702529,54.9548398351,2.97173041782,0.02
 07/09  24:00:00,97.2780296722,24.3369426879,40.3041589067,0.0,2.06121554724,15.9888894789,84.9910749843,81.9993445665,2.97173041782,0.02
 07/10  01:00:00,80.3817621012,17.1670327759,28.6662568039,0.0,4.12243109448,15.9888894789,61.046602322,58.0548719042,2.97173041782,0.02
 07/10  02:00:00,94.8100618002,23.6675620584,36.4443561096,0.0,4.12243109448,15.9888894789,85.037125817,82.0453953992,2.97173041782,0.02
 07/10  03:00:00,71.3932540396,15.1079521215,21.7582109171,0.0,4.12243109448,15.9888894789,60.3526239124,57.3608934946,2.97173041782,0.02
 07/10  04:00:00,131.094744929,31.5307590509,47.5188235234,0.0,12.3672932834,24.9413748627,105.31469905,100.341815021,4.9528840297,0.02
 07/10  05:00:00,135.300847646,31.5405052186,48.2775254517,3.43765458248,12.3672932834,24.9413748627,168.043629047,163.070745017,4.9528840297,0.02
 07/10  06:00:00,183.502209035,32.4923133241,51.9485446422,0.616540965062,24.7345865669,70.7195625826,134.689568203,124.763800144,9.90576805939,0.02
 07/10  07:00:00,221.646172845,33.109665383,58.2142458927,0.184394598161,37.1018798503,92.3937384068,110.49702971,100.57126165,9.90576805939,0.02
 07/10  08:00:00,240.797302484,33.9515208271,64.6148024672,0.0500182012262,37.1018798503,104.434947198,100.402879326,81.878733426,9.90576805939,8.6183778404
 07/10  09:00:00,258.260897153,34.5736143696,69.4647495851,0.0,37.1018798503,116.476155989,78.5426377666,68.6168697072,9.90576805939,0.02
 07/10  10:00:00,263.70422062,35.1007642822,74.38030688,0.0,37.1018798503,116.476155989,67.1495915806,57.2238235212,9.90576805939,0.02
 07/10  11:00:00,267.563674369,35.4890469775,77.8513209956,0.0,37.1018798503,116.476155989,67.4779091609,48.9485002523,9.90576805939,8.62364084917
 07/10  12:00:00,260.562987751,36.1983953295,82.1830325363,0.0,37.1018798503,104.434947198,54.8375981378,44.9118300784,9.90576805939,0.02
 07/10  13:00:00,276.773240993,36.986287391,85.5636066859,0.0,37.1018798503,116.476155989,49.0101813436,39.0844132842,9.90576805939,0.02
 07/10  14:00:00,280.377371287,37.6725985779,88.4816687462,0.0,37.1018798503,116.476155989,50.679140213,32.1491208711,9.90576805939,8.62425128253
 07/10  15:00:00,284.348217746,38.3084922662,91.8168107499,0.0,37.1018798503,116.476155989,36.7130047287,26.7872366693,9.90576805939,0.02
 07/10  16:00:00,285.990318372,38.6227078423,93.1451573491,0.0,37.1018798503,116.476155989,34.4750981933,24.5493301339,9.90576805939,0.02
 07/10  17:00:00,286.733362483,38.9045573294,93.6073935476,0.0,37.1018798503,116.476155989,41.1763706528,22.657211091,9.90576805939,8.61339150238
 07/10  18:00:00,173.595381218,31.6294866718,69.0101853176,0.0,24.7345865669,47.5788473902,39.1721118422,34.1992278125,4.9528840297,0.02
 07/10  19:00:00,170.848954967,31.444460238,66.448785578,0.0,24.7345865669,47.5788473902,46.3648003335,41.3919163038,4.9528840297,0.02
 07/10  20:00:00,161.941433282,31.9178686434,66.578957729,0.0,12.3672932834,38.6892022431,59.1495203669,56.1577899491,2.97173041782,0.02
 07/10  21:00:00,122.396566906,22.5619795336,45.7626927102,0.0,12.3672932834,27.0668015668,54.6754105716,51.6836801538,2.97173041782,0.02
 07/10  22:00:00,99.9760190764,21.936919991,43.1061722052,0.0,4.12243109448,15.9888894789,59.6330568175,56.6413263997,2.97173041782,0.02
 07/10  23:00:00,100.905782511,24.368817956,41.823248674,0.0,4.12243109448,15.9888894789,73.8293251383,70.8375947205,2.97173041782,0.02
 07/10  24:00:00,89.391367571,20.2762801874,34.494497236,0.0,4.12243109448,15.9888894789,62.5110241569,59.5192937391,2.97173041782,0.02
 07/11  01:00:00,101.010447583,24.5281942963,41.7841098938,0.0,4.12243109448,15.9888894789,78.9172566679,75.9255262501,2.97173041782,0.02
 07/11  02:00:00,89.9826365587,20.3559683576,35.014051112,0.0,4.12243109448,15.9888894789,66.2700803046,63.2783498868,2.97173041782,0.02
 07/11  03:00:00,98.6277719171,24.0500652753,39.879563189,0.0,4.12243109448,15.9888894789,79.9011650796,76.9094346618,2.97173041782,0.02
 07/11  04:00:00,132.360683099,30.8135655193,49.5019554381,0.0,12.3672932834,24.9413748627,93.035009579,88.0621255493,4.9528840297,0.02
 07/11  05:00:00,141.14095085,32.1623437039,55.532309513,1.40113545441,12.3672932834,24.9413748627,156.315590584,151.342706554,4.9528840297,0.02
 07/11  06:00:00,190.328754488,32.8052500938,58.870780491,0.207914014192,24.7345865669,70.7195625826,124.012520807,114.086752747,9.90576805939,0.02
 07/11  07:00:00,228.556529023,34.1199054776,64.2987603565,0.0,37.1018798503,92.3937384068,96.8340861838,86.9083181244,9.90576805939,0.02
 07/11  08:00:00,249.095085268,35.2174529755,71.696648657,0.0,37.1018798503,104.434947198,83.8645069152,65.3403740018,9.90576805939,8.61836485409
 07/11  09:00:00,267.153058747,35.9571455337,76.9733917912,0.0,37.1018798503,116.476155989,59.740376404,49.8146083446,9.90576805939,0.02
 07/11  10:00:00,272.209950077,36.5697499458,81.4170686715,0.0,37.1018798503,116.476155989,50.0678330216,40.1420649622,9.90576805939,0.02
 07/11  11:00:00,277.88282341,37.0534512148,86.6060460134,0.0,37.1018798503,116.476155989,48.6367698783,30.1057153349,9.90576805939,8.62528648395
 07/11  12:00:00,269.654011878,37.7236704955,89.7487953354,0.0,37.1018798503,104.434947198,34.692583784,24.7668157246,9.90576805939,0.02
 07/11  13:00:00,285.378010991,38.5162321732,92.6384513814,0.0,37.1018798503,116.476155989,31.9889040064,22.0631359471,9.90576805939,0.02
 07/11  14:00:00,287.133007849,39.3480226272,93.5618590016,0.0,37.1018798503,116.476155989,37.5752011662,19.0452924964,9.90576805939,8.62414061038
 07/11  15:00:00,286.831704175,40.0660826309,92.5427226409,0.0,37.1018798503,116.476155989,28.6579076725,18.7321396131,9.90576805939,0.02
 07/11  16:00:00,288.121050365,40.4411201322,93.4574924125,0.0,37.1018798503,116.476155989,26.6466712774,16.720903218,9.90576805939,0.02
 07/11  17:00:00,282.260898328,39.8605025989,88.1789695345,0.0,37.1018798503,116.476155989,43.8645435417,25.3453935317,9.90576805939,8.61338195063
 07/11  18:00:00,169.159445841,31.626432459,64.5772984881,0.0,24.7345865669,47.5788473902,42.4772816363,37.5043976066,4.9528840297,0.02
 07/11  19:00:00,168.062897736,31.4413804564,63.6658087445,0.0,24.7345865669,47.5788473902,46.3854315606,41.4125475309,4.9528840297,0.02
 07/11  20:00:00,159.130479452,31.9128358207,63.7730396558,0.0,12.3672932834,38.6892022431,59.2588396872,56.2671092694,2.97173041782,0.02
 07/11  21:00:00,120.405624602,22.5616135822,43.8654418567,0.0,12.3672932834,27.0668015668,51.5721277469,48.580397329,2.97173041782,0.02
 07/11  22:00:00,99.9969259768,21.936919991,43.4260075771,0.0,4.12243109448,15.9888894789,52.3389430999,49.3472126821,2.97173041782,0.02
 07/11  23:00:00,103.385714643,24.2891297858,44.3984416823,0.0,4.12243109448,15.9888894789,64.9742911519,61.9825607341,2.97173041782,0.02
 07/11  24:00:00,92.2077052479,20.3559683576,37.239120027,0.0,4.12243109448,15.9888894789,58.8387452471,55.8470148293,2.97173041782,0.02
 07/12  01:00:00,102.918534873,24.5281942963,43.692197404,0.0,4.12243109448,15.9888894789,75.1443012198,72.152570802,2.97173041782,0.02
 07/12  02:00:00,91.0065152935,20.3559683576,36.0379300677,0.0,4.12243109448,15.9888894789,64.3549453703,61.3632149525,2.97173041782,0.02
 07/12  03:00:00,95.8272307982,23.0667749182,38.0836942324,0.0,4.12243109448,15.9888894789,77.9575935764,74.9658631586,2.97173041782,0.02
 07/12  04:00:00,128.821740732,30.694033264,46.0825455503,0.0,12.3672932834,24.9413748627,95.418838371,90.4459543413,4.9528840297,0.02
 07/12  05:00:00,138.40157012,32.2938306561,52.666011339,1.39656617058,12.3672932834,24.9413748627,156.546596559,151.57371253,4.9528840297,0.02
 07/12  06:00:00,189.348526581,32.8913220952,57.6529124666,0.359482356208,24.7345865669,70.7195625826,124.385640922,114.459872862,9.90576805939,0.02
 07/12  07:00:00,227.7246123,33.8761431692,63.7061674954,0.00444243080348,37.1018798503,92.3937384068,98.2461915259,88.3204234665,9.90576805939,0.02
 07/12  08:00:00,246.081494775,34.5806358228,69.3198551809,0.0,37.1018798503,104.434947198,88.2822716393,69.7581877862,9.90576805939,8.61831579375
 07/12  09:00:00,265.28965123,35.5900489026,75.4770885353,0.0,37.1018798503,116.476155989,62.8197583003,52.8939902409,9.90576805939,0.02
 07/12  10:00:00,272.027511596,36.3961519584,81.4082470695,0.0,37.1018798503,116.476155989,48.5215150395,38.5957469801,9.90576805939,0.02
 07/12  11:00:00,277.718121072,36.9637236601,86.5310536855,0.0,37.1018798503,116.476155989,47.4139453056,28.8829344882,9.90576805939,8.62524275807
 07/12  12:00:00,271.456294664,37.7840174549,91.4907414194,0.0,37.1018798503,104.434947198,31.2629938399,21.3372257805,9.90576805939,0.02
 07/12  13:00:00,288.755580032,38.6186278661,95.913645223,0.0,37.1018798503,116.476155989,23.457138051,13.5313699916,9.90576805939,0.02
 07/12  14:00:00,291.40372991,39.377707728,97.8028743806,0.0,37.1018798503,116.476155989,30.4482426338,11.918379658,9.90576805939,8.62409491642
 07/12  15:00:00,296.901816502,40.2993024254,102.379628909,0.0,37.1018798503,116.476155989,18.1753182691,8.24955020974,9.90576805939,0.02
 07/12  16:00:00,301.536016795,41.0631064155,106.250488688,0.0,37.1018798503,116.476155989,12.8639034612,2.9381354018,9.90576805939,0.02
 07/12  17:00:00,303.151561862,41.5004938863,107.429647338,0.0,37.1018798503,116.476155989,12.3465119452,2.42074388579,9.90576805939,0.02
 07/12  18:00:00,180.599335585,31.7647657714,75.8788384603,0.0,24.7345865669,47.5788473902,32.4259005134,18.8668420776,4.9528840297,8.60617440612
 07/12  19:00:00,176.62766737,31.4979005977,72.1740539122,0.0,24.7345865669,47.5788473902,35.3873679925,30.4144839628,4.9528840297,0.02
 07/12  20:00:00,165.520559599,31.9940144565,70.0819424134,0.0,12.3672932834,38.6892022431,50.3334915837,47.3417611659,2.97173041782,0.02
 07/12  21:00:00,123.207901359,22.5794103696,46.6499235236,0.0,12.3672932834,27.0668015668,46.1133814762,43.1216510584,2.97173041782,0.02
 07/12  22:00:00,102.978252543,22.0658791895,46.2783751371,0.0,4.12243109448,15.9888894789,48.120912056,45.1291816381,2.97173041782,0.02
 07/12  23:00:00,109.441040293,25.5117613819,49.2097543496,0.0,4.12243109448,15.9888894789,64.8971857185,61.9054553007,2.97173041782,0.02
 07/12  24:00:00,97.1436404926,20.953629634,41.5773941943,0.0,4.12243109448,15.9888894789,55.3870526509,52.395322233,2.97173041782,0.02
 07/13  01:00:00,103.125700089,24.2891297858,44.138427331,0.0,4.12243109448,15.9888894789,69.9609657536,66.9692353358,2.97173041782,0.02
 07/13  02:00:00,91.3857323719,20.2762801874,36.49683552,0.0,4.12243109448,15.9888894789,61.2955246821,58.3037942643,2.97173041782,0.02
 07/13  03:00:00,101.016866138,24.5281942963,41.7905288177,0.0,4.12243109448,15.9888894789,78.5233635055,75.5316330877,2.97173041782,0.02
 07/13  04:00:00,131.076511774,31.1721622851,47.8591877803,0.0,12.3672932834,24.9413748627,91.2645072819,86.2916232522,4.9528840297,0.02
 07/13  05:00:00,139.590393193,32.6222212993,53.6863478076,1.23666234404,12.3672932834,24.9413748627,154.744779356,149.771895327,4.9528840297,0.02
 07/13  06:00:00,189.461225721,33.1217026033,57.8492638678,0.0454498019042,24.7345865669,70.7195625826,122.776462642,112.850694582,9.90576805939,0.02
 07/13  07:00:00,230.371620996,34.5617519323,65.6720137866,0.0,37.1018798503,92.3937384068,96.4913160632,86.5655480038,9.90576805939,0.02
 07/13  08:00:00,251.815612776,35.6569960177,73.9776056058,0.0,37.1018798503,104.434947198,81.9985784834,63.4762724729,9.90576805939,8.61653795111
 07/13  09:00:00,271.628824518,36.5091140603,80.8971902486,0.0,37.1018798503,116.476155989,55.4934693885,45.5677013291,9.90576805939,0.02
 07/13  10:00:00,278.346991309,37.2426484873,86.8812496191,0.0,37.1018798503,116.476155989,42.5514318432,32.6256637838,9.90576805939,0.02
 07/13  11:00:00,282.655055998,37.7621324128,90.6695743747,0.0,37.1018798503,116.476155989,44.9771101918,26.4461471253,9.90576805939,8.62519500711
 07/13  12:00:00,276.861362799,38.502450057,96.1773741191,0.0,37.1018798503,104.434947198,28.0667827954,18.141014736,9.90576805939,0.02
 07/13  13:00:00,295.59682808,39.3529842614,102.020557966,0.0,37.1018798503,116.476155989,18.6433115136,8.71754345422,9.90576805939,0.02
 07/13  14:00:00,301.250172225,40.2287023829,106.798308321,0.0,37.1018798503,116.476155989,22.6379527066,4.10814136974,9.90576805939,8.62404327751
 07/13  15:00:00,305.470800173,41.2306367761,110.017282994,0.0,37.1018798503,116.476155989,11.2726458909,1.3468778315,9.90576805939,0.02
 07/13  16:00:00,307.390643219,41.9477495354,111.220488616,0.0,37.1018798503,116.476155989,10.8046550469,0.878886987499,9.90576805939,0.02
 07/13  17:00:00,306.055448186,42.2560962514,109.577942542,0.0,37.1018798503,116.476155989,10.9291874192,1.00341935981,9.90576805939,0.02
 07/13  18:00:00,180.982077109,31.7753172612,76.2510261804,0.0,24.7345865669,47.5788473902,21.4128647629,16.4399807332,4.9528840297,0.02
 07/13  19:00:00,176.934323355,31.5065854732,72.4720099975,0.0,24.7345865669,47.5788473902,41.5828318121,28.0232763991,4.9528840297,8.60667138334
 07/13  20:00:00,167.872018212,32.0042217727,72.4231908302,0.0,12.3672932834,38.6892022431,46.9357794045,43.9440489866,2.97173041782,0.02
 07/13  21:00:00,130.5597987,22.5812845657,49.3734471747,0.0,12.3672932834,27.0668015668,44.2615232444,41.2697928266,2.97173041782,0.02
 07/13  22:00:00,110.244411307,22.0677835014,48.1959615246,0.0,4.12243109448,15.9888894789,49.5228501708,46.5311197529,2.97173041782,0.02
 07/13  23:00:00,120.772181158,26.4952361018,53.6689893618,0.0,4.12243109448,15.9888894789,67.4093198637,64.4175894459,2.97173041782,0.02
 07/13  24:00:00,102.765619037,21.936919991,45.6612815749,0.0,4.12243109448,15.9888894789,55.5865573946,52.5948269768,2.97173041782,0.02
 07/14  01:00:00,105.264828845,24.2891297858,46.277556233,0.0,4.12243109448,15.9888894789,62.9794192527,59.9876888349,2.97173041782,0.02
 07/14  02:00:00,94.5320821729,20.4755006129,39.4439650481,0.0,4.12243109448,15.9888894789,55.8668247299,52.8750943121,2.97173041782,0.02
 07/14  03:00:00,101.926034796,24.1695975305,43.0582944001,0.0,4.12243109448,15.9888894789,69.9314115639,66.9396811461,2.97173041782,0.02
 07/14  04:00:00,139.259049221,31.4829461488,55.7309415286,0.0,12.3672932834,24.9413748627,88.4345765263,83.4616924966,4.9528840297,0.02
 07/14  05:00:00,139.960671492,32.0164115095,55.3848410306,0.514257379937,12.3672932834,24.9413748627,146.219449734,141.246565704,4.9528840297,0.02
 07/14  06:00:00,194.776023033,33.8089247204,62.4255588952,0.0967301443423,24.7345865669,70.7195625826,113.63900824,103.713240181,9.90576805939,0.02
 07/14  07:00:00,234.072027822,35.038066635,68.8961094926,0.0,37.1018798503,92.3937384068,83.1852589726,73.2594909132,9.90576805939,0.02
 07/14  08:00:00,253.691268569,36.1288796913,75.3813922971,0.0,37.1018798503,104.434947198,61.1361697147,51.2104016553,9.90576805939,0.02
 07/14  09:00:00,270.574880039,36.8706224436,79.4817076717,0.0,37.1018798503,116.476155989,58.5800087819,40.0536350525,9.90576805939,8.62060566998
 07/14  10:00:00,273.640625629,37.4686415883,81.9489099043,0.0,37.1018798503,116.476155989,47.7280536235,37.8022855641,9.90576805939,0.02
 07/14  11:00:00,278.33398814,37.9689369389,86.1417223628,0.0,37.1018798503,116.476155989,42.9004826915,32.9747146321,9.90576805939,0.02
 07/14  12:00:00,273.061628764,38.6172760592,92.262785498,0.0,37.1018798503,104.434947198,39.6795162837,21.1519182469,9.90576805939,8.6218299774
 07/14  13:00:00,290.891229929,39.4070735315,97.2608916078,0.0,37.1018798503,116.476155989,21.9056679415,11.9798998822,9.90576805939,0.02
 07/14  14:00:00,295.915867056,40.411668254,101.281050236,0.0,37.1018798503,116.476155989,17.9631131648,8.03734510539,9.90576805939,0.02
 07/14  15:00:00,298.95786796,41.4278892375,103.307075721,0.0,37.1018798503,116.476155989,25.2336210576,6.70502448181,9.90576805939,8.62282851641
 07/14  16:00:00,297.731011664,41.7262401845,101.78238318,0.0,37.1018798503,116.476155989,18.6052453459,8.67947728647,9.90576805939,0.02
