Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  17:00:00,296.563538177,41.7603210155,100.581819489,0.0,37.1018798503,116.476155989,19.8830898783,9.95732181894,9.90576805939,0.02
 07/14  18:00:00,176.020263162,31.755676471,71.3088582516,0.0,24.7345865669,47.5788473902,35.5810599526,30.6081759229,4.9528840297,0.02
 07/14  19:00:00,172.631564721,31.4843963699,68.1914354114,0.0,24.7345865669,47.5788473902,45.3680875156,40.3952034859,4.9528840297,0.02
 07/14  20:00:00,163.918131948,31.9692608492,68.5042506348,0.0,12.3672932834,38.6892022431,63.7128609391,52.1344714769,2.97173041782,8.60665904434
 07/14  21:00:00,123.695997599,22.5719370649,47.1454915887,0.0,12.3672932834,27.0668015668,48.3595836703,45.3678532524,2.97173041782,0.02
 07/14  22:00:00,102.826782949,22.0594816885,46.0722964904,0.0,4.12243109448,15.9888894789,51.9487009675,48.9569705496,2.97173041782,0.02
 07/14  23:00:00,111.814306307,26.4947750104,50.4757097475,0.0,4.12243109448,15.9888894789,70.8971121177,67.9053816998,2.97173041782,0.02
 07/14  24:00:00,95.8509177146,20.7145651234,40.5237360195,0.0,4.12243109448,15.9888894789,56.0932487815,53.1015183637,2.97173041782,0.02
 07/15  01:00:00,101.967995797,24.2891297858,42.9807231528,0.0,4.12243109448,15.9888894789,72.2752947542,69.2835643363,2.97173041782,0.02
 07/15  02:00:00,89.9250958133,20.2762801874,35.0361990982,0.0,4.12243109448,15.9888894789,62.3862641459,59.3945337281,2.97173041782,0.02
 07/15  03:00:00,100.289865471,24.4325684921,41.1591541128,0.0,4.12243109448,15.9888894789,79.0881151355,76.0963847176,2.97173041782,0.02
 07/15  04:00:00,113.069079161,30.9330977746,47.2253271933,0.0,4.12243109448,16.0517297156,98.0369552854,95.0452248676,2.97173041782,0.02
 07/15  05:00:00,111.531084588,30.694033264,45.9263971161,0.0,4.12243109448,16.0517297156,99.4340768159,96.442346398,2.97173041782,0.02
 07/15  06:00:00,132.368530834,32.3674848378,53.282150252,0.0,4.12243109448,39.6058045677,80.6629544586,77.6712240407,2.97173041782,0.02
 07/15  07:00:00,171.389794045,32.4621110154,60.047072538,0.51868174933,12.3672932834,65.3531420225,127.620674559,122.64779053,4.9528840297,0.02
 07/15  08:00:00,179.425081549,32.6467862006,65.1778718725,0.347727044997,12.3672932834,68.2430321324,110.209782303,105.236898273,4.9528840297,0.02
 07/15  09:00:00,214.177381074,33.1512037259,70.6528248823,0.103815595547,16.4897243779,93.1370602926,86.5173387376,78.5727242901,7.92461444751,0.02
 07/15  10:00:00,217.597603425,33.4576556524,73.8654063817,0.00489882096531,16.4897243779,93.1370602926,79.0514048459,71.1067903984,7.92461444751,0.02
 07/15  11:00:00,219.491343121,33.6555009588,75.56619521,0.0,16.4897243779,93.1370602926,87.223350167,70.6887340264,7.92461444751,8.61000169306
 07/15  12:00:00,215.586409226,33.9691716426,80.4992205634,0.0,16.4897243779,83.9857416113,67.4071505906,59.4625361431,7.92461444751,0.02
 07/15  13:00:00,220.96428853,34.3431805412,85.50309644,0.0,16.4897243779,83.9857416113,56.0461012179,48.1014867704,7.92461444751,0.02
 07/15  14:00:00,216.368170768,34.4941386667,80.7560625521,0.0,16.4897243779,83.9857416113,58.8238860315,50.879271584,7.92461444751,0.02
 07/15  15:00:00,186.10013784,32.3674848378,70.0715761482,0.0,12.3672932834,70.6512738906,33.3666279989,28.3937439692,4.9528840297,0.02
 07/15  16:00:00,187.98635334,32.3674848378,71.957784773,0.0,12.3672932834,70.6512738906,31.8846279341,26.9117439044,4.9528840297,0.02
 07/15  17:00:00,178.67807065,32.3674848378,75.1729612315,0.0,12.3672932834,58.1284167478,32.0776978391,27.1048138094,4.9528840297,0.02
 07/15  18:00:00,137.476593367,31.7029866995,67.8234442419,0.0,12.3672932834,24.9413748627,50.369624697,45.3967406673,4.9528840297,0.02
 07/15  19:00:00,131.85062254,31.4153928882,62.4850672067,0.0,12.3672932834,24.9413748627,61.0309573965,56.0580733668,4.9528840297,0.02
 07/15  20:00:00,125.746325922,31.8903104816,61.2945269759,0.0,4.12243109448,16.0517297156,78.8416703078,75.84993989,2.97173041782,0.02
 07/15  21:00:00,90.3813736045,19.4922102558,36.2979274235,0.0,4.12243109448,15.9888894789,55.5350976416,52.5433672238,2.97173041782,0.02
 07/15  22:00:00,105.558048717,25.4317964832,45.406726781,0.0,4.12243109448,15.9888894789,75.9876552683,72.9959248505,2.97173041782,0.02
 07/15  23:00:00,85.0449776603,17.645161797,32.8513430417,0.0,4.12243109448,15.9888894789,52.1808147867,49.1890843689,2.97173041782,0.02
 07/15  24:00:00,99.5445185935,23.954439471,40.8919351841,0.0,4.12243109448,15.9888894789,74.9655499239,71.9738195061,2.97173041782,0.02
 07/16  01:00:00,77.3690982926,16.7845295591,28.0973114566,0.0,2.06121554724,15.9888894789,64.2609193392,52.6874569983,2.97173041782,8.6017319231
 07/16  02:00:00,97.080031938,24.0500652753,40.3930383938,0.0,2.06121554724,15.9888894789,81.853266314,78.8615358962,2.97173041782,0.02
 07/16  03:00:00,72.079482725,15.0227166109,24.6015813871,0.0,2.06121554724,15.9888894789,54.6927849785,51.7010545607,2.97173041782,0.02
 07/16  04:00:00,88.9666434018,22.1105168761,34.2405800028,0.0,2.06121554724,15.9888894789,86.0583792188,83.0666488009,2.97173041782,0.02
 07/16  05:00:00,73.27130179,15.4530327298,25.3630844772,0.0,2.06121554724,15.9888894789,58.2134364052,55.2217059874,2.97173041782,0.02
 07/16  06:00:00,80.6698213897,24.5822589261,35.1336206227,0.0,2.06121554724,15.9888894789,96.1484851262,93.1567547084,2.97173041782,0.02
 07/16  07:00:00,78.1347777688,21.5783232252,37.9540784809,0.0,2.06121554724,15.9888894789,72.1820920126,69.1903615948,2.97173041782,0.02
 07/16  08:00:00,121.902286724,26.4947750104,48.7891288869,0.0,4.12243109448,41.7362269337,77.3005548185,72.3276707888,4.9528840297,0.02
 07/16  09:00:00,113.564015999,22.0680926839,44.748570542,0.0,4.12243109448,41.7362269337,55.0349098574,50.0620258277,4.9528840297,0.02
 07/16  10:00:00,125.752118858,26.5063673374,52.6872441024,0.0,4.12243109448,41.7362269337,63.0436075275,58.0707234978,4.9528840297,0.02
 07/16  11:00:00,117.221128146,22.074858507,48.8434664787,0.0,4.12243109448,41.7362269337,44.409212272,39.4363282423,4.9528840297,0.02
 07/16  12:00:00,129.970714296,26.5026182599,57.074852087,0.0,4.12243109448,41.7362269337,50.6896227306,45.7167387009,4.9528840297,0.02
 07/16  13:00:00,119.480465093,22.076943092,51.0019891626,0.0,4.12243109448,41.7362269337,41.7992053453,36.8263213156,4.9528840297,0.02
 07/16  14:00:00,131.403892773,26.507788796,58.484304681,0.0,4.12243109448,41.7362269337,49.3618731724,44.3889891427,4.9528840297,0.02
 07/16  15:00:00,120.883497269,22.0881927636,52.5089684907,0.0,4.12243109448,41.7362269337,38.0807526784,33.1078686487,4.9528840297,0.02
 07/16  16:00:00,114.535624466,26.5118393566,58.4882334841,0.0,4.12243109448,24.8785346261,48.0897717645,43.1168877348,4.9528840297,0.02
 07/16  17:00:00,91.6788263609,22.0838090965,51.117234241,0.0,2.06121554724,15.9888894789,44.1867159301,41.1949855123,2.97173041782,0.02
 07/16  18:00:00,103.323490754,26.5034506395,58.2353491642,0.0,2.06121554724,15.9888894789,57.4008825915,54.4091521737,2.97173041782,0.02
 07/16  19:00:00,90.4868488059,22.0665053648,49.94256039,0.0,2.06121554724,15.9888894789,49.5514556721,46.5597252543,2.97173041782,0.02
 07/16  20:00:00,106.746164511,25.5119035399,50.925118235,0.0,2.06121554724,15.9888894789,71.0009233081,68.0091928903,2.97173041782,0.02
 07/16  21:00:00,93.8841836263,20.0898715322,41.2642921664,0.0,2.06121554724,15.9888894789,58.5749679265,55.5832375087,2.97173041782,0.02
 07/16  22:00:00,104.020551018,25.320233045,46.0420085209,0.0,2.06121554724,15.9888894789,77.9255772142,74.9338467964,2.97173041782,0.02
 07/16  23:00:00,83.7300393216,18.4372005456,32.7842003752,0.0,2.06121554724,15.9888894789,54.232308434,51.2405780162,2.97173041782,0.02
 07/16  24:00:00,98.2270509711,24.5281942963,41.0619287433,0.0,2.06121554724,15.9888894789,76.6844866219,73.6927562041,2.97173041782,0.02
 07/17  01:00:00,79.1794506416,16.9279682654,27.7030099821,0.0,4.12243109448,15.9888894789,55.282544315,52.2908138972,2.97173041782,0.02
 07/17  02:00:00,96.1513793106,23.5584200967,37.905506492,0.0,4.12243109448,15.9888894789,83.5395702818,80.547839864,2.97173041782,0.02
 07/17  03:00:00,76.6165187572,16.6889037549,25.3791425291,0.0,4.12243109448,15.9888894789,58.7910126679,55.7992822501,2.97173041782,0.02
 07/17  04:00:00,130.05934166,31.0526300298,46.9615493792,0.0,12.3672932834,24.9413748627,103.979133281,99.0062492511,4.9528840297,0.02
 07/17  05:00:00,140.38016617,32.0592552253,52.4920906419,3.78365800509,12.3672932834,24.9413748627,166.908518583,161.935634554,4.9528840297,0.02
 07/17  06:00:00,185.726739084,32.5283046506,54.1628185934,0.590805832332,24.7345865669,70.7195625826,142.894137388,124.386641906,9.90576805939,8.60172742229
 07/17  07:00:00,220.103124514,32.8814867033,56.9047927848,0.178994495938,37.1018798503,92.3937384068,112.714512655,102.788744595,9.90576805939,0.02
 07/17  08:00:00,236.056648916,33.2287466453,60.5934361548,0.05354161624,37.1018798503,104.434947198,96.6276116724,86.7018436131,9.90576805939,0.02
 07/17  09:00:00,251.970201591,33.6504057147,64.0972635861,0.0,37.1018798503,116.476155989,83.6798722527,73.7541041933,9.90576805939,0.02
 07/17  10:00:00,255.735514705,34.3304556722,67.181909787,0.0,37.1018798503,116.476155989,83.794968534,65.2652884339,9.90576805939,8.62391204073
 07/17  11:00:00,259.976249798,34.8998935381,70.8531148936,0.0,37.1018798503,116.476155989,66.4552017703,56.5294337109,9.90576805939,0.02
 07/17  12:00:00,251.209813593,35.277509663,73.7507470392,0.0,37.1018798503,104.434947198,56.6103038586,46.6845357992,9.90576805939,0.02
 07/17  13:00:00,266.12126416,35.803909249,76.0940192075,0.0,37.1018798503,116.476155989,60.3814968573,41.8506678343,9.90576805939,8.62506096364
 07/17  14:00:00,273.958689792,36.4615941856,83.2740439859,0.0,37.1018798503,116.476155989,39.8023745932,29.8766065338,9.90576805939,0.02
 07/17  15:00:00,282.122699846,37.5048942042,90.3948961237,0.0,37.1018798503,116.476155989,24.5751521757,14.6493841163,9.90576805939,0.02
 07/17  16:00:00,282.712901677,38.133166694,90.3572866657,0.0,37.1018798503,116.476155989,35.2805201504,16.7552141142,9.90576805939,8.61953797681
 07/17  17:00:00,275.115837856,37.9497517277,82.9447164563,0.0,37.1018798503,116.476155989,36.3503321496,26.4245640902,9.90576805939,0.02
 07/17  18:00:00,164.047274559,31.615883383,59.4756879767,0.0,24.7345865669,47.5788473902,45.1524478229,40.1795637932,4.9528840297,0.02
 07/17  19:00:00,161.510496512,31.4271817666,57.1276089086,0.0,24.7345865669,47.5788473902,54.5417816454,49.5688976157,4.9528840297,0.02
 07/17  20:00:00,153.936272841,31.8982541498,58.5934140873,0.0,12.3672932834,38.6892022431,65.8484591877,62.8567287699,2.97173041782,0.02
 07/17  21:00:00,115.149420349,21.5783232252,39.6139085777,0.0,12.3672932834,27.0668015668,50.5141068017,47.5223763839,2.97173041782,0.02
 07/17  22:00:00,106.159802257,25.6708609937,45.7694164114,0.0,4.12243109448,15.9888894789,67.1361708322,64.1444404144,2.97173041782,0.02
 07/17  23:00:00,87.9615364218,19.2929898304,34.0773112189,0.0,4.12243109448,15.9888894789,53.8256261857,50.8338957679,2.97173041782,0.02
 07/17  24:00:00,101.851659125,25.0333556323,42.0987785996,0.0,4.12243109448,15.9888894789,72.0837938179,69.0920634001,2.97173041782,0.02
 07/18  01:00:00,83.3723995615,18.0546973288,30.7478484322,0.0,4.12243109448,15.9888894789,53.8871729294,50.8954425116,2.97173041782,0.02
 07/18  02:00:00,98.5264339698,24.0500652753,39.7782253667,0.0,4.12243109448,15.9888894789,76.0053055426,73.0135751248,2.97173041782,0.02
 07/18  03:00:00,81.4139986165,17.8088747395,29.0406154107,0.0,4.12243109448,15.9888894789,63.0505274057,60.0587969879,2.97173041782,0.02
 07/18  04:00:00,130.707399503,31.2438816383,47.418355816,0.0,12.3672932834,24.9413748627,97.2640958394,92.2912118097,4.9528840297,0.02
 07/18  05:00:00,135.420035925,31.5776269687,49.5372390591,2.26000780996,12.3672932834,24.9413748627,159.069352832,154.096468802,4.9528840297,0.02
 07/18  06:00:00,186.428612255,32.8397844812,54.4194236667,0.724594309698,24.7345865669,70.7195625826,126.406359884,116.480591825,9.90576805939,0.02
 07/18  07:00:00,224.294674707,33.6207064147,60.47771651,0.058390080665,37.1018798503,92.3937384068,98.8402615516,88.9144934922,9.90576805939,0.02
 07/18  08:00:00,244.737375737,34.5906654233,67.9657719571,0.0,37.1018798503,104.434947198,83.7433242048,65.219478464,9.90576805939,8.61807768136
 07/18  09:00:00,262.21121797,35.2991211489,72.6895857638,0.0,37.1018798503,116.476155989,61.9691184646,52.0433504052,9.90576805939,0.02
 07/18  10:00:00,267.04657107,35.9124123405,76.9110360989,0.0,37.1018798503,116.476155989,52.5379466929,42.6121786336,9.90576805939,0.02
 07/18  11:00:00,271.296381273,36.4238109145,80.6492889726,0.0,37.1018798503,116.476155989,53.9757351129,35.4450249619,9.90576805939,8.62494209167
 07/18  12:00:00,264.113045035,37.2207823635,84.7107290168,0.0,37.1018798503,104.434947198,37.6535473869,27.7277793275,9.90576805939,0.02
 07/18  13:00:00,280.435444335,38.0243328889,88.1877961359,0.0,37.1018798503,116.476155989,32.725573265,22.7998052056,9.90576805939,0.02
 07/18  14:00:00,283.358381642,38.7699126389,90.365383093,0.0,37.1018798503,116.476155989,36.6763988964,18.146830561,9.90576805939,8.62380027606
 07/18  15:00:00,285.444989142,39.5918667117,91.6302378785,0.0,37.1018798503,116.476155989,24.7253171772,14.7995491178,9.90576805939,0.02
 07/18  16:00:00,286.654359586,40.2126969756,92.2192362836,0.0,37.1018798503,116.476155989,25.2606399242,15.3348718649,9.90576805939,0.02
 07/18  17:00:00,275.34276529,39.9692324237,81.1521247144,0.0,37.1018798503,116.476155989,48.1433603083,29.6260667239,9.90576805939,8.611525525
 07/18  18:00:00,162.972260444,31.7270476789,58.2895074506,0.0,24.7345865669,47.5788473902,53.5643968898,48.5915128601,4.9528840297,0.02
 07/18  19:00:00,162.324213065,31.4460754718,57.9224348962,0.0,24.7345865669,47.5788473902,55.6280160077,50.655131978,4.9528840297,0.02
 07/18  20:00:00,155.368878713,31.9167075404,60.007571714,0.0,12.3672932834,38.6892022431,66.3299951142,63.3382646964,2.97173041782,0.02
 07/18  21:00:00,114.66867799,21.5783232252,39.1331694614,0.0,12.3672932834,27.0668015668,51.5865471251,48.5948167072,2.97173041782,0.02
 07/18  22:00:00,104.504144724,25.8302373341,43.9543828723,0.0,4.12243109448,15.9888894789,66.2243617541,63.2326313363,2.97173041782,0.02
 07/18  23:00:00,85.7991906988,19.2929898304,31.9149658308,0.0,4.12243109448,15.9888894789,53.882958477,50.8912280592,2.97173041782,0.02
 07/18  24:00:00,97.0972194535,24.0500652753,38.3490112042,0.0,4.12243109448,15.9888894789,72.2869625807,69.2952321629,2.97173041782,0.02
 07/19  01:00:00,79.333409421,17.0714069717,27.7135305679,0.0,4.12243109448,15.9888894789,53.3922186144,50.4004881966,2.97173041782,0.02
 07/19  02:00:00,96.4115362807,24.0500652753,37.6633280152,0.0,4.12243109448,15.9888894789,79.0494856465,76.0577552287,2.97173041782,0.02
 07/19  03:00:00,77.3188322361,16.4363230869,26.3447280005,0.0,4.12243109448,15.9888894789,57.7918485269,54.800118109,2.97173041782,0.02
 07/19  04:00:00,128.138089377,30.9330977746,45.1598298939,0.0,12.3672932834,24.9413748627,96.3159554425,91.3430714128,4.9528840297,0.02
 07/19  05:00:00,136.918762715,32.4027634126,49.5955831864,2.87525437072,12.3672932834,24.9413748627,157.853112053,152.880228023,4.9528840297,0.02
 07/19  06:00:00,182.707889799,32.7184332442,50.707925515,0.836721585202,24.7345865669,70.7195625826,126.262533802,116.336765743,9.90576805939,0.02
 07/19  07:00:00,222.703912676,33.6544687755,58.8655371276,0.0460510520044,37.1018798503,92.3937384068,100.74333865,90.8175705907,9.90576805939,0.02
 07/19  08:00:00,242.758072514,34.6042721312,65.9728204631,0.0,37.1018798503,104.434947198,85.4060974897,66.8822572877,9.90576805939,8.61807214264
 07/19  09:00:00,259.398631719,35.31915871,69.8569773746,0.0,37.1018798503,116.476155989,62.7430173721,52.8172493127,9.90576805939,0.02
 07/19  10:00:00,263.789773287,35.8781308462,73.6885474855,0.0,37.1018798503,116.476155989,54.6760774423,44.7503093829,9.90576805939,0.02
 07/19  11:00:00,268.686539376,36.2602145217,78.2030073688,0.0,37.1018798503,116.476155989,52.862504513,34.3318434505,9.90576805939,8.62489300313
 07/19  12:00:00,261.271349718,36.8815343317,82.2082993058,0.0,37.1018798503,104.434947198,37.5131239222,27.5873558628,9.90576805939,0.02
 07/19  13:00:00,279.348496084,37.6902224952,87.4349878803,0.0,37.1018798503,116.476155989,28.853506485,18.9277384256,9.90576805939,0.02
 07/19  14:00:00,284.718175786,38.5193258027,91.9757245607,0.0,37.1018798503,116.476155989,30.0376867248,11.5081761508,9.90576805939,8.62374251453
 07/19  15:00:00,290.037177573,39.5687557692,96.2455577471,0.0,37.1018798503,116.476155989,17.5642035703,7.63843551086,9.90576805939,0.02
 07/19  16:00:00,291.751144511,40.2007340691,97.3280071238,0.0,37.1018798503,116.476155989,14.1950076715,4.26923961211,9.90576805939,0.02
 07/19  17:00:00,286.787419161,39.7940708308,92.7719399066,0.0,37.1018798503,116.476155989,19.3344868304,9.408718771,9.90576805939,0.02
 07/19  18:00:00,171.506397715,31.6308073901,66.9198625457,0.0,24.7345865669,47.5788473902,44.3733849784,30.8139006311,4.9528840297,8.60660031752
 07/19  19:00:00,168.739917635,31.4428468475,64.3413618845,0.0,24.7345865669,47.5788473902,44.3081734643,39.3352894346,4.9528840297,0.02
 07/19  20:00:00,158.41701108,31.9118342981,63.0605790231,0.0,12.3672932834,38.6892022431,55.1120145134,52.1202840956,2.97173041782,0.02
 07/19  21:00:00,119.607445781,22.5616135822,43.0672676936,0.0,12.3672932834,27.0668015668,48.886948502,45.8952180842,2.97173041782,0.02
 07/19  22:00:00,96.4131039477,20.953629634,40.8468579813,0.0,4.12243109448,15.9888894789,50.1520393601,47.1603089423,2.97173041782,0.02
 07/19  23:00:00,102.740566195,24.2891297858,43.7532937323,0.0,4.12243109448,15.9888894789,63.2643056931,60.2725752753,2.97173041782,0.02
 07/19  24:00:00,91.306121854,20.2762801874,36.4172253046,0.0,4.12243109448,15.9888894789,54.2613807738,51.269650356,2.97173041782,0.02
 07/20  01:00:00,101.731156599,24.4325684921,42.6004454275,0.0,4.12243109448,15.9888894789,72.1248643077,69.1331338899,2.97173041782,0.02
 07/20  02:00:00,90.9504576926,20.3559683576,35.9818729638,0.0,4.12243109448,15.9888894789,62.3690423512,59.3773119333,2.97173041782,0.02
 07/20  03:00:00,99.6800094945,24.0500652753,40.9318014892,0.0,4.12243109448,15.9888894789,73.0576427576,70.0659123398,2.97173041782,0.02
 07/20  04:00:00,133.86516311,30.8135655193,51.0064361767,0.0,12.3672932834,24.9413748627,86.8640165187,81.891132489,4.9528840297,0.02
 07/20  05:00:00,140.282741787,32.2332970488,54.7655175495,1.2387657416,12.3672932834,24.9413748627,142.448940586,137.476056556,4.9528840297,0.02
 07/20  06:00:00,191.016373352,32.9444592627,59.2977054078,0.329399529155,24.7345865669,70.7195625826,107.889116283,97.9633482235,9.90576805939,0.02
 07/20  07:00:00,228.049423481,33.8612208383,64.0465950664,0.00375740792499,37.1018798503,92.3937384068,80.3862840995,70.4605160401,9.90576805939,0.02
 07/20  08:00:00,242.728120573,34.3783787702,66.1687477978,0.0,37.1018798503,104.434947198,68.7924100624,58.866642003,9.90576805939,0.02
 07/20  09:00:00,256.668211448,34.659325654,67.7863777139,0.0,37.1018798503,116.476155989,71.3408670168,52.8147105139,9.90576805939,8.62038844347
 07/20  10:00:00,258.0554506,34.8717202158,68.9606625527,0.0,37.1018798503,116.476155989,57.8060201125,47.8802520531,9.90576805939,0.02
 07/20  11:00:00,262.406347876,35.3390876057,72.8439364462,0.0,37.1018798503,116.476155989,48.4469643809,38.5211963215,9.90576805939,0.02
 07/20  12:00:00,256.155874761,36.0007429391,77.9736034767,0.0,37.1018798503,104.434947198,42.9810051807,24.4534516996,9.90576805939,8.62178542166
 07/20  13:00:00,274.847758736,36.7059977629,83.9185043589,0.0,37.1018798503,116.476155989,24.4394501501,14.5136820907,9.90576805939,0.02
 07/20  14:00:00,281.235323825,37.6032571811,89.4089262378,0.0,37.1018798503,116.476155989,27.3251296271,8.79564329201,9.90576805939,8.62371827574
 07/20  15:00:00,281.062507654,38.2856421701,88.5539971486,0.0,37.1018798503,116.476155989,18.3921562149,8.46638815554,9.90576805939,0.02
 07/20  16:00:00,276.988518423,38.5222754171,84.2438623386,0.0,37.1018798503,116.476155989,24.0562662196,14.1304981602,9.90576805939,0.02
 07/20  17:00:00,273.695986236,38.0538960422,81.4206972114,0.0,37.1018798503,116.476155989,32.8224159312,22.8966478719,9.90576805939,0.02
 07/20  18:00:00,165.326605584,31.6080366788,60.7628425756,0.0,24.7345865669,47.5788473902,39.5402313237,34.567347294,4.9528840297,0.02
 07/20  19:00:00,163.38310393,31.4170154656,59.0103587772,0.0,24.7345865669,47.5788473902,53.486380035,39.9269711525,4.9528840297,8.60652485285
 07/20  20:00:00,155.689959786,31.8923372506,60.3530147765,0.0,12.3672932834,38.6892022431,56.8374529038,53.845722486,2.97173041782,0.02
 07/20  21:00:00,115.995913966,21.5783232252,40.460407347,0.0,12.3672932834,27.0668015668,46.3326174164,43.3408869986,2.97173041782,0.02
 07/20  22:00:00,104.334473854,25.4158588492,44.199090821,0.0,4.12243109448,15.9888894789,61.5041664518,58.512436034,2.97173041782,0.02
 07/20  23:00:00,88.1961950989,19.5161167069,34.0888437088,0.0,4.12243109448,15.9888894789,46.9549004143,43.9631699965,2.97173041782,0.02
 07/20  24:00:00,98.5944907088,24.0500652753,39.8462828337,0.0,4.12243109448,15.9888894789,61.9514162982,58.9596858804,2.97173041782,0.02
 07/21  01:00:00,78.3659555556,16.6889037549,27.1285803092,0.0,4.12243109448,15.9888894789,46.895811555,43.9040811372,2.97173041782,0.02
 07/21  02:00:00,94.8024011298,23.5719362542,36.532322293,0.0,4.12243109448,15.9888894789,74.2463193098,71.254588892,2.97173041782,0.02
 07/21  03:00:00,80.5308361141,17.6654360332,28.300892378,0.0,4.12243109448,15.9888894789,56.8415873575,53.8498569397,2.97173041782,0.02
 07/21  04:00:00,131.280308402,30.9330977746,48.3020493592,0.0,12.3672932834,24.9413748627,92.3262440513,87.3533600216,4.9528840297,0.02
 07/21  05:00:00,139.998934157,32.4555391483,52.9636390929,2.53459462598,12.3672932834,24.9413748627,147.924125196,142.951241167,4.9528840297,0.02
 07/21  06:00:00,189.229906966,32.8120379669,56.9538063327,1.01925368214,24.7345865669,70.7195625826,111.099519116,101.173751057,9.90576805939,0.02
 07/21  07:00:00,225.790786533,33.58258601,61.8743170325,0.196037434113,37.1018798503,92.3937384068,82.2186836963,72.2929156369,9.90576805939,0.02
 07/21  08:00:00,241.606425758,34.0286188276,65.3790543826,0.0177789911605,37.1018798503,104.434947198,67.0654261572,57.1396580978,9.90576805939,0.02
 07/21  09:00:00,258.509112683,34.8025102489,69.4840484938,0.0,37.1018798503,116.476155989,64.2660163871,45.7415837319,9.90576805939,8.61866459584
 07/21  10:00:00,264.199459249,35.5469212378,74.429493518,0.0,37.1018798503,116.476155989,44.36762868,34.4418606206,9.90576805939,0.02
 07/21  11:00:00,269.149266066,36.0868004849,78.8391726551,0.0,37.1018798503,116.476155989,35.8925565257,25.9667884663,9.90576805939,0.02
 07/21  12:00:00,261.810880298,36.8141753949,82.8151306723,0.0,37.1018798503,104.434947198,39.9809162712,21.4536374031,9.90576805939,8.6215108087
 07/21  13:00:00,276.726081659,37.6503187084,84.8525322213,0.0,37.1018798503,116.476155989,29.7422447111,19.8164766517,9.90576805939,0.02
 07/21  14:00:00,278.179506854,38.4790907401,85.4773042669,0.0,37.1018798503,116.476155989,33.1982770745,23.2725090151,9.90576805939,0.02
 07/21  15:00:00,279.629448667,39.1787631358,86.2277712165,0.0,37.1018798503,116.476155989,42.1615302698,23.6332192689,9.90576805939,8.6225429415
 07/21  16:00:00,277.760175882,39.4381407108,84.0996750375,0.0,37.1018798503,116.476155989,34.5588413804,24.633073321,9.90576805939,0.02
 07/21  17:00:00,277.434548532,39.4646420511,83.7485290704,0.0,37.1018798503,116.476155989,33.3524812064,23.426713147,9.90576805939,0.02
 07/21  18:00:00,167.161021711,31.7239335216,62.4813687943,0.0,24.7345865669,47.5788473902,41.2848637229,36.3119796932,4.9528840297,0.02
 07/21  19:00:00,164.856804768,31.4430341734,60.4580467832,0.0,24.7345865669,47.5788473902,50.4931920914,45.5203080617,4.9528840297,0.02
 07/21  20:00:00,157.252949543,31.9144624267,61.8938637399,0.0,12.3672932834,38.6892022431,59.3553138926,56.3635834748,2.97173041782,0.02
 07/21  21:00:00,116.996657307,21.5783232252,41.4611390554,0.0,12.3672932834,27.0668015668,57.4889289586,45.9128972006,2.97173041782,8.60430134015
 07/21  22:00:00,108.763133699,25.8700814192,48.1735273465,0.0,4.12243109448,15.9888894789,65.3384567319,62.3467263141,2.97173041782,0.02
 07/21  23:00:00,89.0227306134,19.2929898304,35.1385054128,0.0,4.12243109448,15.9888894789,52.8650720614,49.8733416435,2.97173041782,0.02
 07/21  24:00:00,103.955106122,25.1927319727,44.0428493374,0.0,4.12243109448,15.9888894789,72.9639543235,69.9722239056,2.97173041782,0.02
 07/22  01:00:00,86.0109189698,18.5328263498,32.9082389688,0.0,4.12243109448,15.9888894789,54.7677764664,51.7760460486,2.97173041782,0.02
 07/22  02:00:00,99.8904201254,24.2413168837,40.9509601335,0.0,4.12243109448,15.9888894789,78.6807064139,75.688975996,2.97173041782,0.02
 07/22  03:00:00,81.3853619804,17.6654360332,29.1554177668,0.0,4.12243109448,15.9888894789,61.191836138,58.2001057202,2.97173041782,0.02
 07/22  04:00:00,109.349754714,29.9768397324,44.4622606176,0.0,4.12243109448,16.0517297156,102.459257913,99.4675274949,2.97173041782,0.02
 07/22  05:00:00,109.785348426,30.4549687535,44.4197253292,0.0,4.12243109448,16.0517297156,101.396112119,98.4043817009,2.97173041782,0.02
 07/22  06:00:00,131.113838961,32.3674848378,52.027458277,0.0,4.12243109448,39.6058045677,82.258015282,79.2662848642,2.97173041782,0.02
 07/22  07:00:00,170.675663665,32.3934950682,59.0014177129,0.918822071383,12.3672932834,65.3531420225,123.92949116,118.956607131,4.9528840297,0.02
 07/22  08:00:00,178.260476707,32.5093199065,64.0569177455,0.441545825995,12.3672932834,68.2430321324,104.895133308,99.9222492779,4.9528840297,0.02
 07/22  09:00:00,211.924295903,32.8606345702,68.603048648,0.191087151624,16.4897243779,93.1370602926,85.3455790683,77.4009646208,7.92461444751,0.02
 07/22  10:00:00,215.525157033,33.1144163003,72.0765308835,0.0645818866821,16.4897243779,93.1370602926,75.8631453368,67.9185308893,7.92461444751,0.02
 07/22  11:00:00,218.71852746,33.2331650777,75.2155967925,0.000126182388589,16.4897243779,93.1370602926,68.496244565,60.5516301175,7.92461444751,0.02
 07/22  12:00:00,213.850718552,33.464832745,79.2678510415,0.0,16.4897243779,83.9857416113,68.8397955526,52.3069150042,7.92461444751,8.60826610094
 07/22  13:00:00,218.143737196,33.7893387975,83.2363895579,0.0,16.4897243779,83.9857416113,51.220535592,43.2759211445,7.92461444751,0.02
 07/22  14:00:00,220.854512594,34.0767279787,85.6598242809,0.0,16.4897243779,83.9857416113,44.2045924554,36.2599780079,7.92461444751,0.02
 07/22  15:00:00,196.589944054,32.3674848378,80.5613934913,0.0,12.3672932834,70.6512738906,18.4704397628,13.4975557331,4.9528840297,0.02
 07/22  16:00:00,197.317599946,32.3674848378,81.2890431582,0.0,12.3672932834,70.6512738906,17.1556028529,12.1827188232,4.9528840297,0.02
 07/22  17:00:00,183.469226914,32.3674848378,79.9641227146,0.0,12.3672932834,58.1284167478,19.7195851429,14.7467011132,4.9528840297,0.02
 07/22  18:00:00,139.036732888,31.8128702975,69.2737006899,0.0,12.3672932834,24.9413748627,40.8501611909,35.8772771612,4.9528840297,0.02
 07/22  19:00:00,134.676245284,31.4308753843,65.2952079795,0.0,12.3672932834,24.9413748627,48.8392678689,43.8663838392,4.9528840297,0.02
 07/22  20:00:00,127.204371315,31.904850368,62.7380330075,0.0,4.12243109448,16.0517297156,58.8285835687,55.8368531509,2.97173041782,0.02
 07/22  21:00:00,92.160074192,19.6121012537,37.956737539,0.0,4.12243109448,15.9888894789,45.63885641,42.6471259922,2.97173041782,0.02
 07/22  22:00:00,108.878787966,25.8700814192,48.2891816205,0.0,4.12243109448,15.9888894789,65.1618260423,62.1700956245,2.97173041782,0.02
 07/22  23:00:00,83.5396738582,17.3264091163,31.6647924473,0.0,4.12243109448,15.9888894789,49.4347917582,46.4430613404,2.97173041782,0.02
 07/22  24:00:00,101.114907143,24.2094416156,42.2073221165,0.0,4.12243109448,15.9888894789,74.094512064,71.1027816462,2.97173041782,0.02
 07/23  01:00:00,81.638347932,17.4539101886,31.6971809529,0.0,2.06121554724,15.9888894789,52.5055911466,49.5138607288,2.97173041782,0.02
 07/23  02:00:00,94.5957751006,22.9073985779,39.0728301939,0.0,2.06121554724,15.9888894789,76.3220192582,73.3302888404,2.97173041782,0.02
 07/23  03:00:00,74.2890158163,15.9581940658,25.8542556682,0.0,2.06121554724,15.9888894789,56.4882608704,53.4965304526,2.97173041782,0.02
 07/23  04:00:00,92.3947473833,23.0802910757,36.6882191114,0.0,2.06121554724,15.9888894789,94.7851268379,83.211676246,2.97173041782,8.60172017404
 07/23  05:00:00,74.3169284458,15.6920972404,26.1696467404,0.0,2.06121554724,15.9888894789,58.5180754568,55.526345039,2.97173041782,0.02
 07/23  06:00:00,80.4861708749,24.5822589261,34.9408723236,0.0,2.06121554724,15.9888894789,92.3369826744,89.3452522566,2.97173041782,0.02
 07/23  07:00:00,75.952567563,21.2914458126,35.9321303221,0.0,2.06121554724,15.9888894789,71.6576882994,68.6659578816,2.97173041782,0.02
 07/23  08:00:00,124.151030241,26.9729040315,50.5675479502,0.0,4.12243109448,41.7362269337,78.2508679529,73.2779839232,4.9528840297,0.02
 07/23  09:00:00,111.113220262,21.5842979938,43.1440950212,0.0,4.12243109448,41.7362269337,52.5300697043,47.5571856746,4.9528840297,0.02
 07/23  10:00:00,129.669872448,26.980907312,56.295721363,0.0,4.12243109448,41.7362269337,57.2118792503,52.2389952206,4.9528840297,0.02
 07/23  11:00:00,114.009034266,21.5904214636,46.1322769838,0.0,4.12243109448,41.7362269337,43.6721671888,38.6992831591,4.9528840297,0.02
 07/23  12:00:00,132.480948904,26.9770723303,59.1106328728,0.0,4.12243109448,41.7362269337,49.2391551795,44.2662711498,4.9528840297,0.02
 07/23  13:00:00,116.953149786,21.5931844357,49.0736295906,0.0,4.12243109448,41.7362269337,38.0109011695,33.0380171398,4.9528840297,0.02
 07/23  14:00:00,136.048664327,26.9852162088,62.5604260011,0.0,4.12243109448,41.7362269337,46.5730426299,41.6001586003,4.9528840297,0.02
 07/23  15:00:00,117.55081235,21.6113856712,49.5454106398,0.0,4.12243109448,41.7362269337,38.4338702323,33.4609862026,4.9528840297,0.02
 07/23  16:00:00,116.489778665,26.9939518654,59.9602754756,0.0,4.12243109448,24.8785346261,47.3742094116,42.4013253819,4.9528840297,0.02
 07/23  17:00:00,86.2642853176,21.5983833178,46.1881192894,0.0,2.06121554724,15.9888894789,43.6399078744,40.6481774566,2.97173041782,0.02
 07/23  18:00:00,100.408648356,26.9766141977,54.8473435324,0.0,2.06121554724,15.9888894789,62.2209297204,59.2291993026,2.97173041782,0.02
 07/23  19:00:00,77.7295372334,20.5954284735,38.6777076263,0.0,2.06121554724,15.9888894789,50.3933959619,47.4016655441,2.97173041782,0.02
 07/23  20:00:00,101.973558427,25.798362066,45.8660539696,0.0,2.06121554724,15.9888894789,68.530537267,65.5388068492,2.97173041782,0.02
 07/23  21:00:00,81.1807876995,17.9590715246,30.7130781841,0.0,2.06121554724,15.9888894789,50.1806596572,47.1889292394,2.97173041782,0.02
 07/23  22:00:00,99.2694989334,24.5281942963,42.1043771307,0.0,2.06121554724,15.9888894789,74.434995157,71.4432647392,2.97173041782,0.02
 07/23  23:00:00,77.3900989726,16.6753875974,28.2381457202,0.0,2.06121554724,15.9888894789,54.7048817042,51.7131512863,2.97173041782,0.02
 07/23  24:00:00,90.3120221696,22.3495813866,35.3468948141,0.0,2.06121554724,15.9888894789,80.4451196774,77.4533892596,2.97173041782,0.02
 07/24  01:00:00,80.3033828275,17.4263715227,28.3125030998,0.0,4.12243109448,15.9888894789,61.479785421,58.4880550032,2.97173041782,0.02
 07/24  02:00:00,98.1318509572,24.0500652753,39.3836425523,0.0,4.12243109448,15.9888894789,82.8861348266,79.8944044088,2.97173041782,0.02
 07/24  03:00:00,78.4497051438,16.6889037549,27.2123293065,0.0,4.12243109448,15.9888894789,58.1157846137,55.1240541959,2.97173041782,0.02
 07/24  04:00:00,133.784072547,31.0526300298,50.6862806635,0.0,12.3672932834,24.9413748627,101.566191516,96.5933074859,4.9528840297,0.02
 07/24  05:00:00,141.290618676,32.0229913186,53.3943978808,3.82806758305,12.3672932834,24.9413748627,156.993100532,152.020216503,4.9528840297,0.02
 07/24  06:00:00,190.237437425,32.4872206752,56.36320353,0.593036947563,24.7345865669,70.7195625826,126.176281861,116.250513801,9.90576805939,0.02
 07/24  07:00:00,222.263626439,32.8332888537,59.0945451293,0.197933879012,37.1018798503,92.3937384068,101.314289623,91.3885215634,9.90576805939,0.02
 07/24  08:00:00,237.891232031,33.1752258321,62.4626737442,0.0724086354524,37.1018798503,104.434947198,91.0622437062,72.538570941,9.90576805939,8.61790470581
 07/24  09:00:00,252.195319851,33.5136417606,64.4588171016,0.000361889810303,37.1018798503,116.476155989,77.0951991389,67.1694310795,9.90576805939,0.02
 07/24  10:00:00,257.293804482,34.0985923845,68.9721038228,0.0,37.1018798503,116.476155989,70.6739021294,60.74813407,9.90576805939,0.02
 07/24  11:00:00,264.134643332,34.7863693066,75.1250080574,0.0,37.1018798503,116.476155989,66.3102054494,47.7796487151,9.90576805939,8.62478867486
 07/24  12:00:00,258.383470717,35.5245901206,80.6773611436,0.0,37.1018798503,104.434947198,47.4407067613,37.5149387019,9.90576805939,0.02
 07/24  13:00:00,275.710994541,36.3871074787,85.1005887715,0.0,37.1018798503,116.476155989,39.7439861725,29.8182181131,9.90576805939,0.02
 07/24  14:00:00,280.612703882,37.277497956,89.1121315012,0.0,37.1018798503,116.476155989,41.8895273867,23.3601847074,9.90576805939,8.6235746199
 07/24  15:00:00,281.652129015,38.2256623823,89.2035983828,0.0,37.1018798503,116.476155989,28.2383953104,18.312627251,9.90576805939,0.02
 07/24  16:00:00,275.9220852,38.1148796642,83.5847936911,0.0,37.1018798503,116.476155989,34.5739333774,24.6481653181,9.90576805939,0.02
 07/24  17:00:00,270.817511595,37.3070260097,79.2890815849,0.0,37.1018798503,116.476155989,52.0469883686,33.5281573643,9.90576805939,8.61306294486
 07/24  18:00:00,164.336136529,31.5093280984,59.8711047369,0.0,24.7345865669,47.5788473902,46.9428325623,41.9699485326,4.9528840297,0.02
 07/24  19:00:00,162.495938901,31.4152115778,58.1250279292,0.0,24.7345865669,47.5788473902,56.0556932812,51.0828092515,4.9528840297,0.02
 07/24  20:00:00,154.19846274,31.89104253,58.8628247045,0.0,12.3672932834,38.6892022431,69.1840710734,66.1923406556,2.97173041782,0.02
 07/24  21:00:00,114.426328315,21.4587909699,39.0103543692,0.0,12.3672932834,27.0668015668,51.8059675622,48.8142371444,2.97173041782,0.02
 07/24  22:00:00,104.859199361,25.320233045,44.8194420345,0.0,4.12243109448,15.9888894789,66.2612096078,63.2694791899,2.97173041782,0.02
 07/24  23:00:00,89.8844808612,19.5161167069,35.7771293531,0.0,4.12243109448,15.9888894789,51.8268235784,48.8350931606,2.97173041782,0.02
 07/24  24:00:00,103.758509254,25.2246072407,43.8143776936,0.0,4.12243109448,15.9888894789,71.1803385024,68.1886080845,2.97173041782,0.02
 07/25  01:00:00,84.0670176203,18.150323133,31.3468412508,0.0,4.12243109448,15.9888894789,53.6034231514,50.6116927336,2.97173041782,0.02
 07/25  02:00:00,94.1630427606,23.0938072331,36.3710927656,0.0,4.12243109448,15.9888894789,73.6428787644,70.6511483466,2.97173041782,0.02
 07/25  03:00:00,78.4492291637,16.6889037549,27.2118536976,0.0,4.12243109448,15.9888894789,51.6733991492,48.6816687314,2.97173041782,0.02
 07/25  04:00:00,135.394104031,31.4351332467,51.9138093046,0.0,12.3672932834,24.9413748627,94.3636380164,89.3907539867,4.9528840297,0.02
 07/25  05:00:00,137.532223116,31.5687349802,51.5846162952,2.33371032513,12.3672932834,24.9413748627,153.367254806,148.394370777,4.9528840297,0.02
 07/25  06:00:00,190.801808231,32.8258929023,56.3379481743,0.843991263767,24.7345865669,70.7195625826,122.780081634,112.854313574,9.90576805939,0.02
 07/25  07:00:00,223.517655611,33.5157008307,59.7122472634,0.151855764717,37.1018798503,92.3937384068,99.1830238852,89.2572558258,9.90576805939,0.02
 07/25  08:00:00,240.731072195,34.1839596774,64.3439773731,0.0221592778952,37.1018798503,104.434947198,92.5285972166,74.0055316934,9.90576805939,8.61729746376
 07/25  09:00:00,260.075762463,35.0041810145,70.8490987626,0.0,37.1018798503,116.476155989,66.2100047853,56.2842367259,9.90576805939,0.02
 07/25  10:00:00,266.083684198,35.6729095714,76.1876991639,0.0,37.1018798503,116.476155989,48.4085640527,38.4827959933,9.90576805939,0.02
 07/25  11:00:00,270.405033669,36.1446098069,80.0371139025,0.0,37.1018798503,116.476155989,50.2187229802,31.6882771188,9.90576805939,8.62467780198
 07/25  12:00:00,264.304524042,36.8905036264,85.2325185832,0.0,37.1018798503,104.434947198,36.5161402156,26.5903721562,9.90576805939,0.02
 07/25  13:00:00,279.773378814,37.7441283617,87.8059870168,0.0,37.1018798503,116.476155989,36.508245298,26.5824772386,9.90576805939,0.02
 07/25  14:00:00,285.557006255,38.7303643258,92.6035203839,0.0,37.1018798503,116.476155989,38.3060262284,19.7766975794,9.90576805939,8.62356058965
 07/25  15:00:00,288.864132911,39.6312776034,95.0100074392,0.0,37.1018798503,116.476155989,20.9208153009,10.9950472415,9.90576805939,0.02
 07/25  16:00:00,286.02708412,40.0409313464,91.7637678789,0.0,37.1018798503,116.476155989,27.3837425937,17.4579745343,9.90576805939,0.02
 07/25  17:00:00,281.851051544,39.9561366161,87.6735188547,0.0,37.1018798503,116.476155989,35.0924931613,25.1667251019,9.90576805939,0.02
 07/25  18:00:00,169.344299327,31.7304882232,64.6580834233,0.0,24.7345865669,47.5788473902,50.2566535551,36.6971998801,4.9528840297,8.60656964528
 07/25  19:00:00,166.009423912,31.4496484452,61.6040617896,0.0,24.7345865669,47.5788473902,48.1362025586,43.1633185289,4.9528840297,0.02
 07/25  20:00:00,157.29185637,31.9202809431,61.926979394,0.0,12.3672932834,38.6892022431,59.3057133361,56.3139829183,2.97173041782,0.02
 07/25  21:00:00,117.559100394,21.5785570146,42.0233625528,0.0,12.3672932834,27.0668015668,46.8689338913,43.8772034735,2.97173041782,0.02
 07/25  22:00:00,109.817515186,25.8700814192,49.2279097546,0.0,4.12243109448,15.9888894789,64.563674429,61.5719440112,2.97173041782,0.02
 07/25  23:00:00,89.7225519003,19.3726780006,35.7586393764,0.0,4.12243109448,15.9888894789,53.6176247454,50.6258943276,2.97173041782,0.02
 07/25  24:00:00,103.479293789,25.1927319727,43.5670377819,0.0,4.12243109448,15.9888894789,71.4655057916,68.4737753738,2.97173041782,0.02
 07/26  01:00:00,85.9608406232,18.5328263498,32.8581613282,0.0,4.12243109448,15.9888894789,50.0032862505,47.0115558327,2.97173041782,0.02
 07/26  02:00:00,98.5794533718,24.0500652753,39.831245633,0.0,4.12243109448,15.9888894789,73.7005340368,70.708803619,2.97173041782,0.02
 07/26  03:00:00,77.0281860748,16.4976521464,25.982062522,0.0,4.12243109448,15.9888894789,54.5320405263,51.5403101085,2.97173041782,0.02
 07/26  04:00:00,133.826112874,31.5307590509,50.2501926546,0.0,12.3672932834,24.9413748627,95.0725160969,90.0996320673,4.9528840297,0.02
 07/26  05:00:00,136.654034789,31.8226684635,50.691560384,2.09464474324,12.3672932834,24.9413748627,153.651436405,148.678552375,4.9528840297,0.02
 07/26  06:00:00,190.247029671,32.8068158542,56.1701745889,0.476063660031,24.7345865669,70.7195625826,119.482795057,109.557026998,9.90576805939,0.02
 07/26  07:00:00,225.846214765,33.9587578432,61.7418153999,0.00779593866477,37.1018798503,92.3937384068,88.7160575707,78.7902895113,9.90576805939,0.02
 07/26  08:00:00,244.028075846,34.9376690049,66.9094301651,0.0,37.1018798503,104.434947198,71.4200115158,61.4942434565,9.90576805939,0.02
 07/26  09:00:00,261.036051458,35.6342505845,71.1792841003,0.0,37.1018798503,116.476155989,71.6230365719,53.0970474748,9.90576805939,8.62022103769
 07/26  10:00:00,266.743074469,36.2357725196,76.2842572232,0.0,37.1018798503,116.476155989,49.7454644743,39.819696415,9.90576805939,0.02
 07/26  11:00:00,270.359162266,36.6298827124,79.505982144,0.0,37.1018798503,116.476155989,42.4338929556,32.5081248962,9.90576805939,0.02
 07/26  12:00:00,261.534850369,37.2720368655,82.0812746787,0.0,37.1018798503,104.434947198,51.1586016813,32.6314109738,9.90576805939,8.62142264812
 07/26  13:00:00,279.39064497,38.0525516516,87.1148627022,0.0,37.1018798503,116.476155989,35.6263179316,25.7005498722,9.90576805939,0.02
 07/26  14:00:00,285.603892534,38.989132229,92.3916454631,0.0,37.1018798503,116.476155989,23.6644185933,13.7386505339,9.90576805939,0.02
 07/26  15:00:00,289.27313147,40.0448121185,95.0054391667,0.0,37.1018798503,116.476155989,28.0554832634,9.52758078973,9.90576805939,8.6221344143
 07/26  16:00:00,289.360231274,40.493445761,94.6444260583,0.0,37.1018798503,116.476155989,17.6414612315,7.71569317206,9.90576805939,0.02
 07/26  17:00:00,284.200836615,40.4539316203,89.5255267496,0.0,37.1018798503,116.476155989,22.8308243203,12.9050562609,9.90576805939,0.02
 07/26  18:00:00,168.278420033,31.732736214,63.5899640255,0.0,24.7345865669,47.5788473902,40.8991816677,35.926297638,4.9528840297,0.02
 07/26  19:00:00,163.325873453,31.4508039005,58.9193453321,0.0,24.7345865669,47.5788473902,47.3224371117,42.349553082,4.9528840297,0.02
 07/26  20:00:00,155.939202454,31.919001392,58.2264150798,0.0,12.3672932834,38.6892022431,66.7487748967,55.1706462027,2.97173041782,8.60639827622
 07/26  21:00:00,114.128230828,21.5783232252,38.5927216033,0.0,12.3672932834,27.0668015668,47.751002412,44.7592719941,2.97173041782,0.02
 07/26  22:00:00,105.551744154,25.8302373341,45.0019825459,0.0,4.12243109448,15.9888894789,62.2482100326,59.2564796148,2.97173041782,0.02
 07/26  23:00:00,86.5476030578,19.2929898304,32.6633784783,0.0,4.12243109448,15.9888894789,52.0292830504,49.0375526326,2.97173041782,0.02
 07/26  24:00:00,100.605515504,25.1927319727,40.6932593053,0.0,4.12243109448,15.9888894789,75.9641480484,72.9724176306,2.97173041782,0.02
 07/27  01:00:00,81.1928816098,17.4539101886,29.1904998982,0.0,4.12243109448,15.9888894789,52.1559435166,49.1642130988,2.97173041782,0.02
 07/27  02:00:00,97.742600675,24.0500652753,38.994392806,0.0,4.12243109448,15.9888894789,76.5750033348,73.583272917,2.97173041782,0.02
 07/27  03:00:00,76.6043782853,16.4020263422,25.6538804355,0.0,4.12243109448,15.9888894789,53.4878784464,50.4961480286,2.97173041782,0.02
 07/27  04:00:00,135.273881707,31.6502913062,51.5784291584,0.0,12.3672932834,24.9413748627,92.4535493958,87.4806653661,4.9528840297,0.02
 07/27  05:00:00,136.757048961,31.8749948704,51.108128832,1.72876401279,12.3672932834,24.9413748627,146.807660745,141.834776715,4.9528840297,0.02
 07/27  06:00:00,191.158316309,32.8829750044,57.127396463,0.353969250518,24.7345865669,70.7195625826,111.487139299,101.561371239,9.90576805939,0.02
 07/27  07:00:00,226.296405633,33.9864340129,62.1692599083,0.0028684930616,37.1018798503,92.3937384068,85.6140791134,75.688311054,9.90576805939,0.02
 07/27  08:00:00,244.362580945,34.9328619856,67.2487642978,0.0,37.1018798503,104.434947198,69.1872426688,59.2614746095,9.90576805939,0.02
 07/27  09:00:00,260.192955031,35.5909896732,70.3794006493,0.0,37.1018798503,116.476155989,70.3424559665,51.8165164303,9.90576805939,8.62017147676
 07/27  10:00:00,264.066373517,36.0943181938,73.7490286534,0.0,37.1018798503,116.476155989,56.2459592253,46.3201911659,9.90576805939,0.02
 07/27  11:00:00,268.767894147,36.4978687967,78.0467632302,0.0,37.1018798503,116.476155989,48.3565633036,38.4307952442,9.90576805939,0.02
 07/27  12:00:00,261.568180779,37.1943752615,82.1922190208,0.0,37.1018798503,104.434947198,49.7427935014,31.2156383887,9.90576805939,8.62138705334
 07/27  13:00:00,279.620281939,38.03293011,87.3641420413,0.0,37.1018798503,116.476155989,33.0714896228,23.1457215634,9.90576805939,0.02
 07/27  14:00:00,285.647079764,38.934989299,92.4890095187,0.0,37.1018798503,116.476155989,22.6207796179,12.6950115586,9.90576805939,0.02
 07/27  15:00:00,289.879492374,39.9846751846,95.671886105,0.0,37.1018798503,116.476155989,25.4488787857,6.92205339019,9.90576805939,8.62105733609
 07/27  16:00:00,284.598963563,40.1294115275,90.2472093217,0.0,37.1018798503,116.476155989,16.9671018608,7.04133380138,9.90576805939,0.02
 07/27  17:00:00,272.230318581,38.7865977875,79.2223599889,0.0,37.1018798503,116.476155989,27.433484871,17.5077168116,9.90576805939,0.02
 07/27  18:00:00,161.862719655,31.6098176592,57.2971900959,0.0,24.7345865669,47.5788473902,35.0496795419,30.0767955122,4.9528840297,0.02
 07/27  19:00:00,161.131495062,31.4209229053,56.7548559126,0.0,24.7345865669,47.5788473902,37.7427622814,32.7698782517,4.9528840297,0.02
 07/27  20:00:00,155.71130361,31.8924973333,58.0250238727,0.0,12.3672932834,38.6892022431,48.9874215493,45.9956911315,2.97173041782,0.02
 07/27  21:00:00,114.932749241,21.5783232252,39.3972311201,0.0,12.3672932834,27.0668015668,39.9106173368,36.918886919,2.97173041782,0.02
 07/27  22:00:00,104.62154896,25.320233045,44.5817904242,0.0,4.12243109448,15.9888894789,52.3049015588,49.313171141,2.97173041782,0.02
 07/27  23:00:00,90.0100009603,19.6117425111,35.8070224666,0.0,4.12243109448,15.9888894789,52.0033239033,40.4298672053,2.97173041782,8.60172628021
 07/27  24:00:00,103.128436169,25.2246072407,43.1843035556,0.0,4.12243109448,15.9888894789,61.8342195815,58.8424891637,2.97173041782,0.02
 07/28  01:00:00,86.8309449481,19.13361349,33.1060957097,0.0,4.12243109448,15.9888894789,46.9479587147,43.9562282969,2.97173041782,0.02
 07/28  02:00:00,95.6825679656,23.3328717437,37.6515526522,0.0,4.12243109448,15.9888894789,60.1854728187,57.1937424009,2.97173041782,0.02
 07/28  03:00:00,80.8517413018,17.4809425035,28.8009448099,0.0,4.12243109448,15.9888894789,46.2466834838,43.254953066,2.97173041782,0.02
 07/28  04:00:00,136.795590961,31.5307590509,53.2196698431,0.0,12.3672932834,24.9413748627,72.0041677052,67.0312836755,4.9528840297,0.02
 07/28  05:00:00,138.212390588,31.8412547733,52.5956309641,1.73034284802,12.3672932834,24.9413748627,132.867873075,127.894989045,4.9528840297,0.02
 07/28  06:00:00,191.574354219,32.8490306537,57.4082908198,0.523056462951,24.7345865669,70.7195625826,112.22414132,102.298373261,9.90576805939,0.02
 07/28  07:00:00,226.656932033,34.0070035806,62.4312549106,0.0808255940735,37.1018798503,92.3937384068,88.5354459738,78.6096779144,9.90576805939,0.02
 07/28  08:00:00,246.157822543,34.9686906121,69.0074653786,0.000729500507067,37.1018798503,104.434947198,65.4688196046,55.5430515452,9.90576805939,0.02
 07/28  09:00:00,264.179012829,35.682865942,74.2735945918,0.0,37.1018798503,116.476155989,48.708693885,38.7829258256,9.90576805939,0.02
 07/28  10:00:00,268.886392934,36.2812774184,78.3820463269,0.0,37.1018798503,116.476155989,46.4002390524,27.870929368,9.90576805939,8.62354162506
 07/28  11:00:00,271.369543011,36.6575007542,80.4888141136,0.0,37.1018798503,116.476155989,33.6132555061,23.6874874467,9.90576805939,0.02
 07/28  12:00:00,262.903708257,37.3208022699,83.401330468,0.0,37.1018798503,104.434947198,33.0531292753,23.1273612159,9.90576805939,0.02
 07/28  13:00:00,279.894477988,38.1234108933,87.5478192071,0.0,37.1018798503,116.476155989,32.1552026638,13.6252612868,9.90576805939,8.62417331769
 07/28  14:00:00,284.875230976,38.9950648652,91.65711817,0.0,37.1018798503,116.476155989,17.7272049961,7.80143693667,9.90576805939,0.02
 07/28  15:00:00,287.742674992,39.8752270136,93.6445217396,0.0,37.1018798503,116.476155989,15.612060069,5.68629200964,9.90576805939,0.02
 07/28  16:00:00,289.527466208,40.1625742868,95.1425123746,0.0,37.1018798503,116.476155989,24.360580562,5.83556918176,9.90576805939,8.61924332087
 07/28  17:00:00,289.257228761,40.1728782623,94.8630051213,0.0,37.1018798503,116.476155989,14.9770241447,5.05125608535,9.90576805939,0.02
 07/28  18:00:00,170.223671941,31.6300792088,65.6378885675,0.0,24.7345865669,47.5788473902,29.7991567332,24.8262727035,4.9528840297,0.02
 07/28  19:00:00,166.888204465,31.4443079516,62.4881881984,0.0,24.7345865669,47.5788473902,39.7276482904,34.7547642607,4.9528840297,0.02
 07/28  20:00:00,160.317656342,31.9154870263,62.6083949621,0.0,12.3672932834,38.6892022431,48.0121451978,45.02041478,2.97173041782,0.02
