Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/28  21:00:00,120.266497011,22.5616784382,43.7262466084,0.0,12.3672932834,27.0668015668,42.5737163665,39.5819859487,2.97173041782,0.02
 07/28  22:00:00,96.9976179291,20.953629634,41.4313711719,0.0,4.12243109448,15.9888894789,43.7886955611,40.7969651433,2.97173041782,0.02
 07/28  23:00:00,103.020029939,24.2891297858,44.0327566787,0.0,4.12243109448,15.9888894789,55.4268674878,52.43513707,2.97173041782,0.02
 07/28  24:00:00,92.7802572271,20.4356565278,37.7319835332,0.0,4.12243109448,15.9888894789,46.3627735564,43.3710431386,2.97173041782,0.02
 07/29  01:00:00,103.517063097,24.5281942963,44.2907252954,0.0,4.12243109448,15.9888894789,59.1078761561,56.1161457383,2.97173041782,0.02
 07/29  02:00:00,89.7351096363,20.0212780429,35.1012143905,0.0,4.12243109448,15.9888894789,51.7086111331,48.7168807152,2.97173041782,0.02
 07/29  03:00:00,96.987396372,23.0667749182,39.2438594689,0.0,4.12243109448,15.9888894789,61.8581119113,58.8663814935,2.97173041782,0.02
 07/29  04:00:00,116.851948252,30.9330977746,51.0081955903,0.0,4.12243109448,16.0517297156,92.0386104576,80.4651540286,2.97173041782,8.60172601125
 07/29  05:00:00,110.190575891,29.7377752219,45.5421458753,0.0,4.12243109448,16.0517297156,89.0090695942,86.0173391764,2.97173041782,0.02
 07/29  06:00:00,139.958860257,32.3674848378,58.5233125284,0.0,4.12243109448,39.6058045677,69.4924529286,66.5007225108,2.97173041782,0.02
 07/29  07:00:00,172.221772698,32.4264595911,60.6724161572,0.760967826522,12.3672932834,65.3531420225,104.811716941,99.8388329108,4.9528840297,0.02
 07/29  08:00:00,178.038221948,32.5994931751,63.6338369475,0.552202003147,12.3672932834,68.2430321324,92.1925712674,87.2196872377,4.9528840297,0.02
 07/29  09:00:00,211.191759854,32.9219418046,67.6843906136,0.315920505441,16.4897243779,93.1370602926,73.6252643882,65.6806499407,7.92461444751,0.02
 07/29  10:00:00,214.378676533,33.1397172732,70.7984430041,0.170913125232,16.4897243779,93.1370602926,64.7593437697,56.8147293222,7.92461444751,0.02
 07/29  11:00:00,215.485479155,33.2603795978,71.9124669633,0.0430193846702,16.4897243779,93.1370602926,59.4065496477,51.4619352002,7.92461444751,0.02
 07/29  12:00:00,209.665232739,33.4702847955,75.0769215368,0.0,16.4897243779,83.9857416113,52.7171955089,44.7725810613,7.92461444751,0.02
 07/29  13:00:00,214.544007538,33.6599259384,79.766047564,0.0,16.4897243779,83.9857416113,45.5212694641,37.5766550166,7.92461444751,0.02
 07/29  14:00:00,213.893332698,33.7807239952,78.9946194629,0.0,16.4897243779,83.9857416113,56.6453837869,40.1128894962,7.92461444751,8.60787984319
 07/29  15:00:00,185.147609053,32.3674848378,69.1190599476,0.0,12.3672932834,70.6512738906,29.6937440058,24.7208599761,4.9528840297,0.02
 07/29  16:00:00,184.010570249,32.3674848378,67.9820281556,0.0,12.3672932834,70.6512738906,34.5518922428,29.5790082131,4.9528840297,0.02
 07/29  17:00:00,173.033983384,32.3674848378,69.5288870365,0.0,12.3672932834,58.1284167478,34.5450132268,29.5721291971,4.9528840297,0.02
 07/29  18:00:00,132.391856356,31.5068525999,62.934842667,0.0,12.3672932834,24.9413748627,51.5000290124,46.5271449827,4.9528840297,0.02
 07/29  19:00:00,129.916817417,31.4112830134,60.5553732989,0.0,12.3672932834,24.9413748627,62.9562085317,57.983324502,4.9528840297,0.02
 07/29  20:00:00,126.112056455,31.7698235615,59.4315791073,0.0,4.12243109448,16.0517297156,76.6380200083,73.6462895904,2.97173041782,0.02
 07/29  21:00:00,89.0534997816,19.2929898304,35.1692753753,0.0,4.12243109448,15.9888894789,53.8472121668,50.855481749,2.97173041782,0.02
 07/29  22:00:00,101.149348082,24.2094416156,42.2417639504,0.0,4.12243109448,15.9888894789,75.3908583207,72.3991279028,2.97173041782,0.02
 07/29  23:00:00,82.4887239698,17.3582843844,30.5819681218,0.0,4.12243109448,15.9888894789,54.367547936,51.3758175182,2.97173041782,0.02
 07/29  24:00:00,95.8807433816,23.5719362542,37.6106645514,0.0,4.12243109448,15.9888894789,79.1939732409,76.2022428231,2.97173041782,0.02
 07/30  01:00:00,71.0000879201,14.7223230408,23.8332720815,0.0,2.06121554724,15.9888894789,50.0779967555,47.0862663376,2.97173041782,0.02
 07/30  02:00:00,94.0459401156,23.4627942925,37.9569095328,0.0,2.06121554724,15.9888894789,87.7607518247,84.7690214068,2.97173041782,0.02
 07/30  03:00:00,66.912695106,14.2577101772,20.199801263,0.0,2.06121554724,15.9888894789,57.3335400224,54.3418096046,2.97173041782,0.02
 07/30  04:00:00,89.2071974812,22.8412265651,33.7397345443,0.0,2.06121554724,15.9888894789,94.7809732661,91.7892428483,2.97173041782,0.02
 07/30  05:00:00,65.1054087205,13.5067262519,19.1702256953,0.0,2.06121554724,15.9888894789,53.561946639,50.5702162212,2.97173041782,0.02
 07/30  06:00:00,80.4682260917,24.5822589261,32.6018288889,0.0,2.06121554724,15.9888894789,95.4622000189,92.4704696011,2.97173041782,0.02
 07/30  07:00:00,72.0053930875,20.8133167915,32.653182936,0.0,2.06121554724,15.9888894789,73.1673560056,70.1756255877,2.97173041782,0.02
 07/30  08:00:00,122.078866965,26.8772782273,48.5604761119,0.0,4.12243109448,41.7362269337,82.7223325923,77.7494485626,4.9528840297,0.02
 07/30  09:00:00,109.290517698,21.5803226782,41.1460377727,0.0,4.12243109448,41.7362269337,57.8959559234,52.9230718937,4.9528840297,0.02
 07/30  10:00:00,126.571375759,26.9872596217,53.1908725092,0.0,4.12243109448,41.7362269337,60.9947708646,56.0218868349,4.9528840297,0.02
 07/30  11:00:00,111.584474454,21.5842214527,43.7139172317,0.0,4.12243109448,41.7362269337,43.293080992,38.3201969623,4.9528840297,0.02
 07/30  12:00:00,130.799516857,26.9789231398,57.4273499753,0.0,4.12243109448,41.7362269337,55.4011010565,41.8465005778,4.9528840297,8.60171644903
 07/30  13:00:00,114.908293466,21.5808382404,47.0411194245,0.0,4.12243109448,41.7362269337,37.7416243662,32.7687403365,4.9528840297,0.02
 07/30  14:00:00,133.972761503,26.9799971966,60.5995206603,0.0,4.12243109448,41.7362269337,45.1972873,40.2244032703,4.9528840297,0.02
 07/30  15:00:00,117.313904927,21.5849005931,49.4426686638,0.0,4.12243109448,41.7362269337,33.5965189211,28.6236348914,4.9528840297,0.02
 07/30  16:00:00,118.653315077,26.9912815746,62.1264822785,0.0,4.12243109448,24.8785346261,39.6299777536,34.6570937239,4.9528840297,0.02
 07/30  17:00:00,88.7205252898,21.5837975946,48.6589451258,0.0,2.06121554724,15.9888894789,36.2917304405,33.3000000227,2.97173041782,0.02
 07/30  18:00:00,105.027428215,26.9788686059,59.4638691631,0.0,2.06121554724,15.9888894789,50.9868433198,47.995112902,2.97173041782,0.02
 07/30  19:00:00,86.4351886353,21.5784559753,46.3789501603,0.0,2.06121554724,15.9888894789,45.5751768871,42.5834464693,2.97173041782,0.02
 07/30  20:00:00,111.977541928,25.9896136745,53.3296194476,0.0,2.06121554724,15.9888894789,62.2799448645,59.2882144467,2.97173041782,0.02
 07/30  21:00:00,89.4917683212,19.3726780006,37.5890710316,0.0,2.06121554724,15.9888894789,52.7145271862,49.7227967684,2.97173041782,0.02
 07/30  22:00:00,105.090963547,25.352108313,47.0805464605,0.0,2.06121554724,15.9888894789,75.3166679378,72.32493752,2.97173041782,0.02
 07/30  23:00:00,83.299764349,17.645161797,33.1673464511,0.0,2.06121554724,15.9888894789,53.556285982,50.5645555642,2.97173041782,0.02
 07/30  24:00:00,97.4057049797,23.8588136668,40.9099641344,0.0,2.06121554724,15.9888894789,80.0273281186,77.0355977008,2.97173041782,0.02
 07/31  01:00:00,80.1719041496,16.8801553633,28.7432771567,0.0,4.12243109448,15.9888894789,56.6832792811,53.6915488633,2.97173041782,0.02
 07/31  02:00:00,100.213787765,24.787533043,40.7120758182,0.0,4.12243109448,15.9888894789,89.7182326574,86.7265022396,2.97173041782,0.02
 07/31  03:00:00,78.1861958249,16.6889037549,26.9488204248,0.0,4.12243109448,15.9888894789,58.1668574018,55.175126984,2.97173041782,0.02
 07/31  04:00:00,132.367377533,31.0526300298,49.2695861095,0.0,12.3672932834,24.9413748627,103.210159144,98.2372751139,4.9528840297,0.02
 07/31  05:00:00,140.997830492,32.0156498014,53.5612851308,3.37573414785,12.3672932834,24.9413748627,165.796587306,160.823703277,4.9528840297,0.02
 07/31  06:00:00,190.59108505,32.4796042028,56.9320661887,0.385438889527,24.7345865669,70.7195625826,131.149614254,121.223846194,9.90576805939,0.02
 07/31  07:00:00,223.2700126,32.9684117739,60.1089639379,0.0547891828992,37.1018798503,92.3937384068,102.948147392,93.0223793329,9.90576805939,0.02
 07/31  08:00:00,241.39593142,33.7892325588,65.4257214615,0.0,37.1018798503,104.434947198,82.5299604879,72.6041924285,9.90576805939,0.02
 07/31  09:00:00,259.354836026,34.5076014264,70.6247361899,0.0,37.1018798503,116.476155989,76.6221863654,58.096286006,9.90576805939,8.62013230004
 07/31  10:00:00,265.114427765,35.1293394029,75.7620462881,0.0,37.1018798503,116.476155989,56.7059809849,46.7802129255,9.90576805939,0.02
 07/31  11:00:00,270.11254114,35.6071756533,80.282070125,0.0,37.1018798503,116.476155989,46.1750604653,36.2492924059,9.90576805939,0.02
 07/31  12:00:00,262.303743332,36.3005406835,83.8216807624,0.0,37.1018798503,104.434947198,47.8169165077,29.2896982064,9.90576805939,8.62145024188
 07/31  13:00:00,280.517640916,37.183333121,89.1110807656,0.0,37.1018798503,116.476155989,29.5130573482,19.5872892888,9.90576805939,0.02
 07/31  14:00:00,284.843476119,38.0802297744,92.5401343533,0.0,37.1018798503,116.476155989,23.4306473112,13.5048792519,9.90576805939,0.02
 07/31  15:00:00,289.066562732,39.1243545241,95.7193436714,0.0,37.1018798503,116.476155989,29.2622734386,10.734200992,9.90576805939,8.6223043872
 07/31  16:00:00,289.61117985,39.3753094153,96.0135142862,0.0,37.1018798503,116.476155989,18.3055374674,8.37976940799,9.90576805939,0.02
 07/31  17:00:00,278.033861383,38.66852303,85.143962076,0.0,37.1018798503,116.476155989,24.1222179959,14.1964499365,9.90576805939,0.02
 07/31  18:00:00,160.815833171,31.6116739944,56.2484402537,0.0,24.7345865669,47.5788473902,42.9009179595,37.9280339298,4.9528840297,0.02
 07/31  19:00:00,157.71791183,31.4189851223,53.3432033615,0.0,24.7345865669,47.5788473902,55.2830852989,50.3102012692,4.9528840297,0.02
 07/31  20:00:00,152.78185817,31.8913191933,55.0967574744,0.0,12.3672932834,38.6892022431,77.8916624847,66.3134158406,2.97173041782,8.60651622628
 07/31  21:00:00,113.107048428,21.4587909699,37.6910739096,0.0,12.3672932834,27.0668015668,54.7284973732,51.7367669554,2.97173041782,0.02
 07/31  22:00:00,103.138873517,25.320233045,43.0991163899,0.0,4.12243109448,15.9888894789,70.530670687,67.5389402692,2.97173041782,0.02
 07/31  23:00:00,87.1527135202,19.3248650985,33.236613857,0.0,4.12243109448,15.9888894789,49.4950316639,46.5033012461,2.97173041782,0.02
 07/31  24:00:00,97.1012057999,23.8110007647,38.5920625697,0.0,4.12243109448,15.9888894789,61.6843554943,58.6926250765,2.97173041782,0.02
 08/01  01:00:00,77.2717324671,16.6889037549,26.0343573514,0.0,4.12243109448,15.9888894789,54.3362942118,51.344563794,2.97173041782,0.02
 08/01  02:00:00,91.5355395943,23.5719362542,33.2654609024,0.0,4.12243109448,15.9888894789,81.1605327451,78.1688023273,2.97173041782,0.02
 08/01  03:00:00,77.533697911,17.1670327759,25.8181937777,0.0,4.12243109448,15.9888894789,56.0920926869,53.1003622691,2.97173041782,0.02
 08/01  04:00:00,124.709403304,30.9330977746,41.7311444323,0.0,12.3672932834,24.9413748627,97.9924438385,93.0195598088,4.9528840297,0.02
 08/01  05:00:00,133.136179835,32.1272341002,45.4160211595,3.54776346863,12.3672932834,24.9413748627,159.430278887,154.457394857,4.9528840297,0.02
 08/01  06:00:00,181.58443144,32.6098875722,47.2847447422,0.895823669459,24.7345865669,70.7195625826,127.119180053,117.193411994,9.90576805939,0.02
 08/01  07:00:00,219.97756363,33.3558379089,56.2775085259,0.206375724687,37.1018798503,92.3937384068,105.107764326,95.181996267,9.90576805939,0.02
 08/01  08:00:00,241.127928289,34.2584459648,64.6267423593,0.0617886270013,37.1018798503,104.434947198,88.0820401699,78.1562721105,9.90576805939,0.02
 08/01  09:00:00,259.918763529,35.0119614365,70.6842463483,0.0,37.1018798503,116.476155989,78.5447768576,60.0189016937,9.90576805939,8.62010710446
 08/01  10:00:00,265.857331281,35.6310509843,76.003260739,0.0,37.1018798503,116.476155989,56.1781070101,46.2523389508,9.90576805939,0.02
 08/01  11:00:00,270.192554011,36.1023543162,79.8669422563,0.0,37.1018798503,116.476155989,46.7962769238,36.8705088644,9.90576805939,0.02
 08/01  12:00:00,263.572051411,36.7620791122,84.6283939544,0.0,37.1018798503,104.434947198,47.6534994056,29.1264072039,9.90576805939,8.62132414232
 08/01  13:00:00,280.960613447,37.5472489841,89.1901623227,0.0,37.1018798503,116.476155989,32.1891648761,22.2633968167,9.90576805939,0.02
 08/01  14:00:00,283.605435888,38.3385824581,91.0437777682,0.0,37.1018798503,116.476155989,31.1535484265,21.2277803671,9.90576805939,0.02
 08/01  15:00:00,285.450835525,39.1718529383,92.0560597777,0.0,37.1018798503,116.476155989,40.0553295946,21.5272953505,9.90576805939,8.62226618477
 08/01  16:00:00,287.187835407,39.8616872326,93.1038109966,0.0,37.1018798503,116.476155989,28.8185608365,18.8927927771,9.90576805939,0.02
 08/01  17:00:00,288.342392737,40.1126259133,94.0084092055,0.0,37.1018798503,116.476155989,25.7839487893,15.8581807299,9.90576805939,0.02
 08/01  18:00:00,173.98156824,31.7380921798,69.2877655562,0.0,24.7345865669,47.5788473902,35.8488986365,30.8760146068,4.9528840297,0.02
 08/01  19:00:00,171.05585592,31.4603677597,66.6397733276,0.0,24.7345865669,47.5788473902,44.5565052306,39.5836212009,4.9528840297,0.02
 08/01  20:00:00,163.705078897,31.9372111438,65.9740867709,0.0,12.3672932834,38.6892022431,57.1269107812,54.1351803634,2.97173041782,0.02
 08/01  21:00:00,120.847232045,22.5634277376,44.3052286231,0.0,12.3672932834,27.0668015668,52.3449514469,49.3532210291,2.97173041782,0.02
 08/01  22:00:00,97.9275642922,21.0731618892,42.2417849064,0.0,4.12243109448,15.9888894789,52.049164414,49.0574339962,2.97173041782,0.02
 08/01  23:00:00,103.877333542,24.4086620411,44.7705276934,0.0,4.12243109448,15.9888894789,76.8506813792,65.2772257537,2.97173041782,8.60172520764
 08/01  24:00:00,92.9312943444,20.4356565278,37.8830204522,0.0,4.12243109448,15.9888894789,60.3736048813,57.3818744635,2.97173041782,0.02
 08/02  01:00:00,101.743928793,24.5281942963,42.5175909169,0.0,4.12243109448,15.9888894789,75.9592869571,72.9675565393,2.97173041782,0.02
 08/02  02:00:00,86.5661869888,20.0212780429,31.9322917913,0.0,4.12243109448,15.9888894789,66.0691009673,63.0773705495,2.97173041782,0.02
 08/02  03:00:00,91.7187188551,22.8277104077,34.2142466264,0.0,4.12243109448,15.9888894789,78.4058250128,75.414094595,2.97173041782,0.02
 08/02  04:00:00,128.312455492,31.1482558341,45.1190376727,0.0,12.3672932834,24.9413748627,92.9591305178,87.9862464881,4.9528840297,0.02
 08/02  05:00:00,132.517941123,31.6950785976,47.4721132483,1.30558735623,12.3672932834,24.9413748627,156.456138759,151.483254729,4.9528840297,0.02
 08/02  06:00:00,185.476930053,33.1168105454,51.2122268222,0.353916483354,24.7345865669,70.7195625826,124.151708823,114.225940764,9.90576805939,0.02
 08/02  07:00:00,223.803212855,33.9689359714,59.6964302536,0.0,37.1018798503,92.3937384068,101.5045107,91.5787426409,9.90576805939,0.02
 08/02  08:00:00,246.149365256,34.9631051597,69.0053273871,0.0,37.1018798503,104.434947198,81.5014917612,71.5757237018,9.90576805939,0.02
 08/02  09:00:00,264.167707604,35.7511862207,74.1939741274,0.0,37.1018798503,116.476155989,66.3329568594,56.4071888,9.90576805939,0.02
 08/02  10:00:00,271.197748944,36.4470558239,80.527630468,0.0,37.1018798503,116.476155989,59.1508966649,40.6216763986,9.90576805939,8.62345220688
 08/02  11:00:00,276.408263046,36.9986031353,85.1864385868,0.0,37.1018798503,116.476155989,39.608816186,29.6830481266,9.90576805939,0.02
 08/02  12:00:00,269.315929994,37.7563998423,89.3779607408,0.0,37.1018798503,104.434947198,31.992972207,22.0672041476,9.90576805939,0.02
 08/02  13:00:00,285.243816872,38.5214885326,92.4990859679,0.0,37.1018798503,116.476155989,32.114437252,13.5840843614,9.90576805939,8.62458483121
 08/02  14:00:00,288.713550654,39.2431476479,95.2473622289,0.0,37.1018798503,116.476155989,20.0018874576,10.0761193982,9.90576805939,0.02
 08/02  15:00:00,293.996550895,40.1413314382,99.6323003105,0.0,37.1018798503,116.476155989,15.1767624545,5.25099439514,9.90576805939,0.02
 08/02  16:00:00,296.103020468,40.9036319481,100.977011476,0.0,37.1018798503,116.476155989,22.9857257189,4.46080278998,9.90576805939,8.61915486948
 08/02  17:00:00,295.633564153,41.1717384995,100.240484161,0.0,37.1018798503,116.476155989,17.3781189953,7.45235093591,9.90576805939,0.02
 08/02  18:00:00,176.058680372,31.7521274912,71.3508505326,0.0,24.7345865669,47.5788473902,33.2918780244,28.3189939947,4.9528840297,0.02
 08/02  19:00:00,172.652331235,31.4759815324,68.220643232,0.0,24.7345865669,47.5788473902,43.3963646198,38.4234805901,4.9528840297,0.02
 08/02  20:00:00,165.373374575,31.96015344,67.6194486445,0.0,12.3672932834,38.6892022431,54.9279550047,51.9362245869,2.97173041782,0.02
 08/02  21:00:00,122.567283422,22.5693238798,46.0193886195,0.0,12.3672932834,27.0668015668,50.4239933706,47.4322629528,2.97173041782,0.02
 08/02  22:00:00,101.758174454,22.0583987953,44.9439173204,0.0,4.12243109448,15.9888894789,55.3616585642,52.3699281464,2.97173041782,0.02
 08/02  23:00:00,103.529602528,24.4086620411,44.4227971164,0.0,4.12243109448,15.9888894789,70.5420784322,67.5503480143,2.97173041782,0.02
 08/02  24:00:00,92.4505609843,20.5950328682,37.2429110547,0.0,4.12243109448,15.9888894789,60.673789285,57.6820588672,2.97173041782,0.02
 08/03  01:00:00,99.806166921,24.2094416156,40.8985818964,0.0,4.12243109448,15.9888894789,74.8595493792,71.8678189614,2.97173041782,0.02
 08/03  02:00:00,89.0089435862,20.1169038471,34.2794226324,0.0,4.12243109448,15.9888894789,64.7028933136,61.7111628958,2.97173041782,0.02
 08/03  03:00:00,93.8237464833,22.8755233098,36.2714612848,0.0,4.12243109448,15.9888894789,77.5611656043,74.5694351865,2.97173041782,0.02
 08/03  04:00:00,130.520960555,31.554665502,46.9211329045,0.0,12.3672932834,24.9413748627,103.340526655,89.78591906,4.9528840297,8.60172356524
 08/03  05:00:00,131.768651059,31.7546951649,46.8560433786,1.11275044386,12.3672932834,24.9413748627,155.774501309,150.801617279,4.9528840297,0.02
 08/03  06:00:00,188.23299144,33.2613967747,53.9569939244,0.220624422783,24.7345865669,70.7195625826,123.145407522,113.219639463,9.90576805939,0.02
 08/03  07:00:00,226.618186884,34.3220049083,62.1583370758,0.0,37.1018798503,92.3937384068,100.462218651,90.5364505912,9.90576805939,0.02
 08/03  08:00:00,248.205304467,35.3697129212,70.6546821517,0.0,37.1018798503,104.434947198,84.1436544642,74.2178864048,9.90576805939,0.02
 08/03  09:00:00,266.691147847,36.1439650517,76.3246671893,0.0,37.1018798503,116.476155989,65.5667572474,55.640989188,9.90576805939,0.02
 08/03  10:00:00,274.015794705,36.8790604777,82.9136188842,0.0,37.1018798503,116.476155989,58.4304267941,39.9012823715,9.90576805939,8.62337636322
 08/03  11:00:00,279.698797079,37.4331685498,88.0424286575,0.0,37.1018798503,116.476155989,37.371769084,27.4460010246,9.90576805939,0.02
 08/03  12:00:00,273.47965735,38.2244196677,93.0737023754,0.0,37.1018798503,104.434947198,25.5490483541,15.6232802947,9.90576805939,0.02
 08/03  13:00:00,291.127318296,39.0906662002,97.8133543927,0.0,37.1018798503,116.476155989,25.9262071818,7.39734888216,9.90576805939,8.62309024027
 08/03  14:00:00,297.572511847,39.9417843788,103.407710191,0.0,37.1018798503,116.476155989,15.0012595076,5.07549144818,9.90576805939,0.02
 08/03  15:00:00,300.291805356,40.8433009189,105.225620972,0.0,37.1018798503,116.476155989,12.7210712734,2.79530321406,9.90576805939,0.02
 08/03  16:00:00,302.254135014,41.6157678919,106.41594361,0.0,37.1018798503,116.476155989,21.3269619105,2.80204681854,9.90576805939,8.61914703255
 08/03  17:00:00,302.677471927,41.8980963978,106.558027718,0.0,37.1018798503,116.476155989,12.080450039,2.15468197964,9.90576805939,0.02
 08/03  18:00:00,177.981209613,31.7648502744,73.2606635065,0.0,24.7345865669,47.5788473902,26.0859484956,21.1130644659,4.9528840297,0.02
 08/03  19:00:00,174.390467972,31.4917546116,69.9430146817,0.0,24.7345865669,47.5788473902,37.9105083546,32.9376243249,4.9528840297,0.02
 08/03  20:00:00,166.210950997,31.9776701632,68.4395166767,0.0,12.3672932834,38.6892022431,52.7384887112,49.7467582934,2.97173041782,0.02
 08/03  21:00:00,123.289693916,22.5737660799,46.7373616651,0.0,12.3672932834,27.0668015668,49.0208636311,46.0291332133,2.97173041782,0.02
 08/03  22:00:00,103.943001247,22.0615853454,47.1739413326,0.0,4.12243109448,15.9888894789,50.923789253,47.9320588352,2.97173041782,0.02
 08/03  23:00:00,113.23501899,26.4948327416,51.7216190702,0.0,4.12243109448,15.9888894789,69.9823271516,66.9905967338,2.97173041782,0.02
 08/03  24:00:00,95.9571224007,20.7145651234,40.6299406957,0.0,4.12243109448,15.9888894789,57.7833366528,54.791606235,2.97173041782,0.02
 08/04  01:00:00,101.178951666,24.2094416156,42.2713671201,0.0,4.12243109448,15.9888894789,72.9312048539,69.9394744361,2.97173041782,0.02
 08/04  02:00:00,88.1896216788,20.1169038471,33.4601012046,0.0,4.12243109448,15.9888894789,64.2056576722,61.2139272544,2.97173041782,0.02
 08/04  03:00:00,96.1621642742,24.0500652753,37.3908896627,0.0,4.12243109448,15.9888894789,78.5190862478,75.52735583,2.97173041782,0.02
 08/04  04:00:00,132.225025849,31.6502913062,48.5295728627,0.0,12.3672932834,24.9413748627,92.3406034473,87.3677194176,4.9528840297,0.02
 08/04  05:00:00,135.494199919,31.8401202423,50.8559100435,0.753007915129,12.3672932834,24.9413748627,154.643279678,149.670395649,4.9528840297,0.02
 08/04  06:00:00,190.529915967,33.4845676966,56.1390951726,0.112277003572,24.7345865669,70.7195625826,122.132972328,112.207204268,9.90576805939,0.02
 08/04  07:00:00,224.302797798,34.3825658336,59.7823765688,0.0,37.1018798503,92.3937384068,100.691148819,90.7653807596,9.90576805939,0.02
 08/04  08:00:00,245.244213542,34.9529840038,68.1103156424,0.0,37.1018798503,104.434947198,94.188571632,75.6650702093,9.90576805939,8.61773336338
 08/04  09:00:00,264.561505372,35.5953688915,74.7436513435,0.0,37.1018798503,116.476155989,67.6613872172,57.7356191578,9.90576805939,0.02
 08/04  10:00:00,272.092914732,36.6447684309,81.2250551856,0.0,37.1018798503,116.476155989,53.1820629366,43.2562948772,9.90576805939,0.02
 08/04  11:00:00,278.83879851,37.3122193158,87.3033248856,0.0,37.1018798503,116.476155989,45.0286176295,26.5000426858,9.90576805939,8.62280688422
 08/04  12:00:00,273.07723498,38.1553390803,92.7403928582,0.0,37.1018798503,104.434947198,25.7504895508,15.8247214914,9.90576805939,0.02
 08/04  13:00:00,290.879905935,38.9840399475,97.6725876755,0.0,37.1018798503,116.476155989,17.6818488138,7.7560807544,9.90576805939,0.02
 08/04  14:00:00,294.587972405,39.8568097746,100.508095756,0.0,37.1018798503,116.476155989,23.4626523108,4.93351995536,9.90576805939,8.62336429602
 08/04  15:00:00,301.154338246,40.996705603,105.934782975,0.0,37.1018798503,116.476155989,12.1128615795,2.18709352006,9.90576805939,0.02
 08/04  16:00:00,301.490326992,41.7187933425,105.54913861,0.0,37.1018798503,116.476155989,11.540539393,1.61477133356,9.90576805939,0.02
 08/04  17:00:00,299.249169461,41.8277622156,103.200007254,0.0,37.1018798503,116.476155989,21.5341545469,3.01689170975,9.90576805939,8.61149477772
 08/04  18:00:00,177.525265259,31.7586892039,72.810871416,0.0,24.7345865669,47.5788473902,26.9703301977,21.997446168,4.9528840297,0.02
 08/04  19:00:00,173.438239375,31.4824775376,69.000065207,0.0,24.7345865669,47.5788473902,39.0764652451,34.1035812154,4.9528840297,0.02
 08/04  20:00:00,167.150316073,31.9638242086,69.3927338403,0.0,12.3672932834,38.6892022431,52.3550336819,49.363303264,2.97173041782,0.02
 08/04  21:00:00,124.772659823,22.5719067858,48.2221910491,0.0,12.3672932834,27.0668015668,46.5288753471,43.5371449293,2.97173041782,0.02
 08/04  22:00:00,105.021416413,22.059490623,48.2169566426,0.0,4.12243109448,15.9888894789,48.3435779733,45.3518475555,2.97173041782,0.02
 08/04  23:00:00,114.609450997,26.4947750104,53.3475768807,0.0,4.12243109448,15.9888894789,62.7304384626,59.7387080448,2.97173041782,0.02
 08/04  24:00:00,101.33462363,21.8173877357,44.8832381721,0.0,4.12243109448,15.9888894789,51.6798504013,48.6881199835,2.97173041782,0.02
 08/05  01:00:00,104.626901662,24.2891297858,45.6396293887,0.0,4.12243109448,15.9888894789,65.32751491,62.3357844922,2.97173041782,0.02
 08/05  02:00:00,92.9305857553,20.3559683576,37.9620012161,0.0,4.12243109448,15.9888894789,59.1369924401,56.1452620223,2.97173041782,0.02
 08/05  03:00:00,104.449340518,24.5281942963,45.2230036783,0.0,4.12243109448,15.9888894789,72.6142588661,69.6225284482,2.97173041782,0.02
 08/05  04:00:00,118.338452563,30.694033264,52.7337654051,0.0,4.12243109448,16.0517297156,94.5928441648,91.601113747,2.97173041782,0.02
 08/05  05:00:00,117.161205566,30.694033264,51.5565183731,0.0,4.12243109448,16.0517297156,97.3901966079,94.3984661901,2.97173041782,0.02
 08/05  06:00:00,140.862438519,32.3674848378,59.4268915295,0.0,4.12243109448,39.6058045677,78.9016176737,75.9098872558,2.97173041782,0.02
 08/05  07:00:00,172.412712179,32.4364716008,60.8119707199,0.802341355866,12.3672932834,65.3531420225,126.804440134,121.831556105,4.9528840297,0.02
 08/05  08:00:00,176.943977919,32.4214216126,62.9892653113,0.280596505561,12.3672932834,68.2430321324,115.860542141,110.887658112,4.9528840297,0.02
 08/05  09:00:00,209.349736345,32.7072174252,66.353374131,0.0196063405283,16.4897243779,93.1370602926,95.8687127913,87.9240983438,7.92461444751,0.02
 08/05  10:00:00,209.763642628,32.816651598,66.6773821195,0.0,16.4897243779,93.1370602926,97.9096561097,81.375178923,7.92461444751,8.60986273919
 08/05  11:00:00,210.085763269,33.0238833454,66.7922909751,0.0,16.4897243779,93.1370602926,81.2803300238,73.3357155763,7.92461444751,0.02
 08/05  12:00:00,203.476055246,33.2381191341,69.1199339224,0.0,16.4897243779,83.9857416113,72.5732741612,64.6286597137,7.92461444751,0.02
 08/05  13:00:00,210.108431189,33.5354603852,75.4549622461,0.0,16.4897243779,83.9857416113,65.7660234008,57.8214089533,7.92461444751,0.02
 08/05  14:00:00,217.045515401,33.8427345334,82.084811124,0.0,16.4897243779,83.9857416113,53.4186597971,45.4740453496,7.92461444751,0.02
 08/05  15:00:00,194.227521075,32.3674848378,78.1989583136,0.0,12.3672932834,70.6512738906,23.3524149288,18.3795308991,4.9528840297,0.02
 08/05  16:00:00,194.351521238,32.3674848378,78.3229513196,0.0,12.3672932834,70.6512738906,21.5054664781,16.5325824484,4.9528840297,0.02
 08/05  17:00:00,179.618791651,32.3674848378,76.1136816064,0.0,12.3672932834,58.1284167478,24.1309539625,19.1580699328,4.9528840297,0.02
 08/05  18:00:00,136.634930699,31.8022428497,66.882525363,0.0,12.3672932834,24.9413748627,52.4101717945,38.8555605255,4.9528840297,8.60172723934
 08/05  19:00:00,131.489722298,31.4183515046,62.1212083838,0.0,12.3672932834,24.9413748627,55.6265214822,50.6536374526,4.9528840297,0.02
 08/05  20:00:00,129.77746926,31.89166134,62.9751529593,0.0,4.12243109448,16.0517297156,72.1155727113,69.1238422935,2.97173041782,0.02
 08/05  21:00:00,93.3070269511,19.4922102558,39.2235810687,0.0,4.12243109448,15.9888894789,48.2635291673,45.2717987495,2.97173041782,0.02
 08/05  22:00:00,105.84682083,25.5513287385,45.5759670572,0.0,4.12243109448,15.9888894789,65.8471900758,62.855459658,2.97173041782,0.02
 08/05  23:00:00,83.075671439,17.645161797,30.8820373515,0.0,4.12243109448,15.9888894789,50.2027437566,47.2110133388,2.97173041782,0.02
 08/05  24:00:00,93.1877823599,22.7798975056,35.7311231363,0.0,4.12243109448,15.9888894789,72.8205637609,69.828833343,2.97173041782,0.02
 08/06  01:00:00,71.6753699007,14.8816993811,24.3491770805,0.0,2.06121554724,15.9888894789,49.5158366064,46.5241061886,2.97173041782,0.02
 08/06  02:00:00,91.1956590695,22.8412265651,35.7281956632,0.0,2.06121554724,15.9888894789,79.9173040579,76.9255736401,2.97173041782,0.02
 08/06  03:00:00,69.9173473008,14.7358391982,22.7263239711,0.0,2.06121554724,15.9888894789,49.9114255077,46.9196950898,2.97173041782,0.02
 08/06  04:00:00,91.3832814161,22.7798975056,35.987837945,0.0,2.06121554724,15.9888894789,79.833805342,76.8420749242,2.97173041782,0.02
 08/06  05:00:00,67.0676876377,14.2577101772,20.3547933993,0.0,2.06121554724,15.9888894789,53.5098868127,50.5181563949,2.97173041782,0.02
 08/06  06:00:00,87.5686209328,25.2994524577,38.9861444842,0.0,2.06121554724,15.9888894789,87.8285670298,84.836836612,2.97173041782,0.02
 08/06  07:00:00,69.399085358,20.143936162,30.7773664728,0.0,2.06121554724,15.9888894789,64.5018047465,61.5100743287,2.97173041782,0.02
 08/06  08:00:00,118.814832754,26.5425879125,45.8790012148,0.0,4.12243109448,41.7362269337,67.0214441781,62.0485601484,4.9528840297,0.02
 08/06  09:00:00,107.131855442,21.5783232252,39.267196514,0.0,4.12243109448,41.7362269337,45.7546961985,40.7818121688,4.9528840297,0.02
 08/06  10:00:00,124.76893841,26.9761224203,51.3995723749,0.0,4.12243109448,41.7362269337,49.5947227766,44.6218387469,4.9528840297,0.02
 08/06  11:00:00,108.598896903,21.5793669995,40.7331942023,0.0,4.12243109448,41.7362269337,37.9864982476,33.0136142179,4.9528840297,0.02
 08/06  12:00:00,126.323236645,26.9736973875,52.9562956352,0.0,4.12243109448,41.7362269337,44.0016835438,39.0287995141,4.9528840297,0.02
 08/06  13:00:00,111.944192207,21.578502709,44.0793537804,0.0,4.12243109448,41.7362269337,37.8652199966,32.8923359669,4.9528840297,0.02
 08/06  14:00:00,130.075145496,26.974729832,56.7071720171,0.0,4.12243109448,41.7362269337,48.5691655614,43.5962815317,4.9528840297,0.02
 08/06  15:00:00,114.759171312,21.5829866412,46.889848921,0.0,4.12243109448,41.7362269337,36.8366121435,31.8637281138,4.9528840297,0.02
 08/06  16:00:00,115.132939822,26.9883820356,58.609006407,0.0,4.12243109448,24.8785346261,43.1312435666,38.1583595369,4.9528840297,0.02
 08/06  17:00:00,82.6685411965,21.5799256721,42.6108327294,0.0,2.06121554724,15.9888894789,44.6964104955,41.7046800777,2.97173041782,0.02
 08/06  18:00:00,92.0374597232,25.9896136745,47.4845368935,0.0,2.06121554724,15.9888894789,67.8862453393,64.8945149214,2.97173041782,0.02
 08/06  19:00:00,72.1304516062,19.4523661707,34.2430657467,0.0,2.06121554724,15.9888894789,53.7404175351,50.7486871173,2.97173041782,0.02
 08/06  20:00:00,98.58851232,24.368817956,41.5827667258,0.0,2.06121554724,15.9888894789,71.3270305549,68.3353001371,2.97173041782,0.02
 08/06  21:00:00,81.5392421842,17.645161797,31.4068237928,0.0,2.06121554724,15.9888894789,50.7530184272,47.7612880094,2.97173041782,0.02
 08/06  22:00:00,94.8940206793,23.7631878626,38.4939051014,0.0,2.06121554724,15.9888894789,73.0245448079,70.03281439,2.97173041782,0.02
 08/06  23:00:00,72.2566728211,14.9613875513,24.8507917591,0.0,2.06121554724,15.9888894789,49.2751560456,46.2834256278,2.97173041782,0.02
 08/06  24:00:00,90.0239564204,22.6021620546,34.7955573977,0.0,2.06121554724,15.9888894789,85.9087331812,74.335290247,2.97173041782,8.60171251635
 08/07  01:00:00,78.5230291364,16.6889037549,27.2856532443,0.0,4.12243109448,15.9888894789,50.6301841444,47.6384537266,2.97173041782,0.02
 08/07  02:00:00,95.1246076443,23.0667749182,37.3810711694,0.0,4.12243109448,15.9888894789,72.3771464006,69.3854159828,2.97173041782,0.02
 08/07  03:00:00,69.832982129,14.7493553557,20.5565363669,0.0,4.12243109448,15.9888894789,56.3613804246,53.3696500068,2.97173041782,0.02
 08/07  04:00:00,132.65678451,31.2199751872,49.3916476594,0.0,12.3672932834,24.9413748627,103.846828921,98.8739448912,4.9528840297,0.02
 08/07  05:00:00,141.353111122,31.9358961686,52.6103162856,4.76173705659,12.3672932834,24.9413748627,160.591124148,155.618240119,4.9528840297,0.02
 08/07  06:00:00,190.108124247,32.4678002309,55.6914559922,1.15489212068,24.7345865669,70.7195625826,127.568665262,117.642897202,9.90576805939,0.02
 08/07  07:00:00,221.182801082,32.7316536074,57.9818454,0.331459389423,37.1018798503,92.3937384068,104.813375154,94.8876070946,9.90576805939,0.02
 08/07  08:00:00,236.267536747,33.0754102409,60.8631215151,0.1480806251,37.1018798503,104.434947198,93.1854804279,83.2597123685,9.90576805939,0.02
 08/07  09:00:00,251.768214888,33.3965350268,64.1204703145,0.0286707737408,37.1018798503,116.476155989,78.8696388371,68.9438707777,9.90576805939,0.02
 08/07  10:00:00,254.719101417,33.7344814756,66.7615476184,0.0,37.1018798503,116.476155989,76.940675086,58.4114944873,9.90576805939,8.62341253936
 08/07  11:00:00,258.421331259,34.223141764,69.9749775836,0.0,37.1018798503,116.476155989,63.3677905503,53.442022491,9.90576805939,0.02
 08/07  12:00:00,251.075778589,34.7704707974,74.1237477468,0.0,37.1018798503,104.434947198,52.9227877031,42.9970196438,9.90576805939,0.02
 08/07  13:00:00,267.830284622,35.4093084194,78.1977237235,0.0,37.1018798503,116.476155989,50.2574286094,31.7287548022,9.90576805939,8.62290574776
 08/07  14:00:00,270.439451662,35.9995025141,80.2169177966,0.0,37.1018798503,116.476155989,35.1777284068,25.2519603474,9.90576805939,0.02
 08/07  15:00:00,273.424447875,36.6687396976,82.5327991406,0.0,37.1018798503,116.476155989,32.3911266299,22.4653585705,9.90576805939,0.02
 08/07  16:00:00,275.562688934,37.3339298363,84.0063704502,0.0,37.1018798503,116.476155989,39.4156675952,20.8907607893,9.90576805939,8.61913874658
 08/07  17:00:00,277.175494169,37.7252159946,85.2289403849,0.0,37.1018798503,116.476155989,34.1585970047,24.2328289454,9.90576805939,0.02
 08/07  18:00:00,169.896025337,31.713604694,65.2267206093,0.0,24.7345865669,47.5788473902,40.6989832753,35.7260992456,4.9528840297,0.02
 08/07  19:00:00,165.791778318,31.4278306891,61.4082435831,0.0,24.7345865669,47.5788473902,50.8238049554,45.8509209257,4.9528840297,0.02
 08/07  20:00:00,159.328082246,31.8979590678,61.6363531699,0.0,12.3672932834,38.6892022431,63.2377011077,60.2459706899,2.97173041782,0.02
 08/07  21:00:00,116.314119919,21.5783232252,40.7786087495,0.0,12.3672932834,27.0668015668,51.4475163613,48.4557859435,2.97173041782,0.02
 08/07  22:00:00,108.124076243,25.7505491639,47.6540022856,0.0,4.12243109448,15.9888894789,67.2052899135,64.2135594957,2.97173041782,0.02
 08/07  23:00:00,89.3295718879,19.2929898304,35.4453467424,0.0,4.12243109448,15.9888894789,50.5240608156,47.5323303977,2.97173041782,0.02
 08/07  24:00:00,102.443001318,25.0333556323,42.6901208496,0.0,4.12243109448,15.9888894789,69.7765414151,66.7848109973,2.97173041782,0.02
 08/08  01:00:00,80.4367554822,17.0714069717,28.8168763143,0.0,4.12243109448,15.9888894789,54.3399883979,51.3482579801,2.97173041782,0.02
 08/08  02:00:00,98.146306174,24.0500652753,39.3980975918,0.0,4.12243109448,15.9888894789,77.1956393038,74.203908886,2.97173041782,0.02
 08/08  03:00:00,78.9546569535,16.8801553633,27.5260293315,0.0,4.12243109448,15.9888894789,53.4037941699,50.412063752,2.97173041782,0.02
 08/08  04:00:00,133.364216776,31.2438816383,50.0751731086,0.0,12.3672932834,24.9413748627,95.1583056051,90.1854215754,4.9528840297,0.02
 08/08  05:00:00,136.72989363,31.5904875689,50.917925101,2.17631889722,12.3672932834,24.9413748627,161.469820627,147.915234026,4.9528840297,8.6017025719
 08/08  06:00:00,192.706300432,32.8571552393,56.0653280901,0.640674092785,24.7345865669,70.7195625826,122.654905887,112.729137828,9.90576805939,0.02
 08/08  07:00:00,223.405288375,33.5865157935,59.6809097385,1.85134004581e-05,37.1018798503,92.3937384068,94.86503967,84.9392716107,9.90576805939,0.02
 08/08  08:00:00,241.861404502,34.4175044104,65.2629972613,0.0,37.1018798503,104.434947198,72.5811928821,62.6554248227,9.90576805939,0.02
 08/08  09:00:00,259.872374924,35.121225843,70.5286423136,0.0,37.1018798503,116.476155989,59.1022572399,49.1764891805,9.90576805939,0.02
 08/08  10:00:00,265.538542082,35.7353617646,75.5800641212,0.0,37.1018798503,116.476155989,56.9480832368,38.4189077315,9.90576805939,8.62340744595
 08/08  11:00:00,269.802918041,36.2284099885,79.3513062601,0.0,37.1018798503,116.476155989,42.486686727,32.5609186676,9.90576805939,0.02
 08/08  12:00:00,262.717989268,36.9527457513,83.5837178495,0.0,37.1018798503,104.434947198,38.3405465555,28.4147784961,9.90576805939,0.02
 08/08  13:00:00,280.001546634,37.7812641417,87.9969820015,0.0,37.1018798503,116.476155989,38.7888054954,20.2585698292,9.90576805939,8.62446760673
 08/08  14:00:00,283.767279749,38.6589420407,90.8853201059,0.0,37.1018798503,116.476155989,22.8873708956,12.9616028362,9.90576805939,0.02
 08/08  15:00:00,288.052300152,39.5717693777,94.2576576109,0.0,37.1018798503,116.476155989,17.0646872987,7.13891923929,9.90576805939,0.02
 08/08  16:00:00,291.111115429,40.3194296822,96.5692683851,0.0,37.1018798503,116.476155989,14.0185354765,4.09276741712,9.90576805939,0.02
 08/08  17:00:00,291.938677217,40.582941087,97.1343744529,0.0,37.1018798503,116.476155989,22.1246886937,3.60728545464,9.90576805939,8.61163517964
 08/08  18:00:00,174.334405195,31.7472608626,69.6314495014,0.0,24.7345865669,47.5788473902,27.1699996364,22.1971156067,4.9528840297,0.02
 08/08  19:00:00,172.859564165,31.4687012218,66.0859995398,0.0,24.7345865669,47.5788473902,36.6416789869,31.6687949572,4.9528840297,0.02
 08/08  20:00:00,163.361085136,31.9467778655,65.6205454291,0.0,12.3672932834,38.6892022431,46.1819011917,43.1901707739,2.97173041782,0.02
 08/08  21:00:00,122.328840925,22.5659895621,45.784286554,0.0,12.3672932834,27.0668015668,40.213423085,37.2216926672,2.97173041782,0.02
 08/08  22:00:00,102.304865514,22.0570301751,45.6138373537,0.0,4.12243109448,15.9888894789,40.8598751513,37.8681447334,2.97173041782,0.02
 08/08  23:00:00,105.453258147,24.4086620411,46.346453353,0.0,4.12243109448,15.9888894789,52.8952508217,49.9035204038,2.97173041782,0.02
 08/08  24:00:00,95.8267932415,20.7145651234,40.4996116752,0.0,4.12243109448,15.9888894789,46.0696922289,43.0779618111,2.97173041782,0.02
 08/09  01:00:00,102.500458266,24.2094416156,43.5928738505,0.0,4.12243109448,15.9888894789,60.2904076793,57.2986772615,2.97173041782,0.02
 08/09  02:00:00,90.1275257389,20.1169038471,35.3980053953,0.0,4.12243109448,15.9888894789,56.470926888,53.4791964702,2.97173041782,0.02
 08/09  03:00:00,98.7759676051,23.954439471,40.1233852738,0.0,4.12243109448,15.9888894789,74.0635095652,71.0717791474,2.97173041782,0.02
 08/09  04:00:00,137.878075999,31.6502913062,54.1826231444,0.0,12.3672932834,24.9413748627,85.9493146186,80.9764305889,4.9528840297,0.02
 08/09  05:00:00,137.912642795,31.7710801038,53.0752329011,1.02116820358,12.3672932834,24.9413748627,135.060546223,130.087662193,4.9528840297,0.02
 08/09  06:00:00,197.89475533,33.3145681329,61.2858751364,0.151169431742,24.7345865669,70.7195625826,100.47560213,90.5498340708,9.90576805939,0.02
 08/09  07:00:00,231.443342092,34.348478035,66.9570109452,0.0,37.1018798503,92.3937384068,71.4659888937,61.5402208343,9.90576805939,0.02
 08/09  08:00:00,248.388111635,35.3198456306,70.8873361836,0.0,37.1018798503,104.434947198,65.4513517654,46.9278446163,9.90576805939,8.61773908965
 08/09  09:00:00,265.962741206,36.0182345264,75.7220287142,0.0,37.1018798503,116.476155989,41.5119406651,31.5861726057,9.90576805939,0.02
 08/09  10:00:00,270.987983712,36.6201479123,80.1447552016,0.0,37.1018798503,116.476155989,27.593349792,17.6675817326,9.90576805939,0.02
 08/09  11:00:00,274.794282943,37.0901620536,83.4808530202,0.0,37.1018798503,116.476155989,29.9924018948,11.462169524,9.90576805939,8.62446431139
 08/09  12:00:00,268.187713103,37.8162377107,88.1899799836,0.0,37.1018798503,104.434947198,16.9527415595,7.02697350006,9.90576805939,0.02
 08/09  13:00:00,287.324669511,38.6780995761,94.4233028949,0.0,37.1018798503,116.476155989,13.4274969398,3.50172888045,9.90576805939,0.02
 08/09  14:00:00,289.675172346,39.4956345373,95.9564565106,0.0,37.1018798503,116.476155989,20.8079152897,2.27879267408,9.90576805939,8.62335455622
 08/09  15:00:00,283.371093097,39.7187932098,89.4294584861,0.0,37.1018798503,116.476155989,14.1543360551,4.22856799568,9.90576805939,0.02
 08/09  16:00:00,273.058931122,38.9808634826,79.855681317,0.0,37.1018798503,116.476155989,17.2392357952,7.31346773584,9.90576805939,0.02
 08/09  17:00:00,270.014752932,38.1046803841,77.6886754924,0.0,37.1018798503,116.476155989,19.4188388082,9.49307074885,9.90576805939,0.02
 08/09  18:00:00,164.935731641,31.6078068541,60.3722095747,0.0,24.7345865669,47.5788473902,36.3348470724,22.7754440263,4.9528840297,8.60651901647
 08/09  19:00:00,166.14318515,31.417358866,59.4209605331,0.0,24.7345865669,47.5788473902,36.0902539587,31.117369929,4.9528840297,0.02
 08/09  20:00:00,157.215607228,31.8915602947,59.5302894994,0.0,12.3672932834,38.6892022431,47.5916597639,44.599929346,2.97173041782,0.02
 08/09  21:00:00,114.179948602,21.4587909699,38.7639781133,0.0,12.3672932834,27.0668015668,42.3287650575,39.3370346397,2.97173041782,0.02
 08/09  22:00:00,103.2168268,25.320233045,43.1770698376,0.0,4.12243109448,15.9888894789,60.07421702,57.0824866022,2.97173041782,0.02
 08/09  23:00:00,87.6607856105,19.5161167069,33.55343447,0.0,4.12243109448,15.9888894789,50.3025880297,47.3108576119,2.97173041782,0.02
 08/09  24:00:00,99.7604052628,25.0333556323,40.0075256809,0.0,4.12243109448,15.9888894789,70.9339005317,67.9421701139,2.97173041782,0.02
 08/10  01:00:00,78.0985676793,17.2896908951,26.239023893,0.0,4.12243109448,15.9888894789,51.6002523446,48.6085219267,2.97173041782,0.02
 08/10  02:00:00,94.9021344902,23.5719362542,36.632055822,0.0,4.12243109448,15.9888894789,70.8034054838,67.811675066,2.97173041782,0.02
 08/10  03:00:00,82.8956961005,18.150323133,30.1755200235,0.0,4.12243109448,15.9888894789,52.3590850791,49.3673546613,2.97173041782,0.02
 08/10  04:00:00,131.704390877,30.9330977746,48.726131976,0.0,12.3672932834,24.9413748627,86.7016702815,81.7287862518,4.9528840297,0.02
 08/10  05:00:00,140.048752423,32.4549566349,53.3448421616,2.20379246587,12.3672932834,24.9413748627,142.49240549,137.51952146,4.9528840297,0.02
 08/10  06:00:00,194.677122976,32.7968194245,57.8420974814,0.895063869341,24.7345865669,70.7195625826,111.106535856,101.180767796,9.90576805939,0.02
 08/10  07:00:00,224.228522883,33.491338695,60.3055975441,0.293741219512,37.1018798503,92.3937384068,88.7349004129,78.8091323535,9.90576805939,0.02
 08/10  08:00:00,239.083286968,33.8522941215,63.0295204819,0.0204956729956,37.1018798503,104.434947198,81.5193292462,62.9957940554,9.90576805939,8.61776713139
 08/10  09:00:00,254.46219953,34.1490439324,66.0906771789,0.0,37.1018798503,116.476155989,60.0076455567,50.0818774973,9.90576805939,0.02
 08/10  10:00:00,257.084735757,34.453376493,68.4083147813,0.0,37.1018798503,116.476155989,51.2437081204,41.317940061,9.90576805939,0.02
 08/10  11:00:00,259.817370635,34.862357502,70.7317147149,0.0,37.1018798503,116.476155989,55.3861923717,36.8559686204,9.90576805939,8.62445569192
 08/10  12:00:00,252.250214592,35.4579553037,74.6107575776,0.0,37.1018798503,104.434947198,38.5985037929,28.6727357335,9.90576805939,0.02
 08/10  13:00:00,270.544802476,36.2404298811,80.0811436274,0.0,37.1018798503,116.476155989,28.4633181227,18.5375500634,9.90576805939,0.02
 08/10  14:00:00,277.257106701,37.1233891602,85.9106035063,0.0,37.1018798503,116.476155989,27.9185095894,9.3894086482,9.90576805939,8.62333288182
 08/10  15:00:00,283.102534767,38.0525003594,90.8271887152,0.0,37.1018798503,116.476155989,14.9898910849,5.0641230255,9.90576805939,0.02
 08/10  16:00:00,284.469900037,38.2823138131,91.9652290877,0.0,37.1018798503,116.476155989,14.5712029698,4.64543491039,9.90576805939,0.02
 08/10  17:00:00,274.13824244,37.7492235341,82.1676416498,0.0,37.1018798503,116.476155989,20.3121757228,10.3864076634,9.90576805939,0.02
 08/10  18:00:00,163.7182027,31.605743727,59.1567396406,0.0,24.7345865669,47.5788473902,39.0700354051,34.0971513754,4.9528840297,0.02
 08/10  19:00:00,164.316407859,31.4145583394,57.596959078,0.0,24.7345865669,47.5788473902,46.56564485,41.5927608203,4.9528840297,0.02
 08/10  20:00:00,154.908322512,31.890735314,57.2238139742,0.0,12.3672932834,38.6892022431,62.0690946764,50.4908452045,2.97173041782,8.606519054
 08/10  21:00:00,113.96216493,21.4587909699,38.5461930771,0.0,12.3672932834,27.0668015668,42.8926503956,39.9009199778,2.97173041782,0.02
 08/10  22:00:00,103.585377607,25.2246072407,43.6412464728,0.0,4.12243109448,15.9888894789,54.0083775541,51.0166471363,2.97173041782,0.02
 08/10  23:00:00,88.5072789619,19.4204909027,34.4955536725,0.0,4.12243109448,15.9888894789,42.8755286918,39.883798274,2.97173041782,0.02
 08/10  24:00:00,101.961671585,25.0333556323,42.2087920722,0.0,4.12243109448,15.9888894789,61.8060428057,58.8143123878,2.97173041782,0.02
 08/11  01:00:00,79.905745255,17.3853166993,27.9505757522,0.0,4.12243109448,15.9888894789,47.4586926984,44.4669622806,2.97173041782,0.02
 08/11  02:00:00,96.030982391,23.5719362542,37.7609038302,0.0,4.12243109448,15.9888894789,68.4854745717,65.4937441539,2.97173041782,0.02
 08/11  03:00:00,81.2483112499,17.5459037779,29.1379000498,0.0,4.12243109448,15.9888894789,49.4800701725,46.4883397547,2.97173041782,0.02
 08/11  04:00:00,134.397727027,31.2438816383,51.1086844057,0.0,12.3672932834,24.9413748627,77.1030651461,72.1301811164,4.9528840297,0.02
 08/11  05:00:00,136.935298013,31.6434466746,51.2552982723,1.99139206626,12.3672932834,24.9413748627,133.826885599,128.854001569,4.9528840297,0.02
 08/11  06:00:00,195.052523451,33.0559447679,57.9434757227,0.909960936437,24.7345865669,70.7195625826,104.844212922,94.9184448631,9.90576805939,0.02
 08/11  07:00:00,226.3009955,33.7364591322,62.3131240579,0.113571706986,37.1018798503,92.3937384068,79.8231041255,69.8973360661,9.90576805939,0.02
 08/11  08:00:00,242.877649865,34.2911208623,66.3953469215,0.0102296123787,37.1018798503,104.434947198,61.751892516,51.8261244566,9.90576805939,0.02
 08/11  09:00:00,260.582245171,35.0627642456,71.2969367814,0.0,37.1018798503,116.476155989,52.854816364,34.3289950233,9.90576805939,8.62005328132
 08/11  10:00:00,266.406385869,35.7395426903,76.4438259622,0.0,37.1018798503,116.476155989,29.9520653065,20.0262972471,9.90576805939,0.02
 08/11  11:00:00,270.145036682,36.3293944716,79.5923824269,0.0,37.1018798503,116.476155989,25.0033140507,15.0775459913,9.90576805939,0.02
 08/11  12:00:00,262.266631239,37.0520486537,83.0330155441,0.0,37.1018798503,104.434947198,34.614934258,16.0879443022,9.90576805939,8.62122189638
 08/11  13:00:00,277.749176862,37.867103174,85.6588735918,0.0,37.1018798503,116.476155989,24.7828322754,14.857064216,9.90576805939,0.02
 08/11  14:00:00,279.461062462,38.5426721364,86.6953128525,0.0,37.1018798503,116.476155989,23.0256682464,13.099900187,9.90576805939,0.02
 08/11  15:00:00,284.118389355,39.150408309,90.7450694616,0.0,37.1018798503,116.476155989,26.2098837346,7.68189992426,9.90576805939,8.6222157509
 08/11  16:00:00,287.942997157,39.7448871022,93.9757748544,0.0,37.1018798503,116.476155989,13.1655808076,3.23981274821,9.90576805939,0.02
 08/11  17:00:00,286.629347364,39.5579689793,92.8500201236,0.0,37.1018798503,116.476155989,13.9236832578,3.99791519842,9.90576805939,0.02
 08/11  18:00:00,165.846779154,31.616315977,61.2747523614,0.0,24.7345865669,47.5788473902,32.204496391,27.2316123613,4.9528840297,0.02
 08/11  19:00:00,163.477691281,31.4272789896,56.745530466,0.0,24.7345865669,47.5788473902,45.435607596,40.4627235663,4.9528840297,0.02
 08/11  20:00:00,156.472525968,31.8984404468,58.7803042058,0.0,12.3672932834,38.6892022431,49.01426215,46.0225317322,2.97173041782,0.02
 08/11  21:00:00,115.309456213,21.5783232252,39.7739386994,0.0,12.3672932834,27.0668015668,39.233915482,36.2421850642,2.97173041782,0.02
 08/11  22:00:00,105.990315404,25.5752351895,45.6955548039,0.0,4.12243109448,15.9888894789,63.8738817125,52.3004253512,2.97173041782,8.60172594342
 08/11  23:00:00,90.0512207339,19.6117425111,35.8482424154,0.0,4.12243109448,15.9888894789,44.0736332269,41.0819028091,2.97173041782,0.02
 08/11  24:00:00,102.0923461,25.0333556323,42.3394652717,0.0,4.12243109448,15.9888894789,60.5914336858,57.599703268,2.97173041782,0.02
 08/12  01:00:00,85.2641826956,18.8467360774,31.8262110139,0.0,4.12243109448,15.9888894789,48.5414768059,45.5497463881,2.97173041782,0.02
