Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  02:00:00,100.532937857,24.7942911218,41.0191217206,0.0,4.12243109448,15.9888894789,68.8054152236,65.8136848058,2.97173041782,0.02
 08/12  03:00:00,80.3434502127,16.9279682654,28.8670096739,0.0,4.12243109448,15.9888894789,50.0245711283,47.0328407105,2.97173041782,0.02
 08/12  04:00:00,109.123208528,29.7377752219,44.4747787023,0.0,4.12243109448,16.0517297156,96.6312985993,93.6395681815,2.97173041782,0.02
 08/12  05:00:00,112.274609876,30.4549687535,46.9089865778,0.0,4.12243109448,16.0517297156,101.103101571,98.1113711537,2.97173041782,0.02
 08/12  06:00:00,139.792327607,32.3674848378,56.0076134241,0.0,4.12243109448,39.6058045677,82.0839711037,79.0922406858,2.97173041782,0.02
 08/12  07:00:00,171.434767725,32.3872599706,59.3285086279,1.35707018146,12.3672932834,65.3531420225,114.770955054,109.798071024,4.9528840297,0.02
 08/12  08:00:00,179.002309953,32.5177686989,64.6495275997,0.582322577777,12.3672932834,68.2430321324,93.0008687048,88.0279846751,4.9528840297,0.02
 08/12  09:00:00,214.015171398,32.8532246622,70.5897856517,0.302645535434,16.4897243779,93.1370602926,70.4518060407,62.5071915932,7.92461444751,0.02
 08/12  10:00:00,218.226558679,33.1032319702,74.7009328996,0.152779026374,16.4897243779,93.1370602926,55.0770999103,47.1324854628,7.92461444751,0.02
 08/12  11:00:00,220.536125766,33.2422756113,76.9950412465,0.0291833674337,16.4897243779,93.1370602926,50.0186740354,42.0740595879,7.92461444751,0.02
 08/12  12:00:00,215.104366611,33.5216962011,80.4646339252,0.0,16.4897243779,83.9857416113,51.7612608499,40.0143481503,7.92461444751,3.82229825215
 08/12  13:00:00,218.759259979,33.8400830915,83.8011602662,0.0,16.4897243779,83.9857416113,51.3192295408,38.5905191859,7.92461444751,4.80409590743
 08/12  14:00:00,220.819696467,34.1667919495,85.5349500015,0.0,16.4897243779,83.9857416113,44.2590974996,36.314483052,7.92461444751,0.02
 08/12  15:00:00,196.239964795,32.3674848378,80.2114236485,0.0,12.3672932834,70.6512738906,19.6217811847,14.648897155,4.9528840297,0.02
 08/12  16:00:00,195.665611239,32.3674848378,79.6370650054,0.0,12.3672932834,70.6512738906,18.7406344093,13.7677503796,4.9528840297,0.02
 08/12  17:00:00,182.606128085,32.3674848378,79.101028624,0.0,12.3672932834,58.1284167478,22.4891164325,17.5162324028,4.9528840297,0.02
 08/12  18:00:00,141.13099837,31.8137612871,71.3670756589,0.0,12.3672932834,24.9413748627,40.011175152,35.0382911223,4.9528840297,0.02
 08/12  19:00:00,138.217199036,31.4297201952,66.4881507316,0.0,12.3672932834,24.9413748627,48.0613065912,43.0884225615,4.9528840297,0.02
 08/12  20:00:00,132.651050585,31.9013745227,65.8390219343,0.0,4.12243109448,16.0517297156,61.7339742438,58.742243826,2.97173041782,0.02
 08/12  21:00:00,94.4758782203,19.6117425111,40.2729007886,0.0,4.12243109448,15.9888894789,45.6745863532,42.6828559354,2.97173041782,0.02
 08/12  22:00:00,111.618700008,25.8700814192,51.029094142,0.0,4.12243109448,15.9888894789,63.9931153431,61.0013849253,2.97173041782,0.02
 08/12  23:00:00,91.4745555898,19.3726780006,37.5106426088,0.0,4.12243109448,15.9888894789,49.9169198014,46.9251893836,2.97173041782,0.02
 08/12  24:00:00,104.620999824,25.1528878876,44.7485874237,0.0,4.12243109448,15.9888894789,67.355774709,64.3640442912,2.97173041782,0.02
 08/13  01:00:00,81.8716959355,17.5495359928,31.8349035975,0.0,2.06121554724,15.9888894789,49.4814340928,46.489703675,2.97173041782,0.02
 08/13  02:00:00,97.712998835,24.1456910795,40.9303802895,0.0,2.06121554724,15.9888894789,72.076440883,69.0847104651,2.97173041782,0.02
 08/13  03:00:00,73.9389449415,15.7056133978,25.7674566994,0.0,2.06121554724,15.9888894789,49.6260402886,46.6343098708,2.97173041782,0.02
 08/13  04:00:00,88.3882917403,22.1105168761,33.6622288943,0.0,2.06121554724,15.9888894789,82.052722555,79.0609921372,2.97173041782,0.02
 08/13  05:00:00,71.0532463988,14.4629842941,24.1618049392,0.0,2.06121554724,15.9888894789,50.3538630582,47.3621326404,2.97173041782,0.02
 08/13  06:00:00,84.9403236195,24.5822589261,34.7258738785,0.0,2.06121554724,15.9888894789,92.6210392097,89.6293087919,2.97173041782,0.02
 08/13  07:00:00,76.0097209333,21.2914458126,36.2404922219,0.0,2.06121554724,15.9888894789,80.1329080127,68.5611385604,2.97173041782,8.60003903451
 08/13  08:00:00,120.72419203,26.4950417854,47.8359065082,0.0,4.12243109448,41.7362269337,73.6750432228,68.7021591931,4.9528840297,0.02
 08/13  09:00:00,112.816654776,22.0674474364,44.4628715898,0.0,4.12243109448,41.7362269337,49.2512641696,44.2783801399,4.9528840297,0.02
 08/13  10:00:00,124.999556625,26.5061501457,52.1001628771,0.0,4.12243109448,41.7362269337,56.0147480578,51.0418640281,4.9528840297,0.02
 08/13  11:00:00,115.411013018,22.0728410718,47.0154611646,0.0,4.12243109448,41.7362269337,45.5729194855,40.6000354558,4.9528840297,0.02
 08/13  12:00:00,128.087345417,26.4993258195,55.1947760968,0.0,4.12243109448,41.7362269337,53.7410607722,48.7681767425,4.9528840297,0.02
 08/13  13:00:00,118.857567853,22.0701473969,50.5010849094,0.0,4.12243109448,41.7362269337,39.0992880685,34.1264040388,4.9528840297,0.02
 08/13  14:00:00,131.408629116,26.5048313564,58.5105543307,0.0,4.12243109448,41.7362269337,44.2192624231,39.2463783934,4.9528840297,0.02
 08/13  15:00:00,120.918583507,22.0886331104,52.5436149093,0.0,4.12243109448,41.7362269337,35.378779427,30.4058953973,4.9528840297,0.02
 08/13  16:00:00,115.331849181,26.5157808919,59.2805172146,0.0,4.12243109448,24.8785346261,45.969369634,40.9964856043,4.9528840297,0.02
 08/13  17:00:00,91.6643126158,22.0925593235,51.0939708416,0.0,2.06121554724,15.9888894789,41.9478288816,38.9560984638,2.97173041782,0.02
 08/13  18:00:00,99.3904146285,26.5049887669,54.3007355052,0.0,2.06121554724,15.9888894789,60.5229991982,57.5312687804,2.97173041782,0.02
 08/13  19:00:00,89.3190384481,22.0642999504,46.4277893939,0.0,2.06121554724,15.9888894789,54.9251734546,51.9334430368,2.97173041782,0.02
 08/13  20:00:00,108.139902889,25.5114846534,49.9701094656,0.0,2.06121554724,15.9888894789,69.1401138846,66.1483834668,2.97173041782,0.02
 08/13  21:00:00,93.1637376966,19.994245728,40.6394726919,0.0,2.06121554724,15.9888894789,53.4295973903,50.4378669724,2.97173041782,0.02
 08/13  22:00:00,105.037313451,25.2246072407,47.1543974264,0.0,2.06121554724,15.9888894789,73.2572405717,70.2655101539,2.97173041782,0.02
 08/13  23:00:00,87.5612184133,19.2292392942,35.8019598198,0.0,2.06121554724,15.9888894789,58.70838281,55.7166523921,2.97173041782,0.02
 08/13  24:00:00,103.869488258,25.2724201428,45.9387593008,0.0,2.06121554724,15.9888894789,79.4587752872,76.4670448694,2.97173041782,0.02
 08/14  01:00:00,89.1169180395,19.3726780006,35.1530051463,0.0,4.12243109448,15.9888894789,60.3766311956,57.3849007778,2.97173041782,0.02
 08/14  02:00:00,98.1941903083,23.7631878626,39.7328596139,0.0,4.12243109448,15.9888894789,81.2614557698,78.269725352,2.97173041782,0.02
 08/14  03:00:00,80.9145148011,17.1670327759,29.199010247,0.0,4.12243109448,15.9888894789,57.0515223525,54.0597919347,2.97173041782,0.02
 08/14  04:00:00,130.024686293,30.694033264,47.2854914858,0.0,12.3672932834,24.9413748627,102.345753551,97.3728695209,4.9528840297,0.02
 08/14  05:00:00,141.018745092,32.0579511219,53.7634402833,3.15219211018,12.3672932834,24.9413748627,165.828835103,160.855951073,4.9528840297,0.02
 08/14  06:00:00,190.747709211,32.5434996567,54.543233591,0.517833346335,24.7345865669,70.7195625826,133.143463448,123.217695388,9.90576805939,0.02
 08/14  07:00:00,223.280716198,33.2192755338,59.7915087047,0.132079488688,37.1018798503,92.3937384068,106.313703992,96.3879359322,9.90576805939,0.02
 08/14  08:00:00,245.496572176,34.0928165542,69.212214431,0.0105951655228,37.1018798503,104.434947198,87.7279349599,69.2043765221,9.90576805939,8.61779037844
 08/14  09:00:00,263.271919486,34.8159743776,74.2334698407,0.0,37.1018798503,116.476155989,63.307937658,53.3821695986,9.90576805939,0.02
 08/14  10:00:00,267.562948785,35.4527975254,77.8870765747,0.0,37.1018798503,116.476155989,55.1614650982,45.2356970388,9.90576805939,0.02
 08/14  11:00:00,273.351106428,36.0911586663,83.0366659828,0.0,37.1018798503,116.476155989,57.5513317162,39.0210002566,9.90576805939,8.62456340021
 08/14  12:00:00,267.849543572,37.0007922017,88.6672585375,0.0,37.1018798503,104.434947198,39.6852023992,29.7594343398,9.90576805939,0.02
 08/14  13:00:00,285.587178021,37.798139934,93.5657770593,0.0,37.1018798503,116.476155989,29.8924335152,19.9666654558,9.90576805939,0.02
 08/14  14:00:00,289.648211701,38.4949486867,96.9301679702,0.0,37.1018798503,116.476155989,32.3912146499,13.862077864,9.90576805939,8.62336872654
 08/14  15:00:00,292.521265679,39.2685328546,99.0298940492,0.0,37.1018798503,116.476155989,19.9414157571,10.0156476977,9.90576805939,0.02
 08/14  16:00:00,293.875561302,39.94740006,99.7057794039,0.0,37.1018798503,116.476155989,18.0672422812,8.1414742218,9.90576805939,0.02
 08/14  17:00:00,292.86732505,39.940228742,98.7057021965,0.0,37.1018798503,116.476155989,19.7512815524,9.82551349303,9.90576805939,0.02
 08/14  18:00:00,175.916690612,31.7359503618,71.2250181723,0.0,24.7345865669,47.5788473902,43.2789640473,29.7195536151,4.9528840297,8.60652640251
 08/14  19:00:00,173.93153934,31.455690945,67.1709786137,0.0,24.7345865669,47.5788473902,46.1480985162,41.1752144865,4.9528840297,0.02
 08/14  20:00:00,164.35392428,31.9263894092,66.6337766913,0.0,12.3672932834,38.6892022431,60.4450851898,57.453354772,2.97173041782,0.02
 08/14  21:00:00,122.45228971,22.5621074529,45.8030057963,0.0,12.3672932834,27.0668015668,54.3234187233,51.3316883055,2.97173041782,0.02
 08/14  22:00:00,101.609776099,22.0564522463,44.6582399342,0.0,4.12243109448,15.9888894789,58.5727278753,55.5809974575,2.97173041782,0.02
 08/14  23:00:00,101.979284871,24.2891297858,42.9920127684,0.0,4.12243109448,15.9888894789,72.4357841453,69.4440537275,2.97173041782,0.02
 08/14  24:00:00,89.9129187761,20.4356565278,34.8646462478,0.0,4.12243109448,15.9888894789,61.9743879259,58.982657508,2.97173041782,0.02
 08/15  01:00:00,99.6362953169,24.5281942963,40.4060537227,0.0,4.12243109448,15.9888894789,77.1762972073,74.1845667895,2.97173041782,0.02
 08/15  02:00:00,87.1934438916,19.9256522387,32.6551755996,0.0,4.12243109448,15.9888894789,66.2448432961,63.2531128783,2.97173041782,0.02
 08/15  03:00:00,95.6679537218,24.0500652753,36.8871422238,0.0,4.12243109448,15.9888894789,81.2597951166,78.2680646987,2.97173041782,0.02
 08/15  04:00:00,125.472623154,30.694033264,42.733428795,0.0,12.3672932834,24.9413748627,93.0502879808,88.0774039511,4.9528840297,0.02
 08/15  05:00:00,135.798838167,32.2273549659,49.9739614355,1.55236063837,12.3672932834,24.9413748627,157.352377515,152.379493486,4.9528840297,0.02
 08/15  06:00:00,186.400428633,32.7205943751,50.2368184087,0.299873683259,24.7345865669,70.7195625826,125.09760787,115.17183981,9.90576805939,0.02
 08/15  07:00:00,222.043024412,33.7705169833,58.1338628449,0.000799907742429,37.1018798503,92.3937384068,102.960236039,93.0344679798,9.90576805939,0.02
 08/15  08:00:00,244.257599938,34.752685469,67.3239396028,0.0,37.1018798503,104.434947198,85.8253825152,75.8996144558,9.90576805939,0.02
 08/15  09:00:00,264.088287146,35.5396477961,74.3261464809,0.0,37.1018798503,116.476155989,74.4926897346,55.9668266936,9.90576805939,8.62009498161
 08/15  10:00:00,271.1024285,36.2887926391,80.5905952033,0.0,37.1018798503,116.476155989,52.5843359093,42.6585678499,9.90576805939,0.02
 08/15  11:00:00,276.703663849,36.9523926967,85.5279771542,0.0,37.1018798503,116.476155989,46.0343491245,36.1085810651,9.90576805939,0.02
 08/15  12:00:00,270.738474917,37.8929001561,90.6640578275,0.0,37.1018798503,104.434947198,46.0648377358,27.5376084186,9.90576805939,8.62146125785
 08/15  13:00:00,286.235895825,38.7088682138,93.3038023474,0.0,37.1018798503,116.476155989,32.942830627,23.0170625676,9.90576805939,0.02
 08/15  14:00:00,289.816112953,39.4312685342,96.1617340736,0.0,37.1018798503,116.476155989,28.1756130412,18.2498449818,9.90576805939,0.02
 08/15  15:00:00,293.437337141,40.3340575261,98.8804195208,0.0,37.1018798503,116.476155989,30.8540181281,12.3269403386,9.90576805939,8.6213097301
 08/15  16:00:00,297.576222968,41.1601608471,102.193707571,0.0,37.1018798503,116.476155989,17.0764210533,7.15065299392,9.90576805939,0.02
 08/15  17:00:00,298.725390985,41.4036586931,103.100357029,0.0,37.1018798503,116.476155989,14.4118222745,4.48605421514,9.90576805939,0.02
 08/15  18:00:00,176.308095734,31.7508447328,71.6015325278,0.0,24.7345865669,47.5788473902,32.0316615897,27.05877756,4.9528840297,0.02
 08/15  19:00:00,174.017712444,31.4721883418,67.2406345427,0.0,24.7345865669,47.5788473902,46.6625860442,41.6897020145,4.9528840297,0.02
 08/15  20:00:00,164.506898189,31.9468271802,66.7662907033,0.0,12.3672932834,38.6892022431,72.6277291783,61.0494910525,2.97173041782,8.60650770802
 08/15  21:00:00,125.288816458,22.5657061882,46.8528194116,0.0,12.3672932834,27.0668015668,54.4458085546,51.4540781368,2.97173041782,0.02
 08/15  22:00:00,104.919947203,22.0567302216,45.717572891,0.0,4.12243109448,15.9888894789,56.9264640423,53.9347336245,2.97173041782,0.02
 08/15  23:00:00,106.011040446,24.4086620411,44.9644875747,0.0,4.12243109448,15.9888894789,70.9309254014,67.9391949836,2.97173041782,0.02
 08/15  24:00:00,91.6193565176,20.515344698,35.3866268484,0.0,4.12243109448,15.9888894789,60.4934450372,57.5017146194,2.97173041782,0.02
 08/16  01:00:00,102.534730764,24.5281942963,40.0985890098,0.0,4.12243109448,15.9888894789,75.7665065519,72.7747761341,2.97173041782,0.02
 08/16  02:00:00,86.920449783,20.0212780429,30.2881859274,0.0,4.12243109448,15.9888894789,65.4244276629,62.4326972451,2.97173041782,0.02
 08/16  03:00:00,91.7897857661,23.0667749182,31.8196921207,0.0,4.12243109448,15.9888894789,76.628742056,73.6370116382,2.97173041782,0.02
 08/16  04:00:00,121.84311243,31.0526300298,38.7453213209,0.0,12.3672932834,24.9413748627,92.8763702918,87.9034862621,4.9528840297,0.02
 08/16  05:00:00,129.876479927,32.2792149637,43.9131809814,1.63892289213,12.3672932834,24.9413748627,156.41462352,151.44173949,4.9528840297,0.02
 08/16  06:00:00,183.041150387,32.8103089641,46.7196981535,0.368001161849,24.7345865669,70.7195625826,124.326344306,114.400576246,9.90576805939,0.02
 08/16  07:00:00,220.091933176,33.8980172291,56.0560746526,0.0,37.1018798503,92.3937384068,101.964667008,92.0388989484,9.90576805939,0.02
 08/16  08:00:00,245.198178394,34.913478602,68.1037485983,0.0,37.1018798503,104.434947198,85.8032227008,75.8774546414,9.90576805939,0.02
 08/16  09:00:00,264.354388912,35.6941783919,74.4376560035,0.0,37.1018798503,116.476155989,71.6847354575,53.1596252923,9.90576805939,8.61934210575
 08/16  10:00:00,268.866803413,36.3957373938,78.2480470924,0.0,37.1018798503,116.476155989,51.7240097945,41.7982417351,9.90576805939,0.02
 08/16  11:00:00,274.478418135,37.0697811365,83.1853797227,0.0,37.1018798503,116.476155989,41.211811974,31.2860439146,9.90576805939,0.02
 08/16  12:00:00,267.99281581,37.9345222005,87.876716317,0.0,37.1018798503,104.434947198,40.7810041318,22.2539143222,9.90576805939,8.62132175022
 08/16  13:00:00,284.361199859,38.6616995732,91.4762989079,0.0,37.1018798503,116.476155989,26.7562632768,16.8304952174,9.90576805939,0.02
 08/16  14:00:00,288.470581328,39.3254210229,94.9220848647,0.0,37.1018798503,116.476155989,21.5337638179,11.6079957585,9.90576805939,0.02
 08/16  15:00:00,289.184537657,40.0659031984,94.8957128531,0.0,37.1018798503,116.476155989,32.2120870822,13.684058662,9.90576805939,8.62226036082
 08/16  16:00:00,291.224319799,40.7882958866,96.2136872154,0.0,37.1018798503,116.476155989,23.4530209469,13.5272528875,9.90576805939,0.02
 08/16  17:00:00,293.299667385,41.0846242831,97.9936856429,0.0,37.1018798503,116.476155989,20.4565531355,10.5307850761,9.90576805939,0.02
 08/16  18:00:00,174.63658216,31.7451958561,69.9356758673,0.0,24.7345865669,47.5788473902,37.680544964,32.7076609344,4.9528840297,0.02
 08/16  19:00:00,172.508363806,31.461882895,65.7415994799,0.0,24.7345865669,47.5788473902,50.0280172478,45.0551332181,4.9528840297,0.02
 08/16  20:00:00,163.051988018,31.9343321276,65.3238749759,0.0,12.3672932834,38.6892022431,59.3006467001,56.3089162823,2.97173041782,0.02
 08/16  21:00:00,121.525567032,22.5626236898,44.9843676956,0.0,12.3672932834,27.0668015668,48.3259050653,45.3341746475,2.97173041782,0.02
 08/16  22:00:00,101.185716443,22.0565101791,44.4952071877,0.0,4.12243109448,15.9888894789,51.2278753813,48.2361449635,2.97173041782,0.02
 08/16  23:00:00,103.604177925,24.4086620411,44.4973720861,0.0,4.12243109448,15.9888894789,76.1569550247,64.5835023737,2.97173041782,8.60172223316
 08/16  24:00:00,92.0129183635,20.4356565278,36.9646444825,0.0,4.12243109448,15.9888894789,59.735068453,56.7433380351,2.97173041782,0.02
 08/17  01:00:00,101.607236651,24.5281942963,42.3808987593,0.0,4.12243109448,15.9888894789,74.060818188,71.0690877702,2.97173041782,0.02
 08/17  02:00:00,87.5722299614,19.9256522387,33.0339605523,0.0,4.12243109448,15.9888894789,64.6139596601,61.6222292422,2.97173041782,0.02
 08/17  03:00:00,95.0200451191,23.0667749182,37.2765083636,0.0,4.12243109448,15.9888894789,74.8908003431,71.8990699253,2.97173041782,0.02
 08/17  04:00:00,132.018642738,31.1482558341,48.8252249022,0.0,12.3672932834,24.9413748627,92.6490793782,87.6761953485,4.9528840297,0.02
 08/17  05:00:00,136.667329735,31.729713429,51.7656851921,1.12676917567,12.3672932834,24.9413748627,149.783168413,144.810284383,4.9528840297,0.02
 08/17  06:00:00,196.129783587,33.2315925484,59.4577096196,0.297338532773,24.7345865669,70.7195625826,110.13335461,100.207586551,9.90576805939,0.02
 08/17  07:00:00,226.341003455,33.8223274671,62.3732337855,0.00759524981507,37.1018798503,92.3937384068,87.7829450607,77.8571770013,9.90576805939,0.02
 08/17  08:00:00,240.740009455,34.2087135012,64.3503619796,0.0,37.1018798503,104.434947198,78.3515699493,68.4258018899,9.90576805939,0.02
 08/17  09:00:00,257.459607963,34.919742429,68.3173167601,0.0,37.1018798503,116.476155989,67.2790630488,57.3532949894,9.90576805939,0.02
 08/17  10:00:00,261.798409009,35.65233849,71.9230073755,0.0,37.1018798503,116.476155989,66.5658875836,48.0366456823,9.90576805939,8.62347384189
 08/17  11:00:00,264.754050856,36.112843463,74.4179841422,0.0,37.1018798503,116.476155989,51.1266099403,41.2008418809,9.90576805939,0.02
 08/17  12:00:00,256.515630875,36.7696426563,77.5644170249,0.0,37.1018798503,104.434947198,45.8139699738,35.8882019144,9.90576805939,0.02
 08/17  13:00:00,272.68794963,37.406455959,81.0582510243,0.0,37.1018798503,116.476155989,47.6757272501,29.1455702093,9.90576805939,8.6243889814
 08/17  14:00:00,273.335387787,37.8948250629,81.217519953,0.0,37.1018798503,116.476155989,30.1292673668,20.2034993074,9.90576805939,0.02
 08/17  15:00:00,273.550444832,38.2259711737,81.1015524966,0.0,37.1018798503,116.476155989,29.6845958826,19.7588278232,9.90576805939,0.02
 08/17  16:00:00,272.803701545,37.9906822368,80.5906426483,0.0,37.1018798503,116.476155989,42.9296171685,24.4046692812,9.90576805939,8.61917982784
 08/17  17:00:00,271.054681775,37.7396873879,79.0936518821,0.0,37.1018798503,116.476155989,34.4330373604,24.507269301,9.90576805939,0.02
 08/17  18:00:00,164.531477723,31.6062365676,59.9695383281,0.0,24.7345865669,47.5788473902,39.0295645856,34.0566805559,4.9528840297,0.02
 08/17  19:00:00,167.346976686,31.4146286452,58.2783077334,0.0,24.7345865669,47.5788473902,45.4589718414,40.4860878117,4.9528840297,0.02
 08/17  20:00:00,156.756907305,31.8904612521,59.072673048,0.0,12.3672932834,38.6892022431,53.0539153684,50.0621849505,2.97173041782,0.02
 08/17  21:00:00,115.078601634,21.4587909699,39.6626210361,0.0,12.3672932834,27.0668015668,40.6944380536,37.7027076358,2.97173041782,0.02
 08/17  22:00:00,102.979817281,25.2246072407,43.0356850774,0.0,4.12243109448,15.9888894789,56.3088680061,53.3171375883,2.97173041782,0.02
 08/17  23:00:00,86.6190879957,19.4204909027,32.6073616087,0.0,4.12243109448,15.9888894789,49.8004179667,46.8086875489,2.97173041782,0.02
 08/17  24:00:00,96.3256246014,23.8110007647,37.8164804142,0.0,4.12243109448,15.9888894789,70.1598577905,67.1681273727,2.97173041782,0.02
 08/18  01:00:00,81.8799938583,17.8634457203,29.4466941716,0.0,4.12243109448,15.9888894789,52.8113888891,49.8196584713,2.97173041782,0.02
 08/18  02:00:00,92.7538922246,23.0938072331,34.9619414973,0.0,4.12243109448,15.9888894789,73.0126614675,70.0209310497,2.97173041782,0.02
 08/18  03:00:00,81.3352710105,17.8088747395,28.9618876377,0.0,4.12243109448,15.9888894789,54.7280997895,51.7363693717,2.97173041782,0.02
 08/18  04:00:00,133.571191685,31.3395074425,50.1865220482,0.0,12.3672932834,24.9413748627,98.0161179256,84.4615131031,4.9528840297,8.60172079274
 08/18  05:00:00,136.041383604,31.6537976584,50.5827997864,1.75962405073,12.3672932834,24.9413748627,142.832988042,137.860104012,4.9528840297,0.02
 08/18  06:00:00,195.80943868,33.0703347356,58.7316206981,0.864340223219,24.7345865669,70.7195625826,107.508714548,97.582946489,9.90576805939,0.02
 08/18  07:00:00,226.976976918,33.5763699683,62.9111385306,0.351622766746,37.1018798503,92.3937384068,84.9778231518,75.0520550924,9.90576805939,0.02
 08/18  08:00:00,239.790581348,33.7999290233,63.6287630258,0.180976773713,37.1018798503,104.434947198,78.0560995425,68.1303314831,9.90576805939,0.02
 08/18  09:00:00,251.520666856,34.1047839673,63.1840497901,0.0093136969852,37.1018798503,116.476155989,68.6332872515,58.7075191921,9.90576805939,0.02
 08/18  10:00:00,254.844989648,34.5918543636,66.0300175668,0.0,37.1018798503,116.476155989,62.0702958634,43.5410950769,9.90576805939,8.62343272705
 08/18  11:00:00,258.323649274,35.036161675,69.0642842757,0.0,37.1018798503,116.476155989,44.1493690782,34.2236010188,9.90576805939,0.02
 08/18  12:00:00,251.658965475,35.2739227518,74.2035030059,0.0,37.1018798503,104.434947198,33.576658315,23.6508902556,9.90576805939,0.02
 08/18  13:00:00,268.145517927,35.633239307,78.2889792567,0.0,37.1018798503,116.476155989,34.2631052329,15.7327916253,9.90576805939,8.62454554811
 08/18  14:00:00,272.928885513,36.2992129888,82.4066514334,0.0,37.1018798503,116.476155989,22.5564885844,12.630720525,9.90576805939,0.02
 08/18  15:00:00,277.125293436,37.1042580648,85.7981468973,0.0,37.1018798503,116.476155989,16.6302970013,6.70452894188,9.90576805939,0.02
 08/18  16:00:00,276.452155413,37.7956147859,84.4341148723,0.0,37.1018798503,116.476155989,28.7814738062,10.2564951933,9.90576805939,8.61921055349
 08/18  17:00:00,276.684297347,38.1692098236,84.293740285,0.0,37.1018798503,116.476155989,27.2654719272,17.3397038678,9.90576805939,0.02
 08/18  18:00:00,168.505444751,31.7125688704,63.8371790376,0.0,24.7345865669,47.5788473902,37.0433218439,32.0704378142,4.9528840297,0.02
 08/18  19:00:00,169.970904611,31.4235819594,60.8932894587,0.0,24.7345865669,47.5788473902,45.174077868,40.2011938383,4.9528840297,0.02
 08/18  20:00:00,157.918742846,31.8938168929,60.2311605422,0.0,12.3672932834,38.6892022431,51.5270750919,48.5353446741,2.97173041782,0.02
 08/18  21:00:00,114.64002609,21.4587909699,39.2240498191,0.0,12.3672932834,27.0668015668,42.5947006937,39.6029702759,2.97173041782,0.02
 08/18  22:00:00,104.03114901,25.320233045,43.9913914385,0.0,4.12243109448,15.9888894789,60.9002267503,57.9084963324,2.97173041782,0.02
 08/18  23:00:00,88.5831137953,19.5161167069,34.4757620405,0.0,4.12243109448,15.9888894789,49.9491020235,46.9573716056,2.97173041782,0.02
 08/18  24:00:00,99.1321609589,24.1456910795,40.2883268939,0.0,4.12243109448,15.9888894789,69.2611061329,66.2693757151,2.97173041782,0.02
 08/19  01:00:00,80.8978712874,17.6721941119,28.6558236451,0.0,4.12243109448,15.9888894789,58.2105123942,55.2187819764,2.97173041782,0.02
 08/19  02:00:00,92.9461147483,23.0938072331,35.1541644575,0.0,4.12243109448,15.9888894789,79.6505957256,76.6588653078,2.97173041782,0.02
 08/19  03:00:00,79.9848680231,17.5459037779,27.8744560492,0.0,4.12243109448,15.9888894789,57.379223498,54.3874930802,2.97173041782,0.02
 08/19  04:00:00,104.819259797,29.4987107114,40.4098946428,0.0,4.12243109448,16.0517297156,102.719879771,99.7281493528,2.97173041782,0.02
 08/19  05:00:00,105.992916923,29.9768397324,41.1054227104,0.0,4.12243109448,16.0517297156,102.627543177,99.6358127593,2.97173041782,0.02
 08/19  06:00:00,131.464008076,32.3674848378,47.6792938657,0.0,4.12243109448,39.6058045677,83.6902015307,80.6984711129,2.97173041782,0.02
 08/19  07:00:00,167.168653906,32.3895104987,54.3572663932,2.05994795496,12.3672932834,65.3531420225,128.400120903,123.427236874,4.9528840297,0.02
 08/19  08:00:00,173.519898915,32.4566380162,59.1368652857,0.673694993069,12.3672932834,68.2430321324,117.282050619,103.72211786,4.9528840297,8.60704872897
 08/19  09:00:00,206.393787936,32.7267709695,63.1015635247,0.295948176494,16.4897243779,93.1370602926,88.0569801312,80.1123656837,7.92461444751,0.02
 08/19  10:00:00,210.691369296,32.9254601258,67.3464334415,0.149884197921,16.4897243779,93.1370602926,73.7687384356,65.8241239881,7.92461444751,0.02
 08/19  11:00:00,214.76606407,33.0412309618,71.4334414051,0.0217923860753,16.4897243779,93.1370602926,61.8363967513,53.8917823038,7.92461444751,0.02
 08/19  12:00:00,209.34019594,33.2771402995,74.9450408197,0.0,16.4897243779,83.9857416113,53.7690561674,45.8244417199,7.92461444751,0.02
 08/19  13:00:00,213.71296847,33.6065374971,78.9884087366,0.0,16.4897243779,83.9857416113,49.1135180944,41.1689036469,7.92461444751,0.02
 08/19  14:00:00,217.375198703,33.9153729613,82.3418424986,0.0,16.4897243779,83.9857416113,45.7883054097,37.8436909622,7.92461444751,0.02
 08/19  15:00:00,194.237565429,32.3674848378,78.2089889479,0.0,12.3672932834,70.6512738906,21.1618438274,16.1889597977,4.9528840297,0.02
 08/19  16:00:00,195.107909288,32.3674848378,79.0793458527,0.0,12.3672932834,70.6512738906,27.6346315803,14.0738974156,4.9528840297,8.607850135
 08/19  17:00:00,181.154910495,32.3674848378,77.64981342,0.0,12.3672932834,58.1284167478,22.1041648261,17.1312807964,4.9528840297,0.02
 08/19  18:00:00,139.093343912,31.8060633467,69.3371195485,0.0,12.3672932834,24.9413748627,42.276799752,37.3039157223,4.9528840297,0.02
 08/19  19:00:00,139.002560386,31.4198924052,64.9341736371,0.0,12.3672932834,24.9413748627,51.422844341,46.4499603113,4.9528840297,0.02
 08/19  20:00:00,131.869728882,31.8932559105,65.0658192982,0.0,4.12243109448,16.0517297156,64.9731494239,61.9814190061,2.97173041782,0.02
 08/19  21:00:00,92.6251536818,19.4922102558,38.5417089826,0.0,4.12243109448,15.9888894789,48.7716345332,45.7799041154,2.97173041782,0.02
 08/19  22:00:00,108.775281242,25.6310169086,48.4247403848,0.0,4.12243109448,15.9888894789,68.5801932412,65.5884628233,2.97173041782,0.02
 08/19  23:00:00,89.7629042815,19.2929898304,35.878679989,0.0,4.12243109448,15.9888894789,52.7725013286,49.7807709108,2.97173041782,0.02
 08/19  24:00:00,100.557528763,24.0500652753,41.8093210953,0.0,4.12243109448,15.9888894789,71.032074405,68.0403439872,2.97173041782,0.02
 08/20  01:00:00,78.8664652958,16.9757811675,29.4034283266,0.0,2.06121554724,15.9888894789,51.3075799983,48.3158495804,2.97173041782,0.02
 08/20  02:00:00,93.5273329038,23.0667749182,37.8450126636,0.0,2.06121554724,15.9888894789,75.0047058938,72.012975476,2.97173041782,0.02
 08/20  03:00:00,65.310072111,13.0561358968,19.8415159052,0.0,2.06121554724,15.9888894789,47.0850069264,44.0932765086,2.97173041782,0.02
 08/20  04:00:00,84.5871280321,21.3730491083,30.6145697347,0.0,2.06121554724,15.9888894789,79.4675824968,76.475852079,2.97173041782,0.02
 08/20  05:00:00,61.3368978067,12.2911294631,16.6333479742,0.0,2.06121554724,15.9888894789,47.9505629291,44.9588325113,2.97173041782,0.02
 08/20  06:00:00,89.3190442293,25.7297685767,37.9570854611,0.0,2.06121554724,15.9888894789,93.5309569921,90.5392265743,2.97173041782,0.02
 08/20  07:00:00,70.2399955712,20.3351877704,31.4270254872,0.0,2.06121554724,15.9888894789,72.4470916013,69.4553611835,2.97173041782,0.02
 08/20  08:00:00,119.341899958,26.4947750104,46.3716184677,0.0,4.12243109448,41.7362269337,79.0842402737,74.111356244,4.9528840297,0.02
 08/20  09:00:00,111.467981237,22.0635585035,43.1180873361,0.0,4.12243109448,41.7362269337,54.1238360213,49.1509519916,4.9528840297,0.02
 08/20  10:00:00,124.47673436,26.5023780604,51.5811129426,0.0,4.12243109448,41.7362269337,58.3638759428,53.3909919131,4.9528840297,0.02
 08/20  11:00:00,116.020956813,22.0688943482,47.6657269764,0.0,4.12243109448,41.7362269337,44.0340440591,39.0611600294,4.9528840297,0.02
 08/20  12:00:00,128.633153211,26.498295166,55.7416145923,0.0,4.12243109448,41.7362269337,50.6933372023,45.7204531726,4.9528840297,0.02
 08/20  13:00:00,118.812230852,22.0688926169,50.457002647,0.0,4.12243109448,41.7362269337,40.1346445897,35.16176056,4.9528840297,0.02
 08/20  14:00:00,130.528955615,26.50371816,57.6319938989,0.0,4.12243109448,41.7362269337,50.432005709,45.4591216793,4.9528840297,0.02
 08/20  15:00:00,120.631222913,22.0816025491,51.8867188152,0.0,4.12243109448,41.7362269337,40.8171849208,35.8443008911,4.9528840297,0.02
 08/20  16:00:00,115.483844715,26.5123654619,59.1460486043,0.0,4.12243109448,24.8785346261,49.3803163093,44.4074322797,4.9528840297,0.02
 08/20  17:00:00,92.5012466675,22.0895409023,51.9339229572,0.0,2.06121554724,15.9888894789,42.787548289,39.7958178712,2.97173041782,0.02
 08/20  18:00:00,102.949836459,26.5069638196,57.8581818885,0.0,2.06121554724,15.9888894789,63.8132346175,52.2397833472,2.97173041782,8.60172085242
 08/20  19:00:00,94.7725529559,22.0675890401,49.5288478131,0.0,2.06121554724,15.9888894789,48.1088052259,45.1170748081,2.97173041782,0.02
 08/20  20:00:00,109.760654406,25.5115756757,51.5907696926,0.0,2.06121554724,15.9888894789,67.6451872199,64.6534568021,2.97173041782,0.02
 08/20  21:00:00,93.8747851319,19.994245728,41.3505199206,0.0,2.06121554724,15.9888894789,54.6004490871,51.6087186692,2.97173041782,0.02
 08/20  22:00:00,105.792399121,25.320233045,47.8138571425,0.0,2.06121554724,15.9888894789,75.232925826,72.2411954082,2.97173041782,0.02
 08/20  23:00:00,87.1892003095,19.2292392942,35.4299416207,0.0,2.06121554724,15.9888894789,61.9988819021,59.0071514843,2.97173041782,0.02
 08/20  24:00:00,99.8960315848,24.2891297858,42.9699745233,0.0,2.06121554724,15.9888894789,81.471327178,78.4795967602,2.97173041782,0.02
 08/21  01:00:00,85.4577883662,18.3893876435,32.4985474048,0.0,4.12243109448,15.9888894789,61.6171260645,58.6253956467,2.97173041782,0.02
 08/21  02:00:00,98.2778725096,23.8588136668,39.7209160483,0.0,4.12243109448,15.9888894789,83.8828183327,80.8910879149,2.97173041782,0.02
 08/21  03:00:00,80.202060931,17.3853166993,28.2468909509,0.0,4.12243109448,15.9888894789,64.3085390087,61.3168085908,2.97173041782,0.02
 08/21  04:00:00,132.799096491,31.0526300298,49.7013050386,0.0,12.3672932834,24.9413748627,102.222993019,97.2501089897,4.9528840297,0.02
 08/21  05:00:00,140.511654359,32.0858075197,53.665288843,2.71539657901,12.3672932834,24.9413748627,165.7560872,160.78320317,4.9528840297,0.02
 08/21  06:00:00,189.715052051,32.5107175842,53.8661506509,0.195041396357,24.7345865669,70.7195625826,133.066863177,123.141095118,9.90576805939,0.02
 08/21  07:00:00,222.55681016,33.1218825651,59.2970825864,0.0,37.1018798503,92.3937384068,108.088838539,98.16307048,9.90576805939,0.02
 08/21  08:00:00,244.085307902,33.9103971388,67.9939547216,0.0,37.1018798503,104.434947198,85.9241004162,75.9983323568,9.90576805939,0.02
 08/21  09:00:00,262.600759962,34.6883233976,73.6898741463,0.0,37.1018798503,116.476155989,81.5011171632,62.9767521272,9.90576805939,8.61859697656
 08/21  10:00:00,269.164717304,35.4860335966,79.4556582741,0.0,37.1018798503,116.476155989,63.3542061184,53.428438059,9.90576805939,0.02
 08/21  11:00:00,274.822413128,36.2774167321,84.3217340148,0.0,37.1018798503,116.476155989,55.5127999422,45.5870318828,9.90576805939,0.02
 08/21  12:00:00,268.179062609,37.1992263934,88.7982518675,0.0,37.1018798503,104.434947198,55.3494376817,36.8222805915,9.90576805939,8.62138903085
 08/21  13:00:00,285.454155943,37.9970867226,93.2338607328,0.0,37.1018798503,116.476155989,37.5414260813,27.6156580219,9.90576805939,0.02
 08/21  14:00:00,288.851154439,38.7895471714,95.8385261858,0.0,37.1018798503,116.476155989,31.1644118345,21.2386437751,9.90576805939,0.02
 08/21  15:00:00,292.751826142,39.5777127803,98.9511848621,0.0,37.1018798503,116.476155989,33.3958678612,14.8677558975,9.90576805939,8.62234390423
 08/21  16:00:00,297.952435426,40.3249139057,103.405179542,0.0,37.1018798503,116.476155989,17.0506122204,7.12484416096,9.90576805939,0.02
 08/21  17:00:00,297.657619133,40.4469239036,102.989334458,0.0,37.1018798503,116.476155989,15.2997625629,5.37399450348,9.90576805939,0.02
 08/21  18:00:00,176.809693838,31.7423414035,72.1116405285,0.0,24.7345865669,47.5788473902,33.03349136,28.0606073303,4.9528840297,0.02
 08/21  19:00:00,177.174834724,31.4605172559,68.0602678883,0.0,24.7345865669,47.5788473902,46.180507474,41.2076234444,4.9528840297,0.02
 08/21  20:00:00,165.883042633,31.9328809576,68.1563792689,0.0,12.3672932834,38.6892022431,60.3488956701,57.3571652523,2.97173041782,0.02
 08/21  21:00:00,124.361664271,22.5634574219,47.0033789526,0.0,12.3672932834,27.0668015668,54.123757305,51.1320268871,2.97173041782,0.02
 08/21  22:00:00,102.882326887,22.0564522463,45.2507899558,0.0,4.12243109448,15.9888894789,58.6666175238,55.674887106,2.97173041782,0.02
 08/21  23:00:00,108.318010077,25.3919523981,46.7293934662,0.0,4.12243109448,15.9888894789,82.9494423062,71.3759867032,2.97173041782,8.60172518519
 08/21  24:00:00,94.0541601419,20.4755006129,38.7950647518,0.0,4.12243109448,15.9888894789,60.7560771422,57.7643467243,2.97173041782,0.02
 08/22  01:00:00,102.791124878,24.1695975305,43.9233836614,0.0,4.12243109448,15.9888894789,74.2826498826,71.2909194648,2.97173041782,0.02
 08/22  02:00:00,89.7681351263,20.1169038471,35.0386140177,0.0,4.12243109448,15.9888894789,62.0082937473,59.0165633295,2.97173041782,0.02
 08/22  03:00:00,98.0656946853,23.954439471,39.413111703,0.0,4.12243109448,15.9888894789,79.4487001569,76.4569697391,2.97173041782,0.02
 08/22  04:00:00,135.269003066,31.6502913062,51.5735496673,0.0,12.3672932834,24.9413748627,93.7767312641,88.8038472344,4.9528840297,0.02
 08/22  05:00:00,136.802277978,31.7171912632,51.9548594689,1.08506521699,12.3672932834,24.9413748627,156.909598295,151.936714265,4.9528840297,0.02
 08/22  06:00:00,193.246748692,33.1209979236,54.4416865884,0.191754536771,24.7345865669,70.7195625826,124.598508588,114.672740529,9.90576805939,0.02
 08/22  07:00:00,223.248182029,33.9670612776,59.1432722399,0.0,37.1018798503,92.3937384068,102.785455233,92.8596871735,9.90576805939,0.02
 08/22  08:00:00,243.715754485,34.8748212792,66.6599937489,0.0,37.1018798503,104.434947198,84.0046037485,74.0788356891,9.90576805939,0.02
 08/22  09:00:00,262.519054665,35.5880283484,72.7084710915,0.0,37.1018798503,116.476155989,61.6561553734,51.730387314,9.90576805939,0.02
 08/22  10:00:00,269.119582644,36.3050399425,78.5914736182,0.0,37.1018798503,116.476155989,53.2310875278,34.7017395394,9.90576805939,8.62357992902
 08/22  11:00:00,275.014035838,37.0561790962,83.7346249407,0.0,37.1018798503,116.476155989,32.7538230421,22.8280549827,9.90576805939,0.02
 08/22  12:00:00,269.199009829,38.0771958775,88.9402350317,0.0,37.1018798503,104.434947198,24.0647603729,14.1389923135,9.90576805939,0.02
 08/22  13:00:00,286.74529118,39.0592556053,93.4627881512,0.0,37.1018798503,116.476155989,28.0008856985,9.47041031013,9.90576805939,8.62470732893
 08/22  14:00:00,288.042760102,39.7469916853,94.0727167183,0.0,37.1018798503,116.476155989,17.5867195487,7.66095148928,9.90576805939,0.02
 08/22  15:00:00,283.50754083,39.706140541,89.5784702458,0.0,37.1018798503,116.476155989,17.7821376856,7.85636962618,9.90576805939,0.02
 08/22  16:00:00,282.988832869,39.7863919395,88.9800629831,0.0,37.1018798503,116.476155989,27.7026879758,9.17762916771,9.90576805939,8.61929074868
 08/22  17:00:00,284.272783886,39.7887708825,90.2626657858,0.0,37.1018798503,116.476155989,24.6286811602,14.7029131008,9.90576805939,0.02
 08/22  18:00:00,171.231988723,31.7251305149,66.5511531119,0.0,24.7345865669,47.5788473902,36.7967091709,31.8238251412,4.9528840297,0.02
 08/22  19:00:00,172.018882703,31.4407657596,62.9240743419,0.0,24.7345865669,47.5788473902,45.965746418,40.9928623883,4.9528840297,0.02
 08/22  20:00:00,160.865566759,31.9074692468,63.1643221903,0.0,12.3672932834,38.6892022431,60.4305325722,57.4388021544,2.97173041782,0.02
 08/22  21:00:00,120.326246195,22.5616135822,43.7860601056,0.0,12.3672932834,27.0668015668,54.895893244,51.9041628262,2.97173041782,0.02
 08/22  22:00:00,98.2561138894,21.8173877357,41.7432318814,0.0,4.12243109448,15.9888894789,58.3144088037,55.3226783859,2.97173041782,0.02
 08/22  23:00:00,101.261862251,24.2094416156,42.3542771065,0.0,4.12243109448,15.9888894789,71.4090299865,68.4172995687,2.97173041782,0.02
 08/22  24:00:00,91.2021907634,20.2762801874,36.3132933553,0.0,4.12243109448,15.9888894789,60.5905133835,57.5987829657,2.97173041782,0.02
 08/23  01:00:00,102.46649288,24.4325684921,43.3357807852,0.0,4.12243109448,15.9888894789,75.5914362143,72.5997057965,2.97173041782,0.02
 08/23  02:00:00,90.3976274908,20.1169038471,35.6681063427,0.0,4.12243109448,15.9888894789,63.5951983884,60.6034679706,2.97173041782,0.02
 08/23  03:00:00,97.0552585749,23.6675620584,38.6895528505,0.0,4.12243109448,15.9888894789,80.2268110423,72.7044766942,2.97173041782,4.55060393025
 08/23  04:00:00,131.966855395,31.1721622851,48.7495308247,0.0,12.3672932834,24.9413748627,95.7601103381,86.7378706705,4.9528840297,4.06935563791
 08/23  05:00:00,140.604430435,32.4293939672,54.7563810408,1.37349323841,12.3672932834,24.9413748627,155.336040112,150.363156083,4.9528840297,0.02
 08/23  06:00:00,194.280544892,32.8805948048,55.7328364278,0.174803887524,24.7345865669,70.7195625826,123.489211001,113.563442942,9.90576805939,0.02
 08/23  07:00:00,224.847290669,34.0303365041,60.679106752,0.0,37.1018798503,92.3937384068,99.0747636011,89.1489955417,9.90576805939,0.02
 08/23  08:00:00,244.591160932,34.9828665597,67.4273740792,0.0,37.1018798503,104.434947198,77.7699558755,67.8441878161,9.90576805939,0.02
 08/23  09:00:00,262.569223259,35.7097341193,72.6369601894,0.0,37.1018798503,116.476155989,62.7389372864,52.813169227,9.90576805939,0.02
 08/23  10:00:00,267.428544149,36.3919066598,76.8135157406,0.0,37.1018798503,116.476155989,59.9461711052,41.416869256,9.90576805939,8.62353378976
 08/23  11:00:00,271.853956526,37.0197907632,80.6109537318,0.0,37.1018798503,116.476155989,42.3696640666,32.4438960072,9.90576805939,0.02
 08/23  12:00:00,263.953110537,37.854914873,83.9166448356,0.0,37.1018798503,104.434947198,35.899398207,25.9736301476,9.90576805939,0.02
 08/23  13:00:00,279.44234049,38.6532053777,86.5658331098,0.0,37.1018798503,116.476155989,43.6974364477,25.1670103088,9.90576805939,8.62465807953
 08/23  14:00:00,282.216577876,39.3366187662,88.6569288186,0.0,37.1018798503,116.476155989,31.1401128128,21.2143447534,9.90576805939,0.02
 08/23  15:00:00,285.460582889,40.052286195,91.1853957798,0.0,37.1018798503,116.476155989,25.7538103431,15.8280422837,9.90576805939,0.02
 08/23  16:00:00,289.376861093,40.6320358038,94.5223965311,0.0,37.1018798503,116.476155989,29.0940603284,10.5689783096,9.90576805939,8.61931395941
 08/23  17:00:00,288.87944465,40.7094836449,93.948614258,0.0,37.1018798503,116.476155989,20.5984450655,10.6726770061,9.90576805939,0.02
 08/23  18:00:00,172.385402288,31.7359819834,67.6937208958,0.0,24.7345865669,47.5788473902,39.4311249587,34.458240929,4.9528840297,0.02
 08/23  19:00:00,172.617935173,31.4515605634,63.5123384674,0.0,24.7345865669,47.5788473902,51.2325453169,46.2596612872,4.9528840297,0.02
 08/23  20:00:00,161.726854873,31.9187385787,64.0143477701,0.0,12.3672932834,38.6892022431,62.5223900139,59.5306595961,2.97173041782,0.02
 08/23  21:00:00,121.381280533,22.5616193695,44.8410925126,0.0,12.3672932834,27.0668015668,52.4841912474,49.4924608296,2.97173041782,0.02
 08/23  22:00:00,100.982392853,21.936919991,44.4114744896,0.0,4.12243109448,15.9888894789,53.4245882819,50.4328578641,2.97173041782,0.02
 08/23  23:00:00,104.19165704,24.2891297858,45.204384113,0.0,4.12243109448,15.9888894789,63.2623161998,60.2705857819,2.97173041782,0.02
 08/23  24:00:00,93.6615102317,20.4755006129,38.5733927872,0.0,4.12243109448,15.9888894789,55.0055435534,52.0138131355,2.97173041782,0.02
 08/24  01:00:00,104.071334219,24.5281942963,44.8449967078,0.0,4.12243109448,15.9888894789,69.1052437662,66.1135133484,2.97173041782,0.02
 08/24  02:00:00,89.8745151171,20.0212780429,35.2406201616,0.0,4.12243109448,15.9888894789,59.3161691132,56.3244386954,2.97173041782,0.02
 08/24  03:00:00,97.5206975106,23.8110007647,39.0115534689,0.0,4.12243109448,15.9888894789,75.193019834,72.2012894162,2.97173041782,0.02
 08/24  04:00:00,133.32714071,31.4590396978,49.8229390466,0.0,12.3672932834,24.9413748627,92.7474882453,87.7746042156,4.9528840297,0.02
 08/24  05:00:00,133.702065137,31.7436199736,48.8521594314,1.06112372759,12.3672932834,24.9413748627,156.159052746,151.186168716,4.9528840297,0.02
 08/24  06:00:00,189.906985639,33.2140973008,50.8710269058,0.329551717364,24.7345865669,70.7195625826,124.087965332,114.162197272,9.90576805939,0.02
 08/24  07:00:00,224.16450576,34.0214630741,60.0051850651,0.0,37.1018798503,92.3937384068,108.790096014,90.2780759101,9.90576805939,8.60625204409
 08/24  08:00:00,244.80378462,34.9261273062,67.696743186,0.0,37.1018798503,104.434947198,75.8423812244,65.916613165,9.90576805939,0.02
 08/24  09:00:00,263.197471231,35.6885336718,73.2864335371,0.0,37.1018798503,116.476155989,57.3301077591,47.4043396997,9.90576805939,0.02
 08/24  10:00:00,267.730394823,36.3807563677,77.1265234021,0.0,37.1018798503,116.476155989,48.2857095493,38.35994149,9.90576805939,0.02
 08/24  11:00:00,272.529078263,37.0403316516,81.2654964016,0.0,37.1018798503,116.476155989,50.8762414588,32.3457677727,9.90576805939,8.6247056267
 08/24  12:00:00,264.338779665,37.8587075622,84.2985476055,0.0,37.1018798503,104.434947198,36.4647617081,26.5389936487,9.90576805939,0.02
 08/24  13:00:00,278.254841649,38.7520334242,85.27950296,0.0,37.1018798503,116.476155989,37.4029376214,27.477169562,9.90576805939,0.02
 08/24  14:00:00,282.427864037,39.5149878873,88.6898175603,0.0,37.1018798503,116.476155989,43.9986580728,25.4693217116,9.90576805939,8.6235683018
 08/24  15:00:00,285.437077596,40.2269428446,90.9872612389,0.0,37.1018798503,116.476155989,33.9435050497,24.0177369903,9.90576805939,0.02
 08/24  16:00:00,286.180948212,40.7511316914,91.2073994756,0.0,37.1018798503,116.476155989,35.9989150877,26.0731470283,9.90576805939,0.02
 08/24  17:00:00,286.226455954,40.8004160649,91.2046453361,0.0,37.1018798503,116.476155989,44.6069572715,26.0881296046,9.90576805939,8.61305960752
 08/24  18:00:00,172.229294669,31.7400507014,67.5335437929,0.0,24.7345865669,47.5788473902,44.626452827,39.6535687973,4.9528840297,0.02
 08/24  19:00:00,172.55377154,31.4545928726,63.4451463866,0.0,24.7345865669,47.5788473902,54.2361344052,49.2632503755,4.9528840297,0.02
 08/24  20:00:00,161.687425384,31.9216908921,63.971971622,0.0,12.3672932834,38.6892022431,65.9975971053,63.0058666875,2.97173041782,0.02
 08/24  21:00:00,121.341934491,22.561773622,44.8015957082,0.0,12.3672932834,27.0668015668,53.9594706086,50.9677401908,2.97173041782,0.02
 08/24  22:00:00,97.1819761233,20.953629634,41.6157300572,0.0,4.12243109448,15.9888894789,52.3243400049,49.3326095871,2.97173041782,0.02
 08/24  23:00:00,102.639244968,24.2891297858,43.6519724001,0.0,4.12243109448,15.9888894789,67.0567703624,64.0650399446,2.97173041782,0.02
 08/24  24:00:00,92.1040354512,20.2762801874,37.2151387922,0.0,4.12243109448,15.9888894789,57.1212617611,54.1295313433,2.97173041782,0.02
 08/25  01:00:00,103.482048434,24.5281942963,44.255711282,0.0,4.12243109448,15.9888894789,71.8443054878,68.85257507,2.97173041782,0.02
 08/25  02:00:00,90.4497271017,20.3559683576,35.4811421925,0.0,4.12243109448,15.9888894789,64.7072223266,61.7154919088,2.97173041782,0.02
 08/25  03:00:00,98.4334423983,24.0500652753,39.6852342083,0.0,4.12243109448,15.9888894789,80.269415245,77.2776848271,2.97173041782,0.02
 08/25  04:00:00,130.682910219,30.8135655193,47.8241830969,0.0,12.3672932834,24.9413748627,93.3053221196,88.3324380899,4.9528840297,0.02
 08/25  05:00:00,139.634230838,32.2857509894,54.3361264598,0.967191749429,12.3672932834,24.9413748627,154.988440677,150.015556648,4.9528840297,0.02
 08/25  06:00:00,197.547175957,32.9963928277,58.9845796109,0.0738941703179,24.7345865669,70.7195625826,122.969576668,113.043808608,9.90576805939,0.02
 08/25  07:00:00,227.867369854,34.220986563,63.5085293594,0.0,37.1018798503,92.3937384068,98.0232766913,88.0975086319,9.90576805939,0.02
 08/25  08:00:00,247.746058594,35.3242373452,70.2408542936,0.0,37.1018798503,104.434947198,85.2255650271,66.7018504707,9.90576805939,8.61794649704
 08/25  09:00:00,267.487915706,36.2006331729,77.0647958998,0.0,37.1018798503,116.476155989,56.3992796666,46.4735116072,9.90576805939,0.02
 08/25  10:00:00,272.703834913,36.9291256116,81.5516235011,0.0,37.1018798503,116.476155989,45.3261107558,35.4003426964,9.90576805939,0.02
 08/25  11:00:00,277.236194674,37.5738963525,85.438994794,0.0,37.1018798503,116.476155989,45.2840299124,26.7535330376,9.90576805939,8.6247288154
 08/25  12:00:00,270.312367638,38.5140218519,89.6168397208,0.0,37.1018798503,104.434947198,28.641795917,18.7160278576,9.90576805939,0.02
 08/25  13:00:00,286.703399025,39.4479843673,93.0321399814,0.0,37.1018798503,116.476155989,23.9692516646,14.0434836052,9.90576805939,0.02
 08/25  14:00:00,289.614618092,40.2573515474,95.1341528053,0.0,37.1018798503,116.476155989,29.1686246417,10.6392757936,9.90576805939,8.62358078871
 08/25  15:00:00,288.888557266,40.4703726242,94.1953315255,0.0,37.1018798503,116.476155989,19.6463666751,9.72059861575,9.90576805939,0.02
 08/25  16:00:00,287.886227721,40.5955083731,93.0683255712,0.0,37.1018798503,116.476155989,20.9074235069,10.9816554475,9.90576805939,0.02
 08/25  17:00:00,287.338349458,40.4449668019,92.6719806046,0.0,37.1018798503,116.476155989,22.4493483066,12.5235802472,9.90576805939,0.02
 08/25  18:00:00,169.834258582,31.7260971644,65.1524355552,0.0,24.7345865669,47.5788473902,47.1265000367,33.5670462872,4.9528840297,8.60656971982
 08/25  19:00:00,170.06104543,31.4390455193,60.9679596698,0.0,24.7345865669,47.5788473902,51.0143522607,46.041468231,4.9528840297,0.02
 08/25  20:00:00,159.508371492,31.9057201669,61.8088894557,0.0,12.3672932834,38.6892022431,61.3246867699,58.3329563521,2.97173041782,0.02
 08/25  21:00:00,120.024365961,22.5616135822,43.4841894024,0.0,12.3672932834,27.0668015668,52.7361041073,49.7443736895,2.97173041782,0.02
 08/25  22:00:00,96.5779507895,20.8340973787,41.131237234,0.0,4.12243109448,15.9888894789,51.1272614336,48.1355310158,2.97173041782,0.02
 08/25  23:00:00,103.405121355,24.2891297858,44.417849048,0.0,4.12243109448,15.9888894789,64.7642354355,61.7725050177,2.97173041782,0.02
 08/25  24:00:00,90.8676048019,20.1169038471,36.1380847493,0.0,4.12243109448,15.9888894789,58.988981725,55.9972513072,2.97173041782,0.02
 08/26  01:00:00,100.748459155,24.2891297858,41.7611867827,0.0,4.12243109448,15.9888894789,75.6011978911,72.6094674732,2.97173041782,0.02
 08/26  02:00:00,89.0926483986,20.1169038471,34.363128274,0.0,4.12243109448,15.9888894789,65.7283057745,62.7365753567,2.97173041782,0.02
 08/26  03:00:00,93.6110628312,22.5886458971,36.345655881,0.0,4.12243109448,15.9888894789,77.4844765026,74.4927460848,2.97173041782,0.02
 08/26  04:00:00,111.881657045,30.7418461662,46.2291568957,0.0,4.12243109448,16.0517297156,100.956986622,97.9652562043,2.97173041782,0.02
 08/26  05:00:00,109.593647183,30.694033264,43.988959903,0.0,4.12243109448,16.0517297156,100.543753041,97.5520226232,2.97173041782,0.02
 08/26  06:00:00,135.847741405,32.3674848378,49.7138609976,0.0,4.12243109448,39.6058045677,82.045560862,79.0538304442,2.97173041782,0.02
