Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/26  07:00:00,168.548506944,32.3874648126,55.7274857213,2.07162782479,12.3672932834,65.3531420225,132.793330377,127.820446347,4.9528840297,0.02
 08/26  08:00:00,174.861761237,32.4004063488,60.7422666296,0.466392514688,12.3672932834,68.2430321324,121.047522379,116.074638349,4.9528840297,0.02
 08/26  09:00:00,209.570338232,32.6579772349,66.474941761,0.167879616382,16.4897243779,93.1370602926,96.8613992131,88.9167847656,7.92461444751,0.02
 08/26  10:00:00,214.226690835,32.9644498943,70.9619652713,0.0306386649613,16.4897243779,93.1370602926,89.2561556814,72.7215867486,7.92461444751,8.60995448535
 08/26  11:00:00,218.944657424,33.2125930291,75.4624637467,0.0,16.4897243779,93.1370602926,69.4662162383,61.5216017907,7.92461444751,0.02
 08/26  12:00:00,214.688918436,33.6058984956,79.9650145964,0.0,16.4897243779,83.9857416113,58.5053007856,50.5606863381,7.92461444751,0.02
 08/26  13:00:00,218.434717746,34.005481685,83.3112256326,0.0,16.4897243779,83.9857416113,52.4774046961,44.5327902485,7.92461444751,0.02
 08/26  14:00:00,221.905529189,34.4210923566,86.3664656279,0.0,16.4897243779,83.9857416113,48.7777170366,40.8331025891,7.92461444751,0.02
 08/26  15:00:00,195.795532881,32.3674848378,79.7669687483,0.0,12.3672932834,70.6512738906,22.9624974256,17.9896133959,4.9528840297,0.02
 08/26  16:00:00,196.117633371,32.3674848378,80.0890621032,0.0,12.3672932834,70.6512738906,20.6445425766,15.6716585469,4.9528840297,0.02
 08/26  17:00:00,180.987564414,32.3674848378,77.4824537844,0.0,12.3672932834,58.1284167478,23.2383220475,18.2654380178,4.9528840297,0.02
 08/26  18:00:00,137.119069581,31.8131683926,67.355738641,0.0,12.3672932834,24.9413748627,44.6129011111,39.6400170814,4.9528840297,0.02
 08/26  19:00:00,139.387847986,31.4245355653,62.9656498535,0.0,12.3672932834,24.9413748627,56.8573957935,51.8845117638,4.9528840297,0.02
 08/26  20:00:00,129.665863404,31.894996768,62.8602113834,0.0,4.12243109448,16.0517297156,82.1386960657,70.5654173417,2.97173041782,8.60154830621
 08/26  21:00:00,92.4111148,19.6117425111,38.2081363316,0.0,4.12243109448,15.9888894789,52.214576995,49.2228465772,2.97173041782,0.02
 08/26  22:00:00,108.655932911,25.6310169086,48.3053906527,0.0,4.12243109448,15.9888894789,73.5926114304,70.6008810126,2.97173041782,0.02
 08/26  23:00:00,89.9016562657,19.2531457453,36.0572747636,0.0,4.12243109448,15.9888894789,55.9816740239,52.9899436061,2.97173041782,0.02
 08/26  24:00:00,105.284951771,25.1528878876,45.4125387122,0.0,4.12243109448,15.9888894789,77.5130114489,74.5212810311,2.97173041782,0.02
 08/27  01:00:00,81.1605404751,17.3582843844,31.3149991753,0.0,2.06121554724,15.9888894789,54.5677558597,51.5760254419,2.97173041782,0.02
 08/27  02:00:00,94.86957253,23.5719362542,38.6607083448,0.0,2.06121554724,15.9888894789,79.6592663555,76.6675359377,2.97173041782,0.02
 08/27  03:00:00,76.8964018516,16.6889037549,27.7202413035,0.0,2.06121554724,15.9888894789,56.4898056779,53.4980752601,2.97173041782,0.02
 08/27  04:00:00,93.9379437117,23.0667749182,38.2556225511,0.0,2.06121554724,15.9888894789,78.5300498068,75.5383193889,2.97173041782,0.02
 08/27  05:00:00,72.298010623,15.5143617894,24.3177737137,0.0,2.06121554724,15.9888894789,60.3681622813,57.3764318635,2.97173041782,0.02
 08/27  06:00:00,88.2341701541,25.0603879472,35.1637622606,0.0,2.06121554724,15.9888894789,97.2674124344,94.2756820166,2.97173041782,0.02
 08/27  07:00:00,72.2210632392,20.8611296936,32.6245251973,0.0,2.06121554724,15.9888894789,73.27745508,70.2857246622,2.97173041782,0.02
 08/27  08:00:00,118.624349668,26.3759860068,45.4353716712,0.0,4.12243109448,41.7362269337,83.3803195655,78.4074355358,4.9528840297,0.02
 08/27  09:00:00,111.199401675,22.0596025669,42.4098255757,0.0,4.12243109448,41.7362269337,59.784766848,54.8118828183,4.9528840297,0.02
 08/27  10:00:00,123.50851209,26.5080461907,50.6072220576,0.0,4.12243109448,41.7362269337,62.9290219837,57.956137954,4.9528840297,0.02
 08/27  11:00:00,114.820743936,22.0614091781,46.4729988362,0.0,4.12243109448,41.7362269337,44.550944353,39.5780603233,4.9528840297,0.02
 08/27  12:00:00,127.612587267,26.5062035725,54.7131398576,0.0,4.12243109448,41.7362269337,50.2862448979,45.3133608682,4.9528840297,0.02
 08/27  13:00:00,118.377766826,22.0664976287,50.0249332711,0.0,4.12243109448,41.7362269337,38.891245497,33.9183614673,4.9528840297,0.02
 08/27  14:00:00,131.7242623,26.5262593713,58.8047590788,0.0,4.12243109448,41.7362269337,44.7188024925,39.7459184628,4.9528840297,0.02
 08/27  15:00:00,119.999344821,22.0769519353,51.6360569383,0.0,4.12243109448,41.7362269337,37.9649777301,32.9920937004,4.9528840297,0.02
 08/27  16:00:00,115.282043751,26.5427427396,59.0128441792,0.0,4.12243109448,24.8785346261,49.0191106549,44.0462266252,4.9528840297,0.02
 08/27  17:00:00,92.1363733437,22.0751034905,51.4024538498,0.0,2.06121554724,15.9888894789,43.8169757297,40.8252453119,2.97173041782,0.02
 08/27  18:00:00,102.017993266,26.5166983973,56.9166039476,0.0,2.06121554724,15.9888894789,59.7208645378,56.72913412,2.97173041782,0.02
 08/27  19:00:00,95.7768962464,22.0606623587,48.1909508543,0.0,2.06121554724,15.9888894789,50.3079317315,47.3162013136,2.97173041782,0.02
 08/27  20:00:00,109.345990101,25.5123804496,51.1753002557,0.0,2.06121554724,15.9888894789,65.0705353363,62.0788049185,2.97173041782,0.02
 08/27  21:00:00,94.1767721146,20.0898715322,41.5568806513,0.0,2.06121554724,15.9888894789,53.7507263707,50.7589959528,2.97173041782,0.02
 08/27  22:00:00,103.807241909,25.0731997174,46.0757327257,0.0,2.06121554724,15.9888894789,77.0192496168,74.027519199,2.97173041782,0.02
 08/27  23:00:00,88.228148074,19.5161167069,36.1820113608,0.0,2.06121554724,15.9888894789,57.1938786662,54.2021482484,2.97173041782,0.02
 08/27  24:00:00,99.5136212601,24.2413168837,42.6353764136,0.0,2.06121554724,15.9888894789,72.4387688814,69.4470384635,2.97173041782,0.02
 08/28  01:00:00,81.8845056032,17.1670327759,30.1690003224,0.0,4.12243109448,15.9888894789,54.8834427753,51.8917123574,2.97173041782,0.02
 08/28  02:00:00,97.2560504479,23.6675620584,38.8903447981,0.0,4.12243109448,15.9888894789,83.7433840315,72.1699281243,2.97173041782,8.60172548931
 08/28  03:00:00,76.5727570125,16.306400538,25.7178840476,0.0,4.12243109448,15.9888894789,55.1276261556,52.1358957378,2.97173041782,0.02
 08/28  04:00:00,132.137806051,31.0526300298,49.0400139365,0.0,12.3672932834,24.9413748627,101.316187952,96.3433039224,4.9528840297,0.02
 08/28  05:00:00,140.652588023,32.0933673892,53.4302578503,3.08380076788,12.3672932834,24.9413748627,162.543816817,157.570932787,4.9528840297,0.02
 08/28  06:00:00,194.988014909,32.5093862247,56.5880521394,0.398266919097,24.7345865669,70.7195625826,122.144038094,112.218270035,9.90576805939,0.02
 08/28  07:00:00,222.718089388,32.915357672,59.6283809384,0.0365030376679,37.1018798503,92.3937384068,93.4938283063,83.5680602469,9.90576805939,0.02
 08/28  08:00:00,239.937073481,33.5465515278,64.2095874488,0.0,37.1018798503,104.434947198,79.3756575568,69.4498894974,9.90576805939,0.02
 08/28  09:00:00,257.208778948,34.3377724804,68.6484576378,0.0,37.1018798503,116.476155989,70.9983938417,61.0726257823,9.90576805939,0.02
 08/28  10:00:00,263.112548199,35.0740822936,73.8153505045,0.0,37.1018798503,116.476155989,69.3465086953,50.8169792313,9.90576805939,8.62376140464
 08/28  11:00:00,268.070793502,35.5248094503,78.3227542288,0.0,37.1018798503,116.476155989,43.8150055706,33.8892375112,9.90576805939,0.02
 08/28  12:00:00,258.868766846,35.6823251033,81.0048682832,0.0,37.1018798503,104.434947198,36.1717856127,26.2460175533,9.90576805939,0.02
 08/28  13:00:00,276.12541136,36.2166696627,85.685449278,0.0,37.1018798503,116.476155989,37.883571845,19.3528952404,9.90576805939,8.62490854518
 08/28  14:00:00,279.232393734,37.054219182,87.9551245463,0.0,37.1018798503,116.476155989,22.6011883274,12.675420268,9.90576805939,0.02
 08/28  15:00:00,276.706710878,37.7295874346,84.7541976346,0.0,37.1018798503,116.476155989,28.1309024097,18.2051343503,9.90576805939,0.02
 08/28  16:00:00,275.398195284,37.6648650878,83.5109125785,0.0,37.1018798503,116.476155989,44.0731635702,25.5479880112,9.90576805939,8.61940749961
 08/28  17:00:00,274.662611425,37.4577573341,82.9835041377,0.0,37.1018798503,116.476155989,36.9028726911,26.9771046317,9.90576805939,0.02
 08/28  18:00:00,165.844978819,31.608284039,61.2809900233,0.0,24.7345865669,47.5788473902,42.5558413643,37.5829573346,4.9528840297,0.02
 08/28  19:00:00,166.95379423,31.4160780238,55.5345074886,0.0,24.7345865669,47.5788473902,53.644470296,48.6715862663,4.9528840297,0.02
 08/28  20:00:00,152.278323702,31.8901991041,54.5943499146,0.0,12.3672932834,38.6892022431,72.2912074497,69.2994770318,2.97173041782,0.02
 08/28  21:00:00,108.893127858,20.3559683576,34.6013505339,0.0,12.3672932834,27.0668015668,53.2157230249,50.223992607,2.97173041782,0.02
 08/28  22:00:00,100.058928814,24.889916926,40.4494868335,0.0,4.12243109448,15.9888894789,71.6963037561,68.7045733383,2.97173041782,0.02
 08/28  23:00:00,83.2047623415,18.150323133,30.4845852154,0.0,4.12243109448,15.9888894789,52.2908995372,49.2991691194,2.97173041782,0.02
 08/28  24:00:00,94.4141094367,23.5719362542,36.1440296681,0.0,4.12243109448,15.9888894789,77.3257404791,74.3340100613,2.97173041782,0.02
 08/29  01:00:00,80.0327560644,17.5459037779,27.9223436058,0.0,4.12243109448,15.9888894789,54.74363613,51.7519057122,2.97173041782,0.02
 08/29  02:00:00,95.5683860275,24.0703395114,36.7838667247,0.0,4.12243109448,15.9888894789,79.9970197562,77.0052893384,2.97173041782,0.02
 08/29  03:00:00,75.0432504075,16.2107747338,24.2840031178,0.0,4.12243109448,15.9888894789,53.5845014111,50.5927709933,2.97173041782,0.02
 08/29  04:00:00,133.627628881,31.4351332467,50.1473333081,0.0,12.3672932834,24.9413748627,94.6237907978,89.6509067681,4.9528840297,0.02
 08/29  05:00:00,136.696061732,31.560464937,50.6618380732,2.42859635648,12.3672932834,24.9413748627,151.716166166,146.743282136,4.9528840297,0.02
 08/29  06:00:00,195.635270729,32.8151354961,56.3426401058,0.985185081741,24.7345865669,70.7195625826,125.54596458,107.039353691,9.90576805939,8.60084282912
 08/29  07:00:00,223.835908343,33.3395422554,60.2006167101,0.15789916483,37.1018798503,92.3937384068,89.3428171326,79.4170490732,9.90576805939,0.02
 08/29  08:00:00,237.322332857,33.6346259766,61.4359574445,0.0708283841964,37.1018798503,104.434947198,74.16254271,64.2367746507,9.90576805939,0.02
 08/29  09:00:00,250.016953218,33.7732045853,61.9860043388,0.035216618206,37.1018798503,116.476155989,73.004838072,63.0790700127,9.90576805939,0.02
 08/29  10:00:00,249.506939466,33.9029772321,61.3666552989,0.0141645595477,37.1018798503,116.476155989,86.6049542458,68.0754411502,9.90576805939,8.62374503626
 08/29  11:00:00,250.831473759,34.2333621201,62.3748798838,0.0,37.1018798503,116.476155989,75.3734726595,65.4477046001,9.90576805939,0.02
 08/29  12:00:00,243.186112498,34.5340308136,66.4705306411,0.0,37.1018798503,104.434947198,62.1477316509,52.2219635915,9.90576805939,0.02
 08/29  13:00:00,260.572620925,34.9936830581,71.3556100029,0.0,37.1018798503,116.476155989,57.0787250958,38.5480079423,9.90576805939,8.62494909409
 08/29  14:00:00,264.843599927,35.6134781325,75.0070781219,0.0,37.1018798503,116.476155989,39.4392546862,29.5134866268,9.90576805939,0.02
 08/29  15:00:00,269.547710583,36.4973181399,78.8274898276,0.0,37.1018798503,116.476155989,30.6561442751,20.7303762157,9.90576805939,0.02
 08/29  16:00:00,273.939428751,37.3114172365,82.405569162,0.0,37.1018798503,116.476155989,30.4780480059,11.9528318006,9.90576805939,8.61944814591
 08/29  17:00:00,274.288206311,37.7648725675,82.3019676326,0.0,37.1018798503,116.476155989,29.5466912164,19.6209231571,9.90576805939,0.02
 08/29  18:00:00,166.380448292,31.6092374432,61.8155094186,0.0,24.7345865669,47.5788473902,42.2444270744,37.2715430447,4.9528840297,0.02
 08/29  19:00:00,169.514604359,31.4171341225,58.0942662128,0.0,24.7345865669,47.5788473902,45.0506956434,40.0778116137,4.9528840297,0.02
 08/29  20:00:00,153.00050575,31.8909584867,55.3157778309,0.0,12.3672932834,38.6892022431,63.0653684659,60.0736380481,2.97173041782,0.02
 08/29  21:00:00,105.732529701,19.3726780006,32.4454273502,0.0,12.3672932834,27.0668015668,51.5346624248,48.542932007,2.97173041782,0.02
 08/29  22:00:00,97.5355492296,24.0819405433,38.755465521,0.0,4.12243109448,15.9888894789,67.200078504,64.2083480861,2.97173041782,0.02
 08/29  23:00:00,79.5306049336,17.0714069717,27.9107258586,0.0,4.12243109448,15.9888894789,48.6560710443,45.6643406265,2.97173041782,0.02
 08/29  24:00:00,96.6002817823,24.5552266112,37.3255303813,0.0,4.12243109448,15.9888894789,83.0800218805,80.0882914627,2.97173041782,0.02
 08/30  01:00:00,79.1151445149,16.8801553633,27.6865169647,0.0,4.12243109448,15.9888894789,53.3567489762,50.3650185584,2.97173041782,0.02
 08/30  02:00:00,88.0103897477,22.1240330335,31.1989042086,0.0,4.12243109448,15.9888894789,80.5019748758,77.510244458,2.97173041782,0.02
 08/30  03:00:00,79.6607154906,16.6753875974,28.4475464364,0.0,4.12243109448,15.9888894789,54.5905466745,51.5988162567,2.97173041782,0.02
 08/30  04:00:00,131.955708938,31.124349383,48.7861975368,0.0,12.3672932834,24.9413748627,95.2402228257,90.267338796,4.9528840297,0.02
 08/30  05:00:00,138.584559815,32.0702860206,50.8980421237,3.57106961436,12.3672932834,24.9413748627,155.884973127,150.912089097,4.9528840297,0.02
 08/30  06:00:00,194.203194267,32.7536554846,54.537373059,1.41985595746,24.7345865669,70.7195625826,122.644790192,112.719022133,9.90576805939,0.02
 08/30  07:00:00,221.900373065,33.3963387432,58.1710347795,0.195138380394,37.1018798503,92.3937384068,95.0235935366,85.0978254772,9.90576805939,0.02
 08/30  08:00:00,237.559316216,33.9983500817,61.3028805099,0.0771473423352,37.1018798503,104.434947198,90.1792551786,71.6554462287,9.90576805939,8.61804089056
 08/30  09:00:00,254.309560353,34.719945134,65.3650968425,0.00200943075732,37.1018798503,116.476155989,67.1886461286,57.2628780692,9.90576805939,0.02
 08/30  10:00:00,259.807275443,35.3528789732,70.2312765181,0.0,37.1018798503,116.476155989,54.7707322595,44.8449642001,9.90576805939,0.02
 08/30  11:00:00,263.765624494,35.942804352,73.5995391488,0.0,37.1018798503,116.476155989,55.3766656965,36.845988375,9.90576805939,8.62490926207
 08/30  12:00:00,257.3159217,36.7691464134,78.3652440941,0.0,37.1018798503,104.434947198,37.1062655972,27.1804975378,9.90576805939,0.02
 08/30  13:00:00,274.242704518,37.5796498216,82.439742455,0.0,37.1018798503,116.476155989,28.1066970578,18.1809289984,9.90576805939,0.02
 08/30  14:00:00,275.995705551,38.275477842,83.4971416355,0.0,37.1018798503,116.476155989,40.4076728143,21.8781385654,9.90576805939,8.62376618959
 08/30  15:00:00,278.809422338,38.9865291127,85.6000114537,0.0,37.1018798503,116.476155989,30.0324342952,20.1066662358,9.90576805939,0.02
 08/30  16:00:00,282.310519661,39.5524545518,88.5356413187,0.0,37.1018798503,116.476155989,25.4205304173,15.4947623579,9.90576805939,0.02
 08/30  17:00:00,279.203443766,39.2693695706,85.7126656383,0.0,37.1018798503,116.476155989,39.2945186299,20.7755629388,9.90576805939,8.6131876317
 08/30  18:00:00,162.474407924,31.6115566944,57.9071457065,0.0,24.7345865669,47.5788473902,50.5534391078,45.5805550781,4.9528840297,0.02
 08/30  19:00:00,160.961560094,31.4163999135,49.5419578688,0.0,24.7345865669,47.5788473902,65.8183942549,60.8455102252,4.9528840297,0.02
 08/30  20:00:00,144.427611572,31.8912175021,46.742628552,0.0,12.3672932834,38.6892022431,78.8902806763,75.8985502585,2.97173041782,0.02
 08/30  21:00:00,103.618040565,19.2929898304,30.4106289783,0.0,12.3672932834,27.0668015668,57.0346130728,54.042882655,2.97173041782,0.02
 08/30  22:00:00,96.7889991273,24.9696050962,37.0998695522,0.0,4.12243109448,15.9888894789,79.2931357437,76.3014053258,2.97173041782,0.02
 08/30  23:00:00,75.4439314094,16.6889037549,24.206555822,0.0,4.12243109448,15.9888894789,54.7259849787,51.7342545609,2.97173041782,0.02
 08/30  24:00:00,92.2199501012,24.0500652753,33.4717418913,0.0,4.12243109448,15.9888894789,83.1093962015,80.1176657837,2.97173041782,0.02
 08/31  01:00:00,68.4749344678,15.2410005342,18.6961528103,0.0,4.12243109448,15.9888894789,59.3455056042,56.3537751863,2.97173041782,0.02
 08/31  02:00:00,87.5420638649,23.3193555862,29.5352560466,0.0,4.12243109448,15.9888894789,85.8225446018,82.830814184,2.97173041782,0.02
 08/31  03:00:00,67.6984010125,15.2410005342,17.9196192965,0.0,4.12243109448,15.9888894789,60.4662309048,57.474500487,2.97173041782,0.02
 08/31  04:00:00,119.470150868,31.4749773318,35.9500117941,0.0,12.3672932834,24.9413748627,100.849828014,95.8769439845,4.9528840297,0.02
 08/31  05:00:00,123.515793628,31.5847510258,36.0705181868,3.81536263726,12.3672932834,24.9413748627,159.864066706,154.891182676,4.9528840297,0.02
 08/31  06:00:00,176.412948571,32.8950831953,35.5633431868,2.462212702,24.7345865669,70.7195625826,127.704630509,117.778862449,9.90576805939,0.02
 08/31  07:00:00,205.272743084,33.3521666429,41.2896128207,0.493107358843,37.1018798503,92.3937384068,105.662293499,95.7365254396,9.90576805939,0.02
 08/31  08:00:00,228.773626898,33.9835161046,52.290908214,0.3182179857,37.1018798503,104.434947198,104.880317982,86.3564561085,9.90576805939,8.61809381455
 08/31  09:00:00,249.721428276,34.6167442106,60.7939233483,0.0882621414989,37.1018798503,116.476155989,91.2569657901,81.3311977307,9.90576805939,0.02
 08/31  10:00:00,254.167665854,35.1631728947,64.7802047617,0.00119054438595,37.1018798503,116.476155989,82.1483039538,72.2225358945,9.90576805939,0.02
 08/31  11:00:00,257.289693428,35.6406813687,67.425689561,0.0,37.1018798503,116.476155989,83.6189127102,65.0886147033,9.90576805939,8.62452994748
 08/31  12:00:00,249.566438056,36.4057418682,70.9791769356,0.0,37.1018798503,104.434947198,70.853406088,60.9276380286,9.90576805939,0.02
 08/31  13:00:00,266.331279419,37.1315804565,74.9764099536,0.0,37.1018798503,116.476155989,59.8434080408,49.9176399815,9.90576805939,0.02
 08/31  14:00:00,271.51911481,37.7903438549,79.5056412456,0.0,37.1018798503,116.476155989,57.809147642,39.2809251376,9.90576805939,8.622454445
 08/31  15:00:00,274.451579449,38.4617870446,81.7669248933,0.0,37.1018798503,116.476155989,46.569337782,36.6435697226,9.90576805939,0.02
 08/31  16:00:00,274.964481993,38.9315158025,81.8105599876,0.0,37.1018798503,116.476155989,49.6497611898,39.7239931305,9.90576805939,0.02
 08/31  17:00:00,275.499492924,39.0846040025,82.1934785981,0.0,37.1018798503,116.476155989,49.9174540982,39.9916860388,9.90576805939,0.02
 08/31  18:00:00,166.990984835,31.7165801189,62.3186760706,0.0,24.7345865669,47.5788473902,62.7250042125,49.1655073392,4.9528840297,8.60661284354
 08/31  19:00:00,169.782013164,31.4274061003,58.3513973002,0.0,24.7345865669,47.5788473902,63.5510862607,58.578202231,4.9528840297,0.02
 08/31  20:00:00,154.796916955,31.8957113614,57.1074402969,0.0,12.3672932834,38.6892022431,74.8482682977,71.8565378799,2.97173041782,0.02
 08/31  21:00:00,114.030343416,21.5783232252,37.8970162755,0.0,12.3672932834,27.0668015668,58.6615194819,55.6697890641,2.97173041782,0.02
 08/31  22:00:00,101.651281818,25.4796093853,41.4521481365,0.0,4.12243109448,15.9888894789,75.7602442915,72.7685138737,2.97173041782,0.02
 08/31  23:00:00,86.0125164788,19.6117425111,31.8095391562,0.0,4.12243109448,15.9888894789,60.0707718501,57.0790414323,2.97173041782,0.02
 08/31  24:00:00,94.3174708454,23.7631878626,35.8561402396,0.0,4.12243109448,15.9888894789,80.0204170581,77.0286866403,2.97173041782,0.02
 09/01  01:00:00,78.9763161699,17.1670327759,27.2608116732,0.0,4.12243109448,15.9888894789,58.3388439812,55.3471135634,2.97173041782,0.02
 09/01  02:00:00,86.9162670056,22.615678212,29.6024459681,0.0,4.12243109448,15.9888894789,83.9843667242,80.9926363064,2.97173041782,0.02
 09/01  03:00:00,77.9750978684,17.9045005437,25.506089366,0.0,4.12243109448,15.9888894789,60.6364662581,57.6447358402,2.97173041782,0.02
 09/01  04:00:00,120.427816401,30.7737214342,37.608933431,0.0,12.3672932834,24.9413748627,97.9394929255,92.9666088958,4.9528840297,0.02
 09/01  05:00:00,125.125542166,32.3702933652,37.4945545008,3.215532731,12.3672932834,24.9413748627,158.278579448,153.305695418,4.9528840297,0.02
 09/01  06:00:00,178.150920158,32.7672255045,38.4612329795,1.43015239938,24.7345865669,70.7195625826,126.878162536,116.952394476,9.90576805939,0.02
 09/01  07:00:00,208.969935631,33.4454641799,45.2654067357,0.121212459751,37.1018798503,92.3937384068,104.479370603,94.5536025435,9.90576805939,0.02
 09/01  08:00:00,232.638286861,34.2711693186,56.1790741241,0.00704225040565,37.1018798503,104.434947198,99.141794419,84.8860913369,9.90576805939,4.34993502275
 09/01  09:00:00,252.350225826,34.9507322497,63.1769785073,0.0,37.1018798503,116.476155989,93.0191577793,78.8257760452,9.90576805939,4.28761367471
 09/01  10:00:00,257.324269531,35.5143785332,67.586812888,0.0,37.1018798503,116.476155989,78.0703686518,68.1446005925,9.90576805939,0.02
 09/01  11:00:00,263.017134118,36.0816813817,72.7121179823,0.0,37.1018798503,116.476155989,77.075397138,58.5446365292,9.90576805939,8.62499254944
 09/01  12:00:00,256.895880836,37.0216589483,77.6926877228,0.0,37.1018798503,104.434947198,60.0092250127,50.0834569533,9.90576805939,0.02
 09/01  13:00:00,273.428155941,37.9519646837,81.2529227739,0.0,37.1018798503,116.476155989,55.1544256287,45.2286575693,9.90576805939,0.02
 09/01  14:00:00,279.049206984,38.8626158644,85.9634402036,0.0,37.1018798503,116.476155989,57.5063779174,38.9767387871,9.90576805939,8.62387107088
 09/01  15:00:00,281.646541259,39.8657532569,87.557914533,0.0,37.1018798503,116.476155989,46.9729520226,37.0471839632,9.90576805939,0.02
 09/01  16:00:00,282.253944337,40.041824865,87.989728852,0.0,37.1018798503,116.476155989,47.9698911604,38.044123101,9.90576805939,0.02
 09/01  17:00:00,282.859738883,40.1140432466,88.5242959809,0.0,37.1018798503,116.476155989,44.2950016243,34.3692335649,9.90576805939,0.02
 09/01  18:00:00,169.975508937,31.7189878623,65.3007917428,0.0,24.7345865669,47.5788473902,48.5335973402,43.5607133105,4.9528840297,0.02
 09/01  19:00:00,171.984862114,31.4347773886,60.5468541797,0.0,24.7345865669,47.5788473902,66.8215928212,53.2620958735,4.9528840297,8.60661291797
 09/01  20:00:00,158.124380194,31.903022588,60.4275840753,0.0,12.3672932834,38.6892022431,73.9986387603,71.0069083425,2.97173041782,0.02
 09/01  21:00:00,118.83982532,22.5616135822,41.997177465,0.0,12.3672932834,27.0668015668,60.5395722416,57.5478418238,2.97173041782,0.02
 09/01  22:00:00,94.3203262976,20.8340973787,38.8736125521,0.0,4.12243109448,15.9888894789,57.90669367,54.9149632522,2.97173041782,0.02
 09/01  23:00:00,100.243794605,24.2094416156,41.3362102897,0.0,4.12243109448,15.9888894789,73.5128414609,70.5211110431,2.97173041782,0.02
 09/01  24:00:00,88.3598308981,20.1169038471,33.6303106784,0.0,4.12243109448,15.9888894789,63.9668281545,60.9750977367,2.97173041782,0.02
 09/02  01:00:00,98.9901943514,24.2891297858,40.0029218117,0.0,4.12243109448,15.9888894789,78.3171938601,75.3254634423,2.97173041782,0.02
 09/02  02:00:00,88.3837643021,20.1169038471,33.6542440199,0.0,4.12243109448,15.9888894789,66.647811335,63.6560809172,2.97173041782,0.02
 09/02  03:00:00,95.1092835132,23.5719362542,36.8392044749,0.0,4.12243109448,15.9888894789,81.2335896735,78.2418592557,2.97173041782,0.02
 09/02  04:00:00,111.828825079,30.9330977746,45.985073182,0.0,4.12243109448,16.0517297156,99.9775998314,96.9858694136,2.97173041782,0.02
 09/02  05:00:00,109.424505482,30.694033264,43.8198180714,0.0,4.12243109448,16.0517297156,100.394078405,97.4023479871,2.97173041782,0.02
 09/02  06:00:00,137.768665897,32.3674848378,51.6347853672,0.0,4.12243109448,39.6058045677,81.4950523053,78.5033218875,2.97173041782,0.02
 09/02  07:00:00,166.961239573,32.3773328276,55.2674121263,0.954565919078,12.3672932834,65.3531420225,131.405490527,126.432606497,4.9528840297,0.02
 09/02  08:00:00,170.070057721,32.376044447,55.6062675888,0.835048787254,12.3672932834,68.2430321324,130.326250675,125.353366646,4.9528840297,0.02
 09/02  09:00:00,201.601802528,32.4515475218,58.5617043299,0.319011174764,16.4897243779,93.1370602926,120.680894254,112.736279807,7.92461444751,0.02
 09/02  10:00:00,205.320309309,32.5616702839,62.3285149848,0.160477939763,16.4897243779,93.1370602926,114.483095428,106.538480981,7.92461444751,0.02
 09/02  11:00:00,209.415906439,32.7919090502,66.3378521452,0.0165121136561,16.4897243779,93.1370602926,113.802264402,97.2675971393,7.92461444751,8.61005281468
 09/02  12:00:00,203.019870248,33.0592725059,68.8425862268,0.0,16.4897243779,83.9857416113,96.153206036,88.2085915884,7.92461444751,0.02
 09/02  13:00:00,206.657078804,33.2855610645,72.2535056642,0.0,16.4897243779,83.9857416113,90.1947633627,82.2501489151,7.92461444751,0.02
 09/02  14:00:00,212.248624537,33.5801515786,77.0909510645,0.0,16.4897243779,83.9857416113,76.869749378,68.9251349305,7.92461444751,0.02
 09/02  15:00:00,191.029059265,32.3674848378,74.5607747272,0.0,12.3672932834,70.6512738906,35.3687560347,30.395872005,4.9528840297,0.02
 09/02  16:00:00,190.203519863,32.3674848378,73.4466669995,0.0,12.3672932834,70.6512738906,35.2204073219,30.2475232922,4.9528840297,0.02
 09/02  17:00:00,176.033974518,32.3674848378,72.4513121779,0.0,12.3672932834,58.1284167478,39.2458909452,34.2730069155,4.9528840297,0.02
 09/02  18:00:00,134.609453146,31.7014140511,64.226066042,0.0,12.3672932834,24.9413748627,64.4988802941,59.5259962644,4.9528840297,0.02
 09/02  19:00:00,137.462168041,31.4134886743,60.812915575,0.0,12.3672932834,24.9413748627,78.2626312832,73.2897472535,4.9528840297,0.02
 09/02  20:00:00,125.905033859,31.7698235615,59.2245550469,0.0,4.12243109448,16.0517297156,89.439114798,86.4473843802,2.97173041782,0.02
 09/02  21:00:00,88.3495405663,19.3726780006,34.1551298795,0.0,4.12243109448,15.9888894789,60.8727747179,57.8810443001,2.97173041782,0.02
 09/02  22:00:00,97.8009217147,24.2094416156,38.5663240449,0.0,4.12243109448,15.9888894789,81.9991872373,79.0074568195,2.97173041782,0.02
 09/02  23:00:00,79.8841109779,17.4539101886,27.3422811501,0.0,4.12243109448,15.9888894789,64.8320012145,53.2585484267,2.97173041782,8.60172236997
 09/02  24:00:00,91.1028567587,23.5719362542,32.5301075052,0.0,4.12243109448,15.9888894789,79.797880349,76.8061499312,2.97173041782,0.02
 09/03  01:00:00,67.1286245663,13.984855273,20.2858662726,0.0,2.06121554724,15.9888894789,48.5062105757,45.5144801578,2.97173041782,0.02
 09/03  02:00:00,85.9593303988,22.2097748952,30.2000359178,0.0,2.06121554724,15.9888894789,80.0452283805,77.0534979627,2.97173041782,0.02
 09/03  03:00:00,59.9967798951,12.2911294631,14.8438368544,0.0,2.06121554724,15.9888894789,48.1642797483,45.1725493304,2.97173041782,0.02
 09/03  04:00:00,80.7877745559,20.8949200872,26.4665185862,0.0,2.06121554724,15.9888894789,80.7225998876,77.7308694697,2.97173041782,0.02
 09/03  05:00:00,65.7539924717,13.605984271,19.2683034674,0.0,2.06121554724,15.9888894789,48.4840114935,45.4922810757,2.97173041782,0.02
 09/03  06:00:00,80.1833435346,24.5822589261,26.4011838485,0.0,2.06121554724,15.9888894789,94.5267296181,91.5349992003,2.97173041782,0.02
 09/03  07:00:00,65.401377462,20.0483103578,25.5245214476,0.0,2.06121554724,15.9888894789,73.7254259824,70.7336955646,2.97173041782,0.02
 09/03  08:00:00,118.492912649,26.9729040315,44.0614465733,0.0,4.12243109448,41.7362269337,84.6293175915,79.6564335618,4.9528840297,0.02
 09/03  09:00:00,107.889374991,21.5857643894,37.8398213976,0.0,4.12243109448,41.7362269337,66.4203585878,61.4474745581,4.9528840297,0.02
 09/03  10:00:00,124.109766525,26.9789841762,49.7269315097,0.0,4.12243109448,41.7362269337,80.1976048262,75.2247207965,4.9528840297,0.02
 09/03  11:00:00,113.298450605,21.5856050528,43.2730551683,0.0,4.12243109448,41.7362269337,62.134992857,57.1621088273,4.9528840297,0.02
 09/03  12:00:00,131.738419946,26.9757561687,56.4653412178,0.0,4.12243109448,41.7362269337,69.443245782,64.4703617523,4.9528840297,0.02
 09/03  13:00:00,120.139521457,21.5933707103,47.8608879722,0.0,4.12243109448,41.7362269337,46.9773817959,42.0044977662,4.9528840297,0.02
 09/03  14:00:00,140.744866795,26.9852059043,61.8604337604,0.0,4.12243109448,41.7362269337,49.3215550259,44.3486709962,4.9528840297,0.02
 09/03  15:00:00,123.000617608,21.6083620281,49.6384052335,0.0,4.12243109448,41.7362269337,38.7877869823,33.8149029526,4.9528840297,0.02
 09/03  16:00:00,120.908630185,26.9914943674,61.1804141006,0.0,4.12243109448,24.8785346261,50.4206501252,45.4477660955,4.9528840297,0.02
 09/03  17:00:00,92.2059091992,21.6072165093,48.5155777867,0.0,2.06121554724,15.9888894789,44.4522300493,41.4604996315,2.97173041782,0.02
 09/03  18:00:00,107.851205342,26.9837098528,59.5789017107,0.0,2.06121554724,15.9888894789,59.968610203,56.9768797852,2.97173041782,0.02
 09/03  19:00:00,99.9082671025,21.5840440448,45.4993531384,0.0,2.06121554724,15.9888894789,56.3785806326,53.3868502148,2.97173041782,0.02
 09/03  20:00:00,116.68094925,25.9896136745,52.3425521589,0.0,2.06121554724,15.9888894789,78.9956934323,76.0039630145,2.97173041782,0.02
 09/03  21:00:00,91.2692565034,19.3248650985,35.9219271226,0.0,2.06121554724,15.9888894789,62.0265367905,59.0348063727,2.97173041782,0.02
 09/03  22:00:00,103.99561689,25.5114846534,42.8679631181,0.0,2.06121554724,15.9888894789,85.2275172757,82.2357868579,2.97173041782,0.02
 09/03  23:00:00,83.9740037545,18.150323133,29.7604195747,0.0,2.06121554724,15.9888894789,62.7763113404,59.7845809226,2.97173041782,0.02
 09/03  24:00:00,93.662207779,23.5719362542,34.7747002747,0.0,2.06121554724,15.9888894789,82.3797065964,79.3879761785,2.97173041782,0.02
 09/04  01:00:00,75.8617671545,16.6889037549,24.2142377535,0.0,2.06121554724,15.9888894789,58.397319349,55.4055889312,2.97173041782,0.02
 09/04  02:00:00,92.7388355969,23.0667749182,33.5919071958,0.0,2.06121554724,15.9888894789,83.9226801703,80.9309497524,2.97173041782,0.02
 09/04  03:00:00,67.0930048035,14.2577101772,16.8505065663,0.0,2.06121554724,15.9888894789,56.391339151,53.3996087332,2.97173041782,0.02
 09/04  04:00:00,85.161511718,22.1240330335,25.3184767305,0.0,2.06121554724,15.9888894789,101.486066331,89.9126212523,2.97173041782,8.6017146606
 09/04  05:00:00,69.2107766175,14.9546294726,19.7216523354,0.0,2.06121554724,15.9888894789,56.6286276644,53.6368972466,2.97173041782,0.02
 09/04  06:00:00,82.6161884414,24.5822589261,25.0559627625,0.0,2.06121554724,15.9888894789,96.4393581334,93.4476277156,2.97173041782,0.02
 09/04  07:00:00,65.7712810547,20.5264393788,24.1859221296,0.0,2.06121554724,15.9888894789,75.1963986068,72.204668189,2.97173041782,0.02
 09/04  08:00:00,113.319273339,26.4958980553,38.9000964853,0.0,4.12243109448,41.7362269337,86.8876503628,81.9147663331,4.9528840297,0.02
 09/04  09:00:00,111.490314343,22.062739554,40.7247148691,0.0,4.12243109448,41.7362269337,67.7093581949,62.7364741652,4.9528840297,0.02
 09/04  10:00:00,124.308747285,26.4954209955,50.5147889482,0.0,4.12243109448,41.7362269337,81.8359595156,76.8630754859,4.9528840297,0.02
 09/04  11:00:00,116.596832606,22.0571307736,46.6489135462,0.0,4.12243109448,41.7362269337,59.0371573855,54.0642733558,4.9528840297,0.02
 09/04  12:00:00,128.021890532,26.494946108,54.2357889985,0.0,4.12243109448,41.7362269337,67.8956005269,62.9227164972,4.9528840297,0.02
 09/04  13:00:00,118.61022999,22.0684382537,48.165802118,0.0,4.12243109448,41.7362269337,53.6496509799,48.6767669503,4.9528840297,0.02
 09/04  14:00:00,130.175130261,26.5066378503,56.2711155731,0.0,4.12243109448,41.7362269337,61.3223524614,56.3494684317,4.9528840297,0.02
 09/04  15:00:00,121.244299967,22.0966851695,50.40451,0.0,4.12243109448,41.7362269337,45.8177162649,40.8448322352,4.9528840297,0.02
 09/04  16:00:00,112.821051535,26.5221325239,55.3804986423,0.0,4.12243109448,24.8785346261,62.0281359231,57.0552518935,4.9528840297,0.02
 09/04  17:00:00,88.8717332418,22.0894723402,46.5421129818,0.0,2.06121554724,15.9888894789,60.6114537682,57.6197233504,2.97173041782,0.02
 09/04  18:00:00,96.6276847329,26.5019443764,50.8306361381,0.0,2.06121554724,15.9888894789,83.4599022885,80.4681718707,2.97173041782,0.02
 09/04  19:00:00,91.8661181366,21.0762837979,41.5480138803,0.00549604113055,2.06121554724,15.9888894789,65.4691825354,62.4774521176,2.97173041782,0.02
 09/04  20:00:00,103.860514686,25.5114846534,45.5727296286,0.0258073789477,2.06121554724,15.9888894789,83.1658186005,80.1740881827,2.97173041782,0.02
 09/04  21:00:00,86.1981114046,19.5161167069,34.1292918593,0.0226829488638,2.06121554724,15.9888894789,63.1809663229,60.1892359051,2.97173041782,0.02
 09/04  22:00:00,93.6564198029,24.2413168837,36.6086885316,0.034229867436,2.06121554724,15.9888894789,84.6370548344,81.6453244166,2.97173041782,0.02
 09/04  23:00:00,74.678917129,17.2351199142,24.1549325763,0.00658110299063,2.06121554724,15.9888894789,64.3882395829,61.396509165,2.97173041782,0.02
 09/04  24:00:00,85.4780957672,23.0938072331,29.2840269535,0.0169412950078,2.06121554724,15.9888894789,85.1598781065,82.1681476887,2.97173041782,0.02
 09/05  01:00:00,72.5850076342,15.8968650063,21.6905376089,0.00350450991214,4.12243109448,15.9888894789,55.5592626502,52.5675322324,2.97173041782,0.02
 09/05  02:00:00,86.1750543026,22.1240330335,28.4049023346,0.0,4.12243109448,15.9888894789,91.6569768477,88.6652464299,2.97173041782,0.02
 09/05  03:00:00,73.8924999347,15.6920972404,23.4644420136,0.00171402673566,4.12243109448,15.9888894789,55.4336288892,52.4418984714,2.97173041782,0.02
 09/05  04:00:00,124.476250513,30.7737214342,41.6573668408,0.0,12.3672932834,24.9413748627,105.346420078,100.373536048,4.9528840297,0.02
 09/05  05:00:00,134.859779552,32.046749328,45.8644967477,4.90337119897,12.3672932834,24.9413748627,169.178792423,164.205908393,4.9528840297,0.02
 09/05  06:00:00,180.36448259,32.4453695815,41.0771593866,1.34964363353,24.7345865669,70.7195625826,136.69702373,126.771255671,9.90576805939,0.02
 09/05  07:00:00,207.023231421,32.6577012566,44.0931799287,0.134485170949,37.1018798503,92.3937384068,114.742841545,104.817073486,9.90576805939,0.02
 09/05  08:00:00,225.492567945,32.9915940134,50.2850502645,0.0349720342396,37.1018798503,104.434947198,115.269045149,96.7450347797,9.90576805939,8.61824230999
 09/05  09:00:00,244.713465084,33.7022595948,56.7886799365,0.0,37.1018798503,116.476155989,100.120229846,90.1944617864,9.90576805939,0.02
 09/05  10:00:00,254.436660208,34.4049918639,65.8085280519,0.0,37.1018798503,116.476155989,89.5181795872,79.5924115278,9.90576805939,0.02
 09/05  11:00:00,260.033227989,35.0589532881,70.7509783449,0.0,37.1018798503,116.476155989,83.9363306174,65.4070619378,9.90576805939,8.6235006202
 09/05  12:00:00,253.251019852,35.832031739,75.2374373027,0.0,37.1018798503,104.434947198,67.0392298895,57.1134618301,9.90576805939,0.02
 09/05  13:00:00,270.762704475,36.6619057065,79.8774627343,0.0,37.1018798503,116.476155989,55.8502600593,45.9244919999,9.90576805939,0.02
 09/05  14:00:00,277.026714438,37.4353518156,85.3682662055,0.0,37.1018798503,116.476155989,51.7589094528,33.2290369264,9.90576805939,8.624104467
 09/05  15:00:00,282.835517407,38.2372642624,90.3753489132,0.0,37.1018798503,116.476155989,31.8476595845,21.9218915251,9.90576805939,0.02
 09/05  16:00:00,281.140530689,38.7157343062,88.2023524953,0.0,37.1018798503,116.476155989,31.1956153374,21.269847278,9.90576805939,0.02
 09/05  17:00:00,273.915617522,37.7000812475,81.9941264066,0.0,37.1018798503,116.476155989,46.6608430045,28.1417368533,9.90576805939,8.6133380918
 09/05  18:00:00,166.053727137,31.608059871,61.4899597907,0.0,24.7345865669,47.5788473902,41.4657808262,36.4928967965,4.9528840297,0.02
 09/05  19:00:00,173.194860861,31.4166755039,59.4258119301,0.0,24.7345865669,47.5788473902,49.9453095032,44.9724254735,4.9528840297,0.02
 09/05  20:00:00,157.811376326,31.8914332133,60.1261721817,0.0,12.3672932834,38.6892022431,67.2778418409,64.2861114231,2.97173041782,0.02
 09/05  21:00:00,114.703818024,21.4587909699,39.2878389344,0.0,12.3672932834,27.0668015668,57.2092462747,54.2175158568,2.97173041782,0.02
 09/05  22:00:00,102.020375062,25.2246072407,42.0762430174,0.0,4.12243109448,15.9888894789,76.3972463041,73.4055158863,2.97173041782,0.02
 09/05  23:00:00,85.739655633,19.2292392942,31.919181015,0.0,4.12243109448,15.9888894789,59.1937731599,56.2020427421,2.97173041782,0.02
 09/05  24:00:00,93.4107616975,23.3328717437,35.3797466933,0.0,4.12243109448,15.9888894789,83.0915423499,80.0998119321,2.97173041782,0.02
 09/06  01:00:00,78.2197119466,17.4263715227,26.2288319864,0.0,4.12243109448,15.9888894789,59.6861413406,56.6944109228,2.97173041782,0.02
 09/06  02:00:00,93.7518369445,23.7631878626,35.2905057221,0.0,4.12243109448,15.9888894789,79.4581719685,76.4664415507,2.97173041782,0.02
 09/06  03:00:00,69.471687351,15.7326457127,19.1244423498,0.0,4.12243109448,15.9888894789,56.0343068315,53.0425764136,2.97173041782,0.02
 09/06  04:00:00,121.733355125,31.3156009914,38.3725920539,0.0,12.3672932834,24.9413748627,98.2880695039,93.3151854742,4.9528840297,0.02
 09/06  05:00:00,128.161536501,32.0032255756,40.427052773,3.68609603555,12.3672932834,24.9413748627,159.833814489,154.860930459,4.9528840297,0.02
 09/06  06:00:00,182.613107272,32.5873706454,40.7555436332,1.42871650038,24.7345865669,70.7195625826,128.213656483,118.287888424,9.90576805939,0.02
 09/06  07:00:00,209.468250934,33.1735822352,45.9951457957,0.161660800481,37.1018798503,92.3937384068,105.770280222,95.8445121624,9.90576805939,0.02
 09/06  08:00:00,233.245253508,33.9782000606,57.0527917863,0.0332751844246,37.1018798503,104.434947198,104.544657226,86.0205575708,9.90576805939,8.61833159586
 09/06  09:00:00,256.356532876,34.7157670583,67.4182477776,0.0,37.1018798503,116.476155989,83.3356442644,73.409876205,9.90576805939,0.02
 09/06  10:00:00,263.157492387,35.4529548278,73.4814113808,0.0,37.1018798503,116.476155989,73.2015684453,63.2758003859,9.90576805939,0.02
 09/06  11:00:00,267.405276791,36.1715152311,77.0104332572,0.0,37.1018798503,116.476155989,77.2170009663,58.6859680196,9.90576805939,8.62526488738
 09/06  12:00:00,261.720574316,37.1796910237,82.3593413042,0.0,37.1018798503,104.434947198,58.6721500396,48.7463819802,9.90576805939,0.02
 09/06  13:00:00,281.90043364,38.2335153761,89.4435967182,0.0,37.1018798503,116.476155989,41.5636232589,31.6378551995,9.90576805939,0.02
 09/06  14:00:00,290.258045768,39.1669578111,96.1768598144,0.0,37.1018798503,116.476155989,34.5313729031,16.0015209461,9.90576805939,8.62408389762
 09/06  15:00:00,296.916541792,40.0106077863,100.461925748,0.0,37.1018798503,116.476155989,16.6064940454,6.68072598602,9.90576805939,0.02
 09/06  16:00:00,302.703200575,40.504357467,101.866630875,0.0,37.1018798503,116.476155989,14.475762219,4.54999415965,9.90576805939,0.02
 09/06  17:00:00,304.66108519,40.5476418217,100.414930458,0.0,37.1018798503,116.476155989,24.044809843,5.52568538837,9.90576805939,8.6133563952
 09/06  18:00:00,181.865871919,31.7331905254,69.155937987,0.0,24.7345865669,47.5788473902,36.5875662911,31.6146822614,4.9528840297,0.02
 09/06  19:00:00,182.710755206,31.4438956098,64.5589936238,0.0,24.7345865669,47.5788473902,52.9051166224,47.9322325927,4.9528840297,0.02
 09/06  20:00:00,166.976057201,31.9093916508,64.6240824603,0.0,12.3672932834,38.6892022431,69.2698685505,66.2781381327,2.97173041782,0.02
 09/06  21:00:00,123.021201378,22.5616135822,43.2469202351,0.0,12.3672932834,27.0668015668,58.9394220852,55.9476916674,2.97173041782,0.02
 09/06  22:00:00,96.4140620899,21.7376995656,38.770284066,0.0,4.12243109448,15.9888894789,59.9473820979,56.9556516801,2.97173041782,0.02
 09/06  23:00:00,98.2891896953,24.2094416156,38.2095939103,0.0,4.12243109448,15.9888894789,73.0249705284,70.0332401106,2.97173041782,0.02
 09/06  24:00:00,85.3487336548,20.1169038471,29.9988917059,0.0,4.12243109448,15.9888894789,63.8139991281,60.8222687103,2.97173041782,0.02
 09/07  01:00:00,91.9092849176,23.8588136668,32.6683684103,0.0,4.12243109448,15.9888894789,79.5599531317,76.5682227138,2.97173041782,0.02
 09/07  02:00:00,81.2354730756,19.8778393365,26.5010794598,0.0,4.12243109448,15.9888894789,66.7591023753,63.7673719575,2.97173041782,0.02
 09/07  03:00:00,89.8688100194,22.5818878184,31.6424811784,0.0,4.12243109448,15.9888894789,80.3894156877,77.3976852699,2.97173041782,0.02
 09/07  04:00:00,125.330781894,30.9330977746,42.3525221783,0.0,12.3672932834,24.9413748627,93.1813547754,88.2084707457,4.9528840297,0.02
 09/07  05:00:00,137.111807127,32.5473799446,50.412723225,1.51849720939,12.3672932834,24.9413748627,155.409094344,150.436210315,4.9528840297,0.02
 09/07  06:00:00,197.319130281,32.8232358213,52.4858521218,0.322076869254,24.7345865669,70.7195625826,123.271267854,113.345499794,9.90576805939,0.02
 09/07  07:00:00,219.274525917,33.8834339883,54.9656216578,0.0,37.1018798503,92.3937384068,101.416360931,91.4905928718,9.90576805939,0.02
 09/07  08:00:00,235.871033865,34.7934930122,58.8965296959,0.0,37.1018798503,104.434947198,100.97977598,82.4556463989,9.90576805939,8.6183615217
 09/07  09:00:00,258.908913956,35.532430143,68.9963844483,0.0,37.1018798503,116.476155989,86.6951884629,76.7694204035,9.90576805939,0.02
 09/07  10:00:00,268.619332841,36.2701608035,77.0019355441,0.0,37.1018798503,116.476155989,73.1734401604,63.247672101,9.90576805939,0.02
 09/07  11:00:00,274.930204519,36.9174810521,81.3781331591,0.0,37.1018798503,116.476155989,70.4183960714,51.8873258184,9.90576805939,8.62530219358
 09/07  12:00:00,274.684628737,37.8276328874,87.1932792792,0.0,37.1018798503,104.434947198,47.4414128601,37.5156448007,9.90576805939,0.02
 09/07  13:00:00,289.723635156,38.7270604721,90.7618986439,0.0,37.1018798503,116.476155989,38.6070197084,28.681251649,9.90576805939,0.02
 09/07  14:00:00,292.154577661,39.3221593498,93.3362991284,0.0,37.1018798503,116.476155989,42.0534963949,23.5235783356,9.90576805939,8.62414999991
 09/07  15:00:00,292.922966279,39.9263155147,95.3515672009,0.0,37.1018798503,116.476155989,27.3484696354,17.422701576,9.90576805939,0.02
 09/07  16:00:00,292.182147832,40.2474853563,95.6017325545,0.0,37.1018798503,116.476155989,25.9118101481,15.9860420887,9.90576805939,0.02
 09/07  17:00:00,293.383381878,40.2598088512,95.1002609364,0.0,37.1018798503,116.476155989,25.4853519872,15.5595839278,9.90576805939,0.02
 09/07  18:00:00,183.894122437,31.7284465383,68.4623952624,0.0,24.7345865669,47.5788473902,47.9914409627,34.4318644502,4.9528840297,8.60669248275
 09/07  19:00:00,190.569641278,31.4382482584,63.986652085,0.0,24.7345865669,47.5788473902,54.0023994381,49.0295154084,4.9528840297,0.02
 09/07  20:00:00,170.999031725,31.9036954848,60.9579874473,0.0,12.3672932834,38.6892022431,70.5837070684,67.5919766506,2.97173041782,0.02
 09/07  21:00:00,124.369098093,22.5616135822,40.061951262,0.0,12.3672932834,27.0668015668,59.7275629295,56.7358325117,2.97173041782,0.02
 09/07  22:00:00,94.5637968861,20.6587834043,34.2295071132,0.0,4.12243109448,15.9888894789,57.403979025,54.4122486072,2.97173041782,0.02
 09/07  23:00:00,106.862137518,24.5281942963,39.2147022578,0.0,4.12243109448,15.9888894789,74.1404492203,71.1487188024,2.97173041782,0.02
 09/07  24:00:00,93.219028121,20.0212780429,30.3410251149,0.0,4.12243109448,15.9888894789,65.0788707324,62.0871403146,2.97173041782,0.02
 09/08  01:00:00,105.246513619,23.8110007647,35.2423262536,0.0,4.12243109448,15.9888894789,79.6638579374,76.6721275196,2.97173041782,0.02
 09/08  02:00:00,90.7070304922,18.8945489795,27.5218419489,0.0,4.12243109448,15.9888894789,63.1328655911,60.1411351733,2.97173041782,0.02
 09/08  03:00:00,92.2076370933,21.3865652657,25.1829804722,0.0,4.12243109448,15.9888894789,79.0532843285,76.0615539107,2.97173041782,0.02
 09/08  04:00:00,131.072320336,31.4351332467,37.6097634255,0.0,12.3672932834,24.9413748627,95.1009833806,90.1280993509,4.9528840297,0.02
 09/08  05:00:00,133.913766838,31.6788904747,38.4264803043,1.45727270525,12.3672932834,24.9413748627,155.694113584,150.721229554,4.9528840297,0.02
 09/08  06:00:00,193.789642638,33.0831911069,41.583503063,0.600908516655,24.7345865669,70.7195625826,123.519361107,113.593593047,9.90576805939,0.02
 09/08  07:00:00,222.145630082,33.8193285157,50.9297928912,0.0,37.1018798503,92.3937384068,101.92556251,91.9997944504,9.90576805939,0.02
 09/08  08:00:00,242.373198609,34.6679174696,59.3972187139,0.0,37.1018798503,104.434947198,101.270877522,82.7466947212,9.90576805939,8.61841474137
 09/08  09:00:00,261.374283024,35.4252673017,66.7329534011,0.0,37.1018798503,116.476155989,87.5967965166,77.6710284572,9.90576805939,0.02
 09/08  10:00:00,266.702251146,36.1261728593,72.3912183284,0.0,37.1018798503,116.476155989,83.9155200872,73.9897520278,9.90576805939,0.02
 09/08  11:00:00,278.648105267,36.8938660683,79.2215494693,0.0,37.1018798503,116.476155989,78.0775691062,59.5464189849,9.90576805939,8.62538206191
 09/08  12:00:00,280.735192234,38.0047265823,87.6932315009,0.0,37.1018798503,104.434947198,47.9679411554,38.0421730961,9.90576805939,0.02
 09/08  13:00:00,296.703604766,38.9279387555,91.8655328557,0.0,37.1018798503,116.476155989,37.46231853,27.5365504706,9.90576805939,0.02
 09/08  14:00:00,298.640978318,39.5490028719,92.9175318737,0.0,37.1018798503,116.476155989,44.2598446496,25.7298836364,9.90576805939,8.62419295386
 09/08  15:00:00,298.25403476,40.2587142889,95.4495415506,0.0,37.1018798503,116.476155989,30.3219900868,20.3962220274,9.90576805939,0.02
 09/08  16:00:00,297.80834895,40.7572123798,97.0072812807,0.0,37.1018798503,116.476155989,24.9976631541,15.0718950947,9.90576805939,0.02
 09/08  17:00:00,299.156115536,40.8461828253,95.5741237347,0.0,37.1018798503,116.476155989,26.5878991317,16.6621310723,9.90576805939,0.02
 09/08  18:00:00,186.536299412,31.7360892919,67.2826478843,0.0,24.7345865669,47.5788473902,42.6023710703,37.6294870406,4.9528840297,0.02
 09/08  19:00:00,195.131706521,31.4449949513,62.3445451265,0.0,24.7345865669,47.5788473902,66.0904952552,52.5309072809,4.9528840297,8.60670394463
 09/08  20:00:00,183.338131997,31.9094890707,56.5446373899,0.0,12.3672932834,38.6892022431,70.2988304498,67.307100032,2.97173041782,0.02
 09/08  21:00:00,137.319402213,21.5783232252,37.4792412415,0.0,12.3672932834,27.0668015668,55.6563010773,52.6645706595,2.97173041782,0.02
 09/08  22:00:00,131.732038106,25.6708609937,42.3041103647,0.0,4.12243109448,15.9888894789,71.914554381,68.9228239632,2.97173041782,0.02
 09/08  23:00:00,109.302724428,19.6117425111,32.0477257363,0.0,4.12243109448,15.9888894789,57.2162164391,54.2244860213,2.97173041782,0.02
 09/08  24:00:00,112.582898836,24.9377298281,33.6211160999,0.0,4.12243109448,15.9888894789,78.7703414323,75.7786110145,2.97173041782,0.02
 09/09  01:00:00,76.3179647556,16.9279682654,19.7142895408,0.0,4.12243109448,15.9888894789,57.487883565,54.4961531472,2.97173041782,0.02
 09/09  02:00:00,83.6345421255,22.615678212,22.392177183,0.0,4.12243109448,15.9888894789,86.4198194022,83.4280889843,2.97173041782,0.02
 09/09  03:00:00,69.8482582966,16.6753875974,15.6198812444,0.0,4.12243109448,15.9888894789,58.5129352117,55.5212047939,2.97173041782,0.02
 09/09  04:00:00,93.3264580703,29.4987107114,24.217567504,0.0,4.12243109448,16.0517297156,104.121481407,101.129750989,2.97173041782,0.02
 09/09  05:00:00,92.5762508558,29.4987107114,22.5990331295,0.0,4.12243109448,16.0517297156,103.585153135,100.593422717,2.97173041782,0.02
 09/09  06:00:00,116.476337947,32.3674848378,22.0330435071,0.0,4.12243109448,39.6058045677,84.8542247527,81.8624943349,2.97173041782,0.02
 09/09  07:00:00,145.866593447,32.3837464467,26.1311200074,3.68051831498,12.3672932834,65.3531420225,134.370009302,129.397125272,4.9528840297,0.02
 09/09  08:00:00,151.54717674,32.3884314582,31.8741192805,2.10872242484,12.3672932834,68.2430321324,130.223564226,125.250680196,4.9528840297,0.02
 09/09  09:00:00,184.882096313,32.5899375282,38.4540203301,0.520806434277,16.4897243779,93.1370602926,119.365141291,111.420526844,7.92461444751,0.02
