Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  10:00:00,196.729333416,32.6638440352,47.7182203352,0.376870156832,16.4897243779,93.1370602926,122.800242708,106.265398721,7.92461444751,8.61022953975
 09/09  11:00:00,208.374774375,32.7437306598,54.4575229669,0.204053581278,16.4897243779,93.1370602926,110.718519268,102.773904821,7.92461444751,0.02
 09/09  12:00:00,210.065411559,32.9417673529,59.6893099769,0.031382429009,16.4897243779,83.9857416113,107.174168633,99.2295541855,7.92461444751,0.02
 09/09  13:00:00,223.082101056,33.1669582694,65.9676111527,0.0,16.4897243779,83.9857416113,103.451154604,95.5065401568,7.92461444751,0.02
 09/09  14:00:00,231.358956689,33.3481632243,70.4355040991,0.0,16.4897243779,83.9857416113,95.3996599677,87.4550455201,7.92461444751,0.02
 09/09  15:00:00,209.874911586,32.3674848378,66.6007640895,0.0,12.3672932834,70.6512738906,47.2041518983,42.2312678686,4.9528840297,0.02
 09/09  16:00:00,208.997735866,32.3674848378,68.5081069675,0.0,12.3672932834,70.6512738906,45.185716664,40.2128326343,4.9528840297,0.02
 09/09  17:00:00,196.464418108,32.3674848378,69.6739868957,0.0,12.3672932834,58.1284167478,47.3902979313,42.4174139016,4.9528840297,0.02
 09/09  18:00:00,157.982825804,31.7981720869,61.6396501739,0.0,12.3672932834,24.9413748627,69.7293206155,64.7564365858,4.9528840297,0.02
 09/09  19:00:00,160.270856611,31.4123261603,54.4091674015,0.0,12.3672932834,24.9413748627,78.281809049,73.3089250193,4.9528840297,0.02
 09/09  20:00:00,144.000588444,31.570603136,49.9888128323,0.0,4.12243109448,16.0517297156,89.1905649545,86.1988345367,2.97173041782,0.02
 09/09  21:00:00,91.8180284173,17.4060972865,27.9316357345,0.0,4.12243109448,15.9888894789,65.6299223535,54.0564583226,2.97173041782,8.6017336131
 09/09  22:00:00,99.9873872544,23.7631878626,32.6965226315,0.0,4.12243109448,15.9888894789,79.8614039649,76.8696735471,2.97173041782,0.02
 09/09  23:00:00,78.807247953,15.4530327298,22.2547036978,0.0,4.12243109448,15.9888894789,55.3647731797,52.3730427619,2.97173041782,0.02
 09/09  24:00:00,91.1475668754,21.632387855,23.6421045651,0.0,4.12243109448,15.9888894789,83.1074355993,80.1157051815,2.97173041782,0.02
 09/10  01:00:00,64.9007715519,12.2911294631,12.2050030266,0.0,2.06121554724,15.9888894789,48.6308113345,45.6390809167,2.97173041782,0.02
 09/10  02:00:00,87.7209321871,20.8949200872,19.24552153,0.0,2.06121554724,15.9888894789,80.580013969,77.5882835512,2.97173041782,0.02
 09/10  03:00:00,62.0686491378,13.2473875052,10.8115153437,0.0,2.06121554724,15.9888894789,48.8247319472,45.8330015294,2.97173041782,0.02
 09/10  04:00:00,81.2800705085,21.3730491083,17.6624247937,0.0,2.06121554724,15.9888894789,82.0752938581,79.0835634403,2.97173041782,0.02
 09/10  05:00:00,68.83389627,15.978468302,12.7048519159,0.0,2.06121554724,15.9888894789,63.604376468,60.6126460501,2.97173041782,0.02
 09/10  06:00:00,84.2956112579,24.5822589261,18.6701381903,0.0,2.06121554724,15.9888894789,95.6154623942,92.6237319764,2.97173041782,0.02
 09/10  07:00:00,63.1596048192,19.6658071409,16.1902492857,0.0,2.06121554724,15.9888894789,75.4819699432,72.4902395254,2.97173041782,0.02
 09/10  08:00:00,104.734769093,26.7179018869,27.7290385862,0.0,4.12243109448,41.7362269337,87.4532596752,82.4803756455,4.9528840297,0.02
 09/10  09:00:00,101.031039439,21.5783232252,30.6613592162,0.0,4.12243109448,41.7362269337,68.4365597093,63.4636756796,4.9528840297,0.02
 09/10  10:00:00,115.871081865,26.9749901393,41.3809716333,0.0,4.12243109448,41.7362269337,82.8224383773,77.8495543476,4.9528840297,0.02
 09/10  11:00:00,105.800374913,21.5787651994,35.8920952486,0.0,4.12243109448,41.7362269337,66.056932552,61.0840485223,4.9528840297,0.02
 09/10  12:00:00,121.20746682,26.9729040315,46.8137073097,0.0,4.12243109448,41.7362269337,80.1103353602,75.1374513305,4.9528840297,0.02
 09/10  13:00:00,109.783802885,21.5783232252,39.9527521187,0.0,4.12243109448,41.7362269337,63.5226102809,58.5497262512,4.9528840297,0.02
 09/10  14:00:00,128.116067186,26.9794855517,53.3492083299,0.0,4.12243109448,41.7362269337,76.9686261867,71.995742157,4.9528840297,0.02
 09/10  15:00:00,114.25217294,21.5844487572,43.1951741266,0.0,4.12243109448,41.7362269337,60.7703208752,55.7974368455,4.9528840297,0.02
 09/10  16:00:00,110.815837846,26.987151451,53.0686590107,0.0,4.12243109448,24.8785346261,75.8500346176,70.8771505879,4.9528840297,0.02
 09/10  17:00:00,84.6967744298,21.5825709326,42.2266831036,0.0,2.06121554724,15.9888894789,64.5589006555,61.5671702377,2.97173041782,0.02
 09/10  18:00:00,99.6912693304,26.9745307842,51.6557997434,0.0,2.06121554724,15.9888894789,83.1129296575,80.1211992397,2.97173041782,0.02
 09/10  19:00:00,86.3240495402,19.6117425111,34.6402937673,0.0,2.06121554724,15.9888894789,61.5165361828,58.524805765,2.97173041782,0.02
 09/10  20:00:00,99.9186548343,24.9536674621,39.2328680463,0.0,2.06121554724,15.9888894789,86.7244509364,83.7327205186,2.97173041782,0.02
 09/10  21:00:00,77.6966079955,17.8634457203,26.6715843535,0.0,2.06121554724,15.9888894789,61.5761388885,58.5844084707,2.97173041782,0.02
 09/10  22:00:00,89.2056888812,23.5719362542,32.6673514962,0.0,2.06121554724,15.9888894789,83.8524880522,80.8607576344,2.97173041782,0.02
 09/10  23:00:00,72.1795514798,15.8968650063,23.5809029002,0.0,2.06121554724,15.9888894789,55.5742181625,52.5824877447,2.97173041782,0.02
 09/10  24:00:00,85.1207054567,22.1240330335,29.6063490081,0.0,2.06121554724,15.9888894789,92.5369511273,89.5452207095,2.97173041782,0.02
 09/11  01:00:00,73.6803518979,16.0642101636,22.0490334499,0.0,4.12243109448,15.9888894789,61.8453908793,58.8536604615,2.97173041782,0.02
 09/11  02:00:00,82.4214704211,22.1240330335,24.503914839,0.0,4.12243109448,15.9888894789,102.461987035,90.8885298197,2.97173041782,8.60172679698
 09/11  03:00:00,66.7980434566,14.7493553557,17.1447082113,0.0,4.12243109448,15.9888894789,62.4232877009,59.431557283,2.97173041782,0.02
 09/11  04:00:00,121.526495837,31.4749773318,38.0063557851,0.0,12.3672932834,24.9413748627,107.146026764,102.173142734,4.9528840297,0.02
 09/11  05:00:00,123.368311958,31.452755377,36.0194300408,3.85096389426,12.3672932834,24.9413748627,169.644436573,164.671552543,4.9528840297,0.02
 09/11  06:00:00,178.223377561,32.5029437206,36.5656680691,1.31328885401,24.7345865669,70.7195625826,136.216730307,126.290962248,9.90576805939,0.02
 09/11  07:00:00,203.637507505,32.8085096308,40.4745648606,0.216575193805,37.1018798503,92.3937384068,113.768724758,103.842956698,9.90576805939,0.02
 09/11  08:00:00,227.262427723,33.4300153843,51.5294675161,0.12197767507,37.1018798503,104.434947198,104.084365684,94.1585976244,9.90576805939,0.02
 09/11  09:00:00,248.737114154,33.9195285441,60.5616550661,0.0333439568148,37.1018798503,116.476155989,97.8059488722,87.8801808128,9.90576805939,0.02
 09/11  10:00:00,254.721298078,34.5386055164,65.9552061275,0.00432554192536,37.1018798503,116.476155989,92.854928704,74.3247132823,9.90576805939,8.62444736239
 09/11  11:00:00,260.465280633,35.2793160462,70.962683996,0.0,37.1018798503,116.476155989,72.5221037091,62.5963356497,9.90576805939,0.02
 09/11  12:00:00,253.217929149,36.1686236133,74.8676863211,0.0,37.1018798503,104.434947198,66.1151283666,56.1893603072,9.90576805939,0.02
 09/11  13:00:00,268.759787495,36.9667767749,77.5696792106,0.0,37.1018798503,116.476155989,72.1436300012,53.6122413822,9.90576805939,8.62562055964
 09/11  14:00:00,270.98160666,37.653976044,79.1045277336,0.0,37.1018798503,116.476155989,62.8400785613,52.9143105019,9.90576805939,0.02
 09/11  15:00:00,274.126593884,38.3485482409,81.5550667198,0.0,37.1018798503,116.476155989,57.9742565841,48.0484885248,9.90576805939,0.02
 09/11  16:00:00,276.302871826,38.793650421,83.2867854159,0.0,37.1018798503,116.476155989,61.3598690595,42.8341206579,9.90576805939,8.61998034224
 09/11  17:00:00,277.065076755,38.9668446664,83.8768546009,0.0,37.1018798503,116.476155989,51.9753791466,42.0496110872,9.90576805939,0.02
 09/11  18:00:00,168.499041056,31.721699077,63.8216237312,0.0,24.7345865669,47.5788473902,52.3162359317,47.343351902,4.9528840297,0.02
 09/11  19:00:00,175.741032956,31.4295614646,59.6099156712,0.0,24.7345865669,47.5788473902,62.1561140889,57.1832300592,4.9528840297,0.02
 09/11  20:00:00,154.743705687,31.8979483375,57.0519687198,0.0,12.3672932834,38.6892022431,76.2115662929,73.2198358751,2.97173041782,0.02
 09/11  21:00:00,114.728173392,21.5783232252,38.6174759207,0.0,12.3672932834,27.0668015668,59.275945508,56.2842150901,2.97173041782,0.02
 09/11  22:00:00,102.34394292,25.4158588492,42.2085582329,0.0,4.12243109448,15.9888894789,76.3177794681,73.3260490503,2.97173041782,0.02
 09/11  23:00:00,85.61681249,19.5161167069,31.5094594233,0.0,4.12243109448,15.9888894789,59.2201076954,56.2283772776,2.97173041782,0.02
 09/11  24:00:00,92.1505456685,23.8110007647,33.4611728993,0.0,4.12243109448,15.9888894789,82.6969318985,79.7052014807,2.97173041782,0.02
 09/12  01:00:00,71.799938886,16.2107747338,20.7848400198,0.0,4.12243109448,15.9888894789,58.3193524754,55.3276220576,2.97173041782,0.02
 09/12  02:00:00,91.1986285563,24.0500652753,32.3628542491,0.0,4.12243109448,15.9888894789,79.6384232,76.6466927822,2.97173041782,0.02
 09/12  03:00:00,68.041784341,15.7326457127,17.5649757959,0.0,4.12243109448,15.9888894789,56.2572946312,53.2655642134,2.97173041782,0.02
 09/12  04:00:00,119.430852354,31.3156009914,36.0700882871,0.0,12.3672932834,24.9413748627,107.029753689,93.4751311598,4.9528840297,8.60173849908
 09/12  05:00:00,126.534984303,32.0573425733,39.6655485404,2.76693021071,12.3672932834,24.9413748627,159.681823638,154.708939608,4.9528840297,0.02
 09/12  06:00:00,181.503613478,32.6805056161,40.0341253813,0.947505253883,24.7345865669,70.7195625826,127.245205953,117.319437894,9.90576805939,0.02
 09/12  07:00:00,209.747809871,33.3476987769,46.2438278812,0.0184224770919,37.1018798503,92.3937384068,105.414151517,95.4883834576,9.90576805939,0.02
 09/12  08:00:00,234.593389378,34.1142575539,58.2981652975,0.0,37.1018798503,104.434947198,95.8898244982,85.9640564388,9.90576805939,0.02
 09/12  09:00:00,253.866815543,34.6848449981,64.9593872389,0.0,37.1018798503,116.476155989,85.6208996731,75.6951316137,9.90576805939,0.02
 09/12  10:00:00,257.902644713,35.2630082373,68.4164608019,0.0,37.1018798503,116.476155989,81.6295143947,63.0992379884,9.90576805939,8.62450834682
 09/12  11:00:00,264.47660133,36.0535926043,74.1997282561,0.0,37.1018798503,116.476155989,56.876512052,46.9507439926,9.90576805939,0.02
 09/12  12:00:00,257.669783093,36.958011504,78.5301555493,0.0,37.1018798503,104.434947198,44.6379083268,34.7121402674,9.90576805939,0.02
 09/12  13:00:00,270.864921884,37.4845377615,79.1570367062,0.0,37.1018798503,116.476155989,54.0407729992,35.5093167974,9.90576805939,8.62568814239
 09/12  14:00:00,272.741864061,37.824852389,80.6939102463,0.0,37.1018798503,116.476155989,45.0932999271,35.1675318677,9.90576805939,0.02
 09/12  15:00:00,275.47542001,38.3568850069,82.8955589456,0.0,37.1018798503,116.476155989,37.3184876587,27.3927195993,9.90576805939,0.02
 09/12  16:00:00,275.914343525,38.5471430463,83.1447495505,0.0,37.1018798503,116.476155989,43.7410087681,25.2152365918,9.90576805939,8.62000411692
 09/12  17:00:00,275.297767033,38.3152352901,82.7611538978,0.0,37.1018798503,116.476155989,38.7200458849,28.7942778255,9.90576805939,0.02
 09/12  18:00:00,166.61013788,31.6106004842,62.0438195972,0.0,24.7345865669,47.5788473902,44.3856219056,39.4127378759,4.9528840297,0.02
 09/12  19:00:00,175.566808803,31.4181188642,59.44713465,0.0,24.7345865669,47.5788473902,53.9194765017,48.946592472,4.9528840297,0.02
 09/12  20:00:00,158.663189098,31.8919890823,60.977411954,0.0,12.3672932834,38.6892022431,65.33263355,62.3409031322,2.97173041782,0.02
 09/12  21:00:00,116.176413354,21.4587909699,40.7604243496,0.0,12.3672932834,27.0668015668,51.5358939037,48.5441634859,2.97173041782,0.02
 09/12  22:00:00,105.66161381,25.320233045,45.62185496,0.0,4.12243109448,15.9888894789,68.3865045627,65.3947741449,2.97173041782,0.02
 09/12  23:00:00,88.7119650602,19.5161167069,34.6046120262,0.0,4.12243109448,15.9888894789,52.931072368,49.9393419502,2.97173041782,0.02
 09/12  24:00:00,100.882712706,25.2246072407,40.9385796167,0.0,4.12243109448,15.9888894789,75.35235675,72.3606263322,2.97173041782,0.02
 09/13  01:00:00,78.6343288235,17.3307457184,26.7390736516,0.0,4.12243109448,15.9888894789,59.0265372857,56.0348068679,2.97173041782,0.02
 09/13  02:00:00,91.3046352714,23.0938072331,33.5126836609,0.0,4.12243109448,15.9888894789,83.2721822238,80.280451806,2.97173041782,0.02
 09/13  03:00:00,81.4530520852,17.9045005437,28.9840420245,0.0,4.12243109448,15.9888894789,58.8097600524,55.8180296346,2.97173041782,0.02
 09/13  04:00:00,128.519529259,30.7737214342,45.7006447235,0.0,12.3672932834,24.9413748627,96.3678335378,91.3949495081,4.9528840297,0.02
 09/13  05:00:00,138.774196316,32.411147815,51.7644247672,2.55346065283,12.3672932834,24.9413748627,164.22108978,150.666470319,4.9528840297,8.6017354316
 09/13  06:00:00,193.674471017,32.77362758,52.0531735199,1.00619259488,24.7345865669,70.7195625826,125.652687072,115.726919013,9.90576805939,0.02
 09/13  07:00:00,218.558719286,33.4362170072,54.8324596346,0.152181103118,37.1018798503,92.3937384068,103.972774168,94.0470061091,9.90576805939,0.02
 09/13  08:00:00,232.694036713,33.6750218405,56.755718515,0.0823307103351,37.1018798503,104.434947198,94.9808329946,85.0550649352,9.90576805939,0.02
 09/13  09:00:00,246.975002972,33.9609117552,58.7838219973,0.00768781737674,37.1018798503,116.476155989,88.8233480676,78.8975800082,9.90576805939,0.02
 09/13  10:00:00,248.552233021,34.1500613863,60.1789849314,0.0,37.1018798503,116.476155989,92.5441790028,74.0139141234,9.90576805939,8.62449682
 09/13  11:00:00,249.796129773,34.2566327949,61.3162140625,0.0,37.1018798503,116.476155989,80.2457147062,70.3199466468,9.90576805939,0.02
 09/13  12:00:00,238.951093494,34.3494716965,62.4200073518,0.0,37.1018798503,104.434947198,74.6796064689,64.7538384095,9.90576805939,0.02
 09/13  13:00:00,252.205278186,34.6024189176,63.3794991065,0.0,37.1018798503,116.476155989,77.9201848873,59.3887366026,9.90576805939,8.62568022526
 09/13  14:00:00,254.384414642,34.9928525093,65.1684601935,0.0,37.1018798503,116.476155989,63.5679999112,53.6422318518,9.90576805939,0.02
 09/13  15:00:00,257.455623914,35.5051024969,67.7275465739,0.0,37.1018798503,116.476155989,55.4029063204,45.477138261,9.90576805939,0.02
 09/13  16:00:00,259.002860169,35.7986686938,68.9817289485,0.0,37.1018798503,116.476155989,59.834546564,41.3087295402,9.90576805939,8.62004896435
 09/13  17:00:00,258.805982288,35.7733284908,68.8112745649,0.0,37.1018798503,116.476155989,50.4816752858,40.5559072264,9.90576805939,0.02
 09/13  18:00:00,158.68059945,31.5068525999,54.2180291067,0.0,24.7345865669,47.5788473902,48.8183878986,43.8455038689,4.9528840297,0.02
 09/13  19:00:00,169.294562345,31.4112267957,53.1817803971,0.0,24.7345865669,47.5788473902,56.0136275555,51.0407435258,4.9528840297,0.02
 09/13  20:00:00,150.206302374,31.5307590509,52.881755431,0.0,12.3672932834,38.6892022431,68.3848335393,65.3931031215,2.97173041782,0.02
 09/13  21:00:00,105.841458354,19.2531457453,32.6738778413,0.0,12.3672932834,27.0668015668,47.1526388844,44.1609084666,2.97173041782,0.02
 09/13  22:00:00,96.4063061184,23.8110007647,37.8971611419,0.0,4.12243109448,15.9888894789,62.1987939522,59.2070635344,2.97173041782,0.02
 09/13  23:00:00,78.9855393687,16.9279682654,27.5090979526,0.0,4.12243109448,15.9888894789,49.1485532747,46.1568228569,2.97173041782,0.02
 09/13  24:00:00,90.8645428207,22.8547427226,33.3116558428,0.0,4.12243109448,15.9888894789,76.32193423,73.3302038122,2.97173041782,0.02
 09/14  01:00:00,80.1339007185,17.6721941119,27.8918517667,0.0,4.12243109448,15.9888894789,57.8495339701,54.8578035522,2.97173041782,0.02
 09/14  02:00:00,93.4320701101,23.8312750009,34.8866145538,0.0,4.12243109448,15.9888894789,88.5116544622,85.5199240444,2.97173041782,0.02
 09/14  03:00:00,76.7214967698,16.6889037549,25.4841196945,0.0,4.12243109448,15.9888894789,56.2680525768,53.2763221589,2.97173041782,0.02
 09/14  04:00:00,129.037293905,31.124349383,45.8677814309,0.0,12.3672932834,24.9413748627,97.3625525859,92.3896685562,4.9528840297,0.02
 09/14  05:00:00,139.677596918,32.0930642085,51.579094821,3.96027475993,12.3672932834,24.9413748627,165.019020198,151.464406768,4.9528840297,8.60172940073
 09/14  06:00:00,197.224835328,32.8356040942,54.6194369393,1.92831688128,24.7345865669,70.7195625826,123.114542549,113.18877449,9.90576805939,0.02
 09/14  07:00:00,221.793472969,33.3814354328,57.1884686206,1.08570647403,37.1018798503,92.3937384068,100.608241788,90.6824737289,9.90576805939,0.02
 09/14  08:00:00,236.326886754,33.5735202009,59.7816394303,0.790761249678,37.1018798503,104.434947198,88.365389307,78.4396212476,9.90576805939,0.02
 09/14  09:00:00,249.367115437,33.8540799575,61.0705699804,0.219884514783,37.1018798503,116.476155989,79.0722220441,69.1464539847,9.90576805939,0.02
 09/14  10:00:00,250.971758721,34.257819499,62.4628287817,0.0279157876643,37.1018798503,116.476155989,81.3934264115,62.8630888024,9.90576805939,8.62456954967
 09/14  11:00:00,254.910054522,34.8876311925,65.7982064748,0.00092959980899,37.1018798503,116.476155989,63.6829517739,53.7571837145,9.90576805939,0.02
 09/14  12:00:00,246.311854826,35.4844108529,68.645829492,0.0,37.1018798503,104.434947198,52.6463102742,42.7205422148,9.90576805939,0.02
 09/14  13:00:00,261.302874314,36.1857989001,70.8937053541,0.0,37.1018798503,116.476155989,55.8769962676,37.3454693916,9.90576805939,8.62575881658
 09/14  14:00:00,261.132704811,36.238903084,70.6706976457,0.0,37.1018798503,116.476155989,47.5385306351,37.6127625757,9.90576805939,0.02
 09/14  15:00:00,261.267940974,36.302778407,70.7421872306,0.0,37.1018798503,116.476155989,44.0493067818,34.1235387224,9.90576805939,0.02
 09/14  16:00:00,261.365521236,36.1897520007,70.9532982138,0.0,37.1018798503,116.476155989,48.620734274,30.094850395,9.90576805939,8.62011581967
 09/14  17:00:00,259.527422956,35.8813559734,69.4246856033,0.0,37.1018798503,116.476155989,43.379482148,33.4537140886,9.90576805939,0.02
 09/14  18:00:00,158.49762843,31.5068525999,54.0350577552,0.0,24.7345865669,47.5788473902,47.5933780551,42.6204940254,4.9528840297,0.02
 09/14  19:00:00,168.741678035,31.4112267957,52.628895822,0.0,24.7345865669,47.5788473902,58.028892615,53.0560085853,4.9528840297,0.02
 09/14  20:00:00,149.791974086,31.5307590509,52.4674269029,0.0,12.3672932834,38.6892022431,68.7738041489,65.7820737311,2.97173041782,0.02
 09/14  21:00:00,107.689654934,19.6117425111,34.1634775269,0.0,12.3672932834,27.0668015668,46.9642063332,43.9724759154,2.97173041782,0.02
 09/14  22:00:00,96.0279794356,23.7631878626,37.5666473483,0.0,4.12243109448,15.9888894789,66.2924902519,63.3007598341,2.97173041782,0.02
 09/14  23:00:00,75.1767812507,16.7159360698,23.8909904344,0.0,4.12243109448,15.9888894789,55.3566852089,52.3649547911,2.97173041782,0.02
 09/14  24:00:00,97.189343741,24.0500652753,38.4411341976,0.0,4.12243109448,15.9888894789,70.0481497286,67.0564193108,2.97173041782,0.02
 09/15  01:00:00,72.7875802974,15.7326457127,22.5064613139,0.0,4.12243109448,15.9888894789,53.0774762617,50.0857458439,2.97173041782,0.02
 09/15  02:00:00,97.8070135777,24.5484685325,38.5443644759,0.0,4.12243109448,15.9888894789,80.2906283233,77.2988979055,2.97173041782,0.02
 09/15  03:00:00,71.1915041642,15.2410005342,21.4127210872,0.0,4.12243109448,15.9888894789,54.5811417786,51.5894113608,2.97173041782,0.02
 09/15  04:00:00,134.326287621,31.3395074425,50.9416170729,0.0,12.3672932834,24.9413748627,95.8317312208,90.8588471911,4.9528840297,0.02
 09/15  05:00:00,138.157920934,31.6316855909,51.2839912894,3.19708090968,12.3672932834,24.9413748627,149.993051467,145.020167437,4.9528840297,0.02
 09/15  06:00:00,198.396401413,33.0391439265,55.5361977219,1.97958227541,24.7345865669,70.7195625826,128.716450434,110.208948835,9.90576805939,8.60173353939
 09/15  07:00:00,222.122658226,33.4764854608,57.4775428748,1.0307664952,37.1018798503,92.3937384068,99.7346322762,89.8088642168,9.90576805939,0.02
 09/15  08:00:00,236.83668192,33.7002351097,60.533532917,0.421946672392,37.1018798503,104.434947198,84.4880741569,74.5623060975,9.90576805939,0.02
 09/15  09:00:00,252.760473739,34.3639666031,64.056028813,0.117896212604,37.1018798503,116.476155989,68.6474095052,58.7216414458,9.90576805939,0.02
 09/15  10:00:00,258.334350812,35.1996966164,68.8786612048,0.0327921331863,37.1018798503,116.476155989,62.6125662258,44.0824818151,9.90576805939,8.62431635128
 09/15  11:00:00,262.508899408,35.9496718151,72.3359354428,0.0,37.1018798503,116.476155989,44.960989471,35.0352214116,9.90576805939,0.02
 09/15  12:00:00,256.146912434,37.0114281202,76.9538681283,0.0,37.1018798503,104.434947198,37.274405772,27.3486377127,9.90576805939,0.02
 09/15  13:00:00,271.682766357,37.961294747,79.4980941262,0.0,37.1018798503,116.476155989,42.879435535,24.3478513007,9.90576805939,8.62581617493
 09/15  14:00:00,271.728201308,38.2455982823,79.2594955496,0.0,37.1018798503,116.476155989,39.1867213916,29.2609533322,9.90576805939,0.02
 09/15  15:00:00,274.323286516,38.7916857491,81.3086231662,0.0,37.1018798503,116.476155989,35.56140546,25.6356374006,9.90576805939,0.02
 09/15  16:00:00,270.304187812,38.6324173367,77.4492934723,0.0,37.1018798503,116.476155989,53.5160924748,34.9919189062,9.90576805939,8.61840550923
 09/15  17:00:00,263.15808818,37.7456960349,71.1910084772,0.0,37.1018798503,116.476155989,60.8539203982,50.9281523388,9.90576805939,0.02
 09/15  18:00:00,159.728556198,31.6053845988,55.1674528148,0.0,24.7345865669,47.5788473902,57.6518734347,52.678989405,4.9528840297,0.02
 09/15  19:00:00,170.170675222,31.4136294929,54.0554896368,0.0,24.7345865669,47.5788473902,66.2902607809,61.3173767512,4.9528840297,0.02
 09/15  20:00:00,151.758625244,31.7704815822,54.194354864,0.0,12.3672932834,38.6892022431,78.4301245239,75.4383941061,2.97173041782,0.02
 09/15  21:00:00,108.931269889,20.3559683576,34.6394846837,0.0,12.3672932834,27.0668015668,56.4574624951,53.4657320772,2.97173041782,0.02
 09/15  22:00:00,99.5461815131,24.9696050962,39.8570505724,0.0,4.12243109448,15.9888894789,75.9068493713,72.9151189535,2.97173041782,0.02
 09/15  23:00:00,80.455696753,17.8634457203,28.0223962492,0.0,4.12243109448,15.9888894789,56.0029609979,53.0112305801,2.97173041782,0.02
 09/15  24:00:00,93.8071497967,23.5719362542,35.5370692375,0.0,4.12243109448,15.9888894789,82.3403744687,79.3486440509,2.97173041782,0.02
 09/16  01:00:00,78.1898394971,17.7678199161,25.8521646891,0.0,4.12243109448,15.9888894789,59.9989191101,57.0071886922,2.97173041782,0.02
 09/16  02:00:00,85.7024730807,22.1240330335,28.8909864186,0.0,4.12243109448,15.9888894789,88.1080438536,85.1163134358,2.97173041782,0.02
 09/16  03:00:00,71.6079043398,15.7056133978,21.3751991527,0.0,4.12243109448,15.9888894789,59.1194328725,56.1277024546,2.97173041782,0.02
 09/16  04:00:00,101.365877904,29.9768397324,36.4783823642,0.0,4.12243109448,16.0517297156,105.270087795,102.278357378,2.97173041782,0.02
 09/16  05:00:00,97.7668939191,29.4987107114,33.3575273615,0.0,4.12243109448,16.0517297156,104.173547464,101.181817046,2.97173041782,0.02
 09/16  06:00:00,127.373209875,32.3674848378,38.8901609796,0.0,4.12243109448,39.6058045677,94.0374129415,82.4639474349,2.97173041782,8.60173508884
 09/16  07:00:00,162.53346885,32.4119697609,46.7219879587,5.03758083856,12.3672932834,65.3531420225,134.68832745,129.71544342,4.9528840297,0.02
 09/16  08:00:00,168.954659873,32.420259412,52.4965724926,2.78511713055,12.3672932834,68.2430321324,130.159985572,125.187101542,4.9528840297,0.02
 09/16  09:00:00,201.614628151,32.6777539693,57.8053082333,0.862032392531,16.4897243779,93.1370602926,114.686353081,106.741738634,7.92461444751,0.02
 09/16  10:00:00,204.977865947,32.836928605,61.2765072996,0.594798873226,16.4897243779,93.1370602926,98.0528628808,90.1082484333,7.92461444751,0.02
 09/16  11:00:00,207.994195446,33.0036051294,64.3777292751,0.343219579543,16.4897243779,93.1370602926,87.5040989932,79.5594845457,7.92461444751,0.02
 09/16  12:00:00,203.151764967,33.2816327728,68.6622366874,0.0898462526433,16.4897243779,83.9857416113,77.0196389133,69.0750244657,7.92461444751,0.02
 09/16  13:00:00,205.215247645,33.5680088641,70.5291816705,0.0,16.4897243779,83.9857416113,73.9624446648,66.0178302172,7.92461444751,0.02
 09/16  14:00:00,204.715637803,33.5212149437,70.076406441,0.0,16.4897243779,83.9857416113,86.0706736509,69.5377934143,7.92461444751,8.60826578901
 09/16  15:00:00,182.385741512,32.3674848378,66.3571606857,0.0,12.3672932834,70.6512738906,36.6483171935,31.6754331638,4.9528840297,0.02
 09/16  16:00:00,181.622573367,32.3674848378,65.5940056791,0.0,12.3672932834,70.6512738906,35.7694214104,30.7965373807,4.9528840297,0.02
 09/16  17:00:00,166.072450653,32.3674848378,62.5673437031,0.0,12.3672932834,58.1284167478,46.9859702124,42.0130861827,4.9528840297,0.02
 09/16  18:00:00,119.967382935,31.2916945404,50.7255262523,0.0,12.3672932834,24.9413748627,77.2302700525,72.2573860228,4.9528840297,0.02
 09/16  19:00:00,128.033891235,31.7698235615,46.5680721833,0.0,12.3672932834,24.9413748627,86.4361185778,81.4632345481,4.9528840297,0.02
 09/16  20:00:00,109.814433884,30.9330977746,43.9706812709,0.0,4.12243109448,16.0517297156,96.3244915895,93.3327611717,2.97173041782,0.02
 09/16  21:00:00,69.1183845172,14.7493553557,19.8419382835,0.0,4.12243109448,15.9888894789,57.4669481176,54.4752176998,2.97173041782,0.02
 09/16  22:00:00,90.8284062831,22.8277104077,33.3239338917,0.0,4.12243109448,15.9888894789,87.2901394872,84.2984090694,2.97173041782,0.02
 09/16  23:00:00,68.9761479254,14.7493553557,19.6997016391,0.0,4.12243109448,15.9888894789,63.1546949377,60.1629645199,2.97173041782,0.02
 09/16  24:00:00,90.2203413614,23.0802910757,32.4484914059,0.00410604557958,4.12243109448,15.9888894789,91.8694686173,88.8777381995,2.97173041782,0.02
 09/17  01:00:00,61.4479067231,12.5234358949,16.5173946736,0.0,2.06121554724,15.9888894789,47.7263681421,44.7346377243,2.97173041782,0.02
 09/17  02:00:00,79.9494506427,20.8949200872,26.4550201172,0.0,2.06121554724,15.9888894789,82.4373490375,79.4456186197,2.97173041782,0.02
 09/17  03:00:00,64.7681772856,13.2473875052,19.0963260239,0.0120421301017,2.06121554724,15.9888894789,49.2800916572,46.2883612394,2.97173041782,0.02
 09/17  04:00:00,81.7163663418,21.3730491083,27.7438067141,0.0,2.06121554724,15.9888894789,82.6104678414,79.6187374235,2.97173041782,0.02
 09/17  05:00:00,58.8469391224,12.2911294631,14.1433879469,0.0,2.06121554724,15.9888894789,49.7905729973,46.7988425794,2.97173041782,0.02
 09/17  06:00:00,87.7297046577,25.8253943809,31.5737853971,0.0,2.06121554724,15.9888894789,96.7047481737,93.7130177559,2.97173041782,0.02
 09/17  07:00:00,61.8282698698,19.6658071409,23.5454778989,0.0,2.06121554724,15.9888894789,75.3178242314,72.3260938136,2.97173041782,0.02
 09/17  08:00:00,114.237902519,26.7816524231,40.5347828743,0.0209840173476,4.12243109448,41.7362269337,86.6213525706,81.6484685409,4.9528840297,0.02
 09/17  09:00:00,105.424878237,21.5788093354,36.816447183,0.0192088077378,4.12243109448,41.7362269337,67.0562319583,62.0833479286,4.9528840297,0.02
 09/17  10:00:00,121.393642672,26.9789056759,47.955836367,0.0105152711269,4.12243109448,41.7362269337,74.7070268001,69.7341427705,4.9528840297,0.02
 09/17  11:00:00,107.388478932,21.5797448546,39.5223971809,0.0,4.12243109448,41.7362269337,51.389991496,46.4171074663,4.9528840297,0.02
 09/17  12:00:00,125.01703038,26.9744839837,51.6493015271,0.0,4.12243109448,41.7362269337,58.4769822697,53.50409824,4.9528840297,0.02
 09/17  13:00:00,109.939721955,21.5830567063,42.0507203917,0.0,4.12243109448,41.7362269337,56.5895587069,43.0349388894,4.9528840297,8.60173578789
 09/17  14:00:00,126.941662537,26.9891127408,53.421589365,0.0,4.12243109448,41.7362269337,62.1508820887,57.177998059,4.9528840297,0.02
 09/17  15:00:00,111.709086542,21.5884276591,43.6879035682,0.0,4.12243109448,41.7362269337,49.0101188596,44.0372348299,4.9528840297,0.02
 09/17  16:00:00,111.828560149,26.9936312656,55.2894931721,0.0,4.12243109448,24.8785346261,57.8923482543,52.9194642246,4.9528840297,0.02
 09/17  17:00:00,83.9991030118,21.585348642,43.9359706188,0.0,2.06121554724,15.9888894789,51.2297488051,48.2380183873,2.97173041782,0.02
 09/17  18:00:00,99.0255328125,26.9807428118,53.4600983771,0.0,2.06121554724,15.9888894789,68.4118742693,65.4201438514,2.97173041782,0.02
 09/17  19:00:00,87.4815051921,19.6117425111,37.6889088403,0.0,2.06121554724,15.9888894789,53.2161805045,50.2244500867,2.97173041782,0.02
 09/17  20:00:00,104.474728176,25.6708609937,46.1455572055,0.0,2.06121554724,15.9888894789,78.6568586137,75.6651281959,2.97173041782,0.02
 09/17  21:00:00,84.2216075551,18.6284521541,33.0845165275,0.0,2.06121554724,15.9888894789,60.4977477436,57.5060173258,2.97173041782,0.02
 09/17  22:00:00,94.2923187656,23.7631878626,37.8922025478,0.0,2.06121554724,15.9888894789,83.5042306101,80.5125001923,2.97173041782,0.02
 09/17  23:00:00,70.1464240985,15.7326457127,21.9265211224,0.0,2.06121554724,15.9888894789,58.4598411477,55.4681107299,2.97173041782,0.02
 09/17  24:00:00,88.618006681,22.7798975056,33.1656170367,0.0,2.06121554724,15.9888894789,84.8355753167,81.8438448988,2.97173041782,0.02
 09/18  01:00:00,66.7987486677,14.2577101772,18.0121299161,0.0,4.12243109448,15.9888894789,59.1957607088,56.204030291,2.97173041782,0.02
 09/18  02:00:00,85.4807445825,22.1240330335,28.6368706921,0.0,4.12243109448,15.9888894789,93.8009131583,90.8091827405,2.97173041782,0.02
 09/18  03:00:00,72.9736154216,15.5964714362,22.788645952,0.0,4.12243109448,15.9888894789,59.1794980082,56.1877675904,2.97173041782,0.02
 09/18  04:00:00,122.765434543,31.124349383,39.5959225353,0.0,12.3672932834,24.9413748627,105.276028239,100.303144209,4.9528840297,0.02
 09/18  05:00:00,131.43075046,31.9295788155,42.822875397,4.63313360621,12.3672932834,24.9413748627,168.982223084,164.009339054,4.9528840297,0.02
 09/18  06:00:00,184.60019765,32.4435268925,42.9950697128,1.32012404696,24.7345865669,70.7195625826,135.613353711,125.687585652,9.90576805939,0.02
 09/18  07:00:00,209.566919733,32.8098193378,46.3477508324,0.271481077256,37.1018798503,92.3937384068,113.347770557,103.422002497,9.90576805939,0.02
 09/18  08:00:00,232.618748615,33.4634784777,56.825292142,0.148929609317,37.1018798503,104.434947198,103.448582616,93.5228145569,9.90576805939,0.02
 09/18  09:00:00,251.060103787,34.0453498169,62.769029438,0.0231466605548,37.1018798503,116.476155989,106.050455529,87.5233534048,9.90576805939,8.62133406516
 09/18  10:00:00,254.830806505,34.7327307972,65.8747547024,0.000176656874797,37.1018798503,116.476155989,90.7218162553,80.796048196,9.90576805939,0.02
 09/18  11:00:00,260.099523791,35.5041090328,70.3720101791,0.0,37.1018798503,116.476155989,88.7274872169,70.1956665788,9.90576805939,8.62605257869
 09/18  12:00:00,253.217502248,36.4221803127,74.6137331104,0.0,37.1018798503,104.434947198,69.7903575197,59.8645894603,9.90576805939,0.02
 09/18  13:00:00,269.142821165,37.2850034876,77.6344715043,0.0,37.1018798503,116.476155989,66.1378489176,56.2120808582,9.90576805939,0.02
 09/18  14:00:00,271.493261769,37.9587605243,79.3112908242,0.0,37.1018798503,116.476155989,71.8729636235,53.3440862562,9.90576805939,8.62310930798
 09/18  15:00:00,274.310545057,38.6258099056,81.4618034694,0.0,37.1018798503,116.476155989,60.6228237487,50.6970556893,9.90576805939,0.02
 09/18  16:00:00,275.94970396,38.9878280288,82.739419355,0.0,37.1018798503,116.476155989,57.7638099879,47.8380419285,9.90576805939,0.02
 09/18  17:00:00,275.704611677,39.0668918887,82.4162759934,0.0,37.1018798503,116.476155989,59.690415594,49.7646475346,9.90576805939,0.02
 09/18  18:00:00,167.291022425,31.7203284054,62.6149477019,0.0,24.7345865669,47.5788473902,66.4173744083,52.857625184,4.9528840297,8.60686519459
 09/18  19:00:00,176.123482025,31.428250434,57.6445037836,0.0,24.7345865669,47.5788473902,64.3571920272,59.3843079975,4.9528840297,0.02
 09/18  20:00:00,152.293154121,31.8972179313,54.6021545436,0.0,12.3672932834,38.6892022431,76.7113006014,73.7195701836,2.97173041782,0.02
 09/18  21:00:00,111.536917943,21.4587909699,35.3133117697,0.0,12.3672932834,27.0668015668,60.3457925422,57.3540621244,2.97173041782,0.02
 09/18  22:00:00,97.9386981886,25.320233045,37.8989399651,0.0,4.12243109448,15.9888894789,77.0903287394,74.0985983215,2.97173041782,0.02
 09/18  23:00:00,80.0052817982,18.3415747414,26.8814674507,0.0,4.12243109448,15.9888894789,56.4717231108,53.479992693,2.97173041782,0.02
 09/18  24:00:00,89.9907445771,23.5719362542,31.1299837406,0.0,4.12243109448,15.9888894789,84.9395280883,81.9477976704,2.97173041782,0.02
 09/19  01:00:00,72.7056420854,16.6889037549,21.0392938228,0.0,4.12243109448,15.9888894789,55.8182436644,52.8265132466,2.97173041782,0.02
 09/19  02:00:00,83.4436601712,23.0938072331,24.4748633237,0.0,4.12243109448,15.9888894789,79.7927867999,76.8010563821,2.97173041782,0.02
 09/19  03:00:00,68.7266106992,15.7056133978,16.9913910828,0.0,4.12243109448,15.9888894789,53.282150023,50.2904196052,2.97173041782,0.02
 09/19  04:00:00,116.938411477,31.124349383,32.3801489365,0.0,12.3672932834,24.9413748627,97.874796105,92.9019120753,4.9528840297,0.02
 09/19  05:00:00,123.435506854,32.0382509841,35.3648718697,3.1354411854,12.3672932834,24.9413748627,159.674313216,154.701429186,4.9528840297,0.02
 09/19  06:00:00,177.275624802,32.6672684726,35.5818913644,1.18488341884,24.7345865669,70.7195625826,127.268023218,117.342255158,9.90576805939,0.02
 09/19  07:00:00,201.718412116,33.268869854,38.2155822501,0.0960923757226,37.1018798503,92.3937384068,105.843025355,95.9172572952,9.90576805939,0.02
 09/19  08:00:00,225.328620113,33.9727676644,49.1713314595,0.00346740003302,37.1018798503,104.434947198,105.211959003,86.6872479211,9.90576805939,8.61894302296
 09/19  09:00:00,246.920301483,34.7681866088,57.9295423053,0.0,37.1018798503,116.476155989,91.1805850411,81.2548169818,9.90576805939,0.02
 09/19  10:00:00,252.888084782,35.5702557343,63.0946748306,0.0,37.1018798503,116.476155989,86.7165683953,76.7908003359,9.90576805939,0.02
 09/19  11:00:00,260.191646422,36.3679849443,69.6002522183,0.0,37.1018798503,116.476155989,90.9165075463,72.3846125569,9.90576805939,8.62612692998
 09/19  12:00:00,255.81852463,37.4219145525,76.2150214428,0.0,37.1018798503,104.434947198,71.5822418073,61.6564737479,9.90576805939,0.02
 09/19  13:00:00,273.415293636,38.4423338626,80.7496023297,0.0,37.1018798503,116.476155989,62.5818969533,52.6561288939,9.90576805939,0.02
 09/19  14:00:00,278.09439336,39.2712568609,84.5999280803,0.0,37.1018798503,116.476155989,62.7902510835,44.2595839794,9.90576805939,8.62489904473
 09/19  15:00:00,282.591823915,39.9815782318,88.3873081193,0.0,37.1018798503,116.476155989,44.8558489549,34.9300808955,9.90576805939,0.02
 09/19  16:00:00,284.281158739,40.3391061982,89.7195867659,0.0,37.1018798503,116.476155989,42.1158691025,32.1901010431,9.90576805939,0.02
 09/19  17:00:00,283.542016619,40.3331436594,88.9874229818,0.0,37.1018798503,116.476155989,43.3494344144,33.423666355,9.90576805939,0.02
 09/19  18:00:00,170.06283274,31.7286289884,65.3784611009,0.0,24.7345865669,47.5788473902,58.5353044766,44.9755409544,4.9528840297,8.60687949248
 09/19  19:00:00,178.761010386,31.4386832979,60.2716022439,0.0,24.7345865669,47.5788473902,61.3713702382,56.3984862085,4.9528840297,0.02
 09/19  20:00:00,153.771164636,31.9032723491,56.0741099892,0.0,12.3672932834,38.6892022431,73.8669259025,70.8751954847,2.97173041782,0.02
 09/19  21:00:00,112.777542964,21.5783232252,36.3546940426,0.0,12.3672932834,27.0668015668,58.5546520163,55.5629215985,2.97173041782,0.02
 09/19  22:00:00,100.177041218,25.4158588492,40.0044860145,0.0,4.12243109448,15.9888894789,75.4321945569,72.4404641391,2.97173041782,0.02
 09/19  23:00:00,86.5651362711,19.6117425111,32.0840656474,0.0,4.12243109448,15.9888894789,58.4822196905,55.4904892727,2.97173041782,0.02
 09/19  24:00:00,96.9302227647,25.1289814365,36.879578752,0.0,4.12243109448,15.9888894789,81.3378407,78.3461102821,2.97173041782,0.02
 09/20  01:00:00,79.9478317254,18.655484469,26.2976105526,0.0,4.12243109448,15.9888894789,63.5316984678,60.53996805,2.97173041782,0.02
 09/20  02:00:00,87.6480370306,23.0938072331,29.3178262135,0.0,4.12243109448,15.9888894789,84.7210686367,81.7293382189,2.97173041782,0.02
 09/20  03:00:00,75.8918455157,17.5459037779,22.951797121,0.0,4.12243109448,15.9888894789,60.2363605936,57.2446301757,2.97173041782,0.02
 09/20  04:00:00,125.215617829,31.124349383,39.7356971116,0.0,12.3672932834,24.9413748627,95.4040190873,90.4311350576,4.9528840297,0.02
 09/20  05:00:00,138.933584607,32.1456891938,45.3765015444,1.89579513705,12.3672932834,24.9413748627,155.766744599,150.79386057,4.9528840297,0.02
 09/20  06:00:00,192.406804756,32.8187871059,43.2507549492,0.677452081085,24.7345865669,70.7195625826,123.989596982,114.063828923,9.90576805939,0.02
 09/20  07:00:00,212.164069351,33.6705311301,46.8282909408,0.00393556953771,37.1018798503,92.3937384068,103.187882199,93.2621141393,9.90576805939,0.02
 09/20  08:00:00,230.624333188,34.5296660981,53.9136099399,0.0,37.1018798503,104.434947198,102.618142007,84.0951196707,9.90576805939,8.61725427666
 09/20  09:00:00,251.230695159,35.3213002057,61.686826152,0.0,37.1018798503,116.476155989,88.9171259074,78.991357848,9.90576805939,0.02
 09/20  10:00:00,259.151441659,36.0684648139,68.8598106828,0.0,37.1018798503,116.476155989,84.9115732801,74.9858052207,9.90576805939,0.02
 09/20  11:00:00,265.528485681,36.9568265739,74.3482495424,0.0,37.1018798503,116.476155989,86.8833504874,68.3519448707,9.90576805939,8.62563755728
 09/20  12:00:00,258.204786838,38.0102063739,78.0129890447,0.0,37.1018798503,104.434947198,69.6713263755,59.7455583162,9.90576805939,0.02
 09/20  13:00:00,276.952427562,38.9985071127,83.7305495563,0.0,37.1018798503,116.476155989,57.3082751265,47.3825070671,9.90576805939,0.02
 09/20  14:00:00,283.277005294,39.8163241274,89.2374788957,0.0,37.1018798503,116.476155989,52.6828017556,34.1520436189,9.90576805939,8.62499007727
 09/20  15:00:00,286.414886618,40.4390698407,91.7528705749,0.0,37.1018798503,116.476155989,37.1968130568,27.2710449974,9.90576805939,0.02
 09/20  16:00:00,284.309781457,40.6341112732,89.0599215743,0.0,37.1018798503,116.476155989,41.8043716497,31.8786035903,9.90576805939,0.02
 09/20  17:00:00,284.014194745,40.5764880268,88.5019929366,0.0,37.1018798503,116.476155989,53.4358885955,34.9162822286,9.90576805939,8.61383830745
 09/20  18:00:00,167.268847687,31.7278360282,62.5852777068,0.0,24.7345865669,47.5788473902,53.9586892886,48.9858052589,4.9528840297,0.02
 09/20  19:00:00,174.981721369,31.4383436381,56.4926547583,0.0,24.7345865669,47.5788473902,63.2382166672,58.2653326375,4.9528840297,0.02
 09/20  20:00:00,154.192190057,31.9040460172,56.4943604437,0.0,12.3672932834,38.6892022431,73.5472320995,70.5555016817,2.97173041782,0.02
 09/20  21:00:00,113.903889712,21.5783232252,36.6296605435,0.0,12.3672932834,27.0668015668,58.0248735256,55.0331431078,2.97173041782,0.02
 09/20  22:00:00,99.0409810374,25.5752351895,38.5536841109,0.0,4.12243109448,15.9888894789,75.0852077185,72.0934773007,2.97173041782,0.02
 09/20  23:00:00,83.3295038045,19.6117425111,28.6097612398,0.0,4.12243109448,15.9888894789,59.7553372287,56.7636068108,2.97173041782,0.02
 09/20  24:00:00,90.0302801186,23.6675620584,30.884650065,0.0,4.12243109448,15.9888894789,79.5722305064,76.5805000886,2.97173041782,0.02
 09/21  01:00:00,76.8664915301,17.1670327759,23.9782819489,0.0,4.12243109448,15.9888894789,57.9918923332,55.0001619154,2.97173041782,0.02
 09/21  02:00:00,84.9970639396,22.615678212,25.0986950121,0.0,4.12243109448,15.9888894789,83.1406117607,80.1488813429,2.97173041782,0.02
 09/21  03:00:00,75.5951409597,17.9045005437,20.3772775984,0.0,4.12243109448,15.9888894789,62.7551227464,59.7633923286,2.97173041782,0.02
 09/21  04:00:00,118.691064005,30.9330977746,31.8530823289,0.0,12.3672932834,24.9413748627,96.0161355971,91.0432515674,4.9528840297,0.02
 09/21  05:00:00,129.259137513,32.2648503651,37.0810323961,2.66763892254,12.3672932834,24.9413748627,156.515669617,151.542785588,4.9528840297,0.02
 09/21  06:00:00,178.053136978,32.791997836,35.4039751127,1.01719118212,24.7345865669,70.7195625826,125.351411886,115.425643827,9.90576805939,0.02
 09/21  07:00:00,205.376833508,33.5325601575,41.332079452,0.038795443582,37.1018798503,92.3937384068,103.857329305,93.931561246,9.90576805939,0.02
 09/21  08:00:00,230.609879963,34.3725514057,53.9803569212,0.0,37.1018798503,104.434947198,102.745171058,84.2221308339,9.90576805939,8.61727216454
 09/21  09:00:00,249.350372716,35.134538663,59.9932639384,0.0,37.1018798503,116.476155989,89.1194257275,79.1936576681,9.90576805939,0.02
 09/21  10:00:00,259.220608326,35.9401890701,68.5198408654,0.0,37.1018798503,116.476155989,84.747714576,74.8219465166,9.90576805939,0.02
 09/21  11:00:00,269.719068887,36.8593698702,77.4832811559,0.0,37.1018798503,116.476155989,81.0968123985,62.5647664194,9.90576805939,8.62627791967
 09/21  12:00:00,263.140099713,37.9737686264,82.4192535091,0.0,37.1018798503,104.434947198,58.9361501714,49.010382112,9.90576805939,0.02
 09/21  13:00:00,280.905290146,39.0166750399,87.6652286814,0.0,37.1018798503,116.476155989,47.811480453,37.8857123936,9.90576805939,0.02
 09/21  14:00:00,285.752216532,39.8512339978,91.3873161626,0.0,37.1018798503,116.476155989,47.2442802814,28.7134579209,9.90576805939,8.62505430116
 09/21  15:00:00,287.297065723,40.5140573817,92.4331695956,0.0,37.1018798503,116.476155989,35.9706399266,26.0448718672,9.90576805939,0.02
 09/21  16:00:00,288.238197654,40.7761527355,92.7710454472,0.0,37.1018798503,116.476155989,34.611641081,24.6858730216,9.90576805939,0.02
 09/21  17:00:00,288.576314557,40.6372103917,91.1505753608,0.0,37.1018798503,116.476155989,45.5039943856,26.9857343544,9.90576805939,8.61249197182
 09/21  18:00:00,173.7770926,31.7203207485,65.1806948594,0.0,24.7345865669,47.5788473902,49.653218533,44.6803345033,4.9528840297,0.02
 09/21  19:00:00,174.779837278,31.4333626242,56.2957521527,0.0,24.7345865669,47.5788473902,62.8176429836,57.8447589539,4.9528840297,0.02
 09/21  20:00:00,149.089085782,31.8994622928,51.3958378015,0.0,12.3672932834,38.6892022431,74.6685583544,71.6768279366,2.97173041782,0.02
 09/21  21:00:00,111.442121225,21.5783232252,34.6121203806,0.0,12.3672932834,27.0668015668,58.7758080146,55.7840775968,2.97173041782,0.02
 09/21  22:00:00,100.246110223,25.4796093853,39.8282028026,0.0,4.12243109448,15.9888894789,75.3230484592,72.3313180414,2.97173041782,0.02
 09/21  23:00:00,86.1688870832,19.6117425111,31.6276878597,0.0,4.12243109448,15.9888894789,59.5256270264,56.5338966086,2.97173041782,0.02
 09/21  24:00:00,94.7325505733,24.7464782197,35.1243419617,0.0,4.12243109448,15.9888894789,80.9575433276,77.9658129098,2.97173041782,0.02
 09/22  01:00:00,78.6253255588,17.9112586225,26.0333555733,0.0,4.12243109448,15.9888894789,59.1136554901,56.1219250722,2.97173041782,0.02
 09/22  02:00:00,90.931943015,24.3161621007,31.8146515385,0.0,4.12243109448,15.9888894789,86.9717153782,83.9799849603,2.97173041782,0.02
 09/22  03:00:00,70.7635169911,15.7191295553,19.8447978517,0.0,4.12243109448,15.9888894789,56.7531446732,53.7614142554,2.97173041782,0.02
 09/22  04:00:00,123.781135992,31.4351332467,40.1888666435,0.0,12.3672932834,24.9413748627,97.1810661342,92.2081821045,4.9528840297,0.02
 09/22  05:00:00,125.070905893,31.6873851762,39.7513419393,1.58701583964,12.3672932834,24.9413748627,156.883997043,151.911113014,4.9528840297,0.02
 09/22  06:00:00,186.538246264,33.1047692423,42.3800117945,0.862821246077,24.7345865669,70.7195625826,124.82181601,114.896047951,9.90576805939,0.02
 09/22  07:00:00,211.575391873,33.6126734011,47.5434708729,0.281371528901,37.1018798503,92.3937384068,105.367418313,95.4416502539,9.90576805939,0.02
 09/22  08:00:00,229.804388147,33.956726085,53.6574275056,0.00919119254364,37.1018798503,104.434947198,106.477550685,87.9526864742,9.90576805939,8.61909615129
 09/22  09:00:00,247.45994565,34.6873841607,58.5499849007,0.0,37.1018798503,116.476155989,91.6944270888,81.7686590294,9.90576805939,0.02
 09/22  10:00:00,255.389198041,35.6029375537,65.5630643479,0.0,37.1018798503,116.476155989,86.3894111873,76.4636431279,9.90576805939,0.02
 09/22  11:00:00,262.882784968,36.5722111736,72.0871802641,0.0,37.1018798503,116.476155989,82.9773501281,64.4452283982,9.90576805939,8.62635367054
 09/22  12:00:00,256.577206945,37.6650585893,76.7305385843,0.0,37.1018798503,104.434947198,62.6476060169,52.7218379575,9.90576805939,0.02
 09/22  13:00:00,273.163816338,38.6884028548,80.2520093064,0.0,37.1018798503,116.476155989,56.2449034953,46.3191354359,9.90576805939,0.02
 09/22  14:00:00,277.772937314,39.601283829,83.9484761653,0.0,37.1018798503,116.476155989,57.5195776345,38.9886767696,9.90576805939,8.62513280546
 09/22  15:00:00,276.565272874,39.5412207049,82.8010798499,0.0,37.1018798503,116.476155989,52.4876858061,42.5619177467,9.90576805939,0.02
 09/22  16:00:00,276.602944542,39.7057136714,82.6747274805,0.0,37.1018798503,116.476155989,59.0927239939,49.1669559345,9.90576805939,0.02
 09/22  17:00:00,275.632119681,39.5627521868,81.8479252177,0.0,37.1018798503,116.476155989,66.8555802871,48.3358911647,9.90576805939,8.61392106298
 09/22  18:00:00,166.368568281,31.7124041905,61.7004404582,0.0,24.7345865669,47.5788473902,57.827865648,52.8549816183,4.9528840297,0.02
 09/22  19:00:00,174.458084046,31.4241107511,55.9832491892,0.0,24.7345865669,47.5788473902,64.0674587196,59.0945746899,4.9528840297,0.02
 09/22  20:00:00,150.642182567,31.8946650983,52.9537286321,0.0,12.3672932834,38.6892022431,75.5917426911,72.6000122732,2.97173041782,0.02
 09/22  21:00:00,110.234375836,21.4587909699,33.9357279378,0.0,12.3672932834,27.0668015668,59.6658709718,56.674140554,2.97173041782,0.02
 09/22  22:00:00,96.0424154521,25.320233045,35.9526019777,0.0,4.12243109448,15.9888894789,76.3934706063,73.4017401885,2.97173041782,0.02
 09/22  23:00:00,78.8805963793,18.2459489372,25.9052978848,0.0,4.12243109448,15.9888894789,56.0504334533,53.0587030354,2.97173041782,0.02
 09/22  24:00:00,88.8763141357,23.3328717437,30.3849862659,0.0,4.12243109448,15.9888894789,85.4627682149,82.4710377971,2.97173041782,0.02
 09/23  01:00:00,75.7714676011,17.6721941119,23.1951067345,0.0,4.12243109448,15.9888894789,59.2364867858,56.2447563679,2.97173041782,0.02
 09/23  02:00:00,93.1413698596,24.6680007878,33.0502649318,0.0,4.12243109448,15.9888894789,91.4777971114,88.4860666936,2.97173041782,0.02
 09/23  03:00:00,67.8485603355,15.2410005342,17.1861636251,0.0,4.12243109448,15.9888894789,60.5084221465,57.5166917287,2.97173041782,0.02
 09/23  04:00:00,94.9067764752,29.4987107114,30.337672876,0.0,4.12243109448,16.0517297156,105.463799381,102.472068963,2.97173041782,0.02
 09/23  05:00:00,95.2995289603,30.4549687535,29.9339043871,0.0,4.12243109448,16.0517297156,103.509894917,100.5181645,2.97173041782,0.02
 09/23  06:00:00,123.792935191,32.3674848378,32.9607196408,0.0,4.12243109448,39.6058045677,84.5832614313,81.5915310135,2.97173041782,0.02
 09/23  07:00:00,154.472277865,32.3827454693,38.3116696312,5.41593236504,12.3672932834,65.3531420225,135.86309942,130.89021539,4.9528840297,0.02
 09/23  08:00:00,162.457196662,32.378764937,46.7497471649,2.07595173896,12.3672932834,68.2430321324,131.148338373,126.175454343,4.9528840297,0.02
 09/23  09:00:00,196.500843242,32.5837507147,53.1283509679,0.519178093211,16.4897243779,93.1370602926,127.902392607,111.36779605,7.92461444751,8.60998210871
 09/23  10:00:00,200.338605024,32.799728934,56.9420872178,0.327151354251,16.4897243779,93.1370602926,113.204703352,105.260088905,7.92461444751,0.02
 09/23  11:00:00,207.697735728,33.0377521102,64.2806975143,0.109643548497,16.4897243779,93.1370602926,108.590796051,100.646181604,7.92461444751,0.02
