Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  12:00:00,203.897640682,33.3822562481,69.3868357122,0.0104993835251,16.4897243779,83.9857416113,98.0281601567,90.0835457092,7.92461444751,0.02
 09/23  13:00:00,206.818678867,33.6483842402,72.0522376078,0.0,16.4897243779,83.9857416113,90.4845999588,82.5399855113,7.92461444751,0.02
 09/23  14:00:00,208.648397986,33.8992683931,73.6311127041,0.0,16.4897243779,83.9857416113,85.7337888037,77.7891743562,7.92461444751,0.02
 09/23  15:00:00,183.655137833,32.3674848378,67.6265273827,0.0,12.3672932834,70.6512738906,44.3655644822,39.3926804525,4.9528840297,0.02
 09/23  16:00:00,182.56355117,32.3674848378,66.5349510951,0.0,12.3672932834,70.6512738906,54.3734996807,40.8121743007,4.9528840297,8.60844135029
 09/23  17:00:00,169.316732276,32.3674848378,65.8116196664,0.0,12.3672932834,58.1284167478,48.602062576,43.6291785463,4.9528840297,0.02
 09/23  18:00:00,128.824593186,31.7979700043,59.076460618,0.0,12.3672932834,24.9413748627,71.8875977678,66.9147137381,4.9528840297,0.02
 09/23  19:00:00,136.852284537,31.4122769999,53.3948449806,0.0,12.3672932834,24.9413748627,80.9887584835,76.0158744538,4.9528840297,0.02
 09/23  20:00:00,116.467441663,31.570603136,49.9861833078,0.0,4.12243109448,16.0517297156,91.5003334257,88.5086030079,2.97173041782,0.02
 09/23  21:00:00,80.0839174273,17.4060972865,28.0609403227,0.0,4.12243109448,15.9888894789,58.1558563795,55.1641259617,2.97173041782,0.02
 09/23  22:00:00,93.2856968688,23.954439471,34.4956487451,0.0,4.12243109448,15.9888894789,85.6173043232,82.6255739054,2.97173041782,0.02
 09/23  23:00:00,67.6346566892,14.7493553557,17.7084962775,0.0,4.12243109448,15.9888894789,62.3839497198,59.3922193019,2.97173041782,0.02
 09/23  24:00:00,86.7667420246,23.3193555862,28.3394382585,0.0,4.12243109448,15.9888894789,90.9742168478,87.98248643,2.97173041782,0.02
 09/24  01:00:00,58.0340136212,12.2911294631,13.0926810076,0.0,2.06121554724,15.9888894789,48.2706328751,45.2789024573,2.97173041782,0.02
 09/24  02:00:00,75.0191710643,20.8949200872,20.8715573105,0.0,2.06121554724,15.9888894789,81.7548364457,78.7631060279,2.97173041782,0.02
 09/24  03:00:00,56.265758814,12.2911294631,11.2532458349,0.0,2.06121554724,15.9888894789,49.2659726066,46.2742421888,2.97173041782,0.02
 09/24  04:00:00,74.0924042891,20.8949200872,20.1939949169,0.0,2.06121554724,15.9888894789,82.8991512826,79.9074208648,2.97173041782,0.02
 09/24  05:00:00,58.5174887958,13.479693937,12.5599975213,0.0,2.06121554724,15.9888894789,48.3557782213,45.3640478035,2.97173041782,0.02
 09/24  06:00:00,80.7563608407,24.5822589261,22.8793430506,0.0,2.06121554724,15.9888894789,97.1940981756,94.2023677578,2.97173041782,0.02
 09/24  07:00:00,57.3652541736,19.6658071409,18.4299779776,0.0,2.06121554724,15.9888894789,77.4663127949,74.4745823771,2.97173041782,0.02
 09/24  08:00:00,101.112232105,25.8253943809,28.0210010042,0.0,4.12243109448,41.7362269337,89.4150593952,84.4421753655,4.9528840297,0.02
 09/24  09:00:00,102.840142253,21.7695748336,32.7592316774,0.0,4.12243109448,41.7362269337,69.7062917666,64.7334077369,4.9528840297,0.02
 09/24  10:00:00,113.749436533,26.3991492062,39.8724509401,0.0,4.12243109448,41.7362269337,83.9747148637,79.001830834,4.9528840297,0.02
 09/24  11:00:00,106.826450165,21.8652006378,36.4314041821,0.0,4.12243109448,41.7362269337,66.0993100374,61.1264260077,4.9528840297,0.02
 09/24  12:00:00,117.123650227,26.4951921101,43.0811765398,0.0,4.12243109448,41.7362269337,80.1963002123,75.2234161826,4.9528840297,0.02
 09/24  13:00:00,111.515629113,22.0703376855,40.9847942762,0.0,4.12243109448,41.7362269337,63.6777693551,58.7048853254,4.9528840297,0.02
 09/24  14:00:00,122.805500935,26.5079612073,49.012170003,0.0,4.12243109448,41.7362269337,77.6153635541,72.6424795244,4.9528840297,0.02
 09/24  15:00:00,114.306685315,22.0884940881,44.3433339249,0.0,4.12243109448,41.7362269337,61.4387301972,56.4658461675,4.9528840297,0.02
 09/24  16:00:00,106.946474198,26.5132147308,50.1512958673,0.0,4.12243109448,24.8785346261,75.9156239954,70.9427399657,4.9528840297,0.02
 09/24  17:00:00,85.4040150501,22.0807655655,43.8517652963,0.0,2.06121554724,15.9888894789,64.647146791,61.6554163732,2.97173041782,0.02
 09/24  18:00:00,93.962959019,26.5012073982,48.4227515271,0.0,2.06121554724,15.9888894789,92.2902561917,80.7167886748,2.97173041782,8.60173709917
 09/24  19:00:00,89.6280060894,20.0908323249,36.992085695,0.0,2.06121554724,15.9888894789,63.4871226452,60.4953922274,2.97173041782,0.02
 09/24  20:00:00,97.6623367234,25.320233045,39.6721810372,0.0,2.06121554724,15.9888894789,86.468134739,83.4764043212,2.97173041782,0.02
 09/24  21:00:00,75.7457232008,17.1670327759,25.946408899,0.0,2.06121554724,15.9888894789,58.3391449457,55.3474145279,2.97173041782,0.02
 09/24  22:00:00,86.447449298,22.8412265651,30.2876639807,0.0,2.06121554724,15.9888894789,89.9713567004,86.9796262826,2.97173041782,0.02
 09/24  23:00:00,68.0702315629,15.7191295553,19.5233282759,0.0,2.06121554724,15.9888894789,59.6994782705,56.7077478527,2.97173041782,0.02
 09/24  24:00:00,81.1492519051,22.1240330335,25.5126712341,0.0,2.06121554724,15.9888894789,93.4947775425,90.5030471247,2.97173041782,0.02
 09/25  01:00:00,66.3293776889,14.7493553557,16.1010314659,0.0,4.12243109448,15.9888894789,62.265862436,59.2741320182,2.97173041782,0.02
 09/25  02:00:00,85.0201206863,23.4627942925,25.8855716258,0.0,4.12243109448,15.9888894789,93.6205878326,90.6288574148,2.97173041782,0.02
 09/25  03:00:00,58.6920629176,12.2911294631,11.6288042857,0.0,4.12243109448,15.9888894789,49.3004346636,46.3087042458,2.97173041782,0.02
 09/25  04:00:00,111.773171907,31.2199751872,28.3316832838,0.0,12.3672932834,24.9413748627,107.107654856,102.134770826,4.9528840297,0.02
 09/25  05:00:00,120.520108382,31.9309114624,29.5068896353,7.03714424135,12.3672932834,24.9413748627,170.8118796,165.838995571,4.9528840297,0.02
 09/25  06:00:00,173.884878922,32.4323326374,28.5341006608,2.72780157566,24.7345865669,70.7195625826,137.329432824,127.403664765,9.90576805939,0.02
 09/25  07:00:00,195.620383496,32.6859686407,31.4657121062,1.33082983,37.1018798503,92.3937384068,117.25757636,107.331808301,9.90576805939,0.02
 09/25  08:00:00,216.222775487,32.9802556125,40.774855194,0.286611120198,37.1018798503,104.434947198,107.450877433,97.5251093732,9.90576805939,0.02
 09/25  09:00:00,237.576020346,33.5606558238,49.643231156,0.149479134428,37.1018798503,116.476155989,109.600476247,91.0729334785,9.90576805939,8.62177470872
 09/25  10:00:00,242.887492585,34.2024567146,54.3612158319,0.100661653683,37.1018798503,116.476155989,95.5850445039,85.6592764445,9.90576805939,0.02
 09/25  11:00:00,248.556210684,34.8646010153,59.4281903694,0.0400035568715,37.1018798503,116.476155989,90.7858343814,80.860066322,9.90576805939,0.02
 09/25  12:00:00,244.464348366,35.787529248,66.4951581913,0.0,37.1018798503,104.434947198,94.9929792591,76.4641901623,9.90576805939,8.62302103739
 09/25  13:00:00,262.914565923,36.6643161233,72.0268887822,0.0,37.1018798503,116.476155989,79.9929668515,70.0671987921,9.90576805939,0.02
 09/25  14:00:00,265.322216345,37.348776899,73.750196555,0.0,37.1018798503,116.476155989,76.3202840574,66.3945159981,9.90576805939,0.02
 09/25  15:00:00,267.856646624,37.9737360247,75.6599287691,0.0,37.1018798503,116.476155989,82.7416542446,64.2117325535,9.90576805939,8.62415363173
 09/25  16:00:00,269.417854065,38.3026919515,76.8926918299,0.0,37.1018798503,116.476155989,72.354842496,62.4290744366,9.90576805939,0.02
 09/25  17:00:00,268.220052644,38.2523112689,75.7462888245,0.0,37.1018798503,116.476155989,75.6178445326,65.6920764732,9.90576805939,0.02
 09/25  18:00:00,162.997380682,31.7155303062,55.9769308497,0.0,24.7345865669,47.5788473902,62.1566974611,57.1838134314,4.9528840297,0.02
 09/25  19:00:00,167.51243658,31.4223779368,49.0393072982,0.0,24.7345865669,47.5788473902,74.0413155861,60.4814399277,4.9528840297,8.60699162873
 09/25  20:00:00,142.824623016,31.7728771789,45.2579513522,0.0,12.3672932834,38.6892022431,78.5745662041,75.5828357863,2.97173041782,0.02
 09/25  21:00:00,104.46147746,20.3559683576,28.3196122858,0.0,12.3672932834,27.0668015668,57.8843483194,54.8926179016,2.97173041782,0.02
 09/25  22:00:00,93.7487407563,24.889916926,31.7124533228,0.0,4.12243109448,15.9888894789,79.2555370261,76.2638066083,2.97173041782,0.02
 09/25  23:00:00,73.6276946127,16.6889037549,19.6640146961,0.0,4.12243109448,15.9888894789,54.7675708104,51.7758403926,2.97173041782,0.02
 09/25  24:00:00,85.9428813394,23.8110007647,23.8514453951,0.0,4.12243109448,15.9888894789,84.8843229236,81.8925925058,2.97173041782,0.02
 09/26  01:00:00,67.0337813892,15.2410005342,14.098123744,0.0,4.12243109448,15.9888894789,59.2617539827,56.2700235649,2.97173041782,0.02
 09/26  02:00:00,87.3018561197,24.6680007878,22.6051095853,0.0,4.12243109448,15.9888894789,95.944943387,92.9532129692,2.97173041782,0.02
 09/26  03:00:00,68.4555176492,15.7326457127,13.6593010374,0.0,4.12243109448,15.9888894789,58.3389550135,55.3472245956,2.97173041782,0.02
 09/26  04:00:00,114.087588473,31.3793515276,25.0969253525,0.0,12.3672932834,24.9413748627,100.096233972,95.1233499418,4.9528840297,0.02
 09/26  05:00:00,117.546055673,31.5214813836,25.3886686499,3.95461951881,12.3672932834,24.9413748627,161.035106104,156.062222074,4.9528840297,0.02
 09/26  06:00:00,174.104965541,32.7136409824,24.9636381675,2.61352835026,24.7345865669,70.7195625826,128.863686747,118.937918688,9.90576805939,0.02
 09/26  07:00:00,192.004940647,33.1234289464,26.5874879843,1.18746768117,37.1018798503,92.3937384068,109.577585436,99.6518173769,9.90576805939,0.02
 09/26  08:00:00,211.807800215,33.4003052881,35.9920610821,0.234364349187,37.1018798503,104.434947198,100.347718684,90.4219506245,9.90576805939,0.02
 09/26  09:00:00,237.57280618,34.0467718465,49.1952714599,0.108136564985,37.1018798503,116.476155989,102.848108803,84.3217194393,9.90576805939,8.62062130482
 09/26  10:00:00,244.229069189,34.7587233873,55.1706299153,0.0765372429036,37.1018798503,116.476155989,88.9968125845,79.0710445252,9.90576805939,0.02
 09/26  11:00:00,252.034239063,35.5965444447,62.1950322647,0.0192194362406,37.1018798503,116.476155989,93.0345920497,74.5021419128,9.90576805939,8.62668207756
 09/26  12:00:00,252.14829621,36.6327325892,70.8361613375,0.0,37.1018798503,104.434947198,80.0423316461,70.1165635868,9.90576805939,0.02
 09/26  13:00:00,270.000850886,37.572059311,76.8021493433,0.0,37.1018798503,116.476155989,72.981647697,63.0558796376,9.90576805939,0.02
 09/26  14:00:00,278.327344955,38.3893340936,80.7114595659,0.0,37.1018798503,116.476155989,72.0603041414,53.5290884571,9.90576805939,8.62544762499
 09/26  15:00:00,283.807393624,39.0913564634,83.1365068836,0.0,37.1018798503,116.476155989,57.5259649416,47.6001968822,9.90576805939,0.02
 09/26  16:00:00,284.747723193,39.3346660925,83.5922690334,0.0,37.1018798503,116.476155989,56.6103595226,46.6845914632,9.90576805939,0.02
 09/26  17:00:00,287.538947918,39.1901671467,83.3243202755,0.0,37.1018798503,116.476155989,56.7077371737,46.7819691143,9.90576805939,0.02
 09/26  18:00:00,182.311694531,31.7179459899,60.2215321904,0.0,24.7345865669,47.5788473902,66.3553473373,52.7954779182,4.9528840297,8.60698538939
 09/26  19:00:00,183.563665734,31.4253004907,51.8105503654,0.0,24.7345865669,47.5788473902,63.3063268874,58.3334428577,4.9528840297,0.02
 09/26  20:00:00,158.827827056,31.8941852385,47.8000605959,0.0,12.3672932834,38.6892022431,75.0543068778,72.0625764599,2.97173041782,0.02
 09/26  21:00:00,113.852893882,20.3559683576,28.8617975665,0.0,12.3672932834,27.0668015668,56.0352434368,53.043513019,2.97173041782,0.02
 09/26  22:00:00,109.140262639,24.9696050962,32.9526518857,0.0,4.12243109448,15.9888894789,76.726188599,73.7344581812,2.97173041782,0.02
 09/26  23:00:00,83.2957990208,16.6889037549,20.9556611421,0.0,4.12243109448,15.9888894789,53.0336822216,50.0419518037,2.97173041782,0.02
 09/26  24:00:00,96.1090902515,23.8110007647,24.2505891529,0.0,4.12243109448,15.9888894789,83.4661282946,80.4743978768,2.97173041782,0.02
 09/27  01:00:00,72.5781451991,15.2410005342,14.1425713733,0.0,4.12243109448,15.9888894789,59.3238554756,56.3321250578,2.97173041782,0.02
 09/27  02:00:00,96.0381293874,23.954439471,22.5998178358,0.0,4.12243109448,15.9888894789,89.3302495211,86.3385191033,2.97173041782,0.02
 09/27  03:00:00,76.6715058172,15.978468302,14.9210196158,0.0,4.12243109448,15.9888894789,65.6722178111,62.6804873933,2.97173041782,0.02
 09/27  04:00:00,128.917840046,31.2199751872,26.0160125727,0.0,12.3672932834,24.9413748627,98.2728178998,93.2999338702,4.9528840297,0.02
 09/27  05:00:00,137.023581985,32.0671099181,29.0092907629,4.19349944555,12.3672932834,24.9413748627,157.192935362,152.220051333,4.9528840297,0.02
 09/27  06:00:00,191.752503872,32.779352482,28.3376914942,2.24319549046,24.7345865669,70.7195625826,125.667195223,115.741427164,9.90576805939,0.02
 09/27  07:00:00,203.602813196,33.3063534012,29.1558861903,0.980082156359,37.1018798503,92.3937384068,106.877745349,96.9519772892,9.90576805939,0.02
 09/27  08:00:00,214.073759163,33.6184436402,37.1912352858,0.164806862075,37.1018798503,104.434947198,107.038518521,88.5133498612,9.90576805939,8.61940060067
 09/27  09:00:00,236.642104436,34.2947687935,48.0459574696,0.0787794897919,37.1018798503,116.476155989,92.5726479152,82.6468798558,9.90576805939,0.02
 09/27  10:00:00,247.01221086,35.0031921747,57.1932104154,0.0534503402325,37.1018798503,116.476155989,87.5300832957,77.6043152363,9.90576805939,0.02
 09/27  11:00:00,264.845830044,35.9563600077,68.6417560545,0.00577135012421,37.1018798503,116.476155989,90.8398865328,72.3073239201,9.90576805939,8.62679455329
 09/27  12:00:00,266.494221824,37.0631999174,76.3790908547,0.0,37.1018798503,104.434947198,73.9417642965,64.0159962371,9.90576805939,0.02
 09/27  13:00:00,284.849183036,38.049355226,81.1238832614,0.0,37.1018798503,116.476155989,62.8611921387,52.9354240793,9.90576805939,0.02
 09/27  14:00:00,288.021561407,38.9196295315,85.0067804265,0.0,37.1018798503,116.476155989,62.9210788233,44.3897813899,9.90576805939,8.62552937404
 09/27  15:00:00,292.084061583,39.6282854635,87.1634268922,0.0,37.1018798503,116.476155989,48.6096155594,38.6838475,9.90576805939,0.02
 09/27  16:00:00,295.945559058,39.897584708,87.8656999354,0.0,37.1018798503,116.476155989,46.62465724,36.6988891806,9.90576805939,0.02
 09/27  17:00:00,297.141606478,39.8377734328,88.5221314009,0.0,37.1018798503,116.476155989,53.7112880219,35.1913833732,9.90576805939,8.61413658931
 09/27  18:00:00,187.560032177,31.7194109433,63.1662984703,0.0,24.7345865669,47.5788473902,53.4787941825,48.5059101528,4.9528840297,0.02
 09/27  19:00:00,190.950713499,31.4282356143,54.3722912792,0.0,24.7345865669,47.5788473902,62.7363588825,57.7634748528,4.9528840297,0.02
 09/27  20:00:00,169.099115798,31.8967176143,50.0802691449,0.0,12.3672932834,38.6892022431,73.7273015859,70.7355711681,2.97173041782,0.02
 09/27  21:00:00,123.311808161,21.4587909699,31.0131312284,0.0,12.3672932834,27.0668015668,58.5572030158,55.565472598,2.97173041782,0.02
 09/27  22:00:00,112.187938366,25.0652309004,30.772526636,0.0,4.12243109448,15.9888894789,75.1686690011,72.1769385833,2.97173041782,0.02
 09/27  23:00:00,83.9224422941,16.6889037549,18.3342216758,0.0,4.12243109448,15.9888894789,52.6943854302,49.7026550124,2.97173041782,0.02
 09/27  24:00:00,103.938422702,24.0500652753,24.7465394853,0.0,4.12243109448,15.9888894789,79.0276374863,76.0359070684,2.97173041782,0.02
 09/28  01:00:00,78.6261392878,15.2410005342,14.8555923216,0.0,4.12243109448,15.9888894789,58.6619368859,55.6702064681,2.97173041782,0.02
 09/28  02:00:00,101.636847365,23.7631878626,21.7432559292,0.0,4.12243109448,15.9888894789,87.5580176842,84.5662872663,2.97173041782,0.02
 09/28  03:00:00,77.3260827029,15.2410005342,13.7371630319,0.0,4.12243109448,15.9888894789,59.1526674471,56.1609370293,2.97173041782,0.02
 09/28  04:00:00,135.564636333,31.4749773318,26.3033339567,0.0,12.3672932834,24.9413748627,98.6722941391,93.6994101094,4.9528840297,0.02
 09/28  05:00:00,140.60211779,31.6003126145,27.9674843848,3.21146372551,12.3672932834,24.9413748627,156.783060663,151.810176633,4.9528840297,0.02
 09/28  06:00:00,199.925919328,32.9498600243,29.1523669282,2.10649445204,24.7345865669,70.7195625826,124.699698464,114.773930405,9.90576805939,0.02
 09/28  07:00:00,219.278039452,33.3835689482,31.725745752,0.917606873591,37.1018798503,92.3937384068,105.356680359,95.4309122992,9.90576805939,0.02
 09/28  08:00:00,235.965226392,33.6626025587,41.3256872364,0.134838376777,37.1018798503,104.434947198,105.51732359,86.9921195592,9.90576805939,8.61943597133
 09/28  09:00:00,254.051612952,34.3523878402,54.9139568518,0.05002778004,37.1018798503,116.476155989,91.2609086702,81.3351406108,9.90576805939,0.02
 09/28  10:00:00,258.544024285,35.2026566698,63.4963493497,0.0256907390364,37.1018798503,116.476155989,86.3348279572,76.4090598978,9.90576805939,0.02
 09/28  11:00:00,271.957068146,36.1731677564,72.7162564247,0.0,37.1018798503,116.476155989,88.6767081136,70.1440582752,9.90576805939,8.62688177899
 09/28  12:00:00,276.376021785,37.3194893924,79.9810253172,0.0,37.1018798503,104.434947198,65.4842661443,55.5584980849,9.90576805939,0.02
 09/28  13:00:00,296.728787412,38.3195499721,85.0776586766,0.0,37.1018798503,116.476155989,54.0906639926,44.1648959332,9.90576805939,0.02
 09/28  14:00:00,305.425890261,39.1962545999,89.6244597295,0.0,37.1018798503,116.476155989,53.3893460913,34.857953647,9.90576805939,8.62562438485
 09/28  15:00:00,310.667210004,39.9045932154,92.289055003,0.0,37.1018798503,116.476155989,38.4433538876,28.5175858282,9.90576805939,0.02
 09/28  16:00:00,306.840868982,39.9895456285,90.6828134024,0.0,37.1018798503,116.476155989,49.4007872313,30.8740490504,9.90576805939,8.62097012148
 09/28  17:00:00,306.122630123,39.6906440567,88.8739245385,0.0,37.1018798503,116.476155989,44.6514682931,34.7257002337,9.90576805939,0.02
 09/28  18:00:00,195.05836123,31.7171840729,61.7331010182,0.0,24.7345865669,47.5788473902,54.2959713328,49.3230873032,4.9528840297,0.02
 09/28  19:00:00,194.150581348,31.4249965159,51.5914697415,0.0,24.7345865669,47.5788473902,62.5846107009,57.6117266712,4.9528840297,0.02
 09/28  20:00:00,169.832793669,31.8940344156,48.8290179229,0.0,12.3672932834,38.6892022431,73.790482388,70.7987519702,2.97173041782,0.02
 09/28  21:00:00,118.626714111,20.3559683576,28.5720203874,0.0,12.3672932834,27.0668015668,55.3208735469,52.3291431291,2.97173041782,0.02
 09/28  22:00:00,108.254843167,24.8102287558,26.8241544397,0.0,4.12243109448,15.9888894789,76.2413625488,73.249632131,2.97173041782,0.02
 09/28  23:00:00,83.6463731056,16.6889037549,17.7178232189,0.0,4.12243109448,15.9888894789,52.8324372828,49.840706865,2.97173041782,0.02
 09/28  24:00:00,105.573116252,23.8110007647,24.6641037,0.0,4.12243109448,15.9888894789,82.6529922836,79.6612618658,2.97173041782,0.02
 09/29  01:00:00,81.3398675219,15.7326457127,15.7662107884,0.0,4.12243109448,15.9888894789,60.1132531654,57.1215227476,2.97173041782,0.02
 09/29  02:00:00,104.575686018,24.0500652753,23.3768115416,0.0,4.12243109448,15.9888894789,86.1263281216,83.1345977038,2.97173041782,0.02
 09/29  03:00:00,79.3319447982,15.2410005342,14.4530095252,0.0,4.12243109448,15.9888894789,59.1878859849,56.1961555671,2.97173041782,0.02
 09/29  04:00:00,137.509121585,31.3793515276,25.903355171,0.0,12.3672932834,24.9413748627,97.885901304,92.9130172743,4.9528840297,0.02
 09/29  05:00:00,139.903071828,31.6046239251,25.8835594154,3.30793834969,12.3672932834,24.9413748627,156.755054529,151.782170499,4.9528840297,0.02
 09/29  06:00:00,195.717958923,32.9557026459,26.6143452783,2.28782715243,24.7345865669,70.7195625826,125.009399645,115.083631585,9.90576805939,0.02
 09/29  07:00:00,211.568198851,33.3842440097,29.0670017896,1.02303373616,37.1018798503,92.3937384068,114.6044329,96.0919843211,9.90576805939,8.60668051959
 09/29  08:00:00,227.374143753,33.6543913813,39.4774856307,0.193371594072,37.1018798503,104.434947198,97.6553792383,87.7296111789,9.90576805939,0.02
 09/29  09:00:00,255.562577583,34.3316429366,54.8759480631,0.0728756364175,37.1018798503,116.476155989,91.2924450751,81.3666770157,9.90576805939,0.02
 09/29  10:00:00,266.354945647,35.125977336,63.8393226482,0.0476275776778,37.1018798503,116.476155989,94.4874876781,75.956021092,9.90576805939,8.62569852669
 09/29  11:00:00,273.813007276,36.0968537753,72.069958197,0.00361180673447,37.1018798503,116.476155989,80.842556962,70.9167889026,9.90576805939,0.02
 09/29  12:00:00,269.996687714,37.2227392872,77.6395616505,0.0,37.1018798503,104.434947198,71.5640927855,61.6383247261,9.90576805939,0.02
 09/29  13:00:00,288.6515776,38.1854442629,81.7815692941,0.0,37.1018798503,116.476155989,70.4075710275,51.8748335437,9.90576805939,8.62696942443
 09/29  14:00:00,295.500812154,39.0017954199,85.8666727684,0.0,37.1018798503,116.476155989,52.7930721519,42.8673040925,9.90576805939,0.02
 09/29  15:00:00,301.08239462,39.7518887565,89.8743111425,0.0,37.1018798503,116.476155989,43.6563795956,33.7306115362,9.90576805939,0.02
 09/29  16:00:00,301.179433924,39.907333544,89.6950530564,0.0,37.1018798503,116.476155989,50.666969951,32.1418080662,9.90576805939,8.61939382539
 09/29  17:00:00,299.983829272,39.5941475965,86.3565627937,0.0,37.1018798503,116.476155989,49.5110239778,39.5852559184,9.90576805939,0.02
 09/29  18:00:00,192.457599463,31.7179911264,60.5974280171,0.0,24.7345865669,47.5788473902,56.6758940944,51.7030100647,4.9528840297,0.02
 09/29  19:00:00,194.127985507,31.4253415458,51.6130905312,0.0,24.7345865669,47.5788473902,62.5827584272,57.6098743975,4.9528840297,0.02
 09/29  20:00:00,165.633735012,31.8938983503,46.3849080549,0.0,12.3672932834,38.6892022431,74.1003633408,71.108632923,2.97173041782,0.02
 09/29  21:00:00,116.207651899,20.3559683576,28.3035384641,0.0,12.3672932834,27.0668015668,55.6237836014,52.6320531836,2.97173041782,0.02
 09/29  22:00:00,109.051199025,24.8102287558,30.2014589711,0.0,4.12243109448,15.9888894789,76.3675946983,73.3758642805,2.97173041782,0.02
 09/29  23:00:00,80.9895151995,16.6889037549,17.333811184,0.0,4.12243109448,15.9888894789,52.9886363685,49.9969059506,2.97173041782,0.02
 09/29  24:00:00,101.198170322,24.0500652753,23.4957496651,0.0,4.12243109448,15.9888894789,80.7098424327,77.7181120149,2.97173041782,0.02
 09/30  01:00:00,79.429419469,15.7326457127,15.7223389517,0.0,4.12243109448,15.9888894789,59.2173861898,56.225655772,2.97173041782,0.02
 09/30  02:00:00,98.2499067394,22.761538395,23.0006757364,0.0,4.12243109448,15.9888894789,86.2859571351,83.2942267173,2.97173041782,0.02
 09/30  03:00:00,78.4605467504,16.2107747338,15.1589473978,0.0,4.12243109448,15.9888894789,58.8092697032,55.8175392853,2.97173041782,0.02
 09/30  04:00:00,111.439919427,29.4987107114,24.8810022091,0.0,4.12243109448,16.0517297156,112.612918424,101.039444521,2.97173041782,8.60174348576
 09/30  05:00:00,109.24417747,30.694033264,25.5561594731,0.0,4.12243109448,16.0517297156,103.006624166,100.014893748,2.97173041782,0.02
 09/30  06:00:00,132.982868127,32.3674848378,25.5174050655,0.0,4.12243109448,39.6058045677,84.346271224,81.3545408062,2.97173041782,0.02
 09/30  07:00:00,163.472107582,32.4066516667,27.0643420363,8.78500598368,12.3672932834,65.3531420225,135.694920072,130.722036042,4.9528840297,0.02
 09/30  08:00:00,165.982405701,32.3978367562,33.0903835393,5.5944984216,12.3672932834,68.2430321324,132.356598232,127.383714202,4.9528840297,0.02
 09/30  09:00:00,201.149329358,32.4854599979,45.5506364877,1.34521105756,16.4897243779,93.1370602926,120.493142719,112.548528271,7.92461444751,0.02
 09/30  10:00:00,202.960769063,32.6699358351,52.6107038593,0.738348923199,16.4897243779,93.1370602926,113.39980993,105.455195483,7.92461444751,0.02
 09/30  11:00:00,204.87030802,32.9413930746,57.53387638,0.311220791533,16.4897243779,93.1370602926,109.240580529,101.295966081,7.92461444751,0.02
 09/30  12:00:00,202.535127045,33.2732654617,64.4799711504,0.102621021505,16.4897243779,83.9857416113,105.718067653,97.7734532055,7.92461444751,0.02
 09/30  13:00:00,205.115944091,33.5316635677,67.8930276694,0.0127566113894,16.4897243779,83.9857416113,103.06228634,95.117671892,7.92461444751,0.02
 09/30  14:00:00,204.093483573,33.694073837,68.2353297098,0.0,16.4897243779,83.9857416113,109.941727275,93.4085078348,7.92461444751,8.60860499286
 09/30  15:00:00,175.119357208,32.3674848378,59.0907671823,0.0,12.3672932834,70.6512738906,49.9183267745,44.9454427448,4.9528840297,0.02
 09/30  16:00:00,171.31004658,32.3674848378,55.2814572856,0.0,12.3672932834,70.6512738906,49.2607414312,44.2878574015,4.9528840297,0.02
 09/30  17:00:00,157.246760697,32.3674848378,53.7416430234,0.0,12.3672932834,58.1284167478,54.375969289,49.4030852593,4.9528840297,0.02
 09/30  18:00:00,120.533294648,31.2916945404,47.6445592153,0.0,12.3672932834,24.9413748627,77.9824801776,73.0095961479,4.9528840297,0.02
 09/30  19:00:00,137.985757708,31.6502913062,46.0123480315,0.0,12.3672932834,24.9413748627,84.9079522303,79.9350682006,4.9528840297,0.02
 09/30  20:00:00,117.859914837,30.9330977746,41.0536215139,0.0,4.12243109448,16.0517297156,93.9805702015,90.9888397837,2.97173041782,0.02
 09/30  21:00:00,73.9570704394,14.7493553557,17.3334135344,0.0,4.12243109448,15.9888894789,56.5989365212,53.6072061034,2.97173041782,0.02
 09/30  22:00:00,96.4538171397,23.5584200967,27.6105221414,0.0,4.12243109448,15.9888894789,91.2849800167,88.2932495989,2.97173041782,0.02
 09/30  23:00:00,72.0292557967,14.2577101772,15.3182252781,0.0,4.12243109448,15.9888894789,57.1658797425,54.1741493246,2.97173041782,0.02
 09/30  24:00:00,92.9834673191,22.1240330335,23.7525037137,0.0,4.12243109448,15.9888894789,95.6056673657,92.6139369479,2.97173041782,0.02
 10/01  01:00:00,59.059055252,12.2911294631,12.3919675278,0.0,2.06121554724,15.9888894789,50.4253683283,47.4336379105,2.97173041782,0.02
 10/01  02:00:00,80.039343283,22.2336813462,24.4760822521,0.0,2.06121554724,15.9888894789,82.7478047983,79.7560743805,2.97173041782,0.02
 10/01  03:00:00,57.3963689311,12.2911294631,12.406447719,0.0,2.06121554724,15.9888894789,49.4821202595,46.4903898417,2.97173041782,0.02
 10/01  04:00:00,75.2272016062,20.8949200872,21.1997031114,0.0,2.06121554724,15.9888894789,83.8430253589,80.8512949411,2.97173041782,0.02
 10/01  05:00:00,54.5115224597,11.0620165168,10.8440377009,0.0,2.06121554724,15.9888894789,46.0108388504,43.0191084326,2.97173041782,0.02
 10/01  06:00:00,83.6029876748,25.8253943809,24.1162282529,0.0,2.06121554724,15.9888894789,97.8854982993,94.8937678815,2.97173041782,0.02
 10/01  07:00:00,57.7328141619,19.6658071409,19.2606260803,0.0,2.06121554724,15.9888894789,79.8354024731,76.8436720553,2.97173041782,0.02
 10/01  08:00:00,103.385083743,26.303523402,29.4220033517,0.00197284509021,4.12243109448,41.7362269337,92.3044598008,87.3315757711,4.9528840297,0.02
 10/01  09:00:00,96.4247936944,21.3392587147,27.917749849,0.0,4.12243109448,41.7362269337,71.3450618476,66.3721778179,4.9528840297,0.02
 10/01  10:00:00,112.892073129,26.2557104999,38.3191652942,0.0,4.12243109448,41.7362269337,94.1108185175,80.5561844981,4.9528840297,8.60174998972
 10/01  11:00:00,105.768365729,21.936919991,36.5547146128,0.0,4.12243109448,41.7362269337,67.2577821473,62.2848981176,4.9528840297,0.02
 10/01  12:00:00,120.998241948,26.4947750104,46.5107864356,0.0,4.12243109448,41.7362269337,81.7896925749,76.8168085452,4.9528840297,0.02
 10/01  13:00:00,110.851937676,22.0638937172,41.6475002472,0.0,4.12243109448,41.7362269337,65.1834426109,60.2105585812,4.9528840297,0.02
 10/01  14:00:00,122.170837994,26.5042402209,47.4346854946,0.0,4.12243109448,41.7362269337,79.6292328212,74.6563487915,4.9528840297,0.02
 10/01  15:00:00,112.298083558,22.0774278267,43.0674269041,0.0,4.12243109448,41.7362269337,63.8975412149,58.9246571852,4.9528840297,0.02
 10/01  16:00:00,106.023855955,26.5038991654,48.1043473993,0.0,4.12243109448,24.8785346261,79.2531377543,74.2802537246,4.9528840297,0.02
 10/01  17:00:00,80.8939912031,22.0639554768,39.4415153684,0.0,2.06121554724,15.9888894789,68.3531226687,65.3613922508,2.97173041782,0.02
 10/01  18:00:00,85.716067002,24.5281942963,38.899979204,0.0,2.06121554724,15.9888894789,80.7295873323,77.7378569145,2.97173041782,0.02
 10/01  19:00:00,82.0123293425,19.4523661707,29.8080989811,0.0,2.06121554724,15.9888894789,66.6435332294,63.6518028116,2.97173041782,0.02
 10/01  20:00:00,85.1053822489,21.6053555401,29.5577433978,0.0,2.06121554724,15.9888894789,77.471915928,74.4801855102,2.97173041782,0.02
 10/01  21:00:00,77.1819509258,18.150323133,26.0967160321,0.0,2.06121554724,15.9888894789,65.0538844969,62.0621540791,2.97173041782,0.02
 10/01  22:00:00,75.6566187816,19.1741619624,23.3358473393,0.0,2.06121554724,15.9888894789,81.0972302529,78.1054998351,2.97173041782,0.02
 10/01  23:00:00,69.6792407754,17.2075812483,19.6208988119,0.0,2.06121554724,15.9888894789,75.6809922846,72.6892618668,2.97173041782,0.02
 10/01  24:00:00,69.2784695216,17.2075812483,18.9209245787,0.0,2.06121554724,15.9888894789,73.570713746,70.5789833282,2.97173041782,0.02
 10/02  01:00:00,70.3549203759,16.4565973231,19.0223379611,0.0,4.12243109448,15.9888894789,68.4628888554,65.4711584376,2.97173041782,0.02
 10/02  02:00:00,72.6942034971,16.9347263441,19.9379558556,0.0,4.12243109448,15.9888894789,66.9450035982,63.9532731803,2.97173041782,0.02
 10/02  03:00:00,75.4210115429,19.6658071409,20.2207532695,0.0,4.12243109448,15.9888894789,78.6741359559,75.6824055381,2.97173041782,0.02
 10/02  04:00:00,115.051524077,31.4749773318,31.5313831068,0.0,12.3672932834,24.9413748627,110.461861785,105.488977755,4.9528840297,0.02
 10/02  05:00:00,122.532383293,31.4590147752,33.0983437137,5.92986113866,12.3672932834,24.9413748627,176.705275153,171.732391124,4.9528840297,0.02
 10/02  06:00:00,179.781919285,32.5364910151,33.9228176236,3.1319659474,24.7345865669,70.7195625826,142.93195407,133.006186011,9.90576805939,0.02
 10/02  07:00:00,200.115310215,32.7790267866,35.58930412,1.60909212541,37.1018798503,92.3937384068,122.486390228,112.560622169,9.90576805939,0.02
 10/02  08:00:00,215.978997225,33.1079453171,39.9901459467,0.69981086543,37.1018798503,104.434947198,121.714165932,103.188635146,9.90576805939,8.6197627268
 10/02  09:00:00,234.576299606,33.7626265792,46.1220230143,0.469029770292,37.1018798503,116.476155989,106.524794775,96.5990267151,9.90576805939,0.02
 10/02  10:00:00,241.806019422,34.4781714394,52.8499486786,0.254655768799,37.1018798503,116.476155989,100.776633398,90.8508653386,9.90576805939,0.02
 10/02  11:00:00,246.667095083,35.0925139265,57.2285188738,0.122609694439,37.1018798503,116.476155989,104.843266439,86.3118386227,9.90576805939,8.62565975701
 10/02  12:00:00,238.662277737,35.8220485338,60.6191807368,0.0393906416243,37.1018798503,104.434947198,92.3682975323,82.4425294729,9.90576805939,0.02
 10/02  13:00:00,253.714076,36.4275011854,63.0631137383,0.0,37.1018798503,116.476155989,89.2173743154,79.291606256,9.90576805939,0.02
 10/02  14:00:00,256.888609157,36.8957089509,65.7696754749,0.0,37.1018798503,116.476155989,95.7762490394,77.2444833144,9.90576805939,8.62599766563
 10/02  15:00:00,261.093832668,37.3248693813,69.5459353178,0.0,37.1018798503,116.476155989,85.0381382174,75.112370158,9.90576805939,0.02
 10/02  16:00:00,264.337122641,37.4098868033,72.7046832702,0.0,37.1018798503,116.476155989,83.4776723018,73.5519042424,9.90576805939,0.02
 10/02  17:00:00,262.687131956,37.2247229485,71.240954315,0.0,37.1018798503,116.476155989,92.3543417409,73.8342221423,9.90576805939,8.61435153917
 10/02  18:00:00,160.79457168,31.7066771788,52.360230975,0.0,24.7345865669,47.5788473902,64.6002259143,59.6273418846,4.9528840297,0.02
 10/02  19:00:00,173.064031284,31.4153541196,48.5692848087,0.0,24.7345865669,47.5788473902,68.8533448245,63.8804607948,4.9528840297,0.02
 10/02  20:00:00,151.182237273,31.6502913062,46.7511246549,0.0,12.3672932834,38.6892022431,83.2247149453,80.2329845274,2.97173041782,0.02
 10/02  21:00:00,105.707570958,19.2531457453,27.9468509587,0.0,12.3672932834,27.0668015668,57.8915651048,54.899834687,2.97173041782,0.02
 10/02  22:00:00,94.7203554744,23.6914685095,30.1680951444,0.0,4.12243109448,15.9888894789,78.2606190545,75.2688886367,2.97173041782,0.02
 10/02  23:00:00,74.974501526,16.1837424189,19.8014173815,0.0,4.12243109448,15.9888894789,56.3922080761,53.4004776583,2.97173041782,0.02
 10/02  24:00:00,84.685741807,21.632387855,23.5043989507,0.0,4.12243109448,15.9888894789,82.7308290023,79.7390985844,2.97173041782,0.02
 10/03  01:00:00,70.3978486094,14.7493553557,16.4473053628,0.0,4.12243109448,15.9888894789,62.4943021313,59.5025717135,2.97173041782,0.02
 10/03  02:00:00,86.5886580395,23.0667749182,26.4687837398,0.0,4.12243109448,15.9888894789,87.0093138821,84.0175834643,2.97173041782,0.02
 10/03  03:00:00,60.3802175782,12.2911294631,12.3802899945,0.0,4.12243109448,15.9888894789,48.719834876,45.7281044582,2.97173041782,0.02
 10/03  04:00:00,115.251369067,31.4749773318,30.2411422173,0.0,12.3672932834,24.9413748627,105.11773394,100.144849911,4.9528840297,0.02
 10/03  05:00:00,116.500593605,31.557782038,29.8717879568,3.02585961234,12.3672932834,24.9413748627,166.749990861,161.777106831,4.9528840297,0.02
 10/03  06:00:00,175.150133613,32.8353228849,30.2557904158,1.86837526974,24.7345865669,70.7195625826,133.830112779,123.90434472,9.90576805939,0.02
 10/03  07:00:00,196.614653373,33.2747403197,32.312400926,0.889617873028,37.1018798503,92.3937384068,123.266113829,104.753570543,9.90576805939,8.60677522592
 10/03  08:00:00,213.660872156,33.6479934405,37.6053878152,0.226447314887,37.1018798503,104.434947198,105.867321403,95.9415533434,9.90576805939,0.02
 10/03  09:00:00,234.596421443,34.4322527766,45.8166185949,0.124905912904,37.1018798503,116.476155989,99.8445979121,89.9188298527,9.90576805939,0.02
 10/03  10:00:00,246.672673206,35.1773389369,54.3598966299,0.0991504949091,37.1018798503,116.476155989,94.3517139709,84.4259459115,9.90576805939,0.02
 10/03  11:00:00,262.266385807,35.8749787583,58.3177696802,0.0513836014802,37.1018798503,116.476155989,97.9431036106,79.4099914961,9.90576805939,8.62734405505
 10/03  12:00:00,270.800611445,36.6413623501,61.5071461699,0.00327086598072,37.1018798503,104.434947198,84.6515956307,74.7258275713,9.90576805939,0.02
 10/03  13:00:00,289.316126493,37.2615703229,63.5637017216,0.0,37.1018798503,116.476155989,90.0728911033,71.5397758663,9.90576805939,8.62734717758
 10/03  14:00:00,295.008939697,37.6727750017,66.0379165019,0.0,37.1018798503,116.476155989,79.5803394378,69.6545713784,9.90576805939,0.02
 10/03  15:00:00,300.167326373,37.9657138753,67.8236366473,0.0,37.1018798503,116.476155989,77.7683620278,67.8425939684,9.90576805939,0.02
 10/03  16:00:00,297.835203764,37.9581414802,67.8285888264,0.0,37.1018798503,116.476155989,86.0938478132,67.5667351517,9.90576805939,8.62134460209
 10/03  17:00:00,296.823206473,37.6856405448,65.8889529245,0.0,37.1018798503,116.476155989,77.7686409834,67.8428729241,9.90576805939,0.02
 10/03  18:00:00,197.540975347,31.7054750688,44.7289267428,0.0,24.7345865669,47.5788473902,61.3292595436,56.3563755139,4.9528840297,0.02
 10/03  19:00:00,197.747271582,31.4125737275,34.8545181475,0.0,24.7345865669,47.5788473902,65.9764562056,61.0035721759,4.9528840297,0.02
 10/03  20:00:00,173.100948811,31.4112267957,29.493442396,0.0,12.3672932834,38.6892022431,80.091652252,77.0999218341,2.97173041782,0.02
 10/03  21:00:00,117.913562693,19.13361349,16.2040558379,0.0,12.3672932834,27.0668015668,56.2243106931,53.2325802753,2.97173041782,0.02
 10/03  22:00:00,112.732496507,22.5886458971,18.5201929298,0.0,4.12243109448,15.9888894789,76.3277069522,73.3359765343,2.97173041782,0.02
 10/03  23:00:00,83.8838723256,14.2577101772,12.3304024086,0.0,4.12243109448,15.9888894789,55.53941379,52.5476833722,2.97173041782,0.02
 10/03  24:00:00,112.046705477,23.3671684883,18.3451992756,0.0,4.12243109448,15.9888894789,92.2828208511,89.2910904333,2.97173041782,0.02
 10/04  01:00:00,99.8052080036,19.6658071409,14.5566669483,0.0,4.12243109448,15.9888894789,72.7778063828,69.7860759649,2.97173041782,0.02
 10/04  02:00:00,111.332923878,24.5822589261,17.8980900473,0.0,4.12243109448,15.9888894789,91.1375635832,88.1458331654,2.97173041782,0.02
 10/04  03:00:00,94.6942841824,21.0045683999,13.2123209154,0.0,4.12243109448,15.9888894789,74.3698679289,71.3781375111,2.97173041782,0.02
 10/04  04:00:00,135.205252486,31.3793515276,18.6095139533,0.0,12.3672932834,24.9413748627,111.503014805,97.9483867854,4.9528840297,8.60174399004
 10/04  05:00:00,139.937408068,31.5352985647,21.2301128218,7.83497350832,12.3672932834,24.9413748627,166.936111312,161.963227282,4.9528840297,0.02
 10/04  06:00:00,191.156873747,32.7399524452,20.6389300447,6.37230895708,24.7345865669,70.7195625826,134.415407158,124.489639099,9.90576805939,0.02
 10/04  07:00:00,202.159552059,33.0909195441,20.8521598984,3.61703006982,37.1018798503,92.3937384068,115.997004245,106.071236186,9.90576805939,0.02
 10/04  08:00:00,208.00159114,33.2607651916,22.7447532646,1.33198775124,37.1018798503,104.434947198,107.937711821,98.0119437619,9.90576805939,0.02
 10/04  09:00:00,222.764717545,33.6577576003,25.7948340542,0.804005499144,37.1018798503,116.476155989,101.997056095,92.0712880353,9.90576805939,0.02
 10/04  10:00:00,228.015163972,34.2892203834,29.4535292746,0.437448507738,37.1018798503,116.476155989,105.281952702,86.7499564929,9.90576805939,8.62622814951
 10/04  11:00:00,235.140872587,34.9012926081,35.7446388514,0.275778871707,37.1018798503,116.476155989,92.1942329626,82.2684649032,9.90576805939,0.02
 10/04  12:00:00,234.111450618,35.6119109537,42.5980462852,0.160752468358,37.1018798503,104.434947198,88.1214914159,78.1957233565,9.90576805939,0.02
 10/04  13:00:00,255.096682073,36.3117521071,51.5085183403,0.0623829884096,37.1018798503,116.476155989,93.685469997,75.1521379929,9.90576805939,8.62756394471
 10/04  14:00:00,263.877619642,36.9533198621,57.6826004004,0.0,37.1018798503,116.476155989,82.8163974775,72.8906294181,9.90576805939,0.02
 10/04  15:00:00,274.894416381,37.475053688,64.5336935448,0.0,37.1018798503,116.476155989,89.207532394,70.6768763088,9.90576805939,8.62488802587
 10/04  16:00:00,281.160351246,37.6538214616,67.5240070347,0.0,37.1018798503,116.476155989,79.4982752506,69.5725071912,9.90576805939,0.02
 10/04  17:00:00,284.094271154,37.5411746972,66.9402549727,0.0,37.1018798503,116.476155989,79.3349930779,69.4092250186,9.90576805939,0.02
 10/04  18:00:00,188.572013266,31.7060956046,47.4805382308,0.0,24.7345865669,47.5788473902,62.177416763,57.2045327333,4.9528840297,0.02
 10/04  19:00:00,192.23142414,31.4130569567,40.1994927184,0.0,24.7345865669,47.5788473902,66.8500015044,61.8771174747,4.9528840297,0.02
 10/04  20:00:00,164.634799193,31.570603136,32.0436469083,0.0,12.3672932834,38.6892022431,81.1121813426,78.1204509248,2.97173041782,0.02
 10/04  21:00:00,114.149079652,19.6117425111,19.9528734784,0.0,12.3672932834,27.0668015668,57.8927336564,54.9010032385,2.97173041782,0.02
 10/04  22:00:00,101.671129226,21.632387855,20.5401313515,0.0,4.12243109448,15.9888894789,85.4568077209,73.8833177702,2.97173041782,8.60175953288
 10/04  23:00:00,76.7610440201,15.0092004534,12.2736944802,0.0,4.12243109448,15.9888894789,52.7874197862,49.7956893684,2.97173041782,0.02
 10/04  24:00:00,100.182508974,22.1240330335,17.7012027419,0.0,4.12243109448,15.9888894789,90.5853483348,87.5936179169,2.97173041782,0.02
 10/05  01:00:00,92.6231215854,20.9089425957,14.5927241595,0.0,4.12243109448,15.9888894789,74.8768737665,71.8851433487,2.97173041782,0.02
 10/05  02:00:00,104.008931691,24.5822589261,17.3605378101,0.0,4.12243109448,15.9888894789,91.9047249687,88.9129945509,2.97173041782,0.02
 10/05  03:00:00,90.5623712081,20.143936162,13.7438491037,0.0,4.12243109448,15.9888894789,75.0067995815,72.0150691637,2.97173041782,0.02
 10/05  04:00:00,133.576286895,31.7299794764,19.3206241947,0.0,12.3672932834,24.9413748627,102.925194258,97.9523102286,4.9528840297,0.02
 10/05  05:00:00,143.723026656,31.6013101244,22.0118397375,7.43041591133,12.3672932834,24.9413748627,166.258733098,161.285849069,4.9528840297,0.02
 10/05  06:00:00,200.361350192,32.6828718444,22.1890466438,6.06883332297,24.7345865669,70.7195625826,133.083402473,123.157634413,9.90576805939,0.02
 10/05  07:00:00,214.296395097,33.1331981085,23.1143764527,3.10277640291,37.1018798503,92.3937384068,114.357931179,104.43216312,9.90576805939,0.02
 10/05  08:00:00,226.277226885,33.3690195777,30.122886439,1.0881193345,37.1018798503,104.434947198,105.540303241,95.6145351818,9.90576805939,0.02
 10/05  09:00:00,244.154144853,33.9783684794,38.0726319002,0.585559603027,37.1018798503,116.476155989,107.845320173,89.3188217471,9.90576805939,8.62073036653
 10/05  10:00:00,251.433587369,34.6995568295,46.1748376443,0.320343676115,37.1018798503,116.476155989,93.991697491,84.0659294316,9.90576805939,0.02
 10/05  11:00:00,262.852667903,35.3949087356,56.3549881829,0.195168474967,37.1018798503,116.476155989,89.5122769297,79.5865088703,9.90576805939,0.02
 10/05  12:00:00,258.046518417,36.3072489162,63.6609176428,0.0951279588405,37.1018798503,104.434947198,94.1701943185,75.640526928,9.90576805939,8.62389933111
 10/05  13:00:00,275.405305072,37.3464960117,74.2060393055,0.00627616581964,37.1018798503,116.476155989,81.2805784955,71.3548104361,9.90576805939,0.02
 10/05  14:00:00,280.96548619,38.1981298911,81.2070697333,0.0,37.1018798503,116.476155989,69.238962269,59.3131942096,9.90576805939,0.02
 10/05  15:00:00,283.24869807,38.7248888406,82.9116793266,0.0,37.1018798503,116.476155989,72.6224206904,54.0916465115,9.90576805939,8.62500611946
 10/05  16:00:00,282.113803443,38.7785645412,81.4488535336,0.0,37.1018798503,116.476155989,66.8276585005,56.9018904411,9.90576805939,0.02
 10/05  17:00:00,285.07904775,38.525634491,80.5879250339,0.0,37.1018798503,116.476155989,69.0976058375,59.1718377781,9.90576805939,0.02
 10/05  18:00:00,186.136466719,31.7134914424,59.3509340279,0.0,24.7345865669,47.5788473902,60.4521513886,55.4792673589,4.9528840297,0.02
 10/05  19:00:00,188.342376761,31.4208720327,51.4855601229,0.0,24.7345865669,47.5788473902,74.4999509926,60.9398932486,4.9528840297,8.60717371429
 10/05  20:00:00,164.200783004,31.7715866572,47.1388559189,0.0,12.3672932834,38.6892022431,79.7646746845,76.7729442667,2.97173041782,0.02
 10/05  21:00:00,111.550901343,19.2531457453,27.2486235691,0.0,12.3672932834,27.0668015668,56.4286941865,53.4369637687,2.97173041782,0.02
 10/05  22:00:00,98.4055719687,23.93053302,27.3802460393,0.0,4.12243109448,15.9888894789,76.6706474554,73.6789170376,2.97173041782,0.02
 10/05  23:00:00,77.7790867336,15.9446779084,18.5922535811,0.0,4.12243109448,15.9888894789,55.5209457539,52.5292153361,2.97173041782,0.02
 10/05  24:00:00,95.16185339,22.1240330335,24.3124832295,0.0,4.12243109448,15.9888894789,89.754339996,86.7626095782,2.97173041782,0.02
 10/06  01:00:00,77.3503801619,15.7056133978,17.5608366874,0.0,4.12243109448,15.9888894789,62.6314518187,59.6397214009,2.97173041782,0.02
 10/06  02:00:00,93.9549925948,22.1105168761,22.3726131808,0.0,4.12243109448,15.9888894789,88.6086085187,85.6168781009,2.97173041782,0.02
 10/06  03:00:00,72.2423211847,14.7493553557,13.7318135566,0.0,4.12243109448,15.9888894789,62.7999633683,59.8082329505,2.97173041782,0.02
 10/06  04:00:00,122.658093501,31.4749773318,25.2277138713,0.0,12.3672932834,24.9413748627,104.90765555,99.9347715201,4.9528840297,0.02
 10/06  05:00:00,127.153779046,31.6012543922,25.9165460651,3.53306959854,12.3672932834,24.9413748627,164.51505649,159.542172461,4.9528840297,0.02
 10/06  06:00:00,184.440580427,32.9582103561,25.523258955,2.44704615778,24.7345865669,70.7195625826,131.843991352,121.918223293,9.90576805939,0.02
 10/06  07:00:00,203.50174171,33.386218327,26.7838353775,1.20613551108,37.1018798503,92.3937384068,113.182296706,103.256528646,9.90576805939,0.02
 10/06  08:00:00,219.428525117,33.6623807449,32.4634274449,0.33673770151,37.1018798503,104.434947198,104.614308191,94.6885401313,9.90576805939,0.02
 10/06  09:00:00,248.32181427,34.3868977965,46.0678731731,0.146660200499,37.1018798503,116.476155989,106.804573689,88.2761833596,9.90576805939,8.62262227017
 10/06  10:00:00,261.778394998,35.163867341,57.6862306787,0.117117619457,37.1018798503,116.476155989,92.6284701211,82.7027020617,9.90576805939,0.02
 10/06  11:00:00,270.78528098,36.1331149107,66.4462160106,0.0574660902359,37.1018798503,116.476155989,96.3800869743,77.8466953023,9.90576805939,8.62762361259
 10/06  12:00:00,265.797296143,37.2413301771,74.2624224102,0.00186416671213,37.1018798503,104.434947198,83.6964302214,73.770662162,9.90576805939,0.02
 10/06  13:00:00,279.323543201,38.1607409414,78.7575787635,0.0,37.1018798503,116.476155989,76.2296982049,66.3039301455,9.90576805939,0.02
 10/06  14:00:00,281.080719927,38.8803236346,80.5850995333,0.0,37.1018798503,116.476155989,79.7105009179,61.1783819662,9.90576805939,8.62635089235
 10/06  15:00:00,284.032063912,39.5340797082,82.9193767957,0.0,37.1018798503,116.476155989,66.2822577653,56.3564897059,9.90576805939,0.02
 10/06  16:00:00,285.890587248,39.7733085389,84.2939086281,0.0,37.1018798503,116.476155989,62.199174551,52.2734064916,9.90576805939,0.02
 10/06  17:00:00,286.621001163,39.5689085828,83.7626840014,0.0,37.1018798503,116.476155989,71.536531871,53.0162175392,9.90576805939,8.61454627239
 10/06  18:00:00,180.497036364,31.7180870515,56.874122263,0.0,24.7345865669,47.5788473902,59.9784478791,55.0055638494,4.9528840297,0.02
 10/06  19:00:00,183.070295524,31.425823794,49.5401672532,0.0,24.7345865669,47.5788473902,65.8380745824,60.8651905528,4.9528840297,0.02
 10/06  20:00:00,160.324958043,31.8946743646,49.0343217145,0.0,12.3672932834,38.6892022431,79.5429644327,76.5512340149,2.97173041782,0.02
 10/06  21:00:00,112.815377204,19.3726780006,29.9032571979,0.0,12.3672932834,27.0668015668,56.5396264946,53.5478960768,2.97173041782,0.02
 10/06  22:00:00,104.279931436,23.9863147391,34.2042715365,0.0,4.12243109448,15.9888894789,77.913269021,74.9215386032,2.97173041782,0.02
 10/06  23:00:00,78.0390938904,16.8801553633,23.7174605293,0.0,4.12243109448,15.9888894789,55.7648269865,52.7730965687,2.97173041782,0.02
 10/06  24:00:00,89.5109179268,23.5719362542,30.6483140295,0.0,4.12243109448,15.9888894789,85.517628303,82.5258978851,2.97173041782,0.02
 10/07  01:00:00,70.8853336739,15.6920972404,19.0030442757,0.0,4.12243109448,15.9888894789,58.4406611081,55.4489306903,2.97173041782,0.02
 10/07  02:00:00,81.1713264203,21.632387855,22.5243346253,0.0,4.12243109448,15.9888894789,83.5573876265,80.5656572087,2.97173041782,0.02
 10/07  03:00:00,63.8960841099,13.5202424094,14.2968136515,0.0,4.12243109448,15.9888894789,54.3937047766,51.4019743588,2.97173041782,0.02
 10/07  04:00:00,98.7571579399,30.9330977746,32.6958618201,0.0,4.12243109448,16.0517297156,109.609441442,106.617711025,2.97173041782,0.02
 10/07  05:00:00,93.0898422036,29.4987107114,28.6804748152,0.0,4.12243109448,16.0517297156,108.147234143,105.155503725,2.97173041782,0.02
 10/07  06:00:00,122.110135819,32.3674848378,31.2779194116,0.0,4.12243109448,39.6058045677,89.7964928288,86.804762411,2.97173041782,0.02
 10/07  07:00:00,152.630042668,32.4117273802,32.7775508078,6.72966655743,12.3672932834,65.3531420225,143.535371251,138.562487221,4.9528840297,0.02
 10/07  08:00:00,157.179917965,32.397233301,37.5403000427,5.98963468224,12.3672932834,68.2430321324,140.902364415,135.929480385,4.9528840297,0.02
 10/07  09:00:00,187.001594067,32.4875991642,43.2316443032,1.01274895955,16.4897243779,93.1370602926,137.28442011,120.74938022,7.92461444751,8.61042544236
 10/07  10:00:00,189.275112056,32.528811982,45.7836597501,0.692971434114,16.4897243779,93.1370602926,123.874787802,115.930173355,7.92461444751,0.02
 10/07  11:00:00,192.861353058,32.7139517134,49.4859585234,0.391772313719,16.4897243779,93.1370602926,119.10287725,111.158262803,7.92461444751,0.02
 10/07  12:00:00,187.506523713,33.0250505509,53.2128847738,0.150516937853,16.4897243779,83.9857416113,115.184966018,107.24035157,7.92461444751,0.02
