Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  13:00:00,191.19856498,33.4013476263,56.6286748922,0.0504631928852,16.4897243779,83.9857416113,111.499929437,103.555314989,7.92461444751,0.02
 10/07  14:00:00,193.726393065,33.621427371,58.9862589926,0.00066829542645,16.4897243779,83.9857416113,109.134698947,101.1900845,7.92461444751,0.02
 10/07  15:00:00,170.01322079,32.3674848378,53.9845886138,0.0,12.3672932834,70.6512738906,54.201145088,49.2282610583,4.9528840297,0.02
 10/07  16:00:00,169.197037362,32.3674848378,53.1684141387,0.0,12.3672932834,70.6512738906,61.9390277855,48.3773676706,4.9528840297,8.6087760853
 10/07  17:00:00,155.454366318,32.3674848378,51.9492437678,0.0,12.3672932834,58.1284167478,58.3013595177,53.328475488,4.9528840297,0.02
 10/07  18:00:00,118.174721809,31.5068525999,44.0193723216,0.0,12.3672932834,24.9413748627,82.9662771817,77.993393152,4.9528840297,0.02
 10/07  19:00:00,122.036358312,31.1721622851,38.8190324797,0.0,12.3672932834,24.9413748627,91.2459064178,86.2730223881,4.9528840297,0.02
 10/07  20:00:00,101.819405841,30.9330977746,35.9756518569,0.0,4.12243109448,16.0517297156,100.941498766,97.9497683483,2.97173041782,0.02
 10/07  21:00:00,66.4268524163,14.7493553557,16.0319604295,0.0,4.12243109448,15.9888894789,56.8885133684,53.8967829506,2.97173041782,0.02
 10/07  22:00:00,74.2664546235,17.9112586225,20.6005907669,0.0,4.12243109448,15.9888894789,66.568598543,63.5768681252,2.97173041782,0.02
 10/07  23:00:00,76.1673466691,19.6658071409,20.7827567256,0.0,4.12243109448,15.9888894789,77.1244544628,74.132724045,2.97173041782,0.02
 10/07  24:00:00,66.8807537998,15.1318585725,16.394211187,0.0,4.12243109448,15.9888894789,58.7202990474,55.7285686296,2.97173041782,0.02
 10/08  01:00:00,59.7489513329,13.2473875052,13.7195765614,0.0,2.06121554724,15.9888894789,51.063316797,48.0715863791,2.97173041782,0.02
 10/08  02:00:00,66.7070183097,17.2075812483,15.9840289653,0.0,2.06121554724,15.9888894789,69.7148484471,66.7231180293,2.97173041782,0.02
 10/08  03:00:00,74.0920120972,19.9048716514,19.4066503157,0.0,2.06121554724,15.9888894789,85.3593538741,82.3676234563,2.97173041782,0.02
 10/08  04:00:00,68.9406220399,18.655484469,17.6118484643,0.0,2.06121554724,15.9888894789,72.8126085501,69.8208781323,2.97173041782,0.02
 10/08  05:00:00,81.2745428829,24.5822589261,23.4485583614,0.0,2.06121554724,15.9888894789,101.112621935,98.1208915174,2.97173041782,0.02
 10/08  06:00:00,70.931564545,19.6658071409,18.4925263561,0.0,2.06121554724,15.9888894789,80.9747986947,77.9830682769,2.97173041782,0.02
 10/08  07:00:00,71.3251847452,25.6580492235,24.3332891705,0.0,2.06121554724,15.9888894789,101.080633604,98.0889031866,2.97173041782,0.02
 10/08  08:00:00,88.3419812409,20.7176909873,20.8364740563,0.0,4.12243109448,41.7362269337,77.9811712395,73.0082872098,4.9528840297,0.02
 10/08  09:00:00,102.682786721,25.9210201851,28.9724174548,0.0,4.12243109448,41.7362269337,93.5156317207,88.542747691,4.9528840297,0.02
 10/08  10:00:00,95.7222473342,21.482697421,27.1580119584,0.0,4.12243109448,41.7362269337,73.2906213393,68.3177373096,4.9528840297,0.02
 10/08  11:00:00,108.29381175,26.303523402,33.9076007663,0.0,4.12243109448,41.7362269337,89.2325802932,84.2596962635,4.9528840297,0.02
 10/08  12:00:00,98.102888573,21.3392587147,29.5868371808,0.0,4.12243109448,41.7362269337,71.7230885362,66.7502045065,4.9528840297,0.02
 10/08  13:00:00,108.933153432,25.7775814788,34.8388150957,0.0,4.12243109448,41.7362269337,87.9456983028,82.9728142731,4.9528840297,0.02
 10/08  14:00:00,102.04623597,21.5783232252,33.2215901558,0.0,4.12243109448,41.7362269337,70.0954826068,65.1225985771,4.9528840297,0.02
 10/08  15:00:00,116.277042298,26.4947750104,41.5417317473,0.0,4.12243109448,41.7362269337,84.6832203562,79.7103363265,4.9528840297,0.02
 10/08  16:00:00,89.1278720839,22.0564522463,36.6454691649,0.0,4.12243109448,24.8785346261,67.7935042955,62.8206202658,4.9528840297,0.02
 10/08  17:00:00,84.2890996809,25.5114846534,39.0236274417,0.0,2.06121554724,15.9888894789,91.7665584807,80.1930659612,2.97173041782,8.60176210161
 10/08  18:00:00,75.3435602909,20.0898715322,31.9778459416,0.0,2.06121554724,15.9888894789,65.9137414277,62.9220110099,2.97173041782,0.02
 10/08  19:00:00,77.4014974978,19.4064683942,25.0575727976,0.0,2.06121554724,15.9888894789,73.5847391826,70.5930087648,2.97173041782,0.02
 10/08  20:00:00,67.6991063969,15.978468302,18.9143960195,0.0,2.06121554724,15.9888894789,67.5880491025,64.5963186847,2.97173041782,0.02
 10/08  21:00:00,73.4889105342,18.1092683096,22.2283476247,0.0,2.06121554724,15.9888894789,72.0786343534,69.0869039356,2.97173041782,0.02
 10/08  22:00:00,63.831515161,14.7493553557,15.7686280036,0.0,2.06121554724,15.9888894789,61.7096912564,58.7179608386,2.97173041782,0.02
 10/08  23:00:00,63.2463307915,15.5143617894,14.3754266815,0.0,2.06121554724,15.9888894789,60.8439844226,57.8522540047,2.97173041782,0.02
 10/08  24:00:00,71.5267693642,20.143936162,18.4678760245,0.0,2.06121554724,15.9888894789,81.8541212641,78.8623908463,2.97173041782,0.02
 10/09  01:00:00,80.5355708036,24.5822589261,22.5498288158,0.0,2.06121554724,15.9888894789,102.854754625,99.8630242072,2.97173041782,0.02
 10/09  02:00:00,69.4925129891,19.6658071409,16.8411760082,0.0,2.06121554724,15.9888894789,83.408700804,80.4169703862,2.97173041782,0.02
 10/09  03:00:00,80.1503878196,26.0166459894,20.6455677456,0.00174666409418,2.06121554724,15.9888894789,104.310658673,101.318928256,2.97173041782,0.02
 10/09  04:00:00,68.7950101258,19.6658071409,15.981326802,0.0,2.06121554724,15.9888894789,84.1944000387,81.2026696209,2.97173041782,0.02
 10/09  05:00:00,80.0717316663,26.0166459894,19.1214420444,0.142222569707,2.06121554724,15.9888894789,105.23023647,102.238506052,2.97173041782,0.02
 10/09  06:00:00,70.0572298762,19.6658071409,14.5609091456,0.0,2.06121554724,15.9888894789,84.836480472,81.8447500541,2.97173041782,0.02
 10/09  07:00:00,69.8352301736,25.6580492235,18.828143696,0.18995974496,2.06121554724,15.9888894789,105.67355939,102.681828972,2.97173041782,0.02
 10/09  08:00:00,88.4699181281,21.6420737613,19.4468663545,0.000284209544373,4.12243109448,41.7362269337,80.5771252326,75.6042412029,4.9528840297,0.02
 10/09  09:00:00,104.295708028,26.1760223297,29.398864445,0.0,4.12243109448,41.7362269337,94.20609162,89.2332075903,4.9528840297,0.02
 10/09  10:00:00,96.9392212461,21.2595705445,27.9725449983,0.0,4.12243109448,41.7362269337,73.5210181927,68.548134163,4.9528840297,0.02
 10/09  11:00:00,117.281128089,26.9729040315,40.2009342311,0.0,4.12243109448,41.7362269337,88.056684342,83.0838003123,4.9528840297,0.02
 10/09  12:00:00,104.399165638,21.5905045359,34.5566028066,0.0,4.12243109448,41.7362269337,69.5400811766,64.5671971469,4.9528840297,0.02
 10/09  13:00:00,128.660707208,26.9932252502,46.8762157884,0.0,4.12243109448,41.7362269337,83.7003876386,78.7275036089,4.9528840297,0.02
 10/09  14:00:00,116.05865276,21.6374629071,39.4064522999,0.0,4.12243109448,41.7362269337,66.8431004646,61.8702164349,4.9528840297,0.02
 10/09  15:00:00,136.259229038,27.0366969367,49.2861322778,0.0,4.12243109448,41.7362269337,81.1400277927,76.167143763,4.9528840297,0.02
 10/09  16:00:00,102.21550815,21.631212529,40.5676777331,0.0,4.12243109448,24.8785346261,65.8979981586,60.9251141289,4.9528840297,0.02
 10/09  17:00:00,108.4612757,26.9911797211,49.4785909644,0.0,2.06121554724,15.9888894789,84.6882248654,81.6964944476,2.97173041782,0.02
 10/09  18:00:00,87.709858211,20.6062133213,34.6936569258,0.0,2.06121554724,15.9888894789,68.845203671,65.8534732532,2.97173041782,0.02
 10/09  19:00:00,104.786650052,24.0230329604,37.6161503648,0.0,2.06121554724,15.9888894789,83.1495668634,80.1578364456,2.97173041782,0.02
 10/09  20:00:00,85.7611875165,19.0379876858,27.436992052,0.0,2.06121554724,15.9888894789,69.598484626,66.6067542082,2.97173041782,0.02
 10/09  21:00:00,90.4280512392,20.1169038471,28.4971413473,0.0,2.06121554724,15.9888894789,73.0313274528,70.0395970349,2.97173041782,0.02
 10/09  22:00:00,74.25461342,15.978468302,17.3436750326,0.0,2.06121554724,15.9888894789,77.437676066,65.8641874538,2.97173041782,8.60175819441
 10/09  23:00:00,76.078425892,17.2075812483,16.1384004523,0.0,2.06121554724,15.9888894789,76.8250097173,73.8332792995,2.97173041782,0.02
 10/09  24:00:00,80.6806495393,19.6658071409,18.0689971049,0.0,2.06121554724,15.9888894789,83.9670560634,80.9753256456,2.97173041782,0.02
 10/10  01:00:00,77.2643160597,15.978468302,15.0047899944,0.0,4.12243109448,15.9888894789,69.76273132,66.7710009021,2.97173041782,0.02
 10/10  02:00:00,98.7194781565,24.5822589261,21.5937583099,0.0,4.12243109448,15.9888894789,100.638850537,97.6471201193,2.97173041782,0.02
 10/10  03:00:00,87.8480444719,19.7853393962,17.2852494361,0.0,4.12243109448,15.9888894789,80.928673438,77.9369430202,2.97173041782,0.02
 10/10  04:00:00,130.883521756,31.7299794764,26.3977431958,0.0,12.3672932834,24.9413748627,113.369241864,108.396357835,4.9528840297,0.02
 10/10  05:00:00,143.829856977,31.4635570904,28.583656939,9.12708410212,12.3672932834,24.9413748627,178.183920825,173.211036795,4.9528840297,0.02
 10/10  06:00:00,198.086322426,32.4587760709,28.3301336344,6.32655273061,24.7345865669,70.7195625826,144.410398263,134.484630203,9.90576805939,0.02
 10/10  07:00:00,212.611289336,32.6238086799,27.9019018423,3.70760914602,37.1018798503,92.3937384068,123.983774507,114.058006447,9.90576805939,0.02
 10/10  08:00:00,218.387243592,32.8524927098,32.2427977016,1.45491766685,37.1018798503,104.434947198,114.708931949,104.783163889,9.90576805939,0.02
 10/10  09:00:00,232.389945933,33.4914068705,39.4024991506,0.838822203523,37.1018798503,116.476155989,116.48128431,97.9525806294,9.90576805939,8.62293562136
 10/10  10:00:00,243.444852794,34.2019659192,50.0972168043,0.621536960658,37.1018798503,116.476155989,101.775485887,91.8497178279,9.90576805939,0.02
 10/10  11:00:00,256.442005745,34.8310638537,59.0565712915,0.401937164471,37.1018798503,116.476155989,96.4600971877,86.5343291283,9.90576805939,0.02
 10/10  12:00:00,254.611443741,35.6250889474,67.6586364118,0.124919738412,37.1018798503,104.434947198,100.211324012,81.6812146859,9.90576805939,8.62434126711
 10/10  13:00:00,271.745914575,36.5014967232,73.6423943527,0.00914400164038,37.1018798503,116.476155989,87.247132833,77.3213647736,9.90576805939,0.02
 10/10  14:00:00,278.788431634,37.2858643766,77.606134549,0.0,37.1018798503,116.476155989,79.142404315,69.2166362556,9.90576805939,0.02
 10/10  15:00:00,281.582994554,37.8177727851,79.310946354,0.0,37.1018798503,116.476155989,82.9451633744,64.413949898,9.90576805939,8.62544541699
 10/10  16:00:00,282.221965424,37.9691565796,79.5769556007,0.0,37.1018798503,116.476155989,73.4658015863,63.5400335269,9.90576805939,0.02
 10/10  17:00:00,283.158909457,37.8261071574,79.0040862617,0.0,37.1018798503,116.476155989,74.4601536729,64.5343856135,9.90576805939,0.02
 10/10  18:00:00,182.689895164,31.7131579047,56.3772598926,0.0,24.7345865669,47.5788473902,62.8481374902,57.8752534605,4.9528840297,0.02
 10/10  19:00:00,181.387235894,31.4216621926,49.8507467014,0.0,24.7345865669,47.5788473902,76.8344233454,63.2742407504,4.9528840297,8.60729856532
 10/10  20:00:00,162.001496801,31.8923838139,47.460718331,0.0,12.3672932834,38.6892022431,82.4598136343,79.4680832165,2.97173041782,0.02
 10/10  21:00:00,115.11133364,19.2531457453,27.0766526064,0.0,12.3672932834,27.0668015668,57.0610463357,54.0693159179,2.97173041782,0.02
 10/10  22:00:00,108.868352991,23.93053302,29.5647570804,0.0,4.12243109448,15.9888894789,77.1300748166,74.1383443988,2.97173041782,0.02
 10/10  23:00:00,81.564007506,16.1837424189,17.5253766066,0.0,4.12243109448,15.9888894789,55.706023689,52.7142932712,2.97173041782,0.02
 10/10  24:00:00,98.6812427169,21.632387855,21.5787244435,0.0,4.12243109448,15.9888894789,83.8389671925,80.8472367746,2.97173041782,0.02
 10/11  01:00:00,77.7253115681,15.1079521215,15.3909352814,0.0,4.12243109448,15.9888894789,62.6310830158,59.639352598,2.97173041782,0.02
 10/11  02:00:00,97.6163582669,23.0802910757,21.150625863,0.0,4.12243109448,15.9888894789,95.7642104732,92.7724800554,2.97173041782,0.02
 10/11  03:00:00,79.6776595129,17.2075812483,13.6937543523,0.0,4.12243109448,15.9888894789,74.0167235777,71.0249931599,2.97173041782,0.02
 10/11  04:00:00,125.857531359,31.4749773318,21.5594054603,0.0,12.3672932834,24.9413748627,103.34105358,98.3681695503,4.9528840297,0.02
 10/11  05:00:00,132.834759888,31.5163751565,24.273128235,5.04944380559,12.3672932834,24.9413748627,167.31300296,162.34011893,4.9528840297,0.02
 10/11  06:00:00,188.766457574,32.6673438118,24.0171010587,3.22913009171,24.7345865669,70.7195625826,134.149804196,124.224036136,9.90576805939,0.02
 10/11  07:00:00,208.931387061,33.0451582845,25.7034393988,1.5551988589,37.1018798503,92.3937384068,114.920331992,104.994563932,9.90576805939,0.02
 10/11  08:00:00,221.192618846,33.3512912997,35.6447171168,0.379465140137,37.1018798503,104.434947198,106.189237142,96.2634690822,9.90576805939,0.02
 10/11  09:00:00,244.996548608,34.1654634686,50.0912091714,0.205212179737,37.1018798503,116.476155989,108.192408568,89.6653303664,9.90576805939,8.62131014183
 10/11  10:00:00,252.272034623,35.060595796,57.1956689043,0.156160699518,37.1018798503,116.476155989,93.6293393019,83.7035712425,9.90576805939,0.02
 10/11  11:00:00,262.145359193,35.946759141,66.3965328322,0.0912859087354,37.1018798503,116.476155989,97.4355152946,78.9016141731,9.90576805939,8.62813306208
 10/11  12:00:00,259.237273528,37.0597132454,75.3168763127,0.0111543623664,37.1018798503,104.434947198,82.7747242044,72.848956145,9.90576805939,0.02
 10/11  13:00:00,273.328334494,37.99219408,80.0261766201,0.0,37.1018798503,116.476155989,71.8228380607,61.8970700013,9.90576805939,0.02
 10/11  14:00:00,281.776649489,38.7322947548,83.8734296035,0.0,37.1018798503,116.476155989,71.2521840125,52.7195970068,9.90576805939,8.62681894633
 10/11  15:00:00,287.180792765,39.31695719,86.1563514605,0.0,37.1018798503,116.476155989,56.3783921771,46.4526241177,9.90576805939,0.02
 10/11  16:00:00,288.151851453,39.4691504749,85.0580348076,0.0,37.1018798503,116.476155989,58.1834575194,48.25768946,9.90576805939,0.02
 10/11  17:00:00,288.943840926,39.1247703782,82.621161319,0.0,37.1018798503,116.476155989,72.8088696734,54.2883239725,9.90576805939,8.61477764149
 10/11  18:00:00,185.409206328,31.7170637113,57.7953774908,0.0,24.7345865669,47.5788473902,60.4862378996,55.5133538699,4.9528840297,0.02
 10/11  19:00:00,183.800055849,31.4246509356,50.4589086405,0.0,24.7345865669,47.5788473902,66.1084322862,61.1355482565,4.9528840297,0.02
 10/11  20:00:00,160.72405361,31.8941896682,47.6273531277,0.0,12.3672932834,38.6892022431,79.7327111094,76.7409806916,2.97173041782,0.02
 10/11  21:00:00,113.815974501,19.3726780006,28.5394557452,0.0,12.3672932834,27.0668015668,56.5660824703,53.5743520525,2.97173041782,0.02
 10/11  22:00:00,106.689553701,24.0500652753,32.427428891,0.0,4.12243109448,15.9888894789,75.7746239132,72.7828934954,2.97173041782,0.02
 10/11  23:00:00,87.1659536784,16.9757811675,24.0675423311,0.0,4.12243109448,15.9888894789,57.7430537795,54.7513233616,2.97173041782,0.02
 10/11  24:00:00,102.947410181,22.8412265651,27.8022565967,0.0,4.12243109448,15.9888894789,88.8460150942,85.8542846764,2.97173041782,0.02
 10/12  01:00:00,80.2039533,15.7191295553,17.6967812354,0.0,4.12243109448,15.9888894789,58.2661461796,55.2744157618,2.97173041782,0.02
 10/12  02:00:00,101.340749619,22.1240330335,24.238860504,0.0,4.12243109448,15.9888894789,93.536329998,90.5445995802,2.97173041782,0.02
 10/12  03:00:00,79.7599204556,15.5008456319,17.2265996306,0.0,4.12243109448,15.9888894789,59.2110351368,56.219304719,2.97173041782,0.02
 10/12  04:00:00,136.366942942,31.124349383,28.3953347906,0.0,12.3672932834,24.9413748627,100.487757825,95.5148737949,4.9528840297,0.02
 10/12  05:00:00,144.06424622,32.091084148,32.0137695324,3.27027504766,12.3672932834,24.9413748627,162.933614572,157.960730543,4.9528840297,0.02
 10/12  06:00:00,201.398054127,32.8119611573,33.6233488517,1.55566093719,24.7345865669,70.7195625826,129.857428485,119.931660425,9.90576805939,0.02
 10/12  07:00:00,220.049664237,33.3889728172,32.8667336147,0.867041906494,37.1018798503,92.3937384068,112.521667754,101.489323443,9.90576805939,1.12657625147
 10/12  08:00:00,232.189890308,33.5943221115,38.2370690307,0.25023515877,37.1018798503,104.434947198,112.443557387,95.0264587301,9.90576805939,7.51133059787
 10/12  09:00:00,256.729896233,34.06900913,51.4934253163,0.0625923989314,37.1018798503,116.476155989,99.3145373998,89.3887693404,9.90576805939,0.02
 10/12  10:00:00,263.67556166,34.9726375433,58.5688834054,0.0435710567019,37.1018798503,116.476155989,102.018027411,83.4853197809,9.90576805939,8.62693957022
 10/12  11:00:00,271.249854228,35.9173548621,65.189757245,0.00494664057217,37.1018798503,116.476155989,88.6690181888,78.7432501294,9.90576805939,0.02
 10/12  12:00:00,266.424971837,37.0800866057,71.7296276844,0.0,37.1018798503,104.434947198,84.2708175407,74.3450494814,9.90576805939,0.02
 10/12  13:00:00,280.126298276,37.6081821926,75.85203568,0.0,37.1018798503,116.476155989,91.0087599624,72.4746749113,9.90576805939,8.62831699172
 10/12  14:00:00,280.295254061,37.7296961347,75.4676488671,0.0,37.1018798503,116.476155989,82.126722514,72.2009544546,9.90576805939,0.02
 10/12  15:00:00,283.80754649,37.6372205416,76.0736007982,0.0,37.1018798503,116.476155989,82.0884441894,72.16267613,9.90576805939,0.02
 10/12  16:00:00,285.869971383,37.6368653795,75.8738009636,0.0,37.1018798503,116.476155989,89.6756073162,71.1478329522,9.90576805939,8.6220063046
 10/12  17:00:00,283.414689688,37.0430301283,71.4031258714,0.0,37.1018798503,116.476155989,82.8692828598,72.9435148004,9.90576805939,0.02
 10/12  18:00:00,185.623606321,31.602824278,49.0616468308,0.0,24.7345865669,47.5788473902,63.6014196293,58.6285355996,4.9528840297,0.02
 10/12  19:00:00,187.443857074,31.4114342956,43.2347973179,0.0,24.7345865669,47.5788473902,68.4512039673,63.4783199376,4.9528840297,0.02
 10/12  20:00:00,160.73688471,31.6502913062,42.4601595167,0.0,12.3672932834,38.6892022431,81.9390343048,78.947303887,2.97173041782,0.02
 10/12  21:00:00,102.832969425,19.6117425111,26.7685247955,0.0,12.3672932834,27.0668015668,57.7677327767,54.7760023588,2.97173041782,0.02
 10/12  22:00:00,84.707972685,23.4125599138,25.9750721624,0.0,4.12243109448,15.9888894789,80.5676909754,77.5759605576,2.97173041782,0.02
 10/12  23:00:00,67.8414852723,14.7358391982,15.5778543701,0.0,4.12243109448,15.9888894789,56.2339755861,53.2422451683,2.97173041782,0.02
 10/12  24:00:00,88.8929146602,22.1240330335,21.3424445621,0.0,4.12243109448,15.9888894789,103.110280136,91.5367882322,2.97173041782,8.60176148633
 10/13  01:00:00,75.7483256754,16.0642101636,14.5601762687,0.0,4.12243109448,15.9888894789,63.1834549741,60.1917245563,2.97173041782,0.02
 10/13  02:00:00,96.6321959693,22.1240330335,19.970351829,0.0,4.12243109448,15.9888894789,95.7989375621,92.8072071442,2.97173041782,0.02
 10/13  03:00:00,74.9990997122,15.4530327298,12.6358628225,0.0,4.12243109448,15.9888894789,60.5890443289,57.5973139111,2.97173041782,0.02
 10/13  04:00:00,130.293884162,31.0287235788,23.017251362,0.0,12.3672932834,24.9413748627,102.456302089,97.4834180597,4.9528840297,0.02
 10/13  05:00:00,139.166215016,32.0552505293,24.636045892,6.01085869159,12.3672932834,24.9413748627,163.785892945,158.813008915,4.9528840297,0.02
 10/13  06:00:00,194.181566427,32.7891190758,24.9657996565,3.34421702964,24.7345865669,70.7195625826,131.289464658,121.363696599,9.90576805939,0.02
 10/13  07:00:00,212.165274031,33.2698623101,24.440366926,1.93297296191,37.1018798503,92.3937384068,112.98986192,103.064093861,9.90576805939,0.02
 10/13  08:00:00,219.730691867,33.3890031711,24.6321217208,1.71391867787,37.1018798503,104.434947198,107.779931111,97.8541630519,9.90576805939,0.02
 10/13  09:00:00,231.291872095,33.4778466865,25.1100676936,1.49985145999,37.1018798503,116.476155989,104.699253751,94.7734856914,9.90576805939,0.02
 10/13  10:00:00,229.749588295,33.6453783086,26.5659866347,0.95588921331,37.1018798503,116.476155989,109.838225035,91.3067644477,9.90576805939,8.6256925283
 10/13  11:00:00,229.847767701,33.9825048614,29.156144862,0.38266303358,37.1018798503,116.476155989,97.2497013742,87.3239333148,9.90576805939,0.02
 10/13  12:00:00,218.826128051,34.2013632705,30.4379628468,0.189386566599,37.1018798503,104.434947198,103.391233462,84.8608371068,9.90576805939,8.62462829615
 10/13  13:00:00,230.31152077,34.2915239893,34.0315118788,0.122168821645,37.1018798503,116.476155989,94.2275415081,84.3017734488,9.90576805939,0.02
 10/13  14:00:00,221.304266363,34.5323014008,32.0055788055,0.0557305390297,37.1018798503,116.476155989,93.0031513598,83.0773833004,9.90576805939,0.02
 10/13  15:00:00,216.743668085,34.4726821967,28.0201011263,0.0277848195535,37.1018798503,116.476155989,101.556415452,83.0249389275,9.90576805939,8.6257084651
 10/13  16:00:00,215.349654108,34.3105109502,26.6394360561,0.117604439635,37.1018798503,116.476155989,93.7089961544,83.783228095,9.90576805939,0.02
 10/13  17:00:00,215.262044196,34.1713795241,26.5034843255,0.365677649125,37.1018798503,116.476155989,94.166165258,84.2403971986,9.90576805939,0.02
 10/13  18:00:00,134.751191893,30.9330977746,23.814818968,0.0,24.7345865669,47.5788473902,72.1802817591,67.2073977294,4.9528840297,0.02
 10/13  19:00:00,142.342449039,31.6502913062,23.6413820725,0.0,24.7345865669,47.5788473902,85.6847351273,72.1258112988,4.9528840297,8.60603979872
 10/13  20:00:00,118.75269915,29.4987107114,23.460169617,0.0,12.3672932834,38.6892022431,90.2784575004,87.2867270826,2.97173041782,0.02
 10/13  21:00:00,88.9973984876,19.0379876858,15.0110882793,0.0,12.3672932834,27.0668015668,63.1631294676,60.1713990498,2.97173041782,0.02
 10/13  22:00:00,75.552487028,21.632387855,17.8589258473,0.0,4.12243109448,15.9888894789,81.8366742756,78.8449438578,2.97173041782,0.02
 10/13  23:00:00,62.6294919649,15.0410757215,11.4334434,0.0,4.12243109448,15.9888894789,56.2134117161,53.2216812983,2.97173041782,0.02
 10/13  24:00:00,78.5407761577,22.1240330335,18.7766900107,0.0,4.12243109448,15.9888894789,94.5864037524,91.5946733346,2.97173041782,0.02
 10/14  01:00:00,72.941991617,20.9089425957,15.6402727673,0.0,4.12243109448,15.9888894789,77.6357706218,74.644040204,2.97173041782,0.02
 10/14  02:00:00,80.2482307876,25.7297685767,17.852449447,0.0672643310858,4.12243109448,15.9888894789,94.550672973,91.5589425552,2.97173041782,0.02
 10/14  03:00:00,72.1722390858,19.7614329451,13.0904986197,0.0,4.12243109448,15.9888894789,77.4223872188,74.4306568009,2.97173041782,0.02
 10/14  04:00:00,89.9035037994,30.4549687535,17.2480347475,0.235330502651,4.12243109448,16.0517297156,113.561818489,110.570088071,2.97173041782,0.02
 10/14  05:00:00,89.6191187289,30.694033264,16.8276885441,0.615807248889,4.12243109448,16.0517297156,114.480470179,111.488739761,2.97173041782,0.02
 10/14  06:00:00,116.833968522,32.3674848378,16.2614266371,2.58515061309,4.12243109448,39.6058045677,95.6112388714,92.6195084535,2.97173041782,0.02
 10/14  07:00:00,165.356617574,32.4319548425,19.8873987041,24.5847596316,12.3672932834,65.3531420225,149.059052171,144.086168142,4.9528840297,0.02
 10/14  08:00:00,162.052693473,32.4185974281,22.1685949654,17.4727999299,12.3672932834,68.2430321324,143.099686258,138.126802229,4.9528840297,0.02
 10/14  09:00:00,179.436652851,32.4572936467,24.1590157439,9.34622855612,16.4897243779,93.1370602926,130.219330639,122.274716192,7.92461444751,0.02
 10/14  10:00:00,177.302227619,32.4994831163,28.2943917728,6.23862697603,16.4897243779,93.1370602926,132.232695629,115.697972465,7.92461444751,8.6101087163
 10/14  11:00:00,180.981423512,32.6523682429,33.6143008804,4.44506379768,16.4897243779,93.1370602926,119.368770433,111.424155985,7.92461444751,0.02
 10/14  12:00:00,176.918236042,32.8746171012,39.7296601687,3.19588376315,16.4897243779,83.9857416113,115.820328927,107.87571448,7.92461444751,0.02
 10/14  13:00:00,183.729346932,33.1141008667,47.46500326,2.03216235582,16.4897243779,83.9857416113,112.932456876,104.987842428,7.92461444751,0.02
 10/14  14:00:00,186.359194247,33.2768298942,51.0220272505,0.942298163146,16.4897243779,83.9857416113,110.772031873,102.827417425,7.92461444751,0.02
 10/14  15:00:00,163.763403115,32.3674848378,47.7347705683,0.0,12.3672932834,70.6512738906,55.7879538255,50.8150697958,4.9528840297,0.02
 10/14  16:00:00,164.220851705,32.3674848378,47.9752701357,0.0,12.3672932834,70.6512738906,54.4154064088,49.4425223791,4.9528840297,0.02
 10/14  17:00:00,151.334251815,32.3674848378,47.8291109259,0.0,12.3672932834,58.1284167478,58.5803754471,53.6074914174,4.9528840297,0.02
 10/14  18:00:00,119.187035548,31.5068525999,42.682517383,0.0,12.3672932834,24.9413748627,91.8009840316,78.2463262608,4.9528840297,8.60177374105
 10/14  19:00:00,121.870453585,31.1721622851,38.6531258375,0.0,12.3672932834,24.9413748627,91.8571459042,86.8842618745,4.9528840297,0.02
 10/14  20:00:00,95.5449981897,29.4987107114,31.1356294647,0.0,4.12243109448,16.0517297156,101.798259883,98.8065294653,2.97173041782,0.02
 10/14  21:00:00,66.1514074908,14.7493553557,16.0044843924,0.0,4.12243109448,15.9888894789,57.4393648538,54.447634436,2.97173041782,0.02
 10/14  22:00:00,71.0635019011,16.8801553633,18.3156817834,0.0,4.12243109448,15.9888894789,61.0216523197,58.0299219018,2.97173041782,0.02
 10/14  23:00:00,75.7696758513,19.6658071409,19.251150063,0.0,4.12243109448,15.9888894789,77.6801667795,74.6884363617,2.97173041782,0.02
 10/14  24:00:00,78.1488144605,21.0045683999,19.5872124932,0.0,4.12243109448,15.9888894789,77.9822917707,74.9905613529,2.97173041782,0.02
 10/15  01:00:00,58.8655963285,12.2911294631,11.1093285261,0.0,2.06121554724,15.9888894789,54.815958959,51.8242285412,2.97173041782,0.02
 10/15  02:00:00,83.0050689235,24.5822589261,21.1878820845,0.0,2.06121554724,15.9888894789,102.634913629,99.6431832109,2.97173041782,0.02
 10/15  03:00:00,70.6869873999,19.6658071409,16.042456151,0.0,2.06121554724,15.9888894789,80.9853333131,77.9936028953,2.97173041782,0.02
 10/15  04:00:00,82.5259978197,26.0166459894,18.9870902963,0.000929415305662,2.06121554724,15.9888894789,101.191179003,98.1994485855,2.97173041782,0.02
 10/15  05:00:00,69.2299564395,19.6658071409,14.6182682543,0.0,2.06121554724,15.9888894789,81.3394639022,78.3477334844,2.97173041782,0.02
 10/15  06:00:00,78.5913730187,24.5822589261,18.1779773633,0.0,2.06121554724,15.9888894789,102.786868502,99.7951380846,2.97173041782,0.02
 10/15  07:00:00,58.7912355132,21.1001942041,14.4626767458,0.171270959053,2.06121554724,15.9888894789,82.6205801942,79.6288497764,2.97173041782,0.02
 10/15  08:00:00,96.0529134087,26.303523402,20.7205936812,0.0164475557088,4.12243109448,41.7362269337,96.679628683,91.7067446533,4.9528840297,0.02
 10/15  09:00:00,91.2384931861,21.5783232252,21.8026944665,0.0158422417983,4.12243109448,41.7362269337,74.4289037049,69.4560196752,4.9528840297,0.02
 10/15  10:00:00,106.072026391,26.0166459894,28.6607441608,0.0020150004074,4.12243109448,41.7362269337,88.7927062003,83.8198221706,4.9528840297,0.02
 10/15  11:00:00,98.5738819886,21.8173877357,28.0531951947,0.0,4.12243109448,41.7362269337,69.4758853665,64.5030013368,4.9528840297,0.02
 10/15  12:00:00,112.308818067,26.4984405143,36.6849577393,0.0,4.12243109448,41.7362269337,84.3217649057,79.348880876,4.9528840297,0.02
 10/15  13:00:00,104.884382039,22.0724073265,35.3576039696,0.0,4.12243109448,41.7362269337,67.7261256355,62.7532416058,4.9528840297,0.02
 10/15  14:00:00,116.18329806,26.4989256879,40.8436043652,0.0,4.12243109448,41.7362269337,85.3056544852,80.3327704556,4.9528840297,0.02
 10/15  15:00:00,104.043067219,22.05709562,34.371195457,0.0,4.12243109448,41.7362269337,70.8028956763,65.8300116466,4.9528840297,0.02
 10/15  16:00:00,94.3232269721,26.3752427552,36.6858767429,0.0,4.12243109448,24.8785346261,89.2624738232,84.2895897935,4.9528840297,0.02
 10/15  17:00:00,63.3872462696,19.13361349,25.8173969065,0.0,2.06121554724,15.9888894789,69.2656730037,66.2739425858,2.97173041782,0.02
 10/15  18:00:00,68.3456804353,20.1574523194,22.2022371146,0.0,2.06121554724,15.9888894789,79.7142083527,76.7224779348,2.97173041782,0.02
 10/15  19:00:00,68.7604723149,17.2075812483,18.5823053063,0.0,2.06121554724,15.9888894789,76.0130600251,73.0213296073,2.97173041782,0.02
 10/15  20:00:00,71.8496681916,18.4507167031,20.3460604298,0.0,2.06121554724,15.9888894789,74.2617075607,71.2699771429,2.97173041782,0.02
 10/15  21:00:00,72.7289117897,19.6658071409,19.9545767697,0.0,2.06121554724,15.9888894789,81.6962093659,78.7044789481,2.97173041782,0.02
 10/15  22:00:00,71.7922264352,19.6658071409,19.1718511288,0.0,2.06121554724,15.9888894789,82.2524673782,79.2607369604,2.97173041782,0.02
 10/15  23:00:00,82.4642285781,26.0166459894,23.5266558662,0.00902988788655,2.06121554724,15.9888894789,111.390899973,99.8191149803,2.97173041782,8.6000545753
 10/15  24:00:00,71.0779773329,19.6658071409,18.5017458459,0.0,2.06121554724,15.9888894789,83.4515191559,80.4597887381,2.97173041782,0.02
 10/16  01:00:00,84.1173923252,26.0166459894,23.2050359278,0.040755605942,4.12243109448,15.9888894789,103.062162604,100.070432186,2.97173041782,0.02
 10/16  02:00:00,73.002074818,20.6220651831,17.3060588808,0.0656401565532,4.12243109448,15.9888894789,83.3871228942,80.3953924764,2.97173041782,0.02
 10/16  03:00:00,80.4634254787,25.0603879472,20.3361078541,0.033585794235,4.12243109448,15.9888894789,103.880383028,100.88865261,2.97173041782,0.02
 10/16  04:00:00,107.573837797,31.6343536722,23.7620840527,0.132235196503,12.3672932834,24.9413748627,116.578471869,111.60558784,4.9528840297,0.02
 10/16  05:00:00,125.311297281,31.4439382178,27.0095225473,14.8126716863,12.3672932834,24.9413748627,182.003089996,177.030205966,4.9528840297,0.02
 10/16  06:00:00,180.998313203,32.4804605414,27.3691358303,10.9580710375,24.7345865669,70.7195625826,147.785281669,137.85951361,9.90576805939,0.02
 10/16  07:00:00,199.053903847,32.6076193176,27.1317983789,6.82742110583,37.1018798503,92.3937384068,126.791485232,116.865717173,9.90576805939,0.02
 10/16  08:00:00,209.512627885,32.6969659975,29.4898537678,5.1446860905,37.1018798503,104.434947198,119.368911009,109.44314295,9.90576805939,0.02
 10/16  09:00:00,227.55019947,32.7911080155,36.4771578281,4.05916291509,37.1018798503,116.476155989,123.679522171,105.150311711,9.90576805939,8.62344240051
 10/16  10:00:00,232.413728975,33.0210354867,42.8029917059,2.36642001249,37.1018798503,116.476155989,109.649762423,99.7239943636,9.90576805939,0.02
 10/16  11:00:00,241.031741126,33.5928413008,52.1080165612,1.10736069857,37.1018798503,116.476155989,103.128828962,93.2030609031,9.90576805939,0.02
 10/16  12:00:00,234.95206761,34.023937028,57.9169852825,0.829359390543,37.1018798503,104.434947198,107.894860884,89.3643135436,9.90576805939,8.62477928145
 10/16  13:00:00,249.878983201,34.4387747706,60.7000034841,0.516723001825,37.1018798503,116.476155989,95.1491248689,85.2233568095,9.90576805939,0.02
 10/16  14:00:00,251.638737625,34.3696392835,62.782794213,0.262944084575,37.1018798503,116.476155989,94.639796014,84.7140279546,9.90576805939,0.02
 10/16  15:00:00,242.788890137,34.0315145766,54.3318127536,0.202470485061,37.1018798503,116.476155989,104.983141655,86.4513355237,9.90576805939,8.62603807234
 10/16  16:00:00,237.589617644,33.7640863944,49.1406211494,0.462336620034,37.1018798503,116.476155989,98.2235869894,88.29781893,9.90576805939,0.02
 10/16  17:00:00,242.181030075,33.6261378002,52.8945937539,0.752444918504,37.1018798503,116.476155989,98.4278893852,88.5021213258,9.90576805939,0.02
 10/16  18:00:00,150.951915249,30.9330977746,40.0155358187,0.0,24.7345865669,47.5788473902,82.9043368712,69.3440069706,4.9528840297,8.60744587093
 10/16  19:00:00,160.785320591,31.6502913062,42.0080939024,0.0,24.7345865669,47.5788473902,78.1873808008,73.2144967711,4.9528840297,0.02
 10/16  20:00:00,126.312927758,29.4987107114,31.0203995633,0.0,12.3672932834,38.6892022431,90.9887715146,87.9970410967,2.97173041782,0.02
 10/16  21:00:00,89.2391551998,16.9757811675,18.0901234851,0.0,12.3672932834,27.0668015668,58.6418026421,55.6500722242,2.97173041782,0.02
 10/16  22:00:00,77.7179061631,21.8714523655,21.0081698388,0.0,4.12243109448,15.9888894789,83.6229397017,80.6312092839,2.97173041782,0.02
 10/16  23:00:00,63.4738927039,15.2139682193,13.4953063996,0.0,4.12243109448,15.9888894789,56.4193366498,53.4276062319,2.97173041782,0.02
 10/16  24:00:00,80.3951593006,24.0500652753,21.109475991,0.00777959739119,4.12243109448,15.9888894789,97.8700563358,94.878325918,2.97173041782,0.02
 10/17  01:00:00,72.331644507,19.6658071409,17.2051396153,0.0,4.12243109448,15.9888894789,77.9284387489,74.9367083311,2.97173041782,0.02
 10/17  02:00:00,81.7851174321,25.7775814788,20.8123129821,0.0148423378352,4.12243109448,15.9888894789,95.7636791296,92.7719487117,2.97173041782,0.02
 10/17  03:00:00,75.8815549048,21.1001942041,15.5919606297,0.17408703865,4.12243109448,15.9888894789,77.5037586156,74.5120281978,2.97173041782,0.02
 10/17  04:00:00,116.849321212,30.9330977746,21.9526713768,0.0882713316154,12.3672932834,24.9413748627,105.889382489,100.916498459,4.9528840297,0.02
 10/17  05:00:00,136.544577569,31.972254475,24.697625592,14.6179544918,12.3672932834,24.9413748627,170.343568134,165.370684104,4.9528840297,0.02
 10/17  06:00:00,189.164606764,32.5308067213,24.9629035552,9.64926484527,24.7345865669,70.7195625826,136.236815112,126.311047052,9.90576805939,0.02
 10/17  07:00:00,207.887354597,32.870397056,24.2474444236,6.09122402349,37.1018798503,92.3937384068,117.088637682,107.162869622,9.90576805939,0.02
 10/17  08:00:00,218.298184417,32.9882505465,24.4927135311,5.08917346714,37.1018798503,104.434947198,119.966943484,101.440337568,9.90576805939,8.62083785649
 10/17  09:00:00,228.135967849,33.0677789734,25.1125848624,4.24438251352,37.1018798503,116.476155989,108.25413286,98.3283648002,9.90576805939,0.02
 10/17  10:00:00,224.535424429,33.141935451,26.5321356967,3.47337572461,37.1018798503,116.476155989,105.96990963,96.0441415708,9.90576805939,0.02
 10/17  11:00:00,226.641371789,33.2506301743,28.9694457707,2.89965175523,37.1018798503,116.476155989,111.702826934,93.1682903602,9.90576805939,8.62876851428
 10/17  12:00:00,217.602681075,33.3647901119,31.6936761115,2.38392832655,37.1018798503,104.434947198,100.737814288,90.8120462282,9.90576805939,0.02
 10/17  13:00:00,227.623477125,33.581907439,34.7428220133,1.73509307769,37.1018798503,116.476155989,97.9180168922,87.9922488328,9.90576805939,0.02
 10/17  14:00:00,230.031201132,34.2002986932,40.248718483,0.911843629818,37.1018798503,116.476155989,101.432347045,82.8991164296,9.90576805939,8.62746255627
 10/17  15:00:00,232.80033934,34.6059988621,43.4988071305,0.472406852189,37.1018798503,116.476155989,88.9580423315,79.0322742721,9.90576805939,0.02
 10/17  16:00:00,237.273192025,34.5696584108,48.2111304888,0.269780697229,37.1018798503,116.476155989,98.1156171838,79.5874091577,9.90576805939,8.62243996674
 10/17  17:00:00,237.280383434,34.6182867613,48.2583846075,0.18223470227,37.1018798503,116.476155989,89.4337246342,79.5079565748,9.90576805939,0.02
 10/17  18:00:00,144.443086184,31.2916945404,33.1481327772,0.0,24.7345865669,47.5788473902,68.125722349,63.1528383193,4.9528840297,0.02
 10/17  19:00:00,148.845970685,31.7698235615,30.025384123,0.0,24.7345865669,47.5788473902,74.3503364368,69.3774524071,4.9528840297,0.02
 10/17  20:00:00,122.681588575,30.4549687535,26.4327905169,0.0,12.3672932834,38.6892022431,88.3926363049,85.4009058871,2.97173041782,0.02
 10/17  21:00:00,88.481619868,18.1773554479,16.2652034722,0.0,12.3672932834,27.0668015668,62.6802188548,59.688488437,2.97173041782,0.02
 10/17  22:00:00,75.9689203964,22.5886458971,18.2778137253,0.0,4.12243109448,15.9888894789,79.0384146455,76.0466842277,2.97173041782,0.02
 10/17  23:00:00,62.5601147737,14.7358391982,12.5688303429,0.0,4.12243109448,15.9888894789,58.0281078017,55.0363773839,2.97173041782,0.02
 10/17  24:00:00,78.5216413556,22.8412265651,20.4059802679,0.0,4.12243109448,15.9888894789,97.057124618,94.0653942002,2.97173041782,0.02
 10/18  01:00:00,71.3464033642,20.143936162,15.8823887391,0.0,4.12243109448,15.9888894789,76.8916578439,73.8999274261,2.97173041782,0.02
 10/18  02:00:00,78.9231103336,25.7775814788,17.9039940191,0.0466367781978,4.12243109448,15.9888894789,95.2869313074,92.2952008896,2.97173041782,0.02
 10/18  03:00:00,70.4245754036,20.5264393788,13.8525122898,0.105226045479,4.12243109448,15.9888894789,77.9357976123,74.9440671944,2.97173041782,0.02
 10/18  04:00:00,102.629732961,31.2518504553,19.091415235,0.237758724277,12.3672932834,24.9413748627,107.54582289,102.572938861,4.9528840297,0.02
 10/18  05:00:00,121.027372023,32.0215249761,21.4514060223,15.5092755516,12.3672932834,24.9413748627,179.813332682,166.258674585,4.9528840297,8.60177406751
 10/18  06:00:00,176.433627766,32.5584638154,22.3246059989,11.3599115385,24.7345865669,70.7195625826,137.815570061,127.889802001,9.90576805939,0.02
 10/18  07:00:00,195.582123133,32.9060764726,22.5138718695,7.67510591181,37.1018798503,92.3937384068,118.911827302,108.986059243,9.90576805939,0.02
 10/18  08:00:00,205.223623231,33.0096552339,23.6627578186,6.37010445734,37.1018798503,104.434947198,113.184517447,103.258749388,9.90576805939,0.02
 10/18  09:00:00,216.14457489,33.1648664442,25.634719701,3.12224276771,37.1018798503,116.476155989,106.786867086,96.8610990266,9.90576805939,0.02
 10/18  10:00:00,216.614461868,33.5013701084,27.2427141539,1.6470253317,37.1018798503,116.476155989,109.853291159,91.3215405503,9.90576805939,8.62598254905
 10/18  11:00:00,220.170899398,34.1833759053,30.9469676057,0.817059571081,37.1018798503,116.476155989,95.6006666717,85.6748986123,9.90576805939,0.02
 10/18  12:00:00,214.490836577,34.8570314044,36.9144594207,0.537532051267,37.1018798503,104.434947198,91.0099552129,81.0841871535,9.90576805939,0.02
 10/18  13:00:00,230.086738496,35.4172995956,40.1815410213,0.264398411518,37.1018798503,116.476155989,96.6392046086,78.1044043963,9.90576805939,8.62903215294
 10/18  14:00:00,224.49571971,35.4489475761,34.6856703807,0.137769132996,37.1018798503,116.476155989,87.919116323,77.9933482636,9.90576805939,0.02
 10/18  15:00:00,221.405259868,35.4610140176,30.8098824793,0.0915625677582,37.1018798503,116.476155989,96.644001516,78.1121741121,9.90576805939,8.62605934454
 10/18  16:00:00,225.21548763,35.5275564532,34.8536622617,0.0933934040239,37.1018798503,116.476155989,86.8889252934,76.963157234,9.90576805939,0.02
 10/18  17:00:00,222.464397813,35.154077972,32.9141557273,0.174656397292,37.1018798503,116.476155989,88.0500925262,78.1243244668,9.90576805939,0.02
 10/18  18:00:00,138.389672505,31.1960687362,24.8411597535,0.0,24.7345865669,47.5788473902,69.0179797402,64.0450957105,4.9528840297,0.02
 10/18  19:00:00,142.077109329,31.7698235615,23.0465621585,0.0,24.7345865669,47.5788473902,75.183737998,70.2108539683,4.9528840297,0.02
 10/18  20:00:00,119.974095645,30.9330977746,21.5879099742,0.0,12.3672932834,38.6892022431,97.5037227444,85.9245726211,2.97173041782,8.60741970549
 10/18  21:00:00,89.4524337967,17.8904780352,13.8999886582,0.0,12.3672932834,27.0668015668,63.950511482,60.9587810642,2.97173041782,0.02
 10/18  22:00:00,79.6350140325,23.5719362542,16.9423188393,0.0,4.12243109448,15.9888894789,84.3778705662,81.3861401484,2.97173041782,0.02
 10/18  23:00:00,74.1881502589,19.6658071409,14.62676047,0.0,4.12243109448,15.9888894789,74.5899889785,71.5982585607,2.97173041782,0.02
 10/18  24:00:00,84.1993356628,26.0166459894,17.8045027553,0.0,4.12243109448,15.9888894789,92.9094729073,89.9177424895,2.97173041782,0.02
 10/19  01:00:00,73.3967549174,19.6658071409,13.9317047388,0.0,4.12243109448,15.9888894789,75.7541768393,72.7624464214,2.97173041782,0.02
 10/19  02:00:00,82.888091825,25.7775814788,16.484290035,0.0572255357379,4.12243109448,15.9888894789,95.2643948696,92.2726644518,2.97173041782,0.02
 10/19  03:00:00,74.270008142,20.8611296936,13.4956095072,0.151635932506,4.12243109448,15.9888894789,77.7909162528,74.7991858349,2.97173041782,0.02
 10/19  04:00:00,106.864525864,31.0924741149,19.5657140167,0.197424947609,12.3672932834,24.9413748627,107.234067699,102.26118367,4.9528840297,0.02
 10/19  05:00:00,125.227173229,31.9961533277,21.345668516,16.0936823677,12.3672932834,24.9413748627,170.386754088,165.413870058,4.9528840297,0.02
 10/19  06:00:00,177.683287667,32.581318586,21.4005680069,11.2358885956,24.7345865669,70.7195625826,137.39961936,127.4738513,9.90576805939,0.02
 10/19  07:00:00,196.372737771,32.9304729483,21.7341922352,6.83237424683,37.1018798503,92.3937384068,118.081849008,108.156080948,9.90576805939,0.02
 10/19  08:00:00,201.902126868,33.0740748601,23.3244073526,3.32248693298,37.1018798503,104.434947198,109.474614655,99.5488465957,9.90576805939,0.02
 10/19  09:00:00,217.634534804,33.4782762481,27.8356381468,2.097866537,37.1018798503,116.476155989,111.367923483,92.8384496383,9.90576805939,8.62370578556
 10/19  10:00:00,224.223911557,34.2000413262,34.7954193369,1.0051429582,37.1018798503,116.476155989,96.8349713149,86.9092032555,9.90576805939,0.02
 10/19  11:00:00,228.121001455,34.7431063196,38.5351643758,0.619150811711,37.1018798503,116.476155989,101.051032412,82.5178363235,9.90576805939,8.62742802952
 10/19  12:00:00,223.12116424,35.4368894142,42.4764765944,0.363206772522,37.1018798503,104.434947198,88.626866679,78.7010986196,9.90576805939,0.02
 10/19  13:00:00,243.324627997,36.0197223637,50.9904995469,0.190079151922,37.1018798503,116.476155989,85.6233216266,75.6975535672,9.90576805939,0.02
 10/19  14:00:00,248.803430071,36.4539218228,53.3983644221,0.076329808938,37.1018798503,116.476155989,92.4115588057,73.8781313873,9.90576805939,8.62765935902
 10/19  15:00:00,254.185861944,36.5130617362,55.0862622136,0.00108631805916,37.1018798503,116.476155989,83.6900396343,73.7642715749,9.90576805939,0.02
 10/19  16:00:00,261.995706979,36.5834649442,56.5440481683,0.0,37.1018798503,116.476155989,82.506350843,72.5805827836,9.90576805939,0.02
 10/19  17:00:00,264.536059091,36.3504728223,55.3257858803,0.0,37.1018798503,116.476155989,90.961155465,72.4412653133,9.90576805939,8.61412209229
 10/19  18:00:00,165.496663673,31.6024784041,36.4842649504,0.0,24.7345865669,47.5788473902,64.7351179374,59.7622339077,4.9528840297,0.02
 10/19  19:00:00,153.884417163,31.4112267957,28.6987859787,0.0,24.7345865669,47.5788473902,71.4011204632,66.4282364335,4.9528840297,0.02
 10/19  20:00:00,128.807765199,30.9330977746,24.619044931,0.0,12.3672932834,38.6892022431,86.0020860841,83.0103556663,2.97173041782,0.02
 10/19  21:00:00,91.084428717,18.150323133,13.7182149866,0.0,12.3672932834,27.0668015668,60.2828699642,57.2911395464,2.97173041782,0.02
 10/19  22:00:00,83.4351975025,23.4125599138,17.5787936376,0.0,4.12243109448,15.9888894789,82.7449816788,79.753251261,2.97173041782,0.02
 10/19  23:00:00,72.6912584444,17.1940650908,12.6981715913,0.0,4.12243109448,15.9888894789,67.0794764184,64.0877460006,2.97173041782,0.02
 10/19  24:00:00,86.6675226847,24.5822589261,16.2720869116,0.0,4.12243109448,15.9888894789,92.5860817206,89.5943513028,2.97173041782,0.02
 10/20  01:00:00,77.2477988168,21.1001942041,12.7817704105,0.0,4.12243109448,15.9888894789,75.0901703662,72.0984399484,2.97173041782,0.02
 10/20  02:00:00,85.0894980515,24.5822589261,15.6088413244,0.0,4.12243109448,15.9888894789,93.919069311,90.9273388932,2.97173041782,0.02
 10/20  03:00:00,77.1747254114,20.8133167915,11.8448898927,0.0171894362289,4.12243109448,15.9888894789,76.5988492485,73.6071188307,2.97173041782,0.02
 10/20  04:00:00,113.962435076,31.5387278679,16.8433820199,0.112782491276,12.3672932834,24.9413748627,106.501534774,101.528650744,4.9528840297,0.02
 10/20  05:00:00,128.555094322,31.5101171769,19.6593092746,12.2541746906,12.3672932834,24.9413748627,170.131911717,165.159027687,4.9528840297,0.02
 10/20  06:00:00,184.621992487,32.6461172708,19.0201800835,10.7345763209,24.7345865669,70.7195625826,136.989734818,127.063966759,9.90576805939,0.02
 10/20  07:00:00,203.061113877,32.9549893259,19.638020408,6.55291445422,37.1018798503,92.3937384068,117.764222621,107.838454562,9.90576805939,0.02
 10/20  08:00:00,206.728589097,33.091936813,21.8433881394,3.17042686127,37.1018798503,104.434947198,117.80589673,99.2791240524,9.90576805939,8.62100461859
 10/20  09:00:00,218.10302844,33.4418147119,24.168486964,2.05293304932,37.1018798503,116.476155989,102.879212668,92.953444609,9.90576805939,0.02
 10/20  10:00:00,220.145054952,34.118482375,28.39151868,1.03879687461,37.1018798503,116.476155989,105.904846385,87.3713250378,9.90576805939,8.62775328777
 10/20  11:00:00,222.781931968,34.7104950652,32.7252771475,0.597116452787,37.1018798503,116.476155989,92.8426368346,82.9168687752,9.90576805939,0.02
 10/20  12:00:00,218.156275065,35.4794633406,40.1454738656,0.349539768923,37.1018798503,104.434947198,88.7775963094,78.85182825,9.90576805939,0.02
 10/20  13:00:00,236.356528526,36.1334512863,45.1217415641,0.184479586058,37.1018798503,116.476155989,94.1932272243,75.6582622053,9.90576805939,8.6291969596
 10/20  14:00:00,250.165695132,36.7534466786,54.471192468,0.063564327768,37.1018798503,116.476155989,83.1261167133,73.2003486539,9.90576805939,0.02
 10/20  15:00:00,254.953312445,37.2700898298,58.8656970019,0.0,37.1018798503,116.476155989,89.8860893174,71.3556632513,9.90576805939,8.62465800674
 10/20  16:00:00,252.661349135,37.1391876353,58.0810670081,0.0,37.1018798503,116.476155989,81.7273668597,71.8015988003,9.90576805939,0.02
 10/20  17:00:00,248.18008095,36.5789960499,55.1257504104,0.0,37.1018798503,116.476155989,83.7840811058,73.8583130464,9.90576805939,0.02
 10/20  18:00:00,158.782916408,31.6028163347,38.6204049837,0.0,24.7345865669,47.5788473902,65.5469123213,60.5740282916,4.9528840297,0.02
 10/20  19:00:00,159.937448842,31.4112267957,33.3105832545,0.0,24.7345865669,47.5788473902,70.9973027053,66.0244186756,4.9528840297,0.02
 10/20  20:00:00,134.700355184,31.4112267957,31.0867740639,0.0,12.3672932834,38.6892022431,84.8982303988,81.9064999809,2.97173041782,0.02
 10/20  21:00:00,94.5593594612,19.0379876858,19.2470739309,0.0,12.3672932834,27.0668015668,67.3021510769,55.7255915329,2.97173041782,8.60482912619
 10/20  22:00:00,81.8645320471,22.5886458971,21.4627211759,0.0,4.12243109448,15.9888894789,79.3666355402,76.3749051224,2.97173041782,0.02
 10/20  23:00:00,65.5836225566,14.2577101772,12.4186904884,0.0,4.12243109448,15.9888894789,57.3782337652,54.3865033474,2.97173041782,0.02
 10/20  24:00:00,81.3130826438,22.8277104077,17.8183763035,0.0,4.12243109448,15.9888894789,90.0758663634,87.0841359456,2.97173041782,0.02
 10/21  01:00:00,74.2785364675,19.6658071409,14.7017577963,0.0,4.12243109448,15.9888894789,76.3504738365,73.3587434187,2.97173041782,0.02
 10/21  02:00:00,85.4328161299,26.0166459894,17.9378373924,0.0,4.12243109448,15.9888894789,93.7568672354,90.7651368176,2.97173041782,0.02
 10/21  03:00:00,75.523260289,19.6658071409,14.6948215255,0.0,4.12243109448,15.9888894789,76.2168143387,73.2250839209,2.97173041782,0.02
 10/21  04:00:00,91.8442203234,30.694033264,21.7615243144,0.0,4.12243109448,16.0517297156,111.224642218,108.232911801,2.97173041782,0.02
 10/21  05:00:00,87.028687998,29.7377752219,22.0536707704,0.0,4.12243109448,16.0517297156,112.063738959,109.072008541,2.97173041782,0.02
 10/21  06:00:00,113.948637473,32.3674848378,22.9581159501,0.158303820988,4.12243109448,39.6058045677,93.0987527652,90.1070223474,2.97173041782,0.02
 10/21  07:00:00,158.042260263,32.4353063881,25.8267887395,16.719899327,12.3672932834,65.3531420225,146.705209399,141.732325369,4.9528840297,0.02
 10/21  08:00:00,155.304575133,32.4184174291,26.7333702936,14.9000239551,12.3672932834,68.2430321324,144.609766334,139.636882305,4.9528840297,0.02
 10/21  09:00:00,181.579628318,32.4570817464,27.6742106528,11.1787154573,16.4897243779,93.1370602926,134.81465416,126.870039712,7.92461444751,0.02
