Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  10:00:00,183.644058499,32.4580461603,31.0382325905,9.87805001935,16.4897243779,93.1370602926,130.393929884,122.449315436,7.92461444751,0.02
 10/21  11:00:00,187.645428737,32.4579923949,36.0159642828,8.90172974379,16.4897243779,93.1370602926,127.952213961,120.007599514,7.92461444751,0.02
 10/21  12:00:00,179.48349248,32.5068188403,39.1643151686,6.40444957701,16.4897243779,83.9857416113,132.098805916,115.564590633,7.92461444751,8.60960083535
 10/21  13:00:00,183.410964539,32.6604076359,44.2173572672,4.97120899099,16.4897243779,83.9857416113,117.651251135,109.706636688,7.92461444751,0.02
 10/21  14:00:00,185.146323464,32.907783332,47.4271888229,3.69330978267,16.4897243779,83.9857416113,113.476487739,105.531873291,7.92461444751,0.02
 10/21  15:00:00,160.763372321,32.3674848378,44.7347384011,0.0,12.3672932834,70.6512738906,57.3708816766,52.3979976469,4.9528840297,0.02
 10/21  16:00:00,159.112377906,32.3674848378,42.7918062009,0.0,12.3672932834,70.6512738906,55.1499790984,50.1770950687,4.9528840297,0.02
 10/21  17:00:00,144.752630343,32.3674848378,41.2474890419,0.0,12.3672932834,58.1284167478,59.0701714336,54.0972874039,4.9528840297,0.02
 10/21  18:00:00,110.855825105,30.5505945577,32.9583982596,0.0,12.3672932834,24.9413748627,84.4098858116,79.4370017819,4.9528840297,0.02
 10/21  19:00:00,113.807098237,30.9330977746,30.8288348198,0.0,12.3672932834,24.9413748627,93.4293462007,88.456462171,4.9528840297,0.02
 10/21  20:00:00,91.6538512748,29.4987107114,27.2444822327,0.0,4.12243109448,16.0517297156,103.405064749,100.413334331,2.97173041782,0.02
 10/21  21:00:00,64.5576238159,14.7493553557,13.8692380805,0.0,4.12243109448,15.9888894789,58.2603275844,55.2685971666,2.97173041782,0.02
 10/21  22:00:00,74.5745697963,20.649097498,18.2323926316,0.0,4.12243109448,15.9888894789,82.7852645525,79.7935341347,2.97173041782,0.02
 10/21  23:00:00,70.8905692764,19.6658071409,16.0626833862,0.0,4.12243109448,15.9888894789,78.0365251734,75.0447947556,2.97173041782,0.02
 10/21  24:00:00,81.6909931239,25.7775814788,19.6056891331,0.0,4.12243109448,15.9888894789,107.75160801,96.1796038481,2.97173041782,8.60027374391
 10/22  01:00:00,69.0764574324,19.6658071409,15.2370989806,0.0,2.06121554724,15.9888894789,81.9422100257,78.9504796079,2.97173041782,0.02
 10/22  02:00:00,78.3000858248,24.5822589261,18.3900959912,0.0,2.06121554724,15.9888894789,102.5320573,99.5403268818,2.97173041782,0.02
 10/22  03:00:00,70.4706158019,21.1001942041,14.0668005379,0.248566309116,2.06121554724,15.9888894789,83.2369641514,80.2452337336,2.97173041782,0.02
 10/22  04:00:00,80.2861941768,24.5822589261,16.890379758,0.0,2.06121554724,15.9888894789,104.22905084,101.237320422,2.97173041782,0.02
 10/22  05:00:00,71.3933087495,21.1001942041,12.9019576656,0.513677345704,2.06121554724,15.9888894789,83.7554229045,80.7636924867,2.97173041782,0.02
 10/22  06:00:00,79.4274494247,24.5822589261,16.1679445572,0.0,2.06121554724,15.9888894789,104.298536842,101.306806424,2.97173041782,0.02
 10/22  07:00:00,62.1316782941,21.1001942041,12.7465295444,1.01250447113,2.06121554724,15.9888894789,83.5068011859,80.5150707681,2.97173041782,0.02
 10/22  08:00:00,96.6987313849,26.4947750104,17.8765238448,0.0565930923371,4.12243109448,41.7362269337,97.9762751717,93.003391142,4.9528840297,0.02
 10/22  09:00:00,86.2830645875,21.1958200083,16.2959572431,0.0389386020988,4.12243109448,41.7362269337,75.6085633307,70.635679301,4.9528840297,0.02
 10/22  10:00:00,97.351216232,26.2078975978,22.4097067935,0.0420163958003,4.12243109448,41.7362269337,92.8726905232,87.8998064935,4.9528840297,0.02
 10/22  11:00:00,89.0096422831,21.5783232252,20.1984913292,0.0771039915303,4.12243109448,41.7362269337,75.1939925799,70.2211085502,4.9528840297,0.02
 10/22  12:00:00,100.268959969,26.0166459894,26.1719162022,0.0463059562899,4.12243109448,41.7362269337,93.0899978245,88.1171137948,4.9528840297,0.02
 10/22  13:00:00,91.3694779013,21.1958200083,23.0123375376,0.0324768010477,4.12243109448,41.7362269337,74.952519878,69.9796358483,4.9528840297,0.02
 10/22  14:00:00,106.452948785,26.4947750104,31.643908343,0.00611261799698,4.12243109448,41.7362269337,89.5669124236,84.5940283939,4.9528840297,0.02
 10/22  15:00:00,95.4177482614,21.3870716168,26.74307711,0.0,4.12243109448,41.7362269337,70.7145022394,65.7416182097,4.9528840297,0.02
 10/22  16:00:00,92.3011968605,26.6860266189,34.327305443,0.00188649656695,4.12243109448,24.8785346261,86.8196452211,81.8467611914,4.9528840297,0.02
 10/22  17:00:00,57.3812830848,17.6857102694,20.6935195255,0.0,2.06121554724,15.9888894789,68.5496621316,65.5579317138,2.97173041782,0.02
 10/22  18:00:00,67.2251458011,18.4366941946,19.7731261211,0.0,2.06121554724,15.9888894789,79.4122509557,76.4205205378,2.97173041782,0.02
 10/22  19:00:00,76.0662375818,20.9806619489,21.8590823532,0.0,2.06121554724,15.9888894789,81.6400465444,78.6483161266,2.97173041782,0.02
 10/22  20:00:00,71.663857583,19.6658071409,18.8951912769,0.0,2.06121554724,15.9888894789,81.7163096818,78.724579264,2.97173041782,0.02
 10/22  21:00:00,81.4350671413,26.0166459894,22.4397446942,0.0446269860448,2.06121554724,15.9888894789,102.666817642,99.6750872241,2.97173041782,0.02
 10/22  22:00:00,69.7584162404,20.143936162,16.5095987829,0.079666628688,2.06121554724,15.9888894789,83.3904070152,80.3986765973,2.97173041782,0.02
 10/22  23:00:00,78.6643996092,25.5385169683,20.0569999873,0.16125701583,2.06121554724,15.9888894789,104.839764457,101.848034039,2.97173041782,0.02
 10/22  24:00:00,70.9163326168,21.1001942041,16.250651235,0.438279541095,2.06121554724,15.9888894789,84.5772345966,81.5855041788,2.97173041782,0.02
 10/23  01:00:00,79.1034498144,24.5822589261,19.457887321,0.0,4.12243109448,15.9888894789,104.519454545,101.527724127,2.97173041782,0.02
 10/23  02:00:00,72.9365161427,21.1001942041,15.8891829114,0.68754578227,4.12243109448,15.9888894789,84.1778634009,81.1861329831,2.97173041782,0.02
 10/23  03:00:00,81.0169638591,26.0166459894,18.6651573848,1.19842414453,4.12243109448,15.9888894789,105.048943034,102.057212616,2.97173041782,0.02
 10/23  04:00:00,105.008155414,31.4431020637,20.502564639,1.01732300127,12.3672932834,24.9413748627,126.799941337,113.245284613,4.9528840297,8.6017726945
 10/23  05:00:00,128.539947015,31.4380313691,22.5957683217,22.4609816412,12.3672932834,24.9413748627,184.189458462,179.216574433,4.9528840297,0.02
 10/23  06:00:00,183.563764206,32.4683679836,22.6834652544,18.221284367,24.7345865669,70.7195625826,150.117550892,140.191782833,9.90576805939,0.02
 10/23  07:00:00,201.86210863,32.553606403,22.9885678005,11.4836939063,37.1018798503,92.3937384068,128.561845192,118.636077133,9.90576805939,0.02
 10/23  08:00:00,206.980637486,32.6227669851,25.4242581928,6.75248144599,37.1018798503,104.434947198,118.645197047,108.719428988,9.90576805939,0.02
 10/23  09:00:00,222.861203522,32.8535870344,30.9702961701,4.81454305594,37.1018798503,116.476155989,110.719763492,100.793995432,9.90576805939,0.02
 10/23  10:00:00,228.75466672,33.3385989819,37.9414535663,3.25124290202,37.1018798503,116.476155989,112.853059122,94.3194876697,9.90576805939,8.62780339335
 10/23  11:00:00,233.968357774,33.7544406212,43.9826152813,2.00776535078,37.1018798503,116.476155989,99.675397292,89.7496292327,9.90576805939,0.02
 10/23  12:00:00,220.290707907,33.6316438212,43.34093709,1.13628134296,37.1018798503,104.434947198,108.773062475,90.2417544233,9.90576805939,8.62553999232
 10/23  13:00:00,233.046976728,33.8908563398,44.2693601025,0.663240102207,37.1018798503,116.476155989,97.9810010985,88.0552330391,9.90576805939,0.02
 10/23  14:00:00,241.035910276,34.4491502205,51.9840002454,0.379383087582,37.1018798503,116.476155989,93.1660891397,83.2403210803,9.90576805939,0.02
 10/23  15:00:00,243.02874601,34.5972192251,54.049323551,0.159036125313,37.1018798503,116.476155989,99.751770624,81.221008908,9.90576805939,8.62499365653
 10/23  16:00:00,241.989397421,34.4970327361,53.2113441232,0.0584284088827,37.1018798503,116.476155989,91.3815506221,81.4557825627,9.90576805939,0.02
 10/23  17:00:00,239.630083196,34.2702469445,51.1345936749,0.0037097331093,37.1018798503,116.476155989,92.783888724,82.8581206646,9.90576805939,0.02
 10/23  18:00:00,151.198884352,31.2916945404,37.5547345721,0.0,24.7345865669,47.5788473902,70.1670236114,65.1941395817,4.9528840297,0.02
 10/23  19:00:00,151.755798228,31.7698235615,32.9351851344,0.0,24.7345865669,47.5788473902,84.5330024995,70.9725111206,4.9528840297,8.60760734919
 10/23  20:00:00,123.87231832,30.4549687535,27.6235167164,0.0,12.3672932834,38.6892022431,90.6534240613,87.6616936435,2.97173041782,0.02
 10/23  21:00:00,87.6139176789,17.1940650908,16.5267795838,0.0,12.3672932834,27.0668015668,62.0778193079,59.0860888901,2.97173041782,0.02
 10/23  22:00:00,78.3706078394,22.7798975056,20.9139458301,0.0,4.12243109448,15.9888894789,80.3709616529,77.3792312351,2.97173041782,0.02
 10/23  23:00:00,62.8340047103,14.2577101772,13.9185118899,0.0,4.12243109448,15.9888894789,61.1341366647,58.1424062469,2.97173041782,0.02
 10/23  24:00:00,83.9965946025,25.7297685767,23.2990393845,0.0,4.12243109448,15.9888894789,103.129186411,100.137455993,2.97173041782,0.02
 10/24  01:00:00,72.6962180254,19.9526845536,17.8828261697,0.0,4.12243109448,15.9888894789,76.467242308,73.4755118901,2.97173041782,0.02
 10/24  02:00:00,82.2030737442,25.5385169683,21.7879795786,0.0,4.12243109448,15.9888894789,95.7005903009,92.7088598831,2.97173041782,0.02
 10/24  03:00:00,72.4533633124,20.8611296936,16.4282888643,0.00444015657931,4.12243109448,15.9888894789,77.9091549036,74.9174244857,2.97173041782,0.02
 10/24  04:00:00,106.675646616,31.4431020637,23.1553862426,0.0319933990418,12.3672932834,24.9413748627,107.221225851,102.248341821,4.9528840297,0.02
 10/24  05:00:00,121.077354461,31.4763150324,25.259588588,12.2962859019,12.3672932834,24.9413748627,171.972842175,166.999958146,4.9528840297,0.02
 10/24  06:00:00,177.581269065,32.5576600748,24.5576080632,10.2753549536,24.7345865669,70.7195625826,138.350938624,128.425170564,9.90576805939,0.02
 10/24  07:00:00,198.897067458,32.833998531,24.9482670393,6.27855956936,37.1018798503,92.3937384068,118.935395548,109.009627489,9.90576805939,0.02
 10/24  08:00:00,206.108800274,32.948121533,26.9114974658,4.06798756194,37.1018798503,104.434947198,111.907577282,101.981809223,9.90576805939,0.02
 10/24  09:00:00,219.126062671,33.0491517574,28.7751137885,3.07904920866,37.1018798503,116.476155989,116.783831954,98.2538767981,9.90576805939,8.62418709617
 10/24  10:00:00,221.384215592,33.5098807031,32.203038884,1.44793796073,37.1018798503,116.476155989,101.503976481,91.5782084216,9.90576805939,0.02
 10/24  11:00:00,229.10244006,34.2002687336,39.9316416952,0.746932932793,37.1018798503,116.476155989,103.997325283,85.4619842767,9.90576805939,8.62957294646
 10/24  12:00:00,221.995524746,34.888398365,44.4389032054,0.486447921085,37.1018798503,104.434947198,90.9015774718,80.9758094124,9.90576805939,0.02
 10/24  13:00:00,238.176887037,35.5177392663,48.2097010657,0.225847560193,37.1018798503,116.476155989,87.6587807372,77.7330126778,9.90576805939,0.02
 10/24  14:00:00,242.653934372,36.0889957516,52.2420220144,0.0995719307496,37.1018798503,116.476155989,93.5932518501,75.0592657561,9.90576805939,8.62821803459
 10/24  15:00:00,244.500570084,36.6132111757,53.0815820806,0.00795594146489,37.1018798503,116.476155989,82.784384974,72.8586169146,9.90576805939,0.02
 10/24  16:00:00,253.285870912,36.6425675794,53.5084347512,0.0,37.1018798503,116.476155989,90.1456755507,71.6168709011,9.90576805939,8.62303659027
 10/24  17:00:00,263.329792933,36.2390401386,53.9477458997,0.0,37.1018798503,116.476155989,82.0465079677,72.1207399083,9.90576805939,0.02
 10/24  18:00:00,174.413311249,31.6024784041,36.4452659049,0.0,24.7345865669,47.5788473902,64.5284057621,59.5555217324,4.9528840297,0.02
 10/24  19:00:00,171.230934222,31.4112267957,29.6537964446,0.0,24.7345865669,47.5788473902,70.3252025326,65.3523185029,4.9528840297,0.02
 10/24  20:00:00,139.211511404,30.9330977746,25.3726570978,0.0,12.3672932834,38.6892022431,85.016074403,82.0243439852,2.97173041782,0.02
 10/24  21:00:00,94.2769811328,19.0379876858,14.0972092576,0.0,12.3672932834,27.0668015668,61.4580115601,58.4662811423,2.97173041782,0.02
 10/24  22:00:00,79.7635333236,22.1105168761,15.9963324975,0.0,4.12243109448,15.9888894789,79.8047875576,76.8130571398,2.97173041782,0.02
 10/24  23:00:00,73.058802192,17.6721941119,12.3498043125,0.0,4.12243109448,15.9888894789,63.2390257565,60.2472953387,2.97173041782,0.02
 10/24  24:00:00,90.0034958533,24.5822589261,17.2802659894,0.0,4.12243109448,15.9888894789,91.8839685674,88.8922381496,2.97173041782,0.02
 10/25  01:00:00,81.4414186167,21.1001942041,13.7577372901,0.0,4.12243109448,15.9888894789,74.6034671812,71.6117367634,2.97173041782,0.02
 10/25  02:00:00,89.2255270429,24.5822589261,16.0219146732,0.0,4.12243109448,15.9888894789,93.3459452415,90.3542148237,2.97173041782,0.02
 10/25  03:00:00,78.6874587554,20.8133167915,12.5119690852,0.05048903793,4.12243109448,15.9888894789,76.304209701,73.3124792832,2.97173041782,0.02
 10/25  04:00:00,114.518632607,31.5387278679,17.0535516008,0.168276354548,12.3672932834,24.9413748627,106.295934406,101.323050376,4.9528840297,0.02
 10/25  05:00:00,130.616818458,31.4981813765,19.043513546,12.3300108996,12.3672932834,24.9413748627,178.787254102,165.233404209,4.9528840297,8.60096586346
 10/25  06:00:00,186.622094579,32.6201940799,19.3480504072,10.727513468,24.7345865669,70.7195625826,137.008721267,127.082953207,9.90576805939,0.02
 10/25  07:00:00,203.470913925,32.9078045742,19.4949300525,6.7816431694,37.1018798503,92.3937384068,118.029498,108.10372994,9.90576805939,0.02
 10/25  08:00:00,205.042812256,33.0483192381,21.4855233878,3.29495598749,37.1018798503,104.434947198,109.66094297,99.7351749103,9.90576805939,0.02
 10/25  09:00:00,217.584603016,33.4082284467,25.2132357302,2.01668879829,37.1018798503,116.476155989,103.079609971,93.1538419119,9.90576805939,0.02
 10/25  10:00:00,219.513970742,34.1147351352,29.596894862,1.03467750561,37.1018798503,116.476155989,105.721289864,87.1871358618,9.90576805939,8.62838594253
 10/25  11:00:00,224.044104769,34.6559824077,33.6826928693,0.631947590068,37.1018798503,116.476155989,92.7860558799,82.8602878205,9.90576805939,0.02
 10/25  12:00:00,220.738013759,35.3587852446,38.7886459755,0.394222844776,37.1018798503,104.434947198,97.3529875841,78.821470984,9.90576805939,8.62574854072
 10/25  13:00:00,238.145665254,35.9412632369,43.3793097672,0.201860407176,37.1018798503,116.476155989,85.6343759259,75.7086078665,9.90576805939,0.02
 10/25  14:00:00,252.496415819,36.4537071411,51.7076214507,0.095281282119,37.1018798503,116.476155989,82.982288703,73.0565206436,9.90576805939,0.02
 10/25  15:00:00,258.60893829,36.9256541988,54.3815151883,0.00722553809388,37.1018798503,116.476155989,89.3827311178,70.8500455659,9.90576805939,8.62691749252
 10/25  16:00:00,260.861169131,36.930495347,54.3915442321,0.0,37.1018798503,116.476155989,80.2817149808,70.3559469214,9.90576805939,0.02
 10/25  17:00:00,260.48676833,36.483771981,51.8038238689,0.0,37.1018798503,116.476155989,81.4613493792,71.5355813198,9.90576805939,0.02
 10/25  18:00:00,167.33327274,31.60262626,32.027936023,0.0,24.7345865669,47.5788473902,64.658425126,59.6855410963,4.9528840297,0.02
 10/25  19:00:00,166.446794217,31.4112267957,27.3815720269,0.0,24.7345865669,47.5788473902,79.1332441614,65.5743189269,4.9528840297,8.60604120482
 10/25  20:00:00,138.652337197,30.9330977746,24.9591242311,0.0,12.3672932834,38.6892022431,84.9396656982,81.9479352804,2.97173041782,0.02
 10/25  21:00:00,97.3104742438,19.13361349,14.9469972726,0.0,12.3672932834,27.0668015668,61.1052903376,58.1135599197,2.97173041782,0.02
 10/25  22:00:00,83.3431720296,21.9511405357,16.8280210817,0.0,4.12243109448,15.9888894789,79.715459349,76.7237289312,2.97173041782,0.02
 10/25  23:00:00,72.9144989941,17.6721941119,12.7330169398,0.0,4.12243109448,15.9888894789,63.167646165,60.1759157472,2.97173041782,0.02
 10/25  24:00:00,88.3975620073,24.5822589261,17.4781571365,0.0,4.12243109448,15.9888894789,91.5006117227,88.5088813049,2.97173041782,0.02
 10/26  01:00:00,80.7448219072,20.8611296936,13.485330988,0.0,4.12243109448,15.9888894789,74.7452666,71.7535361822,2.97173041782,0.02
 10/26  02:00:00,88.6627353768,24.5822589261,15.336934841,0.0,4.12243109448,15.9888894789,93.2282336435,90.2365032257,2.97173041782,0.02
 10/26  03:00:00,78.2434383181,21.1001942041,11.9637669406,0.0202933637949,4.12243109448,15.9888894789,76.7656485956,73.7739181778,2.97173041782,0.02
 10/26  04:00:00,112.24746258,31.3793515276,16.7573069964,0.079559844126,12.3672932834,24.9413748627,106.323903104,101.351019074,4.9528840297,0.02
 10/26  05:00:00,125.671610755,31.5137868204,19.2172356231,11.4492069773,12.3672932834,24.9413748627,169.917317937,164.944433908,4.9528840297,0.02
 10/26  06:00:00,180.185518623,32.6618878242,18.9205186148,9.83309636664,24.7345865669,70.7195625826,136.810498818,126.884730759,9.90576805939,0.02
 10/26  07:00:00,196.760783216,32.9723560709,19.4030965876,6.6689169361,37.1018798503,92.3937384068,118.559358702,108.633590643,9.90576805939,0.02
 10/26  08:00:00,202.691244147,33.0667484383,21.7000618834,5.72272121989,37.1018798503,104.434947198,121.674914883,103.147605284,9.90576805939,8.62154153955
 10/26  09:00:00,216.428171142,33.1457506682,24.2863868229,4.77328200279,37.1018798503,116.476155989,109.51331887,99.5875508103,9.90576805939,0.02
 10/26  10:00:00,217.141843627,33.2868576327,26.2929359773,3.33867487353,37.1018798503,116.476155989,105.742230498,95.8164624391,9.90576805939,0.02
 10/26  11:00:00,220.629514294,33.7874477343,30.7499168891,1.86854705396,37.1018798503,116.476155989,107.723778178,89.1882135265,9.90576805939,8.62979659198
 10/26  12:00:00,215.561615039,34.3909207304,38.0982150302,0.89068916777,37.1018798503,104.434947198,93.8215218655,83.8957538061,9.90576805939,0.02
 10/26  13:00:00,233.270272601,35.0490567245,43.5978450229,0.399751823372,37.1018798503,116.476155989,98.0242219483,79.4886791883,9.90576805939,8.62977470062
 10/26  14:00:00,233.93754733,34.8997550324,44.6360597576,0.178386061243,37.1018798503,116.476155989,90.1382118316,80.2124437722,9.90576805939,0.02
 10/26  15:00:00,230.534503652,34.6854936993,41.4906957191,0.135131169825,37.1018798503,116.476155989,91.7113047365,81.7855366771,9.90576805939,0.02
 10/26  16:00:00,230.527811674,34.5766961309,41.6037850223,0.124673164166,37.1018798503,116.476155989,100.732457833,82.2050338243,9.90576805939,8.621655949
 10/26  17:00:00,231.290426158,34.3985298774,42.4670462541,0.203344456277,37.1018798503,116.476155989,92.7461005764,82.820332517,9.90576805939,0.02
 10/26  18:00:00,143.487989935,31.1721622851,29.963387548,0.0,24.7345865669,47.5788473902,71.5350013135,66.5621172838,4.9528840297,0.02
 10/26  19:00:00,145.285089058,31.7698235615,26.4644875429,0.0,24.7345865669,47.5788473902,76.9166695698,71.9437855401,4.9528840297,0.02
 10/26  20:00:00,121.277541213,29.9768397324,25.5068570023,0.0,12.3672932834,38.6892022431,89.8311659385,86.8394355207,2.97173041782,0.02
 10/26  21:00:00,89.1093444225,18.655484469,16.0751986987,0.0,12.3672932834,27.0668015668,60.8676567167,57.8759262989,2.97173041782,0.02
 10/26  22:00:00,76.1220012684,21.632387855,18.9122623591,0.0,4.12243109448,15.9888894789,81.6669120037,78.6751815859,2.97173041782,0.02
 10/26  23:00:00,63.9679050736,15.5964714362,12.6563120593,0.0,4.12243109448,15.9888894789,58.7876933531,55.7959629352,2.97173041782,0.02
 10/26  24:00:00,81.8204579273,24.8213234367,20.8473234042,0.0,4.12243109448,15.9888894789,102.354948164,99.3632177458,2.97173041782,0.02
 10/27  01:00:00,72.0690775557,20.6220651831,14.2796927531,0.00523920814294,4.12243109448,15.9888894789,75.9184794221,72.9267490043,2.97173041782,0.02
 10/27  02:00:00,82.7463686845,25.8253943809,16.0962732115,0.131455032312,4.12243109448,15.9888894789,95.6533835434,92.6616531256,2.97173041782,0.02
 10/27  03:00:00,72.8883774673,20.0483103578,12.5823945601,0.0622690749554,4.12243109448,15.9888894789,86.4484635467,74.8758589194,2.97173041782,8.60087420942
 10/27  04:00:00,107.037137089,31.7299794764,18.4109704227,0.416791553817,12.3672932834,24.9413748627,107.51079418,102.53791015,4.9528840297,0.02
 10/27  05:00:00,119.812441612,31.5457072867,21.2906569155,12.7298599102,12.3672932834,24.9413748627,170.858246287,165.885362258,4.9528840297,0.02
 10/27  06:00:00,176.804172432,32.5946916161,20.6738494985,11.780045916,24.7345865669,70.7195625826,137.623264648,127.697496589,9.90576805939,0.02
 10/27  07:00:00,196.753077354,32.9526812643,21.69278266,7.25124649259,37.1018798503,92.3937384068,118.244151647,108.318383588,9.90576805939,0.02
 10/27  08:00:00,203.330060078,33.1091211236,24.5982783828,3.44150545288,37.1018798503,104.434947198,109.2526037,99.3268356405,9.90576805939,0.02
 10/27  09:00:00,216.879452627,33.5453834936,26.9115108188,2.19975246068,37.1018798503,116.476155989,102.296316725,92.3705486661,9.90576805939,0.02
 10/27  10:00:00,219.347236353,34.2343641219,29.7589225712,1.13056874172,37.1018798503,116.476155989,105.20308891,86.668726872,9.90576805939,8.62859397851
 10/27  11:00:00,223.043703044,34.7505140526,33.3971821732,0.672433616153,37.1018798503,116.476155989,92.5287787231,82.6030106637,9.90576805939,0.02
 10/27  12:00:00,216.641680551,35.3608944356,38.648184745,0.393408043873,37.1018798503,104.434947198,98.004420073,79.4726916091,9.90576805939,8.62596040453
 10/27  13:00:00,236.649504322,35.8253010316,43.2852364429,0.218355633828,37.1018798503,116.476155989,86.5074185238,76.5816504644,9.90576805939,0.02
 10/27  14:00:00,242.745587063,36.0517595883,45.0204520745,0.118205717264,37.1018798503,116.476155989,85.0526674806,75.1268994212,9.90576805939,0.02
 10/27  15:00:00,246.778608953,36.3855002283,45.3259267532,0.0275337883786,37.1018798503,116.476155989,91.4572820798,72.9243701977,9.90576805939,8.62714382279
 10/27  16:00:00,250.257025735,36.3089087645,45.2473009238,0.0,37.1018798503,116.476155989,82.0802119215,72.1544438621,9.90576805939,0.02
 10/27  17:00:00,246.893603842,35.8890036934,40.8569642874,0.0,37.1018798503,116.476155989,83.064852042,73.1390839826,9.90576805939,0.02
 10/27  18:00:00,161.777662761,31.6024784041,30.7843319562,0.0,24.7345865669,47.5788473902,74.0188358846,60.4597146649,4.9528840297,8.60623719
 10/27  19:00:00,154.210621188,31.4112267957,26.583910766,0.0,24.7345865669,47.5788473902,71.8680876545,66.8952036248,4.9528840297,0.02
 10/27  20:00:00,127.355203181,30.9330977746,21.9498738354,0.0,12.3672932834,38.6892022431,86.3848481247,83.3931177069,2.97173041782,0.02
 10/27  21:00:00,92.976106253,18.7511102732,12.8542035898,0.0,12.3672932834,27.0668015668,59.718267064,56.7265366462,2.97173041782,0.02
 10/27  22:00:00,80.5337236583,21.632387855,15.7814729895,0.0,4.12243109448,15.9888894789,80.4566854799,77.4649550621,2.97173041782,0.02
 10/27  23:00:00,69.8615927742,17.0984392866,12.6056978309,0.0,4.12243109448,15.9888894789,67.7931053058,64.801374888,2.97173041782,0.02
 10/27  24:00:00,83.7594053565,25.5385169683,16.8120250755,0.0,4.12243109448,15.9888894789,92.9038743116,89.9121438938,2.97173041782,0.02
 10/28  01:00:00,74.8011406403,20.6220651831,12.8065296373,0.0,4.12243109448,15.9888894789,75.7695914334,72.7778610156,2.97173041782,0.02
 10/28  02:00:00,84.9436436021,25.0603879472,15.1139094165,0.0,4.12243109448,15.9888894789,94.6914666277,91.6997362098,2.97173041782,0.02
 10/28  03:00:00,76.3207835544,20.7176909873,12.0712360389,0.0408352325854,4.12243109448,15.9888894789,76.6819542213,73.6902238035,2.97173041782,0.02
 10/28  04:00:00,95.7047782572,30.694033264,17.2512979581,0.146601756163,4.12243109448,16.0517297156,112.971127356,109.979396939,2.97173041782,0.02
 10/28  05:00:00,94.0150393081,29.7377752219,16.6345850435,0.0331626442859,4.12243109448,16.0517297156,113.57193629,110.580205873,2.97173041782,0.02
 10/28  06:00:00,120.206849259,32.3674848378,16.2972041155,1.57347678518,4.12243109448,39.6058045677,94.6701531523,91.6784227345,2.97173041782,0.02
 10/28  07:00:00,168.283405024,32.4401324948,19.18707809,23.4518540571,12.3672932834,65.3531420225,148.640228978,143.667344948,4.9528840297,0.02
 10/28  08:00:00,159.712555201,32.4234306786,19.977686173,19.6338262976,12.3672932834,68.2430321324,145.851001076,140.878117046,4.9528840297,0.02
 10/28  09:00:00,181.56956706,32.4653351287,21.3384695666,11.4533295068,16.4897243779,93.1370602926,132.789055921,124.844441474,7.92461444751,0.02
 10/28  10:00:00,180.708072501,32.5366714278,23.1090508025,7.17375067066,16.4897243779,93.1370602926,132.96105557,116.424533916,7.92461444751,8.6119072057
 10/28  11:00:00,182.312335337,32.728069624,25.4623306875,5.89715590482,16.4897243779,93.1370602926,119.314516423,111.369901975,7.92461444751,0.02
 10/28  12:00:00,174.698534314,32.9756873,27.3661093394,4.84887902493,16.4897243779,83.9857416113,115.517040573,107.572426125,7.92461444751,0.02
 10/28  13:00:00,178.853177499,33.2291205017,30.6937286942,4.00384262176,16.4897243779,83.9857416113,112.861837948,104.9172235,7.92461444751,0.02
 10/28  14:00:00,181.203904727,33.3770235927,34.5945089326,2.88690956923,16.4897243779,83.9857416113,110.931412727,102.986798279,7.92461444751,0.02
 10/28  15:00:00,160.091719531,32.3674848378,33.4705671467,0.0,12.3672932834,70.6512738906,56.8429397603,51.8700557306,4.9528840297,0.02
 10/28  16:00:00,166.968508656,32.3674848378,34.0406214307,0.0,12.3672932834,70.6512738906,63.0880132829,49.5257653459,4.9528840297,8.60936390724
 10/28  17:00:00,156.4799277,32.3674848378,33.5017108096,0.0,12.3672932834,58.1284167478,58.0668572403,53.0939732106,4.9528840297,0.02
 10/28  18:00:00,126.691270231,31.2677880893,27.7596265678,0.0,12.3672932834,24.9413748627,83.2594870734,78.2866030437,4.9528840297,0.02
 10/28  19:00:00,120.667715563,31.1721622851,24.3659937655,0.0,12.3672932834,24.9413748627,92.6145881932,87.6417041635,4.9528840297,0.02
 10/28  20:00:00,97.456084235,29.4987107114,22.3721601169,0.0,4.12243109448,16.0517297156,102.937016764,99.9452863463,2.97173041782,0.02
 10/28  21:00:00,81.1815760681,19.6658071409,15.2561672953,0.0,4.12243109448,15.9888894789,75.4296913084,72.4379608906,2.97173041782,0.02
 10/28  22:00:00,94.0433590741,24.5822589261,18.4167214687,0.0,4.12243109448,15.9888894789,96.651981685,93.6602512672,2.97173041782,0.02
 10/28  23:00:00,82.433517598,19.6658071409,14.5269605888,0.0,4.12243109448,15.9888894789,79.8542072351,76.8624768173,2.97173041782,0.02
 10/28  24:00:00,95.112767509,24.5822589261,17.3983480721,0.0,4.12243109448,15.9888894789,99.7048072661,96.7130768483,2.97173041782,0.02
 10/29  01:00:00,79.6167954083,19.6658071409,12.8310195895,0.0,2.06121554724,15.9888894789,81.9760040498,78.9842736319,2.97173041782,0.02
 10/29  02:00:00,89.7648553757,26.0166459894,14.4527544758,0.236351180986,2.06121554724,15.9888894789,102.857161807,99.8654313896,2.97173041782,0.02
 10/29  03:00:00,80.0243417904,19.6658071409,12.2067827845,0.0,2.06121554724,15.9888894789,82.9991660689,80.0074356511,2.97173041782,0.02
 10/29  04:00:00,94.2592570745,25.8971137341,15.1505638161,0.556595614627,2.06121554724,15.9888894789,104.057894633,101.066164216,2.97173041782,0.02
 10/29  05:00:00,79.7968416094,19.6658071409,11.9192084591,0.0,2.06121554724,15.9888894789,84.4479183379,81.4561879201,2.97173041782,0.02
 10/29  06:00:00,91.6514258543,25.9210201851,13.2535490921,1.17907399192,2.06121554724,15.9888894789,104.568071465,101.576341047,2.97173041782,0.02
 10/29  07:00:00,72.0554016455,20.9089425957,10.3974519875,1.58450040544,2.06121554724,15.9888894789,83.6725527213,80.6808223035,2.97173041782,0.02
 10/29  08:00:00,106.470862468,26.1122717936,14.4175239523,0.449646179061,4.12243109448,41.7362269337,97.9601862762,92.9873022465,4.9528840297,0.02
 10/29  09:00:00,99.0779827234,21.5783232252,13.3399289833,0.633253214714,4.12243109448,41.7362269337,75.151794109,70.1789100793,4.9528840297,0.02
 10/29  10:00:00,112.843381646,26.1122717936,18.2708679368,0.377273379299,4.12243109448,41.7362269337,89.9603641252,84.9874800955,4.9528840297,0.02
 10/29  11:00:00,106.851398776,21.7696306292,17.6316206428,0.331608443497,4.12243109448,41.7362269337,70.4849939269,65.5121098972,4.9528840297,0.02
 10/29  12:00:00,123.866178507,26.4951180352,24.381208752,0.196444756992,4.12243109448,41.7362269337,85.3046796229,80.3317955932,4.9528840297,0.02
 10/29  13:00:00,117.505151729,22.0706322623,23.203439246,0.115035694504,4.12243109448,41.7362269337,67.7608693922,62.7879853625,4.9528840297,0.02
 10/29  14:00:00,131.074346331,26.5106590358,28.8818503458,0.0404594096585,4.12243109448,41.7362269337,83.1841162469,78.2112322172,4.9528840297,0.02
 10/29  15:00:00,121.176202376,22.0857861958,29.2251882465,0.0136437623092,4.12243109448,41.7362269337,66.6418465829,61.6689625532,4.9528840297,0.02
 10/29  16:00:00,118.654783895,26.5063325662,33.5970436134,0.00651769374963,4.12243109448,24.8785346261,82.5202505225,77.5473664928,4.9528840297,0.02
 10/29  17:00:00,88.2210829877,20.0949903749,25.7997089035,0.0509798729847,2.06121554724,15.9888894789,63.3156481839,60.3239177661,2.97173041782,0.02
 10/29  18:00:00,112.057254407,24.5281942963,25.6880169548,0.0688543443449,2.06121554724,15.9888894789,96.0488781834,84.4768692192,2.97173041782,8.60027854641
 10/29  19:00:00,92.459140071,18.4366941946,15.9029686117,0.0,2.06121554724,15.9888894789,74.9356450489,71.9439146311,2.97173041782,0.02
 10/29  20:00:00,109.408527228,24.5822589261,18.913306121,0.0,2.06121554724,15.9888894789,98.6822589162,95.6905284984,2.97173041782,0.02
 10/29  21:00:00,91.7658223348,19.6658071409,14.5750085629,0.0,2.06121554724,15.9888894789,81.0850966256,78.0933662078,2.97173041782,0.02
 10/29  22:00:00,104.845100107,24.5822589261,18.337080944,0.0,2.06121554724,15.9888894789,103.43201531,100.440284892,2.97173041782,0.02
 10/29  23:00:00,89.8320174749,19.6658071409,14.1922733745,0.0,2.06121554724,15.9888894789,83.8724129315,80.8806825137,2.97173041782,0.02
 10/29  24:00:00,101.419109886,26.0166459894,16.2929450477,0.652514238445,2.06121554724,15.9888894789,103.544229834,100.552499416,2.97173041782,0.02
 10/30  01:00:00,84.338765198,19.6658071409,12.1903843408,0.0,4.12243109448,15.9888894789,83.0987232297,80.1069928119,2.97173041782,0.02
 10/30  02:00:00,94.166846602,26.0166459894,13.1266317084,1.45627057436,4.12243109448,15.9888894789,103.961111293,100.969380875,2.97173041782,0.02
 10/30  03:00:00,83.2494173095,20.6220651831,10.7025821745,1.40184074005,4.12243109448,15.9888894789,84.5863405715,81.5946101537,2.97173041782,0.02
 10/30  04:00:00,121.539518852,31.2518504553,15.192147893,2.153363871,12.3672932834,24.9413748627,118.379414845,113.406530815,4.9528840297,0.02
 10/30  05:00:00,150.78880151,31.9300485423,16.8058771531,29.0114011845,12.3672932834,24.9413748627,183.625345669,178.65246164,4.9528840297,0.02
 10/30  06:00:00,200.58046879,32.4516447737,16.7865518913,21.5646407375,24.7345865669,70.7195625826,150.350542884,140.424774825,9.90576805939,0.02
 10/30  07:00:00,217.231545393,32.5804460277,17.393171508,13.7787180097,37.1018798503,92.3937384068,129.071170763,119.145402704,9.90576805939,0.02
 10/30  08:00:00,219.283443796,32.6501000443,19.3835545821,9.07130024734,37.1018798503,104.434947198,119.484462659,109.558694599,9.90576805939,0.02
 10/30  09:00:00,227.78214501,32.8656531022,21.6162281689,6.32271294758,37.1018798503,116.476155989,120.367299111,101.836792027,9.90576805939,8.62473902442
 10/30  10:00:00,225.920519777,33.3058594815,23.3969878086,4.83898237319,37.1018798503,116.476155989,105.127249808,95.2014817487,9.90576805939,0.02
 10/30  11:00:00,226.697572539,33.7974012335,25.9322361801,3.53566234572,37.1018798503,116.476155989,108.839266068,90.3032379211,9.90576805939,8.63026008735
 10/30  12:00:00,222.621922389,34.3627950523,31.1512896708,2.29227324318,37.1018798503,104.434947198,95.6897078988,85.7639398394,9.90576805939,0.02
 10/30  13:00:00,242.687053992,34.8887174503,37.58212569,1.13963724014,37.1018798503,116.476155989,91.6688265812,81.7430585218,9.90576805939,0.02
 10/30  14:00:00,247.888085276,35.2856907468,42.7204514333,0.633518577249,37.1018798503,116.476155989,97.3962847948,78.8623959763,9.90576805939,8.6281207591
 10/30  15:00:00,253.853307002,35.5452290561,50.2542071783,0.33910694752,37.1018798503,116.476155989,86.5539216961,76.6281536367,9.90576805939,0.02
 10/30  16:00:00,255.298397467,35.4944661606,52.0961460187,0.208828332108,37.1018798503,116.476155989,94.2355800388,75.7062523345,9.90576805939,8.62355964492
 10/30  17:00:00,250.194234577,35.0771125464,45.2926588393,0.181487564657,37.1018798503,116.476155989,86.7981299217,76.8723618623,9.90576805939,0.02
 10/30  18:00:00,169.34207477,31.6024784041,31.6827123384,0.0,24.7345865669,47.5788473902,67.1362833514,62.1633993217,4.9528840297,0.02
 10/30  19:00:00,171.44528162,31.4112267957,29.883697519,0.0,24.7345865669,47.5788473902,72.9044741392,67.9315901095,4.9528840297,0.02
 10/30  20:00:00,148.989229904,30.9330977746,28.1116386205,0.0,12.3672932834,38.6892022431,87.0622441455,84.0705137276,2.97173041782,0.02
 10/30  21:00:00,99.5788352197,17.0714069717,15.0787124494,0.0,12.3672932834,27.0668015668,56.8688439425,53.8771135246,2.97173041782,0.02
 10/30  22:00:00,91.5910519646,21.632387855,17.29741779,0.0,4.12243109448,15.9888894789,81.2601765499,78.2684461321,2.97173041782,0.02
 10/30  23:00:00,84.6331806738,19.6658071409,14.159078741,0.0,4.12243109448,15.9888894789,74.7705747056,71.7788442878,2.97173041782,0.02
 10/30  24:00:00,96.7833010131,25.7775814788,16.9763640607,0.0,4.12243109448,15.9888894789,92.0544655452,89.0627351273,2.97173041782,0.02
 10/31  01:00:00,83.3131821872,20.3351877704,12.6705474644,0.000356478331296,4.12243109448,15.9888894789,75.6935685414,72.7018381236,2.97173041782,0.02
 10/31  02:00:00,94.7349189186,25.0603879472,13.8424349495,0.0175486685322,4.12243109448,15.9888894789,95.1481936537,92.1564632359,2.97173041782,0.02
 10/31  03:00:00,84.1973419613,20.9089425957,10.4007218707,0.213569059112,4.12243109448,15.9888894789,78.0737366075,75.0820061897,2.97173041782,0.02
 10/31  04:00:00,122.765781832,31.5387278679,14.5181632248,0.424546817305,12.3672932834,24.9413748627,107.938571927,102.965687898,4.9528840297,0.02
 10/31  05:00:00,140.458723762,31.470072646,18.3235332271,16.0419469777,12.3672932834,24.9413748627,181.121408074,167.5667413,4.9528840297,8.6017827444
 10/31  06:00:00,194.800540814,32.551048893,18.324628201,14.0783929866,24.7345865669,70.7195625826,138.798313304,128.872545245,9.90576805939,0.02
 10/31  07:00:00,214.981484898,32.7579810357,18.2685505573,9.86319231247,37.1018798503,92.3937384068,119.756227251,109.830459192,9.90576805939,0.02
 10/31  08:00:00,210.951671303,32.8686505356,20.1397113568,6.18870125256,37.1018798503,104.434947198,112.057678922,102.131910863,9.90576805939,0.02
 10/31  09:00:00,214.822118423,33.1196307068,22.1916463331,3.78478217313,37.1018798503,116.476155989,105.670151394,95.7443833342,9.90576805939,0.02
 10/31  10:00:00,214.562638586,33.6776184078,24.1717473405,2.48985426317,37.1018798503,116.476155989,108.064991054,89.5318423173,9.90576805939,8.62738067705
 10/31  11:00:00,218.457386585,34.332395865,28.4027359737,1.49866493067,37.1018798503,116.476155989,94.3509853461,84.4252172867,9.90576805939,0.02
 10/31  12:00:00,212.778015955,35.0214552986,34.8049087691,0.76976437128,37.1018798503,104.434947198,98.8256625582,80.2936457926,9.90576805939,8.62624870615
 10/31  13:00:00,230.038603478,35.5613813688,39.7949311263,0.458721093792,37.1018798503,116.476155989,87.2911881262,77.3654200668,9.90576805939,0.02
 10/31  14:00:00,238.768874118,35.9892965556,47.8343367922,0.208245395541,37.1018798503,116.476155989,85.0523892779,75.1266212186,9.90576805939,0.02
 10/31  15:00:00,244.246215933,36.2622440941,52.9591976361,0.0854479869413,37.1018798503,116.476155989,91.6393019621,73.1059558913,9.90576805939,8.62757801142
 10/31  16:00:00,244.759470991,36.2085613382,52.7961416088,0.00407775102497,37.1018798503,116.476155989,82.6839992403,72.7582311809,9.90576805939,0.02
 10/31  17:00:00,245.289561209,35.7020320168,47.929075089,0.0373007946219,37.1018798503,116.476155989,84.024397979,74.0986299197,9.90576805939,0.02
 10/31  18:00:00,158.053956971,31.6024784041,32.4651935088,0.0,24.7345865669,47.5788473902,74.8289097123,61.2682169461,4.9528840297,8.60780873657
 10/31  19:00:00,155.25364171,31.4112267957,28.945675563,0.0,24.7345865669,47.5788473902,72.3460470015,67.3731629718,4.9528840297,0.02
 10/31  20:00:00,126.342734511,30.9330977746,25.5327909363,0.0,12.3672932834,38.6892022431,86.7321792436,83.7404488258,2.97173041782,0.02
 10/31  21:00:00,89.1933806069,18.150323133,14.6460735917,0.0,12.3672932834,27.0668015668,60.7382065836,57.7464761658,2.97173041782,0.02
 10/31  22:00:00,75.5778262609,21.632387855,18.1867440795,0.0,4.12243109448,15.9888894789,80.9547558133,77.9630253955,2.97173041782,0.02
 10/31  23:00:00,67.7394101325,16.7159360698,14.0747216446,0.0,4.12243109448,15.9888894789,68.0505727892,65.0588423713,2.97173041782,0.02
 10/31  24:00:00,81.6845546825,25.7775814788,18.5942855438,0.0,4.12243109448,15.9888894789,92.6425536442,89.6508232264,2.97173041782,0.02
 11/01  01:00:00,72.8993337009,20.3351877704,14.5094479394,0.0,4.12243109448,15.9888894789,75.6709441708,72.679213753,2.97173041782,0.02
 11/01  02:00:00,80.6237527863,25.0603879472,17.3856432711,0.0,4.12243109448,15.9888894789,94.7430043248,91.751273907,2.97173041782,0.02
 11/01  03:00:00,73.7924056508,20.9089425957,13.5834470148,0.0793897479964,4.12243109448,15.9888894789,77.2304041315,74.2386737137,2.97173041782,0.02
 11/01  04:00:00,110.282529133,31.5387278679,18.5555800419,0.181663797868,12.3672932834,24.9413748627,106.730328537,101.757444508,4.9528840297,0.02
 11/01  05:00:00,126.557495374,31.4919215757,20.0198354631,12.7274493629,12.3672932834,24.9413748627,170.663139051,165.690255021,4.9528840297,0.02
 11/01  06:00:00,181.766895578,32.620534773,19.0113273735,11.2628346498,24.7345865669,70.7195625826,137.596324554,127.670556495,9.90576805939,0.02
 11/01  07:00:00,202.568731703,32.8923856849,19.1344859425,7.72710030008,37.1018798503,92.3937384068,118.985884645,109.060116586,9.90576805939,0.02
 11/01  08:00:00,202.013167623,32.987703699,20.8232623131,5.21961056985,37.1018798503,104.434947198,121.037367656,102.509577204,9.90576805939,8.62202239307
 11/01  09:00:00,214.944835943,33.1064385516,23.6853922935,3.93023113824,37.1018798503,116.476155989,108.452626784,98.5268587246,9.90576805939,0.02
 11/01  10:00:00,216.457328043,33.3051526004,26.2065650306,2.72218123871,37.1018798503,116.476155989,104.40912945,94.4833613909,9.90576805939,0.02
 11/01  11:00:00,220.413576289,33.8196528238,30.9554798415,1.41482850418,37.1018798503,116.476155989,107.410738796,88.8744775436,9.90576805939,8.63049319289
 11/01  12:00:00,210.89916773,33.8434482723,33.8770401796,0.99683939428,37.1018798503,104.434947198,97.6008793662,87.6751113068,9.90576805939,0.02
 11/01  13:00:00,225.207536987,33.994635343,36.3127042209,0.67654554342,37.1018798503,116.476155989,104.927124197,86.3908539959,9.90576805939,8.63050214179
 11/01  14:00:00,229.392528193,34.5797467871,40.219042079,0.370361333985,37.1018798503,116.476155989,92.141985026,82.2162169666,9.90576805939,0.02
 11/01  15:00:00,234.139317121,35.2676398715,44.4260947767,0.222339457612,37.1018798503,116.476155989,87.440559494,77.5147914346,9.90576805939,0.02
 11/01  16:00:00,236.509553339,35.6084269837,46.5184846588,0.159994023564,37.1018798503,116.476155989,94.0721208747,75.5426008043,9.90576805939,8.623752011
 11/01  17:00:00,234.392991141,35.4011322287,44.6122253522,0.158099809887,37.1018798503,116.476155989,86.4972741101,76.5715060508,9.90576805939,0.02
 11/01  18:00:00,150.780879341,31.6024784041,34.4767791766,0.0,24.7345865669,47.5788473902,67.6395485946,62.6666645649,4.9528840297,0.02
 11/01  19:00:00,148.843880728,31.4112267957,30.3818605932,0.0,24.7345865669,47.5788473902,74.2244394624,69.2515554327,4.9528840297,0.02
 11/01  20:00:00,122.967323599,30.9330977746,26.2403657319,0.0,12.3672932834,38.6892022431,88.9935737393,86.0018433215,2.97173041782,0.02
 11/01  21:00:00,87.6371035466,17.6721941119,15.4065795421,0.0,12.3672932834,27.0668015668,63.4874423978,60.49571198,2.97173041782,0.02
 11/01  22:00:00,76.5235349684,22.1105168761,19.3442384603,0.0,4.12243109448,15.9888894789,90.7843357411,79.2108128154,2.97173041782,8.60179250785
 11/01  23:00:00,66.8114824785,16.7159360698,14.6694775311,0.0,4.12243109448,15.9888894789,68.8319024862,65.8401720683,2.97173041782,0.02
 11/01  24:00:00,81.299964689,25.9210201851,20.2423458474,0.0,4.12243109448,15.9888894789,94.0171301058,91.025399688,2.97173041782,0.02
 11/02  01:00:00,71.5235682208,19.6658071409,16.4895870947,0.0,4.12243109448,15.9888894789,75.9318704842,72.9401400664,2.97173041782,0.02
 11/02  02:00:00,81.2298020096,25.7775814788,20.3275541673,0.0244765069676,4.12243109448,15.9888894789,95.4296757174,92.4379452996,2.97173041782,0.02
 11/02  03:00:00,72.6988951385,20.8611296936,16.4321618956,0.0907881339851,4.12243109448,15.9888894789,77.7256071778,74.73387676,2.97173041782,0.02
 11/02  04:00:00,107.126305408,31.0924741149,23.8766457459,0.112019092896,12.3672932834,24.9413748627,107.011595643,102.038711613,4.9528840297,0.02
 11/02  05:00:00,123.676966475,32.0037788279,26.2024435315,13.4255777206,12.3672932834,24.9413748627,170.363515569,165.390631539,4.9528840297,0.02
 11/02  06:00:00,178.215848001,32.619497866,26.7057448893,8.69995789865,24.7345865669,70.7195625826,136.868494489,126.94272643,9.90576805939,0.02
 11/02  07:00:00,202.868438425,33.0114795192,27.27618653,5.39534885806,37.1018798503,92.3937384068,117.912123908,107.986355849,9.90576805939,0.02
 11/02  08:00:00,207.329801213,33.1162235955,27.4472079528,4.58516580816,37.1018798503,104.434947198,112.691746425,102.765978365,9.90576805939,0.02
 11/02  09:00:00,218.828202242,33.1931375438,27.5012823814,3.91093029315,37.1018798503,116.476155989,118.363180011,99.8324358916,9.90576805939,8.62497606015
 11/02  10:00:00,218.659374293,33.3157344249,28.0863509223,3.03390740514,37.1018798503,116.476155989,106.578231567,96.6524635077,9.90576805939,0.02
 11/02  11:00:00,220.800735852,33.8191912486,30.8230764622,1.93481712686,37.1018798503,116.476155989,100.383787277,90.4580192171,9.90576805939,0.02
 11/02  12:00:00,211.981449385,34.5236200335,34.1964770492,1.0795085444,37.1018798503,104.434947198,103.258188904,84.7256488093,9.90576805939,8.62677203505
 11/02  13:00:00,229.697727562,35.2799852043,39.4560735842,0.738051500946,37.1018798503,116.476155989,89.8610662821,79.9352982227,9.90576805939,0.02
 11/02  14:00:00,234.22508578,35.8401294054,43.6855035678,0.476009359378,37.1018798503,116.476155989,95.5857385164,77.0507757357,9.90576805939,8.62919472138
 11/02  15:00:00,240.209710988,36.2014538043,49.5318296919,0.253238184727,37.1018798503,116.476155989,85.3410901744,75.415322115,9.90576805939,0.02
 11/02  16:00:00,242.883833311,36.1438767352,52.3599659188,0.157299256571,37.1018798503,116.476155989,85.3417676265,75.4159995672,9.90576805939,0.02
 11/02  17:00:00,241.702995186,35.6581498634,51.4772503238,0.18398384153,37.1018798503,116.476155989,95.8524936319,77.3307271224,9.90576805939,8.61599845008
 11/02  18:00:00,159.883565342,31.5068525999,37.9100300012,0.0,24.7345865669,47.5788473902,67.4774933626,62.5046093329,4.9528840297,0.02
 11/02  19:00:00,161.61722844,31.4112267957,33.2263703897,0.0,24.7345865669,47.5788473902,72.9889592009,68.0160751712,4.9528840297,0.02
 11/02  20:00:00,137.528431364,30.9330977746,28.2228677548,0.0,12.3672932834,38.6892022431,86.9208996881,83.9291692703,2.97173041782,0.02
 11/02  21:00:00,97.7583593553,17.0714069717,16.4442022371,0.0,12.3672932834,27.0668015668,56.9312606837,53.9395302659,2.97173041782,0.02
 11/02  22:00:00,89.4659785526,21.632387855,19.4941842906,0.0,4.12243109448,15.9888894789,80.6044496019,77.6127191841,2.97173041782,0.02
 11/02  23:00:00,68.9780042552,14.3772424324,11.5162141677,0.0,4.12243109448,15.9888894789,57.9242451629,54.9325147451,2.97173041782,0.02
 11/02  24:00:00,91.3533660607,25.5385169683,17.5980099897,0.0,4.12243109448,15.9888894789,94.3900658409,91.3983354231,2.97173041782,0.02
 11/03  01:00:00,80.9814960528,20.6220651831,13.4417144969,0.0060165477292,4.12243109448,15.9888894789,75.5768716284,72.5851412106,2.97173041782,0.02
 11/03  02:00:00,87.1059687167,25.0603879472,16.3690959116,0.0199365374197,4.12243109448,15.9888894789,94.8799764762,91.8882460583,2.97173041782,0.02
 11/03  03:00:00,77.0063399953,20.8611296936,13.6133437221,0.120334348677,4.12243109448,15.9888894789,77.4740201559,74.4822897381,2.97173041782,0.02
 11/03  04:00:00,111.642531598,31.4431020637,19.1099022083,0.219996223416,12.3672932834,24.9413748627,106.998042239,102.025158209,4.9528840297,0.02
 11/03  05:00:00,123.359592687,31.5133785624,20.7811305423,12.2821865403,12.3672932834,24.9413748627,171.512569341,166.539685311,4.9528840297,0.02
 11/03  06:00:00,183.247045441,32.6682186415,20.9103453384,10.5230209136,24.7345865669,70.7195625826,137.713106282,127.787338222,9.90576805939,0.02
 11/03  07:00:00,212.162080567,32.9908495362,21.2063627337,6.91525872028,37.1018798503,92.3937384068,126.717189454,108.203977756,9.90576805939,8.6074436381
 11/03  08:00:00,213.4431666,33.1467210064,24.232245564,3.72385456579,37.1018798503,104.434947198,110.355775458,100.430007398,9.90576805939,0.02
 11/03  09:00:00,223.211019721,33.557793318,29.3010017974,1.83981449497,37.1018798503,116.476155989,103.475685524,93.5499174649,9.90576805939,0.02
 11/03  10:00:00,222.161899198,34.0683725362,32.8284743857,0.928815513881,37.1018798503,116.476155989,107.363200082,88.8280514074,9.90576805939,8.62938061478
 11/03  11:00:00,229.682134249,34.6573595232,37.0964693817,0.664766289961,37.1018798503,116.476155989,94.3171110633,84.3913430039,9.90576805939,0.02
 11/03  12:00:00,232.951576511,35.1219483557,40.0929084,0.452720114912,37.1018798503,104.434947198,90.2928721549,80.3671040955,9.90576805939,0.02
 11/03  13:00:00,251.320470856,35.4200510367,42.8405853434,0.232662320081,37.1018798503,116.476155989,96.8317021188,78.2968390958,9.90576805939,8.62909496365
 11/03  14:00:00,261.250923251,35.8909765016,50.8499800423,0.125893960806,37.1018798503,116.476155989,85.628348859,75.7025807996,9.90576805939,0.02
 11/03  15:00:00,263.942425439,36.3179754367,53.443518608,0.0399008291748,37.1018798503,116.476155989,92.0377220419,73.5040823328,9.90576805939,8.62787164965
 11/03  16:00:00,265.772878354,36.1861289652,53.245105277,0.0,37.1018798503,116.476155989,83.4055231531,73.4797550937,9.90576805939,0.02
 11/03  17:00:00,259.718297398,35.5679710102,44.0829481463,0.0,37.1018798503,116.476155989,85.8155009344,75.889732875,9.90576805939,0.02
 11/03  18:00:00,176.936033545,31.5068525999,29.7206252237,0.0,24.7345865669,47.5788473902,66.3804147981,61.4075307684,4.9528840297,0.02
 11/03  19:00:00,178.427872915,31.4112267957,26.6263317502,0.0,24.7345865669,47.5788473902,80.619111101,67.0583448351,4.9528840297,8.60788223624
 11/03  20:00:00,141.588250247,30.9330977746,23.4186142303,0.0,12.3672932834,38.6892022431,86.793159731,83.8014293132,2.97173041782,0.02
 11/03  21:00:00,92.8390177293,17.6721941119,12.3230604087,0.0,12.3672932834,27.0668015668,62.8536163154,59.8618858975,2.97173041782,0.02
 11/03  22:00:00,86.4660719461,25.0603879472,15.7870230478,0.0,4.12243109448,15.9888894789,89.3286759338,86.336945516,2.97173041782,0.02
 11/03  23:00:00,78.4375498201,19.6658071409,12.6545927081,0.0,4.12243109448,15.9888894789,73.8855060343,70.8937756165,2.97173041782,0.02
 11/03  24:00:00,91.5215152714,26.0166459894,15.0607572651,0.0,4.12243109448,15.9888894789,93.1763111394,90.1845807216,2.97173041782,0.02
 11/04  01:00:00,79.6397938847,19.6658071409,12.0238046742,0.0,4.12243109448,15.9888894789,76.0087063503,73.0169759324,2.97173041782,0.02
