Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/04  02:00:00,91.1837197938,25.7775814788,14.7509752478,0.0385273627355,4.12243109448,15.9888894789,95.5451991435,92.5534687256,2.97173041782,0.02
 11/04  03:00:00,80.7595038517,20.8611296936,11.9694721183,0.139615209366,4.12243109448,15.9888894789,77.9449838027,74.9532533849,2.97173041782,0.02
 11/04  04:00:00,92.8882094203,29.4987107114,16.8519435602,0.0,4.12243109448,16.0517297156,114.465354401,111.473623983,2.97173041782,0.02
 11/04  05:00:00,90.3391138939,30.9330977746,16.1917244997,0.503854785352,4.12243109448,16.0517297156,115.653241127,112.661510709,2.97173041782,0.02
 11/04  06:00:00,116.800750107,32.3674848378,15.7916414559,2.16357779144,4.12243109448,39.6058045677,96.6414864167,93.6497559989,2.97173041782,0.02
 11/04  07:00:00,168.089805023,32.4357322923,18.5765728494,24.7803071121,12.3672932834,65.3531420225,151.286262846,146.313378816,4.9528840297,0.02
 11/04  08:00:00,157.861742893,32.4208137333,18.997864995,21.0657848851,12.3672932834,68.2430321324,148.671177139,143.698293109,4.9528840297,0.02
 11/04  09:00:00,180.510614351,32.4586886645,19.1423121732,16.5951348637,16.4897243779,93.1370602926,138.603327061,130.658712613,7.92461444751,0.02
 11/04  10:00:00,179.169906551,32.4584056204,19.6247013152,15.1995723368,16.4897243779,93.1370602926,142.946032342,126.409222282,7.92461444751,8.61219561236
 11/04  11:00:00,175.772607568,32.4711110392,20.7393939229,11.088388059,16.4897243779,93.1370602926,128.809605176,120.864990729,7.92461444751,0.02
 11/04  12:00:00,166.222806437,32.4620658245,21.4099788463,10.1721856292,16.4897243779,83.9857416113,127.12401366,119.179399212,7.92461444751,0.02
 11/04  13:00:00,164.832176476,32.4586120825,22.2031671824,8.99640578449,16.4897243779,83.9857416113,125.951384666,118.006770218,7.92461444751,0.02
 11/04  14:00:00,164.727200612,32.4533585573,22.5536859676,8.17498024995,16.4897243779,83.9857416113,124.798235939,116.853621492,7.92461444751,0.02
 11/04  15:00:00,137.33441352,32.3674848378,21.1827093161,0.0,12.3672932834,70.6512738906,69.429841833,64.4569578033,4.9528840297,0.02
 11/04  16:00:00,137.760814459,32.3674848378,21.7321327363,0.0,12.3672932834,70.6512738906,74.4074775802,60.8449538823,4.9528840297,8.60963966814
 11/04  17:00:00,124.857450754,32.3674848378,21.3523022974,0.0,12.3672932834,58.1284167478,68.5005017969,63.5276177672,4.9528840297,0.02
 11/04  18:00:00,99.9237839501,29.4987107114,20.7290739349,0.0,12.3672932834,24.9413748627,92.3283539581,87.3554699284,4.9528840297,0.02
 11/04  19:00:00,102.064735939,30.215904243,19.8036657562,0.0,12.3672932834,24.9413748627,100.198357963,95.2254739328,4.9528840297,0.02
 11/04  20:00:00,83.8163012756,29.9768397324,18.8965376109,0.032265352011,4.12243109448,16.0517297156,109.698015451,106.706285034,2.97173041782,0.02
 11/04  21:00:00,75.0005296812,22.615678212,14.5019830693,0.0,4.12243109448,15.9888894789,93.1875986079,90.1958681901,2.97173041782,0.02
 11/04  22:00:00,71.4679380619,19.6658071409,12.2435643644,0.0,4.12243109448,15.9888894789,83.1639419404,80.1722115225,2.97173041782,0.02
 11/04  23:00:00,82.0912967387,25.1799202025,14.3624801613,0.356039000155,4.12243109448,15.9888894789,103.310374751,100.318644333,2.97173041782,0.02
 11/04  24:00:00,72.4182546555,20.143936162,10.5602958767,0.44387058798,4.12243109448,15.9888894789,82.246570808,79.2548403902,2.97173041782,0.02
 11/05  01:00:00,82.7862959105,26.0166459894,13.7989788593,2.29524142219,2.06121554724,15.9888894789,105.365319783,102.373589366,2.97173041782,0.02
 11/05  02:00:00,73.7921988879,21.5783232252,10.7899013356,4.20023843577,2.06121554724,15.9888894789,84.638745802,81.6470153842,2.97173041782,0.02
 11/05  03:00:00,87.3924347713,26.9729040315,13.0488843856,6.95383573105,2.06121554724,15.9888894789,105.251185613,102.259455195,2.97173041782,0.02
 11/05  04:00:00,78.0654781143,21.5783232252,10.2888721098,6.87300249833,2.06121554724,15.9888894789,85.5673204195,82.5755900017,2.97173041782,0.02
 11/05  05:00:00,95.2593873982,26.9729040315,12.1912954235,9.93777542241,2.06121554724,15.9888894789,106.0800877,103.088357282,2.97173041782,0.02
 11/05  06:00:00,89.5805023583,21.5783232252,9.89761861518,8.93071603241,2.06121554724,15.9888894789,85.0255965477,82.0338661299,2.97173041782,0.02
 11/05  07:00:00,101.616631977,26.9729040315,13.0582191166,11.5841350562,2.06121554724,15.9888894789,105.692312352,102.700581934,2.97173041782,0.02
 11/05  08:00:00,106.476398891,21.5783232252,11.4422372338,5.42214474501,4.12243109448,41.7362269337,81.4731544404,76.5002704107,4.9528840297,0.02
 11/05  09:00:00,125.720701974,26.9729040315,16.8135251906,4.38437877797,4.12243109448,41.7362269337,95.2058400509,90.2329560212,4.9528840297,0.02
 11/05  10:00:00,107.444026277,21.5783232252,14.1676854069,2.73233314119,4.12243109448,41.7362269337,74.3350643046,69.3621802749,4.9528840297,0.02
 11/05  11:00:00,120.876130237,26.303523402,18.5224034348,1.84602338104,4.12243109448,41.7362269337,89.397087706,84.4242036763,4.9528840297,0.02
 11/05  12:00:00,109.57919295,21.4189468848,16.6356413397,1.22932464363,4.12243109448,41.7362269337,70.9857762011,66.0128921714,4.9528840297,0.02
 11/05  13:00:00,127.082723819,26.4963259289,22.103187796,1.0411417962,4.12243109448,41.7362269337,85.5541274516,80.5812434219,4.9528840297,0.02
 11/05  14:00:00,113.77921475,22.0619777141,20.183660076,0.807499210704,4.12243109448,41.7362269337,68.8920611401,63.9191771104,4.9528840297,0.02
 11/05  15:00:00,132.265605333,26.509415361,25.8198425511,0.280941732659,4.12243109448,41.7362269337,83.6339472734,78.6610632437,4.9528840297,0.02
 11/05  16:00:00,96.62316162,22.0613424025,20.6675281705,0.209234903158,4.12243109448,24.8785346261,67.8652470899,62.8923630602,4.9528840297,0.02
 11/05  17:00:00,96.5496356986,26.4948481816,22.6135956784,0.606911929448,2.06121554724,15.9888894789,89.0886228516,86.0968924338,2.97173041782,0.02
 11/05  18:00:00,87.7015740206,20.6220651831,15.9272387668,0.40458161462,2.06121554724,15.9888894789,76.5899518068,73.598221389,2.97173041782,0.02
 11/05  19:00:00,100.372421658,24.5822589261,17.1696643302,0.0,2.06121554724,15.9888894789,108.550449078,96.9769181027,2.97173041782,8.60180055695
 11/05  20:00:00,85.9060948875,19.6658071409,12.617911076,0.0,2.06121554724,15.9888894789,83.6110679785,80.6193375607,2.97173041782,0.02
 11/05  21:00:00,95.7998649991,24.5822589261,14.9485353881,0.0,2.06121554724,15.9888894789,104.219118072,101.227387654,2.97173041782,0.02
 11/05  22:00:00,81.9181893806,19.6658071409,10.9599429478,0.0,2.06121554724,15.9888894789,84.5930582778,81.60132786,2.97173041782,0.02
 11/05  23:00:00,95.7088413593,24.5822589261,13.3097030574,0.0,2.06121554724,15.9888894789,105.577817241,102.586086823,2.97173041782,0.02
 11/05  24:00:00,84.8450801795,20.0483103578,10.8144907384,0.722615520512,2.06121554724,15.9888894789,84.9676228759,81.9758924581,2.97173041782,0.02
 11/06  01:00:00,108.561278425,26.9729040315,12.8729473149,5.67055568242,4.12243109448,15.9888894789,104.943473948,101.95174353,2.97173041782,0.02
 11/06  02:00:00,95.3752385389,21.5783232252,9.39028059254,5.80664306556,4.12243109448,15.9888894789,84.7407523778,81.74902196,2.97173041782,0.02
 11/06  03:00:00,113.202190731,26.9729040315,11.4669357981,8.88957088522,4.12243109448,15.9888894789,105.757940318,102.7662099,2.97173041782,0.02
 11/06  04:00:00,99.1542627436,21.5783232252,9.11186624625,8.40563874741,4.12243109448,15.9888894789,85.5922777858,82.600547368,2.97173041782,0.02
 11/06  05:00:00,144.802030405,31.8893558167,13.5390834195,8.32841575917,12.3672932834,24.9413748627,120.886889564,115.914005535,4.9528840297,0.02
 11/06  06:00:00,172.194667871,31.4191515198,16.0459516061,34.3429535303,12.3672932834,24.9413748627,186.996103593,182.023219564,4.9528840297,0.02
 11/06  07:00:00,220.788459485,32.3897314165,16.3634572388,32.449075293,24.7345865669,70.7195625826,152.5026408,142.57687274,9.90576805939,0.02
 11/06  08:00:00,230.848832332,32.4471509982,18.314557976,17.5472523498,37.1018798503,92.3937384068,127.44632984,117.520561781,9.90576805939,0.02
 11/06  09:00:00,236.095423069,32.6004624822,21.0047918047,11.0367449644,37.1018798503,104.434947198,116.081229769,106.155461709,9.90576805939,0.02
 11/06  10:00:00,243.707357888,32.9371438389,23.109302246,7.66947649063,37.1018798503,116.476155989,117.204241288,98.6730594762,9.90576805939,8.62541375237
 11/06  11:00:00,245.106366606,33.2974397087,26.1178461756,5.61328863138,37.1018798503,116.476155989,102.880011131,92.954243072,9.90576805939,0.02
 11/06  12:00:00,250.752540274,33.6679967796,29.5072020432,4.02237519852,37.1018798503,116.476155989,106.609946831,88.0730125539,9.90576805939,8.63116621803
 11/06  13:00:00,244.115509338,34.1012784549,33.8742688772,2.86533148649,37.1018798503,104.434947198,94.0815931946,84.1558251352,9.90576805939,0.02
 11/06  14:00:00,258.783635619,34.522066185,38.5592728527,1.68944752818,37.1018798503,116.476155989,90.9108512513,80.9850831919,9.90576805939,0.02
 11/06  15:00:00,261.453747611,34.8275214077,40.2022187594,1.00714382202,37.1018798503,116.476155989,96.8329480089,78.298676104,9.90576805939,8.62850384557
 11/06  16:00:00,263.417783139,34.8736525493,42.247074759,0.629961657162,37.1018798503,116.476155989,87.12048119,77.1947131306,9.90576805939,0.02
 11/06  17:00:00,261.203643031,34.5221403325,40.7334099613,0.510393785745,37.1018798503,116.476155989,96.9329898797,78.4030057172,9.90576805939,8.62421610308
 11/06  18:00:00,267.840530902,33.9405024797,33.6641076193,0.636826801046,37.1018798503,116.476155989,91.6296657561,81.7038976967,9.90576805939,0.02
 11/06  19:00:00,178.503795569,31.0526300298,23.7261836136,0.0,24.7345865669,47.5788473902,70.2555230995,65.2826390698,4.9528840297,0.02
 11/06  20:00:00,174.05017401,31.6502913062,19.590398181,0.0,24.7345865669,47.5788473902,76.4750805768,71.5021965471,4.9528840297,0.02
 11/06  21:00:00,145.242988911,29.4987107114,17.5075427533,0.0,12.3672932834,38.6892022431,91.4029509737,88.4112205559,2.97173041782,0.02
 11/06  22:00:00,115.747630635,23.954439471,13.8769081564,0.0,12.3672932834,27.0668015668,79.6263283409,76.6345979231,2.97173041782,0.02
 11/06  23:00:00,87.4811496327,19.6658071409,11.7302260386,0.0,4.12243109448,15.9888894789,72.6528249762,69.6610945584,2.97173041782,0.02
 11/06  24:00:00,103.189814356,24.5822589261,14.4795208728,0.0,4.12243109448,15.9888894789,93.428926984,90.4371965662,2.97173041782,0.02
 11/07  01:00:00,88.4190371327,20.8611296936,10.5991971285,0.168849408747,4.12243109448,15.9888894789,76.3587742994,73.3670438816,2.97173041782,0.02
 11/07  02:00:00,99.4419592569,24.5822589261,12.6774285086,0.0,4.12243109448,15.9888894789,96.5327480805,93.5410176627,2.97173041782,0.02
 11/07  03:00:00,89.1481176242,21.0045683999,10.0159310798,0.661690811401,4.12243109448,15.9888894789,87.2084043806,75.6348706985,2.97173041782,8.60180326429
 11/07  04:00:00,102.465087676,24.5822589261,12.2033985268,0.0,4.12243109448,15.9888894789,98.9556495643,95.9639191465,2.97173041782,0.02
 11/07  05:00:00,134.649843841,31.6343536722,13.7319169922,1.41442433399,12.3672932834,24.9413748627,109.663553553,104.690669524,4.9528840297,0.02
 11/07  06:00:00,156.697176381,31.4627574711,16.2270685636,20.9587589906,12.3672932834,24.9413748627,175.34278149,170.369897461,4.9528840297,0.02
 11/07  07:00:00,204.710959683,32.5132136701,16.5200835224,18.1527769338,24.7345865669,70.7195625826,140.967915132,131.042147073,9.90576805939,0.02
 11/07  08:00:00,218.224259952,32.7101620968,18.4175135402,8.62094728562,37.1018798503,92.3937384068,117.980343723,108.054575664,9.90576805939,0.02
 11/07  09:00:00,225.067487128,32.9660457034,20.9957245668,5.54701339928,37.1018798503,104.434947198,108.126571493,98.2008034332,9.90576805939,0.02
 11/07  10:00:00,237.886810896,33.4254314565,23.1154102825,3.92278331227,37.1018798503,116.476155989,101.36464451,91.4388764505,9.90576805939,0.02
 11/07  11:00:00,240.415237695,33.9989934452,26.2428095045,2.58065353854,37.1018798503,116.476155989,104.883104095,86.3488940888,9.90576805939,8.62844194665
 11/07  12:00:00,247.118354435,34.6601193731,33.4033889942,1.44451311448,37.1018798503,116.476155989,91.602381189,81.6766131296,9.90576805939,0.02
 11/07  13:00:00,241.436677151,35.2101559698,39.1778671747,0.699461538377,37.1018798503,104.434947198,97.0321216742,78.4992909283,9.90576805939,8.6270626865
 11/07  14:00:00,262.929838187,35.6440985484,47.3942319849,0.423833208048,37.1018798503,116.476155989,85.6509281942,75.7251601348,9.90576805939,0.02
 11/07  15:00:00,270.00872927,35.9653712734,54.3706445946,0.249681247791,37.1018798503,116.476155989,91.7409364622,73.2054228106,9.90576805939,8.6297455922
 11/07  16:00:00,272.182253193,35.8866174381,57.0970312287,0.139065276167,37.1018798503,116.476155989,82.6140806888,72.6883126294,9.90576805939,0.02
 11/07  17:00:00,271.171974353,35.4675978478,54.9615666015,0.10880183156,37.1018798503,116.476155989,84.093353276,74.1675852166,9.90576805939,0.02
 11/07  18:00:00,277.265680595,34.7443689939,44.9467043476,0.18190175437,37.1018798503,116.476155989,96.1612752576,77.6392101699,9.90576805939,8.6162970284
 11/07  19:00:00,182.202702419,31.5068525999,28.6686599081,0.0,24.7345865669,47.5788473902,67.4102077872,62.4373237575,4.9528840297,0.02
 11/07  20:00:00,181.931668638,31.2916945404,25.6291825786,0.0,24.7345865669,47.5788473902,72.8737422427,67.900858213,4.9528840297,0.02
 11/07  21:00:00,160.065004393,30.9330977746,23.3897688061,0.0,12.3672932834,38.6892022431,86.520844269,83.5291138512,2.97173041782,0.02
 11/07  22:00:00,107.34414162,17.0028134824,13.3828746987,0.0,12.3672932834,27.0668015668,61.8163975332,58.8246671154,2.97173041782,0.02
 11/07  23:00:00,111.329544386,25.5385169683,16.7155179076,0.0,4.12243109448,15.9888894789,87.608909608,84.6171791902,2.97173041782,0.02
 11/07  24:00:00,94.0557214237,19.6658071409,12.7517262463,0.0,4.12243109448,15.9888894789,72.7258291461,69.7340987283,2.97173041782,0.02
 11/08  01:00:00,107.727642296,25.7775814788,15.5020581005,0.000880478391846,4.12243109448,15.9888894789,91.6093886901,88.6176582723,2.97173041782,0.02
 11/08  02:00:00,92.7742587117,20.143936162,12.9643717096,0.0279279775893,4.12243109448,15.9888894789,75.0890779806,72.0973475628,2.97173041782,0.02
 11/08  03:00:00,106.52744012,25.5385169683,16.6280419559,0.104404119732,4.12243109448,15.9888894789,94.2230824395,91.2313520217,2.97173041782,0.02
 11/08  04:00:00,92.6175793564,20.8611296936,14.1121512761,0.177653818451,4.12243109448,15.9888894789,76.5045664534,73.5128360356,2.97173041782,0.02
 11/08  05:00:00,131.102994241,31.4431020637,19.891015461,0.287798877551,12.3672932834,24.9413748627,105.690731595,100.717847565,4.9528840297,0.02
 11/08  06:00:00,144.293395797,31.4821310264,21.4630505264,14.4754149171,12.3672932834,24.9413748627,170.460463737,165.487579708,4.9528840297,0.02
 11/08  07:00:00,193.509700785,32.5959068971,20.7085072191,12.2856946221,24.7345865669,70.7195625826,136.78383797,126.85806991,9.90576805939,0.02
 11/08  08:00:00,212.644088313,32.8737373399,21.3510720384,6.87362993629,37.1018798503,92.3937384068,125.041360562,106.527998372,9.90576805939,8.60759413036
 11/08  09:00:00,222.468580051,33.0873598855,23.7391238639,3.81766976682,37.1018798503,104.434947198,107.795182,97.8694139402,9.90576805939,0.02
 11/08  10:00:00,238.528764654,33.6057073374,29.6669416385,2.08952627373,37.1018798503,116.476155989,100.848081941,90.922313882,9.90576805939,0.02
 11/08  11:00:00,244.366311829,34.3113094686,37.481997929,1.07787702663,37.1018798503,116.476155989,103.655102059,85.1193967684,9.90576805939,8.62993723133
 11/08  12:00:00,259.629909248,34.964622386,49.143451075,0.693402041142,37.1018798503,116.476155989,90.2729177791,80.3471497197,9.90576805939,0.02
 11/08  13:00:00,257.270226849,35.0391700132,55.6084618631,0.403380778855,37.1018798503,104.434947198,89.2940455041,79.3682774447,9.90576805939,0.02
 11/08  14:00:00,266.670367456,35.5457625532,57.7806247649,0.178556952074,37.1018798503,116.476155989,95.3287885855,76.7915555133,9.90576805939,8.6314650128
 11/08  15:00:00,263.377227766,35.9573737359,58.5173139092,0.0703251602402,37.1018798503,116.476155989,84.7578713616,74.8321033022,9.90576805939,0.02
 11/08  16:00:00,256.71744166,35.3448327341,54.1934417648,0.00227781752085,37.1018798503,116.476155989,96.2469022497,77.7127110084,9.90576805939,8.62842318198
 11/08  17:00:00,249.157189634,34.7861297315,44.9308228335,0.0272561560846,37.1018798503,116.476155989,90.2742553776,80.3484873182,9.90576805939,0.02
 11/08  18:00:00,259.016488846,34.4556119791,40.1738842983,0.112247435189,37.1018798503,116.476155989,91.7697837131,81.8440156538,9.90576805939,0.02
 11/08  19:00:00,166.188534725,31.1721622851,29.5249005964,0.0,24.7345865669,47.5788473902,69.8547011808,64.8818171511,4.9528840297,0.02
 11/08  20:00:00,163.080207906,31.7698235615,25.6773517989,0.0,24.7345865669,47.5788473902,83.5101462699,69.9492752487,4.9528840297,8.60798699146
 11/08  21:00:00,141.634503836,30.4549687535,25.5587607231,0.0,12.3672932834,38.6892022431,88.1922081481,85.2004777303,2.97173041782,0.02
 11/08  22:00:00,97.4834665072,17.1940650908,16.3040139718,0.0,12.3672932834,27.0668015668,60.4157870395,57.4240566217,2.97173041782,0.02
 11/08  23:00:00,87.1588867458,21.632387855,20.4695041954,0.0,4.12243109448,15.9888894789,80.9772671785,77.9855367607,2.97173041782,0.02
 11/08  24:00:00,71.1476525555,15.0092004534,15.3674775995,0.0,4.12243109448,15.9888894789,54.7378359425,51.7461055247,2.97173041782,0.02
 11/09  01:00:00,90.8691675996,22.8412265651,23.3647566717,0.0,4.12243109448,15.9888894789,92.1143875772,89.1226571594,2.97173041782,0.02
 11/09  02:00:00,69.4385412703,14.7358391982,14.5235741044,0.0,4.12243109448,15.9888894789,59.0228445534,56.0311141356,2.97173041782,0.02
 11/09  03:00:00,88.0238908718,23.3193555862,21.3847996578,0.0,4.12243109448,15.9888894789,93.0832464851,90.0915160673,2.97173041782,0.02
 11/09  04:00:00,72.5728876392,16.9347263441,14.9499082615,0.00844740659282,4.12243109448,15.9888894789,65.0118045224,62.0200741046,2.97173041782,0.02
 11/09  05:00:00,115.07746946,31.2518504553,25.6776092246,0.0,12.3672932834,24.9413748627,104.733462045,99.7605780152,4.9528840297,0.02
 11/09  06:00:00,128.470495446,32.0575330428,27.9428936036,10.8521994679,12.3672932834,24.9413748627,168.228461002,163.255576972,4.9528840297,0.02
 11/09  07:00:00,173.769235563,32.643660536,27.5523035241,6.80741055882,24.7345865669,70.7195625826,135.085245135,125.159477075,9.90576805939,0.02
 11/09  08:00:00,198.083840616,33.1600725247,32.552260719,2.0209436063,37.1018798503,92.3937384068,113.467491675,103.541723615,9.90576805939,0.02
 11/09  09:00:00,215.399559991,33.8258929452,38.36114417,1.03125832331,37.1018798503,104.434947198,112.424863026,93.8974946269,9.90576805939,8.62160034017
 11/09  10:00:00,235.424752361,34.7035899523,45.898639377,0.599708281285,37.1018798503,116.476155989,96.9349783321,87.0092102727,9.90576805939,0.02
 11/09  11:00:00,241.685248638,35.3364503681,51.6883317046,0.436991405883,37.1018798503,116.476155989,92.2281918379,82.3024237785,9.90576805939,0.02
 11/09  12:00:00,246.223141087,35.993849303,55.7502712371,0.255358062268,37.1018798503,116.476155989,97.1132351445,78.5760198257,9.90576805939,8.63144725938
 11/09  13:00:00,238.464204791,36.5605303458,58.4752933478,0.153143416384,37.1018798503,104.434947198,85.732926967,75.8071589076,9.90576805939,0.02
 11/09  14:00:00,252.048524011,37.0797450767,59.3858092941,0.070424123777,37.1018798503,116.476155989,92.2453643,73.7094562502,9.90576805939,8.63013999041
 11/09  15:00:00,257.188653793,37.3964297693,59.9964176074,0.0043748845427,37.1018798503,116.476155989,81.4375952517,71.5118271923,9.90576805939,0.02
 11/09  16:00:00,254.624521145,37.1838746736,56.6158289744,0.0,37.1018798503,116.476155989,89.8980419144,71.3637599063,9.90576805939,8.62851394863
 11/09  17:00:00,246.450738148,36.4416999093,48.940734674,0.0,37.1018798503,116.476155989,83.4398254095,73.5140573501,9.90576805939,0.02
 11/09  18:00:00,249.437392458,35.4719306346,40.0529576695,0.0,37.1018798503,116.476155989,87.7038000199,77.7780319605,9.90576805939,0.02
 11/09  19:00:00,155.358727862,31.5068525999,29.3478719049,0.0,24.7345865669,47.5788473902,68.105453422,63.1325693923,4.9528840297,0.02
 11/09  20:00:00,155.466539557,31.4112267957,29.2251049839,0.0,24.7345865669,47.5788473902,73.5390127813,68.5661287516,4.9528840297,0.02
 11/09  21:00:00,131.75437372,30.9330977746,28.3312081846,0.0,12.3672932834,38.6892022431,87.0844252202,84.0926948024,2.97173041782,0.02
 11/09  22:00:00,92.5126611511,17.1670327759,16.7203628324,0.0,12.3672932834,27.0668015668,65.8456584635,54.2688236876,2.97173041782,8.60510435815
 11/09  23:00:00,82.5657320187,21.632387855,20.2672039538,0.0,4.12243109448,15.9888894789,81.0225401051,78.0308096873,2.97173041782,0.02
 11/09  24:00:00,66.435584191,14.2577101772,12.8855854655,0.0,4.12243109448,15.9888894789,57.9529237605,54.9611933426,2.97173041782,0.02
 11/10  01:00:00,82.0864174878,22.8277104077,18.7501114612,0.0,4.12243109448,15.9888894789,90.8537586013,87.8620281834,2.97173041782,0.02
 11/10  02:00:00,72.2885810192,17.972587682,15.2180957544,0.0,4.12243109448,15.9888894789,74.3099065138,71.318176096,2.97173041782,0.02
 11/10  03:00:00,82.8290614653,25.0603879472,20.8174986064,0.0,4.12243109448,15.9888894789,94.5414816913,91.5497512734,2.97173041782,0.02
 11/10  04:00:00,73.9188081342,20.7176909873,17.2634052362,0.0,4.12243109448,15.9888894789,75.9844730293,72.9927426115,2.97173041782,0.02
 11/10  05:00:00,106.803644681,31.6343536722,23.0635499502,0.00239773975519,12.3672932834,24.9413748627,105.528072126,100.555188096,4.9528840297,0.02
 11/10  06:00:00,115.311617007,31.5249557713,22.3214272321,9.38393144431,12.3672932834,24.9413748627,169.9194074,164.94652337,4.9528840297,0.02
 11/10  07:00:00,164.275051059,32.7105068563,20.7610813112,7.66031535377,24.7345865669,70.7195625826,137.09250828,127.16674022,9.90576805939,0.02
 11/10  08:00:00,186.960499701,33.0771938112,20.6659298344,3.07944499469,37.1018798503,92.3937384068,116.986713379,107.06094532,9.90576805939,0.02
 11/10  09:00:00,199.262793694,33.497493514,21.6466265235,1.93742455082,37.1018798503,104.434947198,107.974485936,98.0487178769,9.90576805939,0.02
 11/10  10:00:00,211.845335554,34.1380833333,22.3816144559,1.1027678471,37.1018798503,116.476155989,110.091917029,91.5603813052,9.90576805939,8.6257676642
 11/10  11:00:00,212.484335483,34.396491058,23.100402743,0.764001145234,37.1018798503,116.476155989,98.7103496085,88.7845815491,9.90576805939,0.02
 11/10  12:00:00,214.342661892,34.5626548838,24.8689209419,0.687375218547,37.1018798503,116.476155989,106.256978377,87.7196577007,9.90576805939,8.63155261644
 11/10  13:00:00,204.61422122,35.0372307277,25.5896018396,0.655377794187,37.1018798503,104.434947198,93.8337566748,83.9079886154,9.90576805939,0.02
 11/10  14:00:00,217.684601021,35.5018152954,27.3604100379,0.598678467595,37.1018798503,116.476155989,89.9121132507,79.9863451913,9.90576805939,0.02
 11/10  15:00:00,222.887836066,35.9956993202,31.772505893,0.411691906202,37.1018798503,116.476155989,95.1095224105,76.5736702435,9.90576805939,8.63008410761
 11/10  16:00:00,233.036653094,36.0558103418,36.2060938228,0.258131665939,37.1018798503,116.476155989,84.6613880227,74.7356199633,9.90576805939,0.02
 11/10  17:00:00,237.710256658,35.5498496317,33.5989246733,0.240783974586,37.1018798503,116.476155989,94.2263103203,75.6977202461,9.90576805939,8.62282201484
 11/10  18:00:00,249.444232633,34.7651930204,27.4059624477,0.379379361755,37.1018798503,116.476155989,89.1596511024,79.233883043,9.90576805939,0.02
 11/10  19:00:00,164.157629885,31.2916945404,21.7424882055,0.0,24.7345865669,47.5788473902,69.1454727806,64.1725887509,4.9528840297,0.02
 11/10  20:00:00,168.705754031,31.7299794764,20.919491746,0.0,24.7345865669,47.5788473902,74.6824796813,69.7095956516,4.9528840297,0.02
 11/10  21:00:00,145.140375972,30.4549687535,19.6620733509,0.0,12.3672932834,38.6892022431,88.2904043894,85.2986739716,2.97173041782,0.02
 11/10  22:00:00,103.790654893,18.1773554479,12.5879991392,0.0,12.3672932834,27.0668015668,64.6933713927,61.7016409749,2.97173041782,0.02
 11/10  23:00:00,101.900935442,24.5822589261,15.9487036535,0.0,4.12243109448,15.9888894789,87.691749886,84.7000194682,2.97173041782,0.02
 11/10  24:00:00,88.7018565133,20.9089425957,12.3494504128,0.00972675273534,4.12243109448,15.9888894789,73.1775328101,70.1858023923,2.97173041782,0.02
 11/11  01:00:00,96.5891401325,24.5822589261,14.3964298912,0.0,2.06121554724,15.9888894789,94.0999330892,91.1082026714,2.97173041782,0.02
 11/11  02:00:00,84.4507572056,21.0045683999,10.6469250513,0.193171879058,2.06121554724,15.9888894789,77.0955389998,74.103808582,2.97173041782,0.02
 11/11  03:00:00,94.9321490533,25.0603879472,12.5039860565,0.161798118743,2.06121554724,15.9888894789,105.947142646,94.3736056536,2.97173041782,8.60180657406
 11/11  04:00:00,83.6412841566,20.6220651831,10.071458956,0.480816857644,2.06121554724,15.9888894789,78.6558824918,75.664152074,2.97173041782,0.02
 11/11  05:00:00,94.6409478641,25.9210201851,11.4226300037,1.40601900782,2.06121554724,15.9888894789,100.186005786,97.194275368,2.97173041782,0.02
 11/11  06:00:00,85.3440155129,21.5783232252,9.16604122482,2.81130328644,2.06121554724,15.9888894789,81.3870253472,78.3952949294,2.97173041782,0.02
 11/11  07:00:00,93.4960669617,26.9729040315,12.0527582605,4.5073698936,2.06121554724,15.9888894789,101.296959567,98.3052291488,2.97173041782,0.02
 11/11  08:00:00,71.0528588117,19.6658071409,11.5468485638,0.0,2.06121554724,15.9888894789,79.6750432903,76.6833128725,2.97173041782,0.02
 11/11  09:00:00,110.413582485,26.0166459894,14.9291146178,0.585427728608,4.12243109448,41.7362269337,92.2600989131,87.2872148834,4.9528840297,0.02
 11/11  10:00:00,101.945367528,21.3870716168,13.910061963,0.562684260642,4.12243109448,41.7362269337,71.4840884996,66.51120447,4.9528840297,0.02
 11/11  11:00:00,121.064416875,26.9730105381,20.0830507813,0.703493518504,4.12243109448,41.7362269337,85.8891880011,80.9163039714,4.9528840297,0.02
 11/11  12:00:00,110.09898382,21.5821054373,17.6788564502,0.328924925114,4.12243109448,41.7362269337,67.6006711304,62.6277871007,4.9528840297,0.02
 11/11  13:00:00,128.606593576,26.9868083323,24.7823184899,0.193922001734,4.12243109448,41.7362269337,83.0381445612,78.0652605315,4.9528840297,0.02
 11/11  14:00:00,115.396056594,21.6130400555,21.3662085009,0.0877885902534,4.12243109448,41.7362269337,66.1730625436,61.2001785139,4.9528840297,0.02
 11/11  15:00:00,131.066485327,26.9968724907,26.4299271574,0.0604866897219,4.12243109448,41.7362269337,81.8649871756,76.8921031459,4.9528840297,0.02
 11/11  16:00:00,115.330491003,21.5989211936,20.2990587203,0.0303319672041,4.12243109448,41.7362269337,66.4148619577,61.441977928,4.9528840297,0.02
 11/11  17:00:00,111.754956981,26.9741672532,22.196805017,0.0260234502718,4.12243109448,24.8785346261,83.8215298297,78.8486458,4.9528840297,0.02
 11/11  18:00:00,95.1154867455,21.1001942041,14.9419779422,0.129712160582,2.06121554724,15.9888894789,73.9122560353,70.9205256175,2.97173041782,0.02
 11/11  19:00:00,104.715018812,24.5822589261,16.2347420685,0.0,2.06121554724,15.9888894789,97.7865832447,94.7948528269,2.97173041782,0.02
 11/11  20:00:00,87.2134536216,19.6658071409,12.4471696339,0.0,2.06121554724,15.9888894789,81.2729431894,78.2812127716,2.97173041782,0.02
 11/11  21:00:00,98.7691831418,24.5822589261,15.2374814317,0.0,2.06121554724,15.9888894789,101.632692558,98.6409621397,2.97173041782,0.02
 11/11  22:00:00,85.3314163724,19.6658071409,11.984132363,0.0,2.06121554724,15.9888894789,82.8319468244,79.8402164066,2.97173041782,0.02
 11/11  23:00:00,99.7009933832,25.7775814788,14.1173090168,1.29698264058,2.06121554724,15.9888894789,103.962931178,100.97120076,2.97173041782,0.02
 11/11  24:00:00,84.4414789672,19.6658071409,11.1624341548,0.0,2.06121554724,15.9888894789,84.2080634176,81.2163329998,2.97173041782,0.02
 11/12  01:00:00,99.4667420439,25.6341427725,13.6987305425,1.78466999977,2.06121554724,15.9888894789,104.918324837,101.926594419,2.97173041782,0.02
 11/12  02:00:00,91.1896522304,22.0564522463,9.51109222061,5.45579295043,2.06121554724,15.9888894789,84.4922120773,81.5004816595,2.97173041782,0.02
 11/12  03:00:00,102.370349365,26.4947750104,11.0571087313,5.74162286665,2.06121554724,15.9888894789,106.121826614,103.130096196,2.97173041782,0.02
 11/12  04:00:00,92.8849738008,22.0564522463,9.18859842136,8.67828952457,2.06121554724,15.9888894789,85.8706407757,82.8789103579,2.97173041782,0.02
 11/12  05:00:00,102.873161293,26.4947750104,11.4823663088,7.98199203428,2.06121554724,15.9888894789,107.45085729,104.459126872,2.97173041782,0.02
 11/12  06:00:00,94.9203111898,22.0564522463,8.86440293824,11.467771898,2.06121554724,15.9888894789,86.8788582712,83.8871278534,2.97173041782,0.02
 11/12  07:00:00,99.3867455435,26.4947750104,10.6057109386,10.0770381962,2.06121554724,15.9888894789,117.2537118,105.680170927,2.97173041782,8.60181045543
 11/12  08:00:00,81.2181275,22.0564522463,9.40155750734,9.96728796466,2.06121554724,15.9888894789,85.6370464762,82.6453160584,2.97173041782,0.02
 11/12  09:00:00,116.784034274,26.4947750104,13.586984987,5.06679924864,4.12243109448,41.7362269337,99.221632001,94.2487479713,4.9528840297,0.02
 11/12  10:00:00,108.65612001,22.0564522463,12.5242678123,5.5268055823,4.12243109448,41.7362269337,76.1768127815,71.2039287518,4.9528840297,0.02
 11/12  11:00:00,120.18107604,26.4947750104,16.4313668372,3.78806760319,4.12243109448,41.7362269337,92.0376190161,87.0647349864,4.9528840297,0.02
 11/12  12:00:00,109.047813417,22.0568266021,13.9825737857,3.7858475047,4.12243109448,41.7362269337,72.3231817053,67.3502976756,4.9528840297,0.02
 11/12  13:00:00,121.653449147,26.4957883242,18.1434621967,2.54781983561,4.12243109448,41.7362269337,88.8734646829,83.9005806532,4.9528840297,0.02
 11/12  14:00:00,112.073577138,22.067118619,15.8782332532,2.43039692713,4.12243109448,41.7362269337,70.4341370512,65.4612530215,4.9528840297,0.02
 11/12  15:00:00,127.842412189,26.5066779099,20.1241215157,1.60560837442,4.12243109448,41.7362269337,86.3058955412,81.3330115115,4.9528840297,0.02
 11/12  16:00:00,115.6207144,22.0680918869,16.5550446454,1.54593077253,4.12243109448,41.7362269337,69.3022614716,64.3293774419,4.9528840297,0.02
 11/12  17:00:00,110.755621496,26.4951565048,19.3047727961,1.22734840003,4.12243109448,24.8785346261,87.9680700243,82.9951859947,4.9528840297,0.02
 11/12  18:00:00,95.7626327504,21.1001942041,13.9990524972,1.47570402478,2.06121554724,15.9888894789,76.9349855507,73.9432551328,2.97173041782,0.02
 11/12  19:00:00,105.284480319,24.5822589261,15.8320287663,0.0,2.06121554724,15.9888894789,101.292504928,98.3007745106,2.97173041782,0.02
 11/12  20:00:00,90.7251367735,19.6658071409,12.2852141611,0.0,2.06121554724,15.9888894789,82.9509331216,79.9592027038,2.97173041782,0.02
 11/12  21:00:00,104.088670687,25.6580492235,13.9673587491,1.92217577178,2.06121554724,15.9888894789,104.406497825,101.414767407,2.97173041782,0.02
 11/12  22:00:00,91.0712196466,21.482697421,9.75789291199,4.49661918761,2.06121554724,15.9888894789,84.8958233552,81.9040929373,2.97173041782,0.02
 11/12  23:00:00,107.131792937,26.9729040315,11.5726041488,7.49514523261,2.06121554724,15.9888894789,106.942559979,103.950829561,2.97173041782,0.02
 11/12  24:00:00,94.1981606632,21.5783232252,8.91415748219,7.40903989664,2.06121554724,15.9888894789,86.5030465742,83.5113161564,2.97173041782,0.02
 11/13  01:00:00,111.996514968,26.9729040315,10.6806976887,10.3560840754,4.12243109448,15.9888894789,107.561756668,104.570026251,2.97173041782,0.02
 11/13  02:00:00,99.1445578046,21.5783232252,8.62479582621,9.59891537018,4.12243109448,15.9888894789,86.5101449637,83.5184145459,2.97173041782,0.02
 11/13  03:00:00,115.331413846,26.9729040315,10.2016760156,13.2438955489,4.12243109448,15.9888894789,108.249066355,105.257335937,2.97173041782,0.02
 11/13  04:00:00,100.480963872,21.5783232252,7.57941914456,11.9606939255,4.12243109448,15.9888894789,87.3974751923,84.4057447745,2.97173041782,0.02
 11/13  05:00:00,142.251620428,31.8893558167,11.3016089802,11.8863072943,12.3672932834,24.9413748627,123.208066071,118.235182042,4.9528840297,0.02
 11/13  06:00:00,173.291944721,31.4119548034,14.3690006417,40.0748816907,12.3672932834,24.9413748627,189.61329928,184.640415251,4.9528840297,0.02
 11/13  07:00:00,226.135470478,32.3717311433,14.2080031896,39.4875794102,24.7345865669,70.7195625826,161.376111928,151.450343868,9.90576805939,0.02
 11/13  08:00:00,233.103862876,32.3971906566,16.2976511029,22.7506267301,37.1018798503,92.3937384068,131.847001606,121.921233547,9.90576805939,0.02
 11/13  09:00:00,237.172532804,32.4896163796,19.2833348502,15.2001826575,37.1018798503,104.434947198,127.317764727,108.790261719,9.90576805939,8.62173494896
 11/13  10:00:00,245.316269643,32.7450289614,21.3522459176,10.8178749327,37.1018798503,116.476155989,110.992198424,101.066430365,9.90576805939,0.02
 11/13  11:00:00,242.912898724,33.094398508,23.177996886,8.28403227144,37.1018798503,116.476155989,113.550383471,95.0141073878,9.90576805939,8.63050802428
 11/13  12:00:00,240.510721189,33.4575816462,25.8028126881,6.19381489697,37.1018798503,116.476155989,100.132725244,90.2069571842,9.90576805939,0.02
 11/13  13:00:00,229.679410898,33.7461392522,29.211806237,4.63220111035,37.1018798503,104.434947198,96.9482952999,87.0225272405,9.90576805939,0.02
 11/13  14:00:00,240.503435059,33.968985444,32.0971589341,3.09194094901,37.1018798503,116.476155989,103.13039172,84.5925666194,9.90576805939,8.63205704161
 11/13  15:00:00,242.594125901,34.0719845113,35.0852959126,1.79146838851,37.1018798503,116.476155989,92.6188245466,82.6930564873,9.90576805939,0.02
 11/13  16:00:00,245.151526251,34.2146201216,38.2964852608,1.23143253803,37.1018798503,116.476155989,99.264114546,80.7294235818,9.90576805939,8.62892290478
 11/13  17:00:00,243.740912041,34.0170012502,37.7707894129,1.00320239858,37.1018798503,116.476155989,91.0466044718,81.1208364124,9.90576805939,0.02
 11/13  18:00:00,251.77807582,33.5446297906,31.0975810748,1.07929669939,37.1018798503,116.476155989,94.2664340732,84.3406660138,9.90576805939,0.02
 11/13  19:00:00,161.230548691,30.9330977746,21.5238984983,0.0,24.7345865669,47.5788473902,80.9911569457,67.4301192966,4.9528840297,8.60815361937
 11/13  20:00:00,160.302779558,31.4112267957,19.2968039889,0.0,24.7345865669,47.5788473902,78.4385448215,73.4656607918,4.9528840297,0.02
 11/13  21:00:00,138.38431732,29.9768397324,18.8845167505,0.0,12.3672932834,38.6892022431,92.6079885593,89.6162581415,2.97173041782,0.02
 11/13  22:00:00,109.634637893,21.632387855,14.1926864112,0.0,12.3672932834,27.0668015668,78.4014209706,75.4096905528,2.97173041782,0.02
 11/13  23:00:00,84.5927113116,19.6658071409,11.6808359133,0.0,4.12243109448,15.9888894789,73.1547602254,70.1630298076,2.97173041782,0.02
 11/13  24:00:00,99.779159159,24.5822589261,15.120552913,0.0,4.12243109448,15.9888894789,93.9406783809,90.9489479631,2.97173041782,0.02
 11/14  01:00:00,90.0715865514,20.8611296936,12.7276376937,0.120782300286,4.12243109448,15.9888894789,76.1792979637,73.1875675459,2.97173041782,0.02
 11/14  02:00:00,101.652838038,24.5822589261,15.1234680586,0.0,4.12243109448,15.9888894789,95.9194971169,92.927766699,2.97173041782,0.02
 11/14  03:00:00,88.4285679377,21.1001942041,11.7764113044,0.559152618178,4.12243109448,15.9888894789,77.6752949274,74.6835645096,2.97173041782,0.02
 11/14  04:00:00,105.746338621,24.5822589261,16.0072627267,0.0,4.12243109448,15.9888894789,97.8690788253,94.8773484074,2.97173041782,0.02
 11/14  05:00:00,138.125553021,31.6343536722,18.2677017604,0.817482233094,12.3672932834,24.9413748627,107.702606603,102.729722573,4.9528840297,0.02
 11/14  06:00:00,157.432453939,31.4556691937,19.8992432675,19.9807231483,12.3672932834,24.9413748627,173.560573319,168.58768929,4.9528840297,0.02
 11/14  07:00:00,205.197918718,32.4982449507,18.4841744525,16.5825658299,24.7345865669,70.7195625826,139.710593791,129.784825731,9.90576805939,0.02
 11/14  08:00:00,220.035660055,32.6969184809,22.4899757391,8.09003296343,37.1018798503,92.3937384068,117.460396765,107.534628705,9.90576805939,0.02
 11/14  09:00:00,229.151024817,33.0174022699,24.9347404776,4.87286306249,37.1018798503,104.434947198,115.360443465,96.8315540019,9.90576805939,8.62312140369
 11/14  10:00:00,239.603432472,33.5032053595,24.6344434195,3.38637322603,37.1018798503,116.476155989,99.9135123872,89.9877443278,9.90576805939,0.02
 11/14  11:00:00,237.933254163,33.6418817065,25.9485933692,2.32402136083,37.1018798503,116.476155989,97.8906452044,87.9648771451,9.90576805939,0.02
 11/14  12:00:00,237.081975155,33.6016696017,27.1933079678,1.50175036361,37.1018798503,116.476155989,106.578470107,88.0406817957,9.90576805939,8.63202025173
 11/14  13:00:00,230.375084566,34.2852035974,29.4263199285,0.886135910842,37.1018798503,104.434947198,92.8536810093,82.9279129499,9.90576805939,0.02
 11/14  14:00:00,248.996062134,34.8792482041,34.4001275588,0.740067784704,37.1018798503,116.476155989,96.9260864333,78.3882146215,9.90576805939,8.6321037524
 11/14  15:00:00,253.73492639,35.2785580902,37.2846102646,0.498001227248,37.1018798503,116.476155989,85.2128103009,75.2870422415,9.90576805939,0.02
 11/14  16:00:00,251.88362567,35.247320658,37.2727068006,0.352292345296,37.1018798503,116.476155989,93.587070885,75.0522618264,9.90576805939,8.62904099916
 11/14  17:00:00,246.861989819,34.8406508024,33.1959770435,0.356400694797,37.1018798503,116.476155989,86.7414038433,76.8156357839,9.90576805939,0.02
 11/14  18:00:00,257.247936994,34.2263520034,28.8393561195,0.474913731872,37.1018798503,116.476155989,90.0950252194,80.16925716,9.90576805939,0.02
 11/14  19:00:00,173.058167698,31.2916945404,23.0744653253,0.0,24.7345865669,47.5788473902,69.2052162911,64.2323322614,4.9528840297,0.02
 11/14  20:00:00,171.245422688,31.6502913062,21.3649081451,0.0,24.7345865669,47.5788473902,75.0233537493,70.0504697196,4.9528840297,0.02
 11/14  21:00:00,145.302140013,29.4987107114,20.2111507462,0.0,12.3672932834,38.6892022431,97.5975029772,86.0175929286,2.97173041782,8.6081796308
 11/14  22:00:00,105.472845926,19.0379876858,12.9389986869,0.0,12.3672932834,27.0668015668,66.9749004327,63.9831700149,2.97173041782,0.02
 11/14  23:00:00,103.077992898,24.5822589261,15.9383372742,0.0,4.12243109448,15.9888894789,88.0810277822,85.0892973644,2.97173041782,0.02
 11/14  24:00:00,92.4521393289,20.9089425957,12.70701506,0.0057590633688,4.12243109448,15.9888894789,73.1925022864,70.2007718685,2.97173041782,0.02
 11/15  01:00:00,104.04758638,24.8213234367,14.6997260273,0.00184382642886,4.12243109448,15.9888894789,93.2033472397,90.2116168219,2.97173041782,0.02
 11/15  02:00:00,90.429904204,20.6220651831,11.3504551476,0.122669324161,4.12243109448,15.9888894789,75.5150762782,72.5233458603,2.97173041782,0.02
 11/15  03:00:00,104.405066518,25.9210201851,13.9987825088,0.350897436008,4.12243109448,15.9888894789,95.596485808,92.6047553902,2.97173041782,0.02
 11/15  04:00:00,90.3501916174,20.0483103578,11.0528588939,0.157039342708,4.12243109448,15.9888894789,77.7777266308,74.7859962129,2.97173041782,0.02
 11/15  05:00:00,134.472676559,31.7299794764,15.1731114983,1.00806112373,12.3672932834,24.9413748627,107.755422404,102.782538374,4.9528840297,0.02
 11/15  06:00:00,154.896371127,31.4881384425,19.1765504019,16.9647334007,12.3672932834,24.9413748627,171.983065064,167.010181034,4.9528840297,0.02
 11/15  07:00:00,207.69157478,32.535121214,19.8538510235,15.1331231291,24.7345865669,70.7195625826,137.653236798,127.727468739,9.90576805939,0.02
 11/15  08:00:00,224.989546259,32.826131279,20.0081620787,7.59000188087,37.1018798503,92.3937384068,115.516458951,105.590690892,9.90576805939,0.02
 11/15  09:00:00,234.815731429,33.0742724687,20.8613299804,4.68425514556,37.1018798503,104.434947198,106.073194236,96.1474261762,9.90576805939,0.02
 11/15  10:00:00,247.794945055,33.4952963498,22.2006995156,3.29712702363,37.1018798503,116.476155989,108.51625349,89.9859401961,9.90576805939,8.6245452345
 11/15  11:00:00,250.08850785,33.9425581262,23.5921662992,2.36127593192,37.1018798503,116.476155989,95.6768262931,85.7510582337,9.90576805939,0.02
 11/15  12:00:00,254.035362782,34.4267709617,25.9166996317,1.58650426023,37.1018798503,116.476155989,100.251776992,81.7138771643,9.90576805939,8.63213176795
 11/15  13:00:00,246.232417,34.8935544252,27.9824332412,1.15777880376,37.1018798503,104.434947198,88.4264081148,78.5006400555,9.90576805939,0.02
 11/15  14:00:00,256.246026589,35.1997044243,28.0719263883,1.03911758134,37.1018798503,116.476155989,95.0064336078,76.4685004985,9.90576805939,8.63216504985
 11/15  15:00:00,256.795637929,35.3504409941,28.1165530356,0.882725546072,37.1018798503,116.476155989,84.7299366294,74.80416857,9.90576805939,0.02
 11/15  16:00:00,259.112949737,35.2917218718,28.0973188147,0.802268395384,37.1018798503,116.476155989,83.850842056,73.9250739966,9.90576805939,0.02
 11/15  17:00:00,258.096863663,34.8088412401,25.3497750662,0.892378472541,37.1018798503,116.476155989,94.0134740128,75.4827115253,9.90576805939,8.62499442817
 11/15  18:00:00,271.001341923,34.1176463363,22.8476169428,1.11338773189,37.1018798503,116.476155989,89.3060904398,79.3803223804,9.90576805939,0.02
 11/15  19:00:00,184.98491122,31.0127859448,19.3687499252,0.0,24.7345865669,47.5788473902,69.3784544626,64.4055704329,4.9528840297,0.02
 11/15  20:00:00,171.998532822,31.7299794764,17.4675602129,0.0,24.7345865669,47.5788473902,76.1279469826,71.1550629529,4.9528840297,0.02
 11/15  21:00:00,137.051500923,29.4987107114,15.77064362,0.0,12.3672932834,38.6892022431,91.2020695046,88.2103390868,2.97173041782,0.02
 11/15  22:00:00,109.470505485,24.0500652753,12.1678050197,0.00333819139814,12.3672932834,27.0668015668,88.3978874348,76.8209655441,2.97173041782,8.60519147292
 11/15  23:00:00,82.0591939252,19.6658071409,10.0434977267,0.0,4.12243109448,15.9888894789,72.7236992407,69.7319688229,2.97173041782,0.02
 11/15  24:00:00,97.9427756402,25.9210201851,12.3608139205,0.210076725143,4.12243109448,15.9888894789,93.6701595431,90.6784291252,2.97173041782,0.02
 11/16  01:00:00,84.2408916965,20.3830006725,9.5002714427,0.223958741652,4.12243109448,15.9888894789,76.5700596401,73.5783292223,2.97173041782,0.02
 11/16  02:00:00,99.5695073743,25.0603879472,11.0328632674,0.240893416027,4.12243109448,15.9888894789,95.8428217608,92.851091343,2.97173041782,0.02
 11/16  03:00:00,93.8512636138,21.482697421,7.83716908959,2.03746714571,4.12243109448,15.9888894789,78.1854020415,75.1936716236,2.97173041782,0.02
 11/16  04:00:00,116.173725616,26.9729040315,9.97368092715,4.47996605378,4.12243109448,15.9888894789,97.7309386146,94.7392081968,2.97173041782,0.02
 11/16  05:00:00,141.247565673,31.4112267957,11.1467423601,3.18883255887,12.3672932834,24.9413748627,109.113801828,104.140917798,4.9528840297,0.02
 11/16  06:00:00,170.674183225,31.9420696656,13.3915190493,30.4212498913,12.3672932834,24.9413748627,174.222019283,169.249135253,4.9528840297,0.02
 11/16  07:00:00,216.387900903,32.5028330072,13.3122265927,22.2814368684,24.7345865669,70.7195625826,146.441872289,136.51610423,9.90576805939,0.02
 11/16  08:00:00,227.29451113,32.7066076834,14.888714183,12.009459814,37.1018798503,92.3937384068,119.04516803,109.119399971,9.90576805939,0.02
 11/16  09:00:00,232.354133348,32.910351012,17.5497002878,7.39292707267,37.1018798503,104.434947198,108.19370163,98.2679335704,9.90576805939,0.02
 11/16  10:00:00,241.961995524,33.3089264814,19.1477300173,5.60014218238,37.1018798503,116.476155989,109.987473938,91.4553610106,9.90576805939,8.6263448683
 11/16  11:00:00,239.074299214,33.7403921903,20.1107242169,4.41375337164,37.1018798503,116.476155989,97.3341082165,87.4083401571,9.90576805939,0.02
 11/16  12:00:00,241.84664863,34.2250119556,21.4256184353,3.3279077904,37.1018798503,116.476155989,101.879149685,83.3411080651,9.90576805939,8.63227356065
 11/16  13:00:00,235.187809579,34.7810059531,23.7418427,2.28316029756,37.1018798503,104.434947198,89.6093622191,79.6835941597,9.90576805939,0.02
 11/16  14:00:00,246.802003147,35.1603037937,24.4415463076,1.44888313978,37.1018798503,116.476155989,87.1490174706,77.2232494112,9.90576805939,0.02
 11/16  15:00:00,248.261705462,35.4407654787,24.6675980943,1.07280365134,37.1018798503,116.476155989,93.5537152399,75.0172015278,9.90576805939,8.63074565268
 11/16  16:00:00,250.856628747,35.4142352674,25.2977430025,0.918601880594,37.1018798503,116.476155989,84.0712907101,74.1455226507,9.90576805939,0.02
 11/16  17:00:00,248.998146612,34.9360843847,24.5137393393,0.926275674518,37.1018798503,116.476155989,94.5510306591,76.0201241134,9.90576805939,8.62513848629
 11/16  18:00:00,260.912355034,34.2271125932,22.8461705608,1.08567858156,37.1018798503,116.476155989,89.968392698,80.0426246386,9.90576805939,0.02
 11/16  19:00:00,173.173844626,31.0127859448,18.8656137661,0.0,24.7345865669,47.5788473902,70.3407407305,65.3678567008,4.9528840297,0.02
 11/16  20:00:00,172.253606862,31.7299794764,17.6179059248,0.0,24.7345865669,47.5788473902,76.3334960604,71.3606120307,4.9528840297,0.02
 11/16  21:00:00,150.494631416,29.4987107114,16.6614849538,0.0,12.3672932834,38.6892022431,89.9833213334,86.9915909156,2.97173041782,0.02
 11/16  22:00:00,119.979257648,24.0500652753,11.6271048552,0.0,12.3672932834,27.0668015668,78.9575670937,75.9658366759,2.97173041782,0.02
 11/16  23:00:00,90.329010245,19.6658071409,9.14887206498,0.0,4.12243109448,15.9888894789,72.3268211046,69.3350906868,2.97173041782,0.02
 11/16  24:00:00,107.419510371,26.0166459894,11.058207636,0.334458131878,4.12243109448,15.9888894789,92.6295090885,89.6377786707,2.97173041782,0.02
 11/17  01:00:00,90.1516480357,19.6658071409,8.22212950051,0.0,4.12243109448,15.9888894789,84.2907244102,72.7171844224,2.97173041782,8.60180956993
 11/17  02:00:00,106.385037887,25.7297685767,10.387491706,0.742539745314,4.12243109448,15.9888894789,96.1251940856,93.1334636678,2.97173041782,0.02
 11/17  03:00:00,94.2166105313,21.482697421,7.8352800626,2.31461634765,4.12243109448,15.9888894789,78.4273258922,75.4355954744,2.97173041782,0.02
 11/17  04:00:00,112.453826556,26.9729040315,9.06316577812,5.11017849137,4.12243109448,15.9888894789,98.4386569066,95.4469264887,2.97173041782,0.02
 11/17  05:00:00,140.307251207,31.4112267957,9.73171524673,3.70797190969,12.3672932834,24.9413748627,109.844697258,104.871813228,4.9528840297,0.02
 11/17  06:00:00,171.236862354,31.9394903295,12.428426223,31.6571086246,12.3672932834,24.9413748627,174.69270889,169.71982486,4.9528840297,0.02
 11/17  07:00:00,217.254271132,32.5046269167,12.379563608,23.650220774,24.7345865669,70.7195625826,149.886717012,139.960948953,9.90576805939,0.02
 11/17  08:00:00,233.082011901,32.6772469389,14.5202416438,15.1318805692,37.1018798503,92.3937384068,122.281337951,112.355569891,9.90576805939,0.02
 11/17  09:00:00,238.199435761,32.843936494,17.8137325679,9.19816727508,37.1018798503,104.434947198,110.021596718,100.095828659,9.90576805939,0.02
 11/17  10:00:00,246.449483805,33.1833588238,20.3330024904,6.41623960918,37.1018798503,116.476155989,110.912028117,92.3798221532,9.90576805939,8.62643790435
 11/17  11:00:00,244.285783074,33.7600782505,21.9073234854,5.02534188582,37.1018798503,116.476155989,96.7040343061,86.7782662467,9.90576805939,0.02
 11/17  12:00:00,244.34799483,34.3121757909,23.2703533009,3.72345125831,37.1018798503,116.476155989,92.2144569689,82.2886889095,9.90576805939,0.02
 11/17  13:00:00,235.065733096,34.7698081387,25.889822669,2.55456280192,37.1018798503,104.434947198,98.0408127988,79.5067601318,9.90576805939,8.62828460756
 11/17  14:00:00,253.263668274,35.2004948079,31.5208965115,1.50431449096,37.1018798503,116.476155989,86.6941895993,76.7684215399,9.90576805939,0.02
 11/17  15:00:00,258.568169153,35.4705773977,36.0678388044,0.998461891398,37.1018798503,116.476155989,93.0358233132,74.4992145979,9.90576805939,8.63084065589
