Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  16:00:00,258.38038301,35.4198586078,37.3893721876,0.770523972583,37.1018798503,116.476155989,84.0170075546,74.0912394952,9.90576805939,0.02
 11/17  17:00:00,260.784191468,34.9686529574,36.2978395088,0.711447975034,37.1018798503,116.476155989,94.0019758916,75.4709650742,9.90576805939,8.62524275796
 11/17  18:00:00,269.08054167,34.3374851752,29.2932941179,0.842269461738,37.1018798503,116.476155989,88.7395922165,78.8138241572,9.90576805939,0.02
 11/17  19:00:00,177.90859798,31.1721622851,21.7623666884,0.0,24.7345865669,47.5788473902,69.2579212689,64.2850372392,4.9528840297,0.02
 11/17  20:00:00,176.569505513,31.7299794764,19.5991570042,0.0,24.7345865669,47.5788473902,75.08823945,70.1153554203,4.9528840297,0.02
 11/17  21:00:00,152.430864226,29.4987107114,17.649123991,0.0,12.3672932834,38.6892022431,89.0136091814,86.0218787636,2.97173041782,0.02
 11/17  22:00:00,122.503861883,23.8588136668,13.0699570802,0.0,12.3672932834,27.0668015668,78.2891734605,75.2974430427,2.97173041782,0.02
 11/17  23:00:00,93.0049447727,19.6658071409,10.696420206,0.0,4.12243109448,15.9888894789,71.4805599118,68.488829494,2.97173041782,0.02
 11/17  24:00:00,109.742098723,25.7775814788,13.122117561,0.125227290261,4.12243109448,15.9888894789,92.058968983,89.0672385652,2.97173041782,0.02
 11/18  01:00:00,92.8451241362,19.6658071409,10.7179564227,0.0,4.12243109448,15.9888894789,74.6778953531,71.6861649353,2.97173041782,0.02
 11/18  02:00:00,108.548369439,25.9210201851,13.3997393143,0.426520594209,4.12243109448,15.9888894789,95.2224888597,92.2307584419,2.97173041782,0.02
 11/18  03:00:00,93.6024093224,20.8611296936,9.72745397803,0.869229911567,4.12243109448,15.9888894789,77.4957314603,74.5040010425,2.97173041782,0.02
 11/18  04:00:00,111.655484756,24.5822589261,13.6035343507,0.0,4.12243109448,15.9888894789,105.613446167,94.0412519195,2.97173041782,8.60046382922
 11/18  05:00:00,135.962347721,31.6502913062,17.2780643261,2.51980862668,4.12243109448,16.0517297156,112.815506643,109.823776225,2.97173041782,0.02
 11/18  06:00:00,137.045914544,31.4112267957,16.1442530677,3.53188675315,4.12243109448,16.0517297156,113.70400931,110.712278892,2.97173041782,0.02
 11/18  07:00:00,159.02525408,32.3674848378,14.7982276295,6.81066631701,4.12243109448,39.6058045677,94.6637499228,91.672019505,2.97173041782,0.02
 11/18  08:00:00,211.291924047,32.4093047378,18.9877981311,31.9249283783,12.3672932834,65.3531420225,146.426131801,141.453247771,4.9528840297,0.02
 11/18  09:00:00,204.186569094,32.405922202,21.8314537672,21.8016743144,12.3672932834,68.2430321324,140.115037516,135.142153487,4.9528840297,0.02
 11/18  10:00:00,224.683653017,32.5195435589,25.0779414842,12.5594404339,16.4897243779,93.1370602926,125.992451675,118.047837227,7.92461444751,0.02
 11/18  11:00:00,225.29407333,32.7060417044,28.6092123923,10.0606295329,16.4897243779,93.1370602926,119.12977256,111.185158112,7.92461444751,0.02
 11/18  12:00:00,225.875140276,32.9162479351,29.7739637304,8.58090169021,16.4897243779,93.1370602926,115.204996986,107.260382539,7.92461444751,0.02
 11/18  13:00:00,219.276715204,33.1413352184,31.5376723315,7.55472113597,16.4897243779,83.9857416113,120.810144754,104.275100826,7.92461444751,8.61042948099
 11/18  14:00:00,221.979025111,33.3149941171,34.4057276672,6.38692021973,16.4897243779,83.9857416113,109.941039625,101.996425177,7.92461444751,0.02
 11/18  15:00:00,221.599644323,33.3660826876,35.6427412088,5.39234209084,16.4897243779,83.9857416113,108.180522993,100.235908546,7.92461444751,0.02
 11/18  16:00:00,192.287405111,32.3674848378,30.2706997206,0.0,12.3672932834,70.6512738906,56.0063633652,51.0334793355,4.9528840297,0.02
 11/18  17:00:00,189.264098282,32.3674848378,25.8779273035,0.0,12.3672932834,70.6512738906,55.9415766123,50.9686925826,4.9528840297,0.02
 11/18  18:00:00,187.525152609,32.3674848378,21.2280585585,0.0,12.3672932834,58.1284167478,63.1308275019,58.1579434722,4.9528840297,0.02
 11/18  19:00:00,149.891340667,29.4987107114,19.2592805412,0.0,12.3672932834,24.9413748627,87.3478060854,82.3749220557,4.9528840297,0.02
 11/18  20:00:00,149.167484997,29.9768397324,18.3550017819,0.0103296032007,12.3672932834,24.9413748627,94.9647954826,89.991911453,4.9528840297,0.02
 11/18  21:00:00,131.745915923,30.4549687535,17.2200877453,0.0452622129599,4.12243109448,16.0517297156,104.509927591,101.518197173,2.97173041782,0.02
 11/18  22:00:00,111.427916509,23.5989685691,13.392211185,0.0,4.12243109448,15.9888894789,90.5937837972,87.6020533794,2.97173041782,0.02
 11/18  23:00:00,99.6091240463,19.6658071409,10.7813003495,0.0,4.12243109448,15.9888894789,79.8030666133,76.8113361955,2.97173041782,0.02
 11/18  24:00:00,114.696908125,24.5822589261,12.5321785818,0.0,4.12243109448,15.9888894789,99.7531065887,96.7613761709,2.97173041782,0.02
 11/19  01:00:00,95.577937223,20.143936162,9.29043314003,0.397333454053,2.06121554724,15.9888894789,79.1882605384,76.1965301206,2.97173041782,0.02
 11/19  02:00:00,116.105300311,26.9729040315,10.8243316389,3.6745387966,2.06121554724,15.9888894789,100.09881933,97.1070889119,2.97173041782,0.02
 11/19  03:00:00,100.713508331,21.5783232252,8.32738061232,4.53356761381,2.06121554724,15.9888894789,89.6894177154,78.1158697887,2.97173041782,8.60181750886
 11/19  04:00:00,119.655603016,26.9729040315,10.8840213247,7.42709363727,2.06121554724,15.9888894789,102.145159794,99.1534293762,2.97173041782,0.02
 11/19  05:00:00,102.252936118,21.5783232252,8.10789379807,7.30941518625,2.06121554724,15.9888894789,82.8088958406,79.8171654228,2.97173041782,0.02
 11/19  06:00:00,122.470592165,26.9729040315,9.90487929776,10.4549063967,2.06121554724,15.9888894789,103.950128542,100.958398124,2.97173041782,0.02
 11/19  07:00:00,100.745162396,21.5783232252,6.89688468074,10.0357241561,2.06121554724,15.9888894789,84.2082592886,81.2165288708,2.97173041782,0.02
 11/19  08:00:00,110.323578412,26.9729040315,9.434082912,12.5614988066,2.06121554724,15.9888894789,105.122264977,102.13053456,2.97173041782,0.02
 11/19  09:00:00,117.070563866,21.5783232252,10.3123368706,5.52022673422,4.12243109448,41.7362269337,80.3025291751,75.3296451454,4.9528840297,0.02
 11/19  10:00:00,134.959919723,26.9729040315,15.2182617488,5.10498403124,4.12243109448,41.7362269337,93.3528662271,88.3799821974,4.9528840297,0.02
 11/19  11:00:00,115.160975961,21.5783232252,12.9236684882,3.54086216016,4.12243109448,41.7362269337,73.0396367893,68.0667527596,4.9528840297,0.02
 11/19  12:00:00,135.554998707,26.9729040315,17.9849921839,3.63096463976,4.12243109448,41.7362269337,87.364879259,82.3919952293,4.9528840297,0.02
 11/19  13:00:00,117.526606026,21.5788474936,15.6774580429,2.22408342655,4.12243109448,41.7362269337,69.8843924621,64.9115084324,4.9528840297,0.02
 11/19  14:00:00,138.378357605,26.9756708949,21.6357955458,2.34372984981,4.12243109448,41.7362269337,85.0364501521,80.0635661224,4.9528840297,0.02
 11/19  15:00:00,121.224495185,21.5895819418,19.6827330246,1.34243676164,4.12243109448,41.7362269337,68.2344765753,63.2615925456,4.9528840297,0.02
 11/19  16:00:00,143.302611979,26.9784488065,26.5336176382,1.38767717358,4.12243109448,41.7362269337,83.7617538978,78.7888698681,4.9528840297,0.02
 11/19  17:00:00,102.648283365,21.5787626674,18.4777012109,1.06907641325,4.12243109448,24.8785346261,69.1292717148,64.1563876851,4.9528840297,0.02
 11/19  18:00:00,119.51385015,25.5385169683,18.892332822,0.940783904117,2.06121554724,15.9888894789,92.7459576911,89.7542272733,2.97173041782,0.02
 11/19  19:00:00,98.7435572349,19.6658071409,13.4191560378,0.0,2.06121554724,15.9888894789,79.784896756,76.7931663381,2.97173041782,0.02
 11/19  20:00:00,114.44324627,24.5822589261,14.9305854816,0.0,2.06121554724,15.9888894789,101.702187195,98.7104567774,2.97173041782,0.02
 11/19  21:00:00,96.6342567489,19.6658071409,11.0327394191,0.0,2.06121554724,15.9888894789,82.5933027166,79.6015722988,2.97173041782,0.02
 11/19  22:00:00,116.583466959,26.0166459894,13.8283687482,2.92689911321,2.06121554724,15.9888894789,103.398241381,100.406510963,2.97173041782,0.02
 11/19  23:00:00,101.952107179,21.482697421,10.6039222352,4.56643106266,2.06121554724,15.9888894789,83.3017076389,80.3099772211,2.97173041782,0.02
 11/19  24:00:00,121.781800078,26.9729040315,12.9796897003,7.35365717408,2.06121554724,15.9888894789,104.13356411,101.141833693,2.97173041782,0.02
 11/20  01:00:00,105.589946474,21.5783232252,10.0053369304,6.86157801044,4.12243109448,15.9888894789,83.7960817947,80.8043513768,2.97173041782,0.02
 11/20  02:00:00,124.832878561,26.9729040315,12.2330529809,9.86380404349,4.12243109448,15.9888894789,104.304104729,101.312374312,2.97173041782,0.02
 11/20  03:00:00,107.236086382,21.5783232252,9.39568686165,9.17848013409,4.12243109448,15.9888894789,84.4485123301,81.4567819123,2.97173041782,0.02
 11/20  04:00:00,126.793385196,26.9729040315,11.4692627957,12.6485982414,4.12243109448,15.9888894789,105.391177338,102.399446921,2.97173041782,0.02
 11/20  05:00:00,151.965677629,31.4112267957,13.6781789892,8.03431787225,12.3672932834,24.9413748627,119.910112622,114.937228593,4.9528840297,0.02
 11/20  06:00:00,194.080803204,31.890879497,15.6895870736,47.4316096928,12.3672932834,24.9413748627,186.204464814,181.231580784,4.9528840297,0.02
 11/20  07:00:00,234.741777297,32.3738548091,16.1663605601,35.4600509769,24.7345865669,70.7195625826,161.661827464,143.15426365,9.90576805939,8.60179575432
 11/20  08:00:00,241.910017252,32.4145149839,17.4140831811,21.35384522,37.1018798503,92.3937384068,128.187700029,118.261931969,9.90576805939,0.02
 11/20  09:00:00,245.533200743,32.5170547009,19.7958861336,14.412754321,37.1018798503,104.434947198,117.421596085,107.495828025,9.90576805939,0.02
 11/20  10:00:00,254.003845187,32.7815925118,22.001638653,10.3775415169,37.1018798503,116.476155989,109.440030614,99.5142625547,9.90576805939,0.02
 11/20  11:00:00,251.456816345,33.1252663737,23.410807967,8.10441463726,37.1018798503,116.476155989,112.268767949,93.7317206719,9.90576805939,8.63127921804
 11/20  12:00:00,253.341509732,33.5795514664,27.2202811685,6.11849348931,37.1018798503,116.476155989,98.291913024,88.3661449647,9.90576805939,0.02
 11/20  13:00:00,248.840828967,33.9348326678,33.7528623871,4.46906429277,37.1018798503,104.434947198,103.057092464,84.522930756,9.90576805939,8.62839364827
 11/20  14:00:00,262.006172904,34.1989115611,38.2480693022,3.00047501382,37.1018798503,116.476155989,91.618228117,81.6924600576,9.90576805939,0.02
 11/20  15:00:00,264.99941099,34.5232324759,41.8676052358,1.82154087728,37.1018798503,116.476155989,97.2415166263,78.7045804334,9.90576805939,8.63116813347
 11/20  16:00:00,265.263942408,34.5625756432,41.3424357794,1.32242890289,37.1018798503,116.476155989,87.3477692721,77.4220012127,9.90576805939,0.02
 11/20  17:00:00,261.585746854,34.1877793482,36.9998289267,1.11502129006,37.1018798503,116.476155989,88.9001058317,78.9743377723,9.90576805939,0.02
 11/20  18:00:00,270.6463095,33.6478464743,32.1249198867,1.16159905463,37.1018798503,116.476155989,101.069928724,82.5470564286,9.90576805939,8.61710423566
 11/20  19:00:00,179.210549012,30.8135655193,21.4401163984,0.0,24.7345865669,47.5788473902,71.0206645797,66.04778055,4.9528840297,0.02
 11/20  20:00:00,178.132022455,31.4112267957,18.948202513,0.0,24.7345865669,47.5788473902,76.956921098,71.9840370683,4.9528840297,0.02
 11/20  21:00:00,155.573025407,30.4549687535,17.8748575593,0.0,12.3672932834,38.6892022431,91.1573936808,88.165663263,2.97173041782,0.02
 11/20  22:00:00,123.182240304,22.615678212,13.4736561691,0.0,12.3672932834,27.0668015668,79.2271275113,76.2353970935,2.97173041782,0.02
 11/20  23:00:00,95.6036235053,19.6658071409,10.9229063069,0.0,4.12243109448,15.9888894789,72.3530418032,69.3613113854,2.97173041782,0.02
 11/20  24:00:00,113.398066371,24.5822589261,13.5189435735,0.0,4.12243109448,15.9888894789,93.0434006088,90.0516701909,2.97173041782,0.02
 11/21  01:00:00,96.5066263842,20.9089425957,10.3236709748,0.289917324178,4.12243109448,15.9888894789,76.0132163843,73.0214859664,2.97173041782,0.02
 11/21  02:00:00,110.229966037,24.5822589261,12.6831426003,0.0,4.12243109448,15.9888894789,95.9303789113,92.9386484935,2.97173041782,0.02
 11/21  03:00:00,96.3216776911,21.0045683999,9.99869391845,0.853641580801,4.12243109448,15.9888894789,78.1213204859,75.1295900681,2.97173041782,0.02
 11/21  04:00:00,109.604669521,24.8213234367,12.6103494905,0.164613832273,4.12243109448,15.9888894789,98.1894339322,95.1977035144,2.97173041782,0.02
 11/21  05:00:00,142.712256902,31.7299794764,14.4268870857,2.03854355853,12.3672932834,24.9413748627,109.16549193,104.1926079,4.9528840297,0.02
 11/21  06:00:00,164.547398903,31.4658468326,16.4353863006,22.0806579948,12.3672932834,24.9413748627,174.669921635,169.697037605,4.9528840297,0.02
 11/21  07:00:00,214.95219954,32.49065281,15.4835896181,20.5951343774,24.7345865669,70.7195625826,141.036763959,131.1109959,9.90576805939,0.02
 11/21  08:00:00,226.957458176,32.6896400411,17.179519691,10.4121618662,37.1018798503,92.3937384068,126.915159736,108.401477013,9.90576805939,8.60791466456
 11/21  09:00:00,235.098406981,32.9630735645,20.1484022765,6.39411133669,37.1018798503,104.434947198,107.506330634,97.5805625746,9.90576805939,0.02
 11/21  10:00:00,246.775978692,33.4792619407,22.7465060787,4.67874418627,37.1018798503,116.476155989,99.8929361507,89.9671680913,9.90576805939,0.02
 11/21  11:00:00,246.037129587,34.0655163374,25.5585015145,3.29104935004,37.1018798503,116.476155989,103.545163878,85.0079956417,9.90576805939,8.63140017643
 11/21  12:00:00,253.027487638,34.7500082095,32.8432544676,2.1192801652,37.1018798503,116.476155989,90.4119944789,80.4862264195,9.90576805939,0.02
 11/21  13:00:00,252.878853222,35.3682914089,41.3113197299,1.1028646462,37.1018798503,104.434947198,95.334977811,76.8007042658,9.90576805939,8.62850548581
 11/21  14:00:00,273.724464492,35.8168809601,50.5601281483,0.669151249204,37.1018798503,116.476155989,84.2647041143,74.3389360549,9.90576805939,0.02
 11/21  15:00:00,276.854081857,36.1455935643,53.0145392548,0.405912711348,37.1018798503,116.476155989,90.3427859527,71.805715005,9.90576805939,8.63130288835
 11/21  16:00:00,277.724951178,36.0957543909,52.9741837828,0.285989030752,37.1018798503,116.476155989,80.6422357662,70.7164677068,9.90576805939,0.02
 11/21  17:00:00,271.472801724,35.5018536339,45.7702672009,0.243320407723,37.1018798503,116.476155989,82.6332545304,72.707486471,9.90576805939,0.02
 11/21  18:00:00,277.873988798,34.6646661527,36.5887776665,0.333071682619,37.1018798503,116.476155989,95.642204546,77.1210633881,9.90576805939,8.61537309845
 11/21  19:00:00,182.447033689,31.5068525999,23.6986899145,0.0,24.7345865669,47.5788473902,67.7185145847,62.7456305551,4.9528840297,0.02
 11/21  20:00:00,178.908810554,31.2916945404,19.2259292819,0.0,24.7345865669,47.5788473902,73.9474809364,68.9745969067,4.9528840297,0.02
 11/21  21:00:00,156.689054249,29.9768397324,17.546960073,0.0,12.3672932834,38.6892022431,88.1628501869,85.1711197691,2.97173041782,0.02
 11/21  22:00:00,120.981878469,22.5886458971,13.0714998319,0.0,12.3672932834,27.0668015668,74.8750258668,71.883295449,2.97173041782,0.02
 11/21  23:00:00,94.4602680454,19.6658071409,11.1503734939,0.0,4.12243109448,15.9888894789,70.8847243334,67.8929939156,2.97173041782,0.02
 11/21  24:00:00,113.831515006,25.9210201851,14.1905865054,0.0462641763288,4.12243109448,15.9888894789,91.448290826,88.4565604081,2.97173041782,0.02
 11/22  01:00:00,95.8684001586,20.3830006725,11.3018700535,0.0880410934605,4.12243109448,15.9888894789,74.7771900717,71.7854596539,2.97173041782,0.02
 11/22  02:00:00,108.911567919,25.0603879472,13.7288655085,0.0971913384585,4.12243109448,15.9888894789,93.8053784282,90.8136480104,2.97173041782,0.02
 11/22  03:00:00,94.8146343389,20.9089425957,10.9397227551,0.420678995018,4.12243109448,15.9888894789,76.7243337624,73.7326033446,2.97173041782,0.02
 11/22  04:00:00,110.118375181,25.4428911641,13.7140025572,0.585371986898,4.12243109448,15.9888894789,96.3961645277,93.4044341099,2.97173041782,0.02
 11/22  05:00:00,139.615769408,31.2518504553,14.8042563105,1.04591809696,12.3672932834,24.9413748627,107.171522249,102.19863822,4.9528840297,0.02
 11/22  06:00:00,163.726168295,31.9784620454,16.4212654926,22.6505408432,12.3672932834,24.9413748627,172.125894475,167.153010446,4.9528840297,0.02
 11/22  07:00:00,212.720949965,32.5348686823,16.5174460634,16.9202124718,24.7345865669,70.7195625826,138.744004818,128.818236759,9.90576805939,0.02
 11/22  08:00:00,225.006954425,32.8064271485,18.4232192528,8.91961436925,37.1018798503,92.3937384068,125.268330819,106.75459635,9.90576805939,8.60796640905
 11/22  09:00:00,232.667150506,33.0754145878,20.5094703032,5.47058001883,37.1018798503,104.434947198,106.904569964,96.9788019042,9.90576805939,0.02
 11/22  10:00:00,243.362858961,33.6107600238,22.1964436157,3.84899640585,37.1018798503,116.476155989,99.571304706,89.6455366466,9.90576805939,0.02
 11/22  11:00:00,244.15675239,34.1899387712,25.6357570587,2.65630524638,37.1018798503,116.476155989,103.375483892,84.8382083335,9.90576805939,8.63150749919
 11/22  12:00:00,251.776713324,34.8663809751,31.7385528857,1.6554886509,37.1018798503,116.476155989,90.1778444514,80.252076392,9.90576805939,0.02
 11/22  13:00:00,250.745808684,35.4665109141,40.0070408531,0.866497769571,37.1018798503,104.434947198,95.2828774568,76.7486491872,9.90576805939,8.62846021015
 11/22  14:00:00,274.327393512,35.9263796652,50.7397009604,0.530855209473,37.1018798503,116.476155989,84.0114001095,74.0856320501,9.90576805939,0.02
 11/22  15:00:00,280.120462076,36.3093344436,53.281850231,0.317364444693,37.1018798503,116.476155989,89.9383564775,71.401189622,9.90576805939,8.63139879607
 11/22  16:00:00,278.635441116,36.2721256299,53.2638161827,0.218923053281,37.1018798503,116.476155989,80.4888135918,70.5630455324,9.90576805939,0.02
 11/22  17:00:00,272.644217435,35.6723552859,45.9769906699,0.193583122988,37.1018798503,116.476155989,82.541226894,72.6154588346,9.90576805939,0.02
 11/22  18:00:00,276.674834859,34.8125872283,36.1678324065,0.329560135405,37.1018798503,116.476155989,95.4805432063,76.9588724368,9.90576805939,8.6159027101
 11/22  19:00:00,186.525597188,31.5068525999,25.5334388833,0.0,24.7345865669,47.5788473902,67.3707020891,62.3978180594,4.9528840297,0.02
 11/22  20:00:00,183.021483217,31.2916945404,21.9567784573,0.0,24.7345865669,47.5788473902,73.170617848,68.1977338183,4.9528840297,0.02
 11/22  21:00:00,160.660810708,30.9330977746,19.6723684864,0.0,12.3672932834,38.6892022431,86.9505875876,83.9588571698,2.97173041782,0.02
 11/22  22:00:00,117.449524523,20.0483103578,12.3010044355,0.0,12.3672932834,27.0668015668,67.0232105207,64.0314801029,2.97173041782,0.02
 11/22  23:00:00,112.708799764,25.5385169683,13.6038526665,0.0,4.12243109448,15.9888894789,87.0435369634,84.0518065456,2.97173041782,0.02
 11/22  24:00:00,96.02736901,19.6658071409,10.5481623165,0.0,4.12243109448,15.9888894789,73.3813755551,70.3896451373,2.97173041782,0.02
 11/23  01:00:00,107.915601039,25.9210201851,12.626029172,0.231098422299,2.06121554724,15.9888894789,94.1589005012,91.1671700834,2.97173041782,0.02
 11/23  02:00:00,91.675900937,19.6658071409,10.6031781716,0.0,2.06121554724,15.9888894789,77.168784858,74.1770544402,2.97173041782,0.02
 11/23  03:00:00,106.663565368,25.7297685767,12.3669244237,0.569699143835,2.06121554724,15.9888894789,97.0281244848,94.036394067,2.97173041782,0.02
 11/23  04:00:00,91.8655109791,19.6658071409,9.91871552167,0.0,2.06121554724,15.9888894789,78.8317215616,75.8399911438,2.97173041782,0.02
 11/23  05:00:00,110.186587682,26.733839521,11.5842666147,2.61997779317,2.06121554724,15.9888894789,98.6373525336,95.6456221158,2.97173041782,0.02
 11/23  06:00:00,96.5177305971,21.5783232252,8.85265436075,3.64743878128,2.06121554724,15.9888894789,79.9523051508,76.960574733,2.97173041782,0.02
 11/23  07:00:00,110.826428097,26.9729040315,10.7744020879,5.97938912131,2.06121554724,15.9888894789,100.10065896,97.108928542,2.97173041782,0.02
 11/23  08:00:00,79.8760601433,20.143936162,10.3649629863,1.13684279792,2.06121554724,15.9888894789,80.0189127755,77.0271823577,2.97173041782,0.02
 11/23  09:00:00,122.837582619,25.8253943809,15.1972942352,0.735719906815,4.12243109448,41.7362269337,92.8926178311,87.9197338014,4.9528840297,0.02
 11/23  10:00:00,110.080966589,20.8611296936,13.8912076055,0.557423316839,4.12243109448,41.7362269337,71.4726063096,66.4997222799,4.9528840297,0.02
 11/23  11:00:00,127.264238,26.8136737087,19.9715931087,1.00938224458,4.12243109448,41.7362269337,85.3441560752,80.3712720455,4.9528840297,0.02
 11/23  12:00:00,117.474644689,21.5799770998,19.8923139077,0.698335558813,4.12243109448,41.7362269337,75.6855156508,62.1318054811,4.9528840297,8.60082614001
 11/23  13:00:00,137.906525187,26.9877489302,28.9479781718,0.447904067381,4.12243109448,41.7362269337,81.9639383085,76.9910542788,4.9528840297,0.02
 11/23  14:00:00,123.403218752,21.5927826258,24.9287869975,0.131527103951,4.12243109448,41.7362269337,66.0530412221,61.0801571924,4.9528840297,0.02
 11/23  15:00:00,144.571998219,26.9798099794,35.2961202964,0.0864894701297,4.12243109448,41.7362269337,83.0831220512,78.1102380215,4.9528840297,0.02
 11/23  16:00:00,127.640013786,21.5786418764,28.5549152177,0.0212941831397,4.12243109448,41.7362269337,68.0179997493,63.0451157196,4.9528840297,0.02
 11/23  17:00:00,129.366301258,26.9730316057,32.560545003,0.0438208263694,4.12243109448,24.8785346261,86.1439186538,81.1710346241,4.9528840297,0.02
 11/23  18:00:00,78.9472434747,13.5067262519,13.693338473,0.0058722442529,2.06121554724,15.9888894789,51.3100175935,48.3182871756,2.97173041782,0.02
 11/23  19:00:00,122.048891629,24.5822589261,21.9246783221,0.0,2.06121554724,15.9888894789,100.141314009,97.1495835914,2.97173041782,0.02
 11/23  20:00:00,100.645629845,19.6658071409,15.8909072215,0.0,2.06121554724,15.9888894789,79.226300927,76.2345705091,2.97173041782,0.02
 11/23  21:00:00,115.657500313,24.5822589261,18.446792942,0.0,2.06121554724,15.9888894789,99.3735695183,96.3818391004,2.97173041782,0.02
 11/23  22:00:00,100.070344485,19.9845598216,14.2702861639,0.0627757160458,2.06121554724,15.9888894789,81.2007535403,78.2090231224,2.97173041782,0.02
 11/23  23:00:00,116.491068814,25.5385169683,17.1457607239,0.532149219385,2.06121554724,15.9888894789,103.032843157,100.041112739,2.97173041782,0.02
 11/23  24:00:00,99.7675922969,20.0244039067,13.507955703,0.216118950734,2.06121554724,15.9888894789,83.7187080044,80.7269775866,2.97173041782,0.02
 11/24  01:00:00,117.693163579,25.5385169683,16.2793676726,1.11671639431,4.12243109448,15.9888894789,102.539122819,99.5473924016,2.97173041782,0.02
 11/24  02:00:00,102.840248061,21.1001942041,12.8323463358,2.06585428608,4.12243109448,15.9888894789,82.2202217644,79.2284913466,2.97173041782,0.02
 11/24  03:00:00,114.425999536,24.5822589261,15.538910848,0.0,4.12243109448,15.9888894789,102.547924549,99.5561941309,2.97173041782,0.02
 11/24  04:00:00,104.742434217,21.6739490294,12.335941594,3.66409404491,4.12243109448,15.9888894789,82.7746679243,79.7829375065,2.97173041782,0.02
 11/24  05:00:00,149.385949669,31.0924741149,17.7868488081,2.38586927431,12.3672932834,24.9413748627,115.927823404,110.954939374,4.9528840297,0.02
 11/24  06:00:00,181.033916762,31.9390569255,20.3101450182,30.3881643971,12.3672932834,24.9413748627,180.933691343,175.960807313,4.9528840297,0.02
 11/24  07:00:00,227.592782145,32.4612834403,20.349181447,22.105732693,24.7345865669,70.7195625826,147.555739412,137.629971353,9.90576805939,0.02
 11/24  08:00:00,237.086039862,32.6361239162,21.5194232406,11.3639201778,37.1018798503,92.3937384068,123.811894478,113.886126419,9.90576805939,0.02
 11/24  09:00:00,244.469491212,32.8657056527,23.900118287,7.37382018216,37.1018798503,104.434947198,121.763990118,103.234248379,9.90576805939,8.62397367964
 11/24  10:00:00,256.78584244,33.3019408748,27.9800246406,5.33706621211,37.1018798503,116.476155989,105.428325395,95.502557336,9.90576805939,0.02
 11/24  11:00:00,260.315282074,33.784942071,33.8210168709,4.02313772561,37.1018798503,116.476155989,108.619597347,90.0821084649,9.90576805939,8.63172082224
 11/24  12:00:00,262.627143778,34.3314104162,36.6621801676,2.95978001383,37.1018798503,116.476155989,95.4562432893,85.5304752299,9.90576805939,0.02
 11/24  13:00:00,254.063859741,34.8499091286,38.8484061114,2.05664599944,37.1018798503,104.434947198,91.9619319709,82.0361639115,9.90576805939,0.02
 11/24  14:00:00,267.741332996,35.2893818769,42.6750720833,1.21206392418,37.1018798503,116.476155989,97.6522637441,79.1132231363,9.90576805939,8.63327254846
 11/24  15:00:00,270.90006134,35.5969711995,44.4689805677,0.811369804569,37.1018798503,116.476155989,86.2920168578,76.3662487984,9.90576805939,0.02
 11/24  16:00:00,268.256078532,35.5774507983,42.3628290003,0.523974831472,37.1018798503,116.476155989,93.8881921964,75.3523284321,9.90576805939,8.6300957049
 11/24  17:00:00,265.613973846,35.0488733894,36.6084384133,0.528634713645,37.1018798503,116.476155989,87.0678428536,77.1420747942,9.90576805939,0.02
 11/24  18:00:00,269.672534627,34.2891032467,30.1506859145,0.698299128755,37.1018798503,116.476155989,91.2467548218,81.3209867624,9.90576805939,0.02
 11/24  19:00:00,180.722338782,31.2916945404,23.0408971356,0.0,24.7345865669,47.5788473902,78.4895866388,64.9282712777,4.9528840297,8.60843133136
 11/24  20:00:00,183.076209545,31.7299794764,21.3368100483,0.0,24.7345865669,47.5788473902,75.4154868929,70.4426028632,4.9528840297,0.02
 11/24  21:00:00,158.921777904,29.4987107114,18.1043296473,0.0,12.3672932834,38.6892022431,89.6781342643,86.6864038465,2.97173041782,0.02
 11/24  22:00:00,125.030690553,23.8906889349,12.793908132,0.0,12.3672932834,27.0668015668,78.3455918525,75.3538614347,2.97173041782,0.02
 11/24  23:00:00,95.5808262886,19.6658071409,11.0164418207,0.0,4.12243109448,15.9888894789,71.8913270971,68.8995966793,2.97173041782,0.02
 11/24  24:00:00,110.65914328,25.7775814788,13.4397171598,0.0783261701043,4.12243109448,15.9888894789,92.4876603165,89.4959298987,2.97173041782,0.02
 11/25  01:00:00,89.4028380426,20.3830006725,10.0841771913,0.14430697978,4.12243109448,15.9888894789,76.3537529389,73.3620225211,2.97173041782,0.02
 11/25  02:00:00,97.9691009536,25.0603879472,12.193467767,0.161445051706,4.12243109448,15.9888894789,96.0551217554,93.0633913376,2.97173041782,0.02
 11/25  03:00:00,85.2905308157,21.0045683999,9.39104668754,0.782129576273,4.12243109448,15.9888894789,78.736002778,75.7442723602,2.97173041782,0.02
 11/25  04:00:00,99.116574249,25.4428911641,11.4273195834,0.889749275437,4.12243109448,15.9888894789,99.0018326918,96.0101022739,2.97173041782,0.02
 11/25  05:00:00,112.748458006,31.4112267957,11.5042837509,3.08089290482,4.12243109448,16.0517297156,116.564215563,113.572485145,2.97173041782,0.02
 11/25  06:00:00,115.058601602,31.8893558167,10.6423624184,5.67465923274,4.12243109448,16.0517297156,118.083127984,115.091397566,2.97173041782,0.02
 11/25  07:00:00,140.701250625,32.3674848378,10.0818250808,8.89618797984,4.12243109448,39.6058045677,112.046512523,109.054782106,2.97173041782,0.02
 11/25  08:00:00,195.057516526,32.3828664347,14.5538423394,37.8395938801,12.3672932834,65.3531420225,158.912449111,153.939565082,4.9528840297,0.02
 11/25  09:00:00,189.256891091,32.3800350544,18.0361242581,28.1299127487,12.3672932834,68.2430321324,147.339044651,142.366160621,4.9528840297,0.02
 11/25  10:00:00,208.626738903,32.4303747742,20.0009314915,17.4434605492,16.4897243779,93.1370602926,141.095330862,124.559613707,7.92461444751,8.61110270833
 11/25  11:00:00,206.516810447,32.5354555616,20.7599584164,13.8669252898,16.4897243779,93.1370602926,124.738564457,116.79395001,7.92461444751,0.02
 11/25  12:00:00,205.325515835,32.7321252414,21.6360439644,11.5780618973,16.4897243779,93.1370602926,120.117283993,112.172669546,7.92461444751,0.02
 11/25  13:00:00,196.238571738,32.953789605,23.1049307735,9.99397193018,16.4897243779,83.9857416113,116.462364595,108.517750147,7.92461444751,0.02
 11/25  14:00:00,196.009271149,33.1002205206,23.9650861926,8.58752998137,16.4897243779,83.9857416113,114.306561958,106.36194751,7.92461444751,0.02
 11/25  15:00:00,195.292178696,33.1325250001,24.6247487485,7.19325254873,16.4897243779,83.9857416113,112.804882152,104.860267705,7.92461444751,0.02
 11/25  16:00:00,168.314240461,32.3674848378,22.3496125464,0.0,12.3672932834,70.6512738906,67.8606072042,54.2973467955,4.9528840297,8.61037637905
 11/25  17:00:00,170.098483321,32.3674848378,21.129442127,0.0,12.3672932834,70.6512738906,59.6139693171,54.6410852874,4.9528840297,0.02
 11/25  18:00:00,167.241106215,32.3674848378,19.0941297626,0.00295260103716,12.3672932834,58.1284167478,66.6561037118,61.6832196821,4.9528840297,0.02
 11/25  19:00:00,130.117517665,29.4987107114,18.0098529194,0.0,12.3672932834,24.9413748627,90.6131384532,85.6402544236,4.9528840297,0.02
 11/25  20:00:00,130.332416382,29.7377752219,17.9789934148,0.0,12.3672932834,24.9413748627,97.708349868,92.7354658383,4.9528840297,0.02
 11/25  21:00:00,113.620381314,30.4549687535,16.9498550198,0.115914514303,4.12243109448,16.0517297156,106.945697723,103.953967306,2.97173041782,0.02
 11/25  22:00:00,98.1187640913,23.5989685691,12.6536455968,0.0,4.12243109448,15.9888894789,92.4762808168,89.4845503989,2.97173041782,0.02
 11/25  23:00:00,88.9085139734,19.6658071409,10.284916981,0.0,4.12243109448,15.9888894789,80.4333256275,77.4415952097,2.97173041782,0.02
 11/25  24:00:00,103.966037849,24.5822589261,12.9184045057,0.0,4.12243109448,15.9888894789,100.572273141,97.5805427234,2.97173041782,0.02
 11/26  01:00:00,87.0159418033,20.0483103578,10.3755605762,0.332568906471,2.06121554724,15.9888894789,81.8415886651,78.8498582473,2.97173041782,0.02
 11/26  02:00:00,104.024898604,26.9729040315,13.3045110373,3.69525321993,2.06121554724,15.9888894789,102.414426498,99.4226960802,2.97173041782,0.02
 11/26  03:00:00,90.3327918316,21.5783232252,10.7374419396,4.10790885846,2.06121554724,15.9888894789,81.5945395719,78.6028091541,2.97173041782,0.02
 11/26  04:00:00,106.296130049,26.9729040315,13.0279768093,6.58476946617,2.06121554724,15.9888894789,102.424751879,99.4330214607,2.97173041782,0.02
 11/26  05:00:00,91.5845801568,21.5783232252,10.3123985934,6.08383737408,2.06121554724,15.9888894789,82.8952097981,79.9034793803,2.97173041782,0.02
 11/26  06:00:00,107.951344866,26.9729040315,12.8607720345,8.6419438099,2.06121554724,15.9888894789,103.814862182,100.823131764,2.97173041782,0.02
 11/26  07:00:00,91.5585962964,21.5783232252,9.4498071658,7.96384061985,2.06121554724,15.9888894789,84.1017935008,81.110063083,2.97173041782,0.02
 11/26  08:00:00,95.9887137915,26.9729040315,11.5798511322,9.29434085342,2.06121554724,15.9888894789,104.139232424,101.147502007,2.97173041782,0.02
 11/26  09:00:00,107.530476186,21.482697421,9.27524632283,6.06533594803,4.12243109448,41.7362269337,81.9947594568,77.0218754271,4.9528840297,0.02
 11/26  10:00:00,124.447297541,26.9729040315,12.1389465727,7.75736485461,4.12243109448,41.7362269337,99.4797814158,94.5068973861,4.9528840297,0.02
 11/26  11:00:00,107.397377904,21.5783232252,10.0923612144,6.33722526178,4.12243109448,41.7362269337,79.9717253507,74.998841321,4.9528840297,0.02
 11/26  12:00:00,122.924843165,26.9729040315,13.3925640005,7.5286425295,4.12243109448,41.7362269337,98.2064613892,93.2335773595,4.9528840297,0.02
 11/26  13:00:00,105.954671024,21.482697421,10.9090771548,5.55727645035,4.12243109448,41.7362269337,79.621109974,74.6482259443,4.9528840297,0.02
 11/26  14:00:00,121.892117934,26.8772782273,13.8572679421,7.49172818668,4.12243109448,41.7362269337,107.14335764,93.5886757528,4.9528840297,8.60179785718
 11/26  15:00:00,99.9555278574,21.1958200083,10.0045653676,4.97504303272,4.12243109448,41.7362269337,80.543326444,75.5704424143,4.9528840297,0.02
 11/26  16:00:00,110.766341396,26.7816524231,11.625793451,8.36552852221,4.12243109448,41.7362269337,100.661351648,95.6884676184,4.9528840297,0.02
 11/26  17:00:00,82.8084679727,21.5783232252,9.36683915388,7.46464942767,4.12243109448,24.8785346261,81.9351701768,76.9622861471,4.9528840297,0.02
 11/26  18:00:00,99.5814919056,26.9729040315,11.8979736056,12.578219068,2.06121554724,15.9888894789,105.475674531,102.483944113,2.97173041782,0.02
 11/26  19:00:00,85.7836276644,21.5783232252,9.17851271067,11.295710175,2.06121554724,15.9888894789,86.6414423965,83.6497119787,2.97173041782,0.02
 11/26  20:00:00,103.670817771,26.9729040315,11.4703811839,15.0742761409,2.06121554724,15.9888894789,108.092938503,105.101208085,2.97173041782,0.02
 11/26  21:00:00,89.6636514624,21.5783232252,9.10433936676,13.0586476368,2.06121554724,15.9888894789,87.4819857711,84.4902553533,2.97173041782,0.02
 11/26  22:00:00,103.525270922,26.9729040315,11.4595854548,16.8829924125,2.06121554724,15.9888894789,109.257087324,106.265356906,2.97173041782,0.02
 11/26  23:00:00,89.7336048012,21.5783232252,9.03428868901,14.4351445295,2.06121554724,15.9888894789,88.2721045751,85.2803741572,2.97173041782,0.02
 11/26  24:00:00,106.915559529,26.9729040315,11.3689115146,18.4493162638,2.06121554724,15.9888894789,109.858235675,106.866505257,2.97173041782,0.02
 11/27  01:00:00,94.8022815339,21.5783232252,9.09345846875,14.8040614809,4.12243109448,15.9888894789,87.7295606081,84.7378301903,2.97173041782,0.02
 11/27  02:00:00,110.475795344,26.9729040315,11.4365470128,18.6583339587,4.12243109448,15.9888894789,108.828914679,105.837184261,2.97173041782,0.02
 11/27  03:00:00,98.9029652044,21.5783232252,9.09727416761,15.4868649655,4.12243109448,15.9888894789,87.5527143812,84.5609839634,2.97173041782,0.02
 11/27  04:00:00,120.727871276,26.9729040315,11.4374171557,19.6612643659,4.12243109448,15.9888894789,108.34185701,105.350126592,2.97173041782,0.02
 11/27  05:00:00,140.055592285,31.4112267957,12.794868166,12.4472933204,12.3672932834,24.9413748627,123.133215692,118.160331663,4.9528840297,0.02
 11/27  06:00:00,190.07341465,31.8894863516,15.065981286,57.5502057285,12.3672932834,24.9413748627,189.651748829,184.678864799,4.9528840297,0.02
 11/27  07:00:00,233.163921045,32.3684391523,15.1063411135,44.9114305753,24.7345865669,70.7195625826,159.13349682,149.20772876,9.90576805939,0.02
 11/27  08:00:00,234.505735345,32.3833861384,15.6234648928,29.017996467,37.1018798503,92.3937384068,134.220721414,124.294953354,9.90576805939,0.02
 11/27  09:00:00,241.696382857,32.3968721947,16.523077995,22.3206320347,37.1018798503,104.434947198,132.351091198,113.821146308,9.90576805939,8.62417683062
 11/27  10:00:00,249.715382598,32.4122388821,17.4079427775,15.8804280758,37.1018798503,116.476155989,115.713434762,105.787666703,9.90576805939,0.02
 11/27  11:00:00,243.406200973,32.5543484357,18.5863508023,12.0428932053,37.1018798503,116.476155989,109.107324444,99.181556385,9.90576805939,0.02
 11/27  12:00:00,237.729201343,32.8841101954,19.8666606893,9.26985186281,37.1018798503,116.476155989,112.32785094,93.7884724557,9.90576805939,8.63361042456
 11/27  13:00:00,223.427054344,33.1430613332,20.8608801981,7.53612585628,37.1018798503,104.434947198,100.029806295,90.1040382351,9.90576805939,0.02
 11/27  14:00:00,231.710377335,33.3762362347,21.213055962,6.10339952975,37.1018798503,116.476155989,105.899104741,87.3597133513,9.90576805939,8.63362333016
 11/27  15:00:00,231.159588892,33.5629434577,21.7061178768,4.65787748017,37.1018798503,116.476155989,94.6422098701,84.7164418107,9.90576805939,0.02
 11/27  16:00:00,230.706389741,33.6136373402,22.062250109,3.57791792619,37.1018798503,116.476155989,101.911213763,83.3750426412,9.90576805939,8.63040306254
 11/27  17:00:00,233.219867878,33.3624961262,21.4720632588,2.94123652639,37.1018798503,116.476155989,94.5591740255,84.6334059661,9.90576805939,0.02
 11/27  18:00:00,245.610022698,32.9799850068,20.1509563199,2.87711901936,37.1018798503,116.476155989,98.1897502241,88.2639821648,9.90576805939,0.02
 11/27  19:00:00,158.926190983,30.215904243,16.6714379197,0.0,24.7345865669,47.5788473902,84.4588977586,70.8975100291,4.9528840297,8.60850369984
 11/27  20:00:00,157.073016032,31.4112267957,15.2612175201,0.0,24.7345865669,47.5788473902,81.9038012582,76.9309172285,4.9528840297,0.02
 11/27  21:00:00,132.629207617,29.4987107114,13.9286425862,0.0,12.3672932834,38.6892022431,96.1636132301,93.1718828123,2.97173041782,0.02
 11/27  22:00:00,106.605852649,23.5989685691,10.8721909323,0.0,12.3672932834,27.0668015668,84.4034140426,81.4116836248,2.97173041782,0.02
 11/27  23:00:00,77.6486546156,19.6658071409,8.7207680787,0.0,4.12243109448,15.9888894789,75.5983113598,72.606580942,2.97173041782,0.02
 11/27  24:00:00,89.3947202768,24.5822589261,10.7096402345,0.0,4.12243109448,15.9888894789,97.2389449309,94.2472145131,2.97173041782,0.02
 11/28  01:00:00,79.9614256564,20.8611296936,8.55560511856,1.10608266881,4.12243109448,15.9888894789,79.2802511832,76.2885207654,2.97173041782,0.02
 11/28  02:00:00,93.8018537478,25.8253943809,10.698452005,1.93306989752,4.12243109448,15.9888894789,99.6867744567,96.6950440389,2.97173041782,0.02
 11/28  03:00:00,86.3659466416,21.5783232252,7.74032951855,4.33218480488,4.12243109448,15.9888894789,80.4159258161,77.4241953983,2.97173041782,0.02
 11/28  04:00:00,103.712362325,26.9729040315,8.93076507052,7.39966217317,4.12243109448,15.9888894789,100.891423652,97.8996932337,2.97173041782,0.02
 11/28  05:00:00,129.087715997,31.4112267957,9.32837658623,5.32695153593,12.3672932834,24.9413748627,112.767751362,107.794867333,4.9528840297,0.02
 11/28  06:00:00,166.706287605,31.9047449542,12.5253971393,38.9388472716,12.3672932834,24.9413748627,179.638906424,174.666022394,4.9528840297,0.02
 11/28  07:00:00,211.289825555,32.439667025,13.1015990669,28.6968939194,24.7345865669,70.7195625826,153.194401597,143.268633537,9.90576805939,0.02
 11/28  08:00:00,220.195397848,32.5311469594,14.354252234,17.349039768,37.1018798503,92.3937384068,125.995700325,116.069932266,9.90576805939,0.02
 11/28  09:00:00,226.574460906,32.6544917102,17.1716889726,10.9620715364,37.1018798503,104.434947198,120.557267995,102.027247626,9.90576805939,8.62425230897
 11/28  10:00:00,237.068241558,32.9112689027,18.6390476525,7.84719352052,37.1018798503,116.476155989,104.485996924,94.5602288642,9.90576805939,0.02
 11/28  11:00:00,238.985179437,32.9782089999,19.7516873419,6.23157038436,37.1018798503,116.476155989,110.35213446,91.8142364714,9.90576805939,8.63212992963
 11/28  12:00:00,243.559941088,33.0669240196,21.4281457413,4.89447031431,37.1018798503,116.476155989,99.4796454141,89.5538773547,9.90576805939,0.02
 11/28  13:00:00,233.858442282,33.2735333997,22.5514320869,3.84527048364,37.1018798503,104.434947198,96.8799897311,86.9542216717,9.90576805939,0.02
 11/28  14:00:00,242.270459465,33.3040198687,22.8988045682,2.90404706944,37.1018798503,116.476155989,104.743154615,86.2036617606,9.90576805939,8.63372479495
 11/28  15:00:00,242.257793445,33.2274873838,22.9016968608,2.30141951121,37.1018798503,116.476155989,96.4025184362,86.4767503768,9.90576805939,0.02
 11/28  16:00:00,241.794201272,33.1405863983,22.9014565635,2.21939378069,37.1018798503,116.476155989,105.608829119,87.074015416,9.90576805939,8.62904564367
 11/28  17:00:00,244.743370442,33.0878529719,22.6088766919,2.49465016397,37.1018798503,116.476155989,97.2286698167,87.3029017573,9.90576805939,0.02
 11/28  18:00:00,257.795278459,33.0446488975,21.709496724,2.87946435564,37.1018798503,116.476155989,97.489576696,87.5638086366,9.90576805939,0.02
 11/28  19:00:00,170.992911328,30.9330977746,17.4329066947,0.0,24.7345865669,47.5788473902,83.6914078558,70.1300157891,4.9528840297,8.60850803696
 11/28  20:00:00,171.311776376,31.4112267957,16.8618490839,0.0,24.7345865669,47.5788473902,80.1780748074,75.2051907777,4.9528840297,0.02
 11/28  21:00:00,148.671422736,29.9768397324,17.1595852384,0.0,12.3672932834,38.6892022431,93.0333188019,90.0415883841,2.97173041782,0.02
 11/28  22:00:00,116.904696564,23.5719362542,13.9105821561,0.0707611597898,12.3672932834,27.0668015668,80.4430293763,77.4512989585,2.97173041782,0.02
 11/28  23:00:00,89.1658810169,20.143936162,11.7558747048,0.0834083018098,4.12243109448,15.9888894789,73.0863104063,70.0945799884,2.97173041782,0.02
 11/28  24:00:00,106.918189901,24.5822589261,14.9330195476,0.0,4.12243109448,15.9888894789,93.4923379087,90.5006074909,2.97173041782,0.02
 11/29  01:00:00,93.357346954,21.1001942041,11.7551973228,0.599806998048,4.12243109448,15.9888894789,74.9915587511,71.9998283333,2.97173041782,0.02
 11/29  02:00:00,105.85864426,25.2516395556,14.9073055608,0.436100832878,4.12243109448,15.9888894789,95.4283242313,92.4365938134,2.97173041782,0.02
 11/29  03:00:00,89.5594020097,20.143936162,11.7841122278,0.451697287002,4.12243109448,15.9888894789,77.3337795017,74.3420490839,2.97173041782,0.02
 11/29  04:00:00,106.358453756,25.7775814788,14.8495891074,1.36085179937,4.12243109448,15.9888894789,97.3788524701,94.3871220523,2.97173041782,0.02
 11/29  05:00:00,136.839814261,31.6343536722,17.0095336293,2.03920868655,12.3672932834,24.9413748627,107.951264937,102.978380908,4.9528840297,0.02
 11/29  06:00:00,156.686727997,31.4634656215,19.004561091,22.594821424,12.3672932834,24.9413748627,173.132968304,168.160084274,4.9528840297,0.02
 11/29  07:00:00,211.594940915,32.5257646088,18.6313078397,20.2539689004,24.7345865669,70.7195625826,139.245215457,129.319447398,9.90576805939,0.02
 11/29  08:00:00,224.785541841,32.699758756,18.6376145898,11.562486451,37.1018798503,92.3937384068,117.866330857,107.940562798,9.90576805939,0.02
 11/29  09:00:00,232.447907482,32.8139350831,19.1487002539,8.61537089515,37.1018798503,104.434947198,119.421113388,100.89103714,9.90576805939,8.62430818845
 11/29  10:00:00,242.0032957,32.9577193694,20.5089949012,6.62472033407,37.1018798503,116.476155989,105.440186352,95.5144182922,9.90576805939,0.02
 11/29  11:00:00,238.804501328,33.1540257925,22.1976345007,5.19455871406,37.1018798503,116.476155989,109.9119622,91.3740205737,9.90576805939,8.63217356686
 11/29  12:00:00,242.027441775,33.6329752079,24.1741649371,3.65016073064,37.1018798503,116.476155989,96.3532720632,86.4275040038,9.90576805939,0.02
 11/29  13:00:00,232.344895875,33.913411488,26.6264431963,2.47503464401,37.1018798503,104.434947198,93.5279404604,83.602172401,9.90576805939,0.02
 11/29  14:00:00,239.380420985,34.3393009221,29.4547017006,1.55829626998,37.1018798503,116.476155989,99.2559502212,80.7162853473,9.90576805939,8.63389681453
 11/29  15:00:00,236.104823741,34.5011215159,30.6996502753,1.23003999207,37.1018798503,116.476155989,89.1817380586,79.2559699992,9.90576805939,0.02
 11/29  16:00:00,236.342768753,34.3675441695,30.6324869313,1.00864776125,37.1018798503,116.476155989,97.9759503573,79.4395696212,9.90576805939,8.63061267671
 11/29  17:00:00,234.478417847,34.1007475569,29.3984711233,1.01703254926,37.1018798503,116.476155989,90.987499468,81.0617314086,9.90576805939,0.02
 11/29  18:00:00,240.910781388,33.7582501618,26.532353727,1.12903453115,37.1018798503,116.476155989,93.6786199301,83.7528518707,9.90576805939,0.02
 11/29  19:00:00,155.390275971,30.7338773491,21.0864236902,0.0,24.7345865669,47.5788473902,80.5936477496,67.0322110005,4.9528840297,8.6085527194
 11/29  20:00:00,156.863166102,31.7299794764,19.3356985056,0.0,24.7345865669,47.5788473902,77.4648378099,72.4919537802,4.9528840297,0.02
 11/29  21:00:00,133.923798592,29.4987107114,18.4020755428,0.0,12.3672932834,38.6892022431,91.1480268593,88.1562964415,2.97173041782,0.02
 11/29  22:00:00,107.010407866,23.0667749182,13.4229737356,0.0,12.3672932834,27.0668015668,77.9961418797,75.0044114619,2.97173041782,0.02
 11/29  23:00:00,80.0264997013,19.6658071409,10.9521046887,0.0,4.12243109448,15.9888894789,72.6943721022,69.7026416844,2.97173041782,0.02
 11/29  24:00:00,94.8572672001,25.8253943809,13.1089233025,0.120621137175,4.12243109448,15.9888894789,93.4444910394,90.4527606216,2.97173041782,0.02
 11/30  01:00:00,82.7111631669,20.3830006725,10.103843316,0.198140370448,4.12243109448,15.9888894789,76.651827555,73.6600971372,2.97173041782,0.02
 11/30  02:00:00,94.1370856613,25.0603879472,12.2205201558,0.193016531808,4.12243109448,15.9888894789,95.9796325539,92.987902136,2.97173041782,0.02
 11/30  03:00:00,83.5892576619,21.0045683999,9.73542862049,1.03080509427,4.12243109448,15.9888894789,78.4973167029,75.5055862851,2.97173041782,0.02
 11/30  04:00:00,95.6807253775,25.4428911641,12.2063888464,1.03925188844,4.12243109448,15.9888894789,98.6074060426,95.6156756248,2.97173041782,0.02
 11/30  05:00:00,122.18855077,31.2518504553,13.4509527641,1.80602976985,12.3672932834,24.9413748627,109.638785171,104.665901141,4.9528840297,0.02
 11/30  06:00:00,148.251805213,31.9755979559,16.9908923073,25.3866600706,12.3672932834,24.9413748627,173.902937725,168.930053695,4.9528840297,0.02
 11/30  07:00:00,196.487174675,32.5338491241,17.7487936381,18.9182446143,24.7345865669,70.7195625826,140.508783582,130.583015523,9.90576805939,0.02
 11/30  08:00:00,209.028879,32.7772915202,18.2677163055,11.1105534427,37.1018798503,92.3937384068,119.391368841,109.465600781,9.90576805939,0.02
 11/30  09:00:00,217.310628439,32.9011161598,19.6433258056,8.1162436418,37.1018798503,104.434947198,120.497741007,101.96757227,9.90576805939,8.62440067675
 11/30  10:00:00,228.112968287,33.1552487006,21.3520760189,5.71041362852,37.1018798503,116.476155989,104.850442235,94.9246741757,9.90576805939,0.02
 11/30  11:00:00,225.916666956,33.7136692255,22.8765922595,4.15985409689,37.1018798503,116.476155989,107.334601556,88.7965662771,9.90576805939,8.63226721974
 11/30  12:00:00,223.258431839,34.2644548537,24.4469870938,2.78969644715,37.1018798503,116.476155989,94.4512274755,84.5254594161,9.90576805939,0.02
 11/30  13:00:00,212.622000482,34.8556025582,28.5671928205,1.71433571677,37.1018798503,104.434947198,99.5962819479,81.0611888551,9.90576805939,8.62932503345
 11/30  14:00:00,222.227460908,35.0926175007,31.1433266022,1.16530693833,37.1018798503,116.476155989,89.742794354,79.8170262946,9.90576805939,0.02
 11/30  15:00:00,224.969264742,35.1956570248,34.7461664827,0.803835971234,37.1018798503,116.476155989,88.6073279634,78.681559904,9.90576805939,0.02
 11/30  16:00:00,227.300777961,35.1837887992,37.2751981617,0.618453700902,37.1018798503,116.476155989,96.4384131148,77.9019220253,9.90576805939,8.63072303013
 11/30  17:00:00,226.289695715,34.7858888293,34.2766267763,0.655220989906,37.1018798503,116.476155989,89.1492231588,79.2234550994,9.90576805939,0.02
 11/30  18:00:00,233.179197902,34.1959181925,29.8531745073,0.81344698238,37.1018798503,116.476155989,101.228013089,82.704645962,9.90576805939,8.61759906764
 11/30  19:00:00,140.996945406,31.0526300298,22.6015615273,0.0,24.7345865669,47.5788473902,72.0751137688,67.1022297391,4.9528840297,0.02
 11/30  20:00:00,140.946548891,31.7299794764,21.2675881105,0.0,24.7345865669,47.5788473902,77.7621025796,72.7892185499,4.9528840297,0.02
 11/30  21:00:00,118.297499698,29.4987107114,21.1616553428,0.0,12.3672932834,38.6892022431,91.4799869498,88.488256532,2.97173041782,0.02
 11/30  22:00:00,90.6380808939,19.13361349,13.202968269,0.0,12.3672932834,27.0668015668,66.3104932558,63.3187628379,2.97173041782,0.02
 11/30  23:00:00,83.4976260198,24.5822589261,15.2870005415,0.0,4.12243109448,15.9888894789,89.5617772677,86.5700468498,2.97173041782,0.02
 11/30  24:00:00,78.0529374502,20.8133167915,10.9312790777,0.0309877507538,4.12243109448,15.9888894789,74.6951805615,71.7034501437,2.97173041782,0.02
 12/01  01:00:00,96.6489323883,25.2994524577,11.6759929872,0.132821886483,4.12243109448,15.9888894789,94.5264290058,91.534698588,2.97173041782,0.02
 12/01  02:00:00,88.1028180416,20.143936162,8.10087981987,0.151763208277,4.12243109448,15.9888894789,77.1403630304,74.1486326126,2.97173041782,0.02
 12/01  03:00:00,103.821071424,26.0166459894,7.99709413643,1.14126965365,4.12243109448,15.9888894789,96.6387599953,93.6470295775,2.97173041782,0.02
 12/01  04:00:00,95.3670654989,21.482697421,5.06405909602,2.78079691807,4.12243109448,15.9888894789,79.5654021259,76.573671708,2.97173041782,0.02
