Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/01  05:00:00,140.270557305,31.8893558167,6.32936103243,3.82178575233,12.3672932834,24.9413748627,110.735613858,105.762729828,4.9528840297,0.02
 12/01  06:00:00,163.711590935,31.4697533862,8.89537449194,24.1435350827,12.3672932834,24.9413748627,175.561218244,170.588334215,4.9528840297,0.02
 12/01  07:00:00,219.294861542,32.5281648113,8.55047659867,23.9484603973,24.7345865669,70.7195625826,161.738084159,151.812316099,9.90576805939,0.02
 12/01  08:00:00,229.467945074,32.7206000105,10.240265339,13.7937829096,37.1018798503,92.3937384068,133.489890692,123.564122633,9.90576805939,0.02
 12/01  09:00:00,236.040153016,32.9065904491,12.5483738805,8.69939692111,37.1018798503,104.434947198,121.238869271,102.708639364,9.90576805939,8.62446184811
 12/01  10:00:00,247.898116966,33.2094666236,14.3787574605,6.93135574237,37.1018798503,116.476155989,103.093387005,93.1676189454,9.90576805939,0.02
 12/01  11:00:00,248.06923607,33.5791808436,15.7562616568,6.06665312443,37.1018798503,116.476155989,107.342034178,88.8038102576,9.90576805939,8.63245586147
 12/01  12:00:00,249.875404168,33.9798178554,17.125694477,4.99017135649,37.1018798503,116.476155989,94.9441395137,85.0183714543,9.90576805939,0.02
 12/01  13:00:00,242.014991524,34.3702226055,18.80608775,4.02620131376,37.1018798503,104.434947198,100.479707847,81.9444701749,9.90576805939,8.62946961258
 12/01  14:00:00,252.538490309,34.7489413901,19.5190385908,3.06978620484,37.1018798503,116.476155989,89.2038495128,79.2780814534,9.90576805939,0.02
 12/01  15:00:00,252.069090625,35.0113215421,20.0198381472,2.28186139304,37.1018798503,116.476155989,95.4523624462,76.9142377256,9.90576805939,8.63235666118
 12/01  16:00:00,251.822869456,35.0220051537,20.3798384364,1.82336092993,37.1018798503,116.476155989,85.9653857978,76.0396177384,9.90576805939,0.02
 12/01  17:00:00,253.224074207,34.5334761827,19.9281335883,1.82423948548,37.1018798503,116.476155989,87.9572707292,78.0315026698,9.90576805939,0.02
 12/01  18:00:00,265.043068835,33.8693076034,19.0534106543,1.95524408976,37.1018798503,116.476155989,100.802550914,82.2807459826,9.90576805939,8.61603687186
 12/01  19:00:00,178.273734494,30.7338773491,15.3278543948,0.0,24.7345865669,47.5788473902,72.0667005006,67.0938164709,4.9528840297,0.02
 12/01  20:00:00,176.553754658,31.7299794764,12.9884445759,0.0,24.7345865669,47.5788473902,78.4019953354,73.4291113057,4.9528840297,0.02
 12/01  21:00:00,151.388642605,29.4987107114,10.616617509,0.0,12.3672932834,38.6892022431,92.6915180537,89.6997876359,2.97173041782,0.02
 12/01  22:00:00,124.730979228,25.0333556323,8.37207386641,0.186514257798,12.3672932834,27.0668015668,82.2034781247,79.2117477069,2.97173041782,0.02
 12/01  23:00:00,92.4452371946,19.6658071409,6.73439582804,0.0,4.12243109448,15.9888894789,73.7626466413,70.7709162235,2.97173041782,0.02
 12/01  24:00:00,109.853278488,25.7775814788,8.22950799976,0.891316799694,4.12243109448,15.9888894789,95.1065382747,92.1148078569,2.97173041782,0.02
 12/02  01:00:00,98.1441428023,22.0564522463,6.21099933057,3.71044965217,4.12243109448,15.9888894789,76.7022448677,73.7105144498,2.97173041782,0.02
 12/02  02:00:00,113.341283783,26.4947750104,7.42959190733,4.73459557332,4.12243109448,15.9888894789,96.8434879462,93.8517575284,2.97173041782,0.02
 12/02  03:00:00,101.313151624,22.0564522463,4.81096483407,8.10424356527,4.12243109448,15.9888894789,78.8487735194,75.8570431016,2.97173041782,0.02
 12/02  04:00:00,115.388900747,26.4947750104,6.30939281106,7.97183779423,4.12243109448,15.9888894789,99.7642038861,96.7724734683,2.97173041782,0.02
 12/02  05:00:00,133.110106922,31.8893558167,7.67800587732,11.7851807663,4.12243109448,16.0517297156,118.163313496,115.171583078,2.97173041782,0.02
 12/02  06:00:00,132.383448634,31.4112267957,7.68169514276,10.5697216467,4.12243109448,16.0517297156,119.462274136,116.470543718,2.97173041782,0.02
 12/02  07:00:00,161.678723998,32.3674848378,7.24152545287,17.4874758943,4.12243109448,39.6058045677,121.955349455,118.963619037,2.97173041782,0.02
 12/02  08:00:00,220.21128305,32.3674848378,10.6933390769,51.9341450019,12.3672932834,65.3531420225,182.747926523,169.193215971,4.9528840297,8.6018265228
 12/02  09:00:00,209.016349282,32.3677853799,13.5853462238,38.0070528761,12.3672932834,68.2430321324,158.570347403,153.597463373,4.9528840297,0.02
 12/02  10:00:00,226.607159911,32.4054939081,16.1578494408,25.4113590525,16.4897243779,93.1370602926,133.912502364,125.967887916,7.92461444751,0.02
 12/02  11:00:00,222.988831452,32.4488137845,17.6190667118,20.413593479,16.4897243779,93.1370602926,125.616787055,117.672172607,7.92461444751,0.02
 12/02  12:00:00,221.889233193,32.5531155535,19.4376402669,16.673970635,16.4897243779,93.1370602926,120.877322923,112.932708476,7.92461444751,0.02
 12/02  13:00:00,213.098568261,32.757777395,20.8605943508,14.1676511544,16.4897243779,83.9857416113,116.872015205,108.927400758,7.92461444751,0.02
 12/02  14:00:00,212.927527809,32.8877774019,21.2125116721,12.3202401845,16.4897243779,83.9857416113,122.857935703,106.322442264,7.92461444751,8.61087899164
 12/02  15:00:00,212.400193663,32.9332034023,21.2156424958,10.5788520578,16.4897243779,83.9857416113,112.428994821,104.484380374,7.92461444751,0.02
 12/02  16:00:00,182.109837944,32.3674848378,18.5530801992,0.00115287984929,12.3672932834,70.6512738906,59.6283158956,54.6554318659,4.9528840297,0.02
 12/02  17:00:00,183.916689097,32.3674848378,18.1251819107,0.130373600303,12.3672932834,70.6512738906,59.8834739905,54.9105899608,4.9528840297,0.02
 12/02  18:00:00,184.025831099,32.3674848378,17.6168879352,0.548103329342,12.3672932834,58.1284167478,67.100856715,62.1279726853,4.9528840297,0.02
 12/02  19:00:00,145.870741153,29.4987107114,16.1259115209,0.0,12.3672932834,24.9413748627,90.9355042686,85.9626202389,4.9528840297,0.02
 12/02  20:00:00,142.980427112,29.4987107114,13.7704816013,0.0,12.3672932834,24.9413748627,98.6939098073,93.7210257777,4.9528840297,0.02
 12/02  21:00:00,123.984505587,29.4987107114,12.0542247878,0.0,4.12243109448,16.0517297156,108.230542237,105.238811819,2.97173041782,0.02
 12/02  22:00:00,105.439684811,23.8380330796,9.29131994034,0.222604828048,4.12243109448,15.9888894789,92.822476788,89.8307463702,2.97173041782,0.02
 12/02  23:00:00,99.4220427541,22.0564522463,7.10249250586,4.38897594902,4.12243109448,15.9888894789,79.5802118548,76.588481437,2.97173041782,0.02
 12/02  24:00:00,113.907350868,26.4947750104,8.63225755468,5.22414310791,4.12243109448,15.9888894789,100.154296153,97.1625657349,2.97173041782,0.02
 12/03  01:00:00,101.723481799,22.0564522463,7.12701165625,8.67161213194,2.06121554724,15.9888894789,81.7527535507,78.7610231329,2.97173041782,0.02
 12/03  02:00:00,116.959428959,26.4947750104,9.38461519785,8.36587456322,2.06121554724,15.9888894789,102.978633657,99.9869032395,2.97173041782,0.02
 12/03  03:00:00,105.498539456,22.0564522463,7.03362290869,11.9764060115,2.06121554724,15.9888894789,83.3287898105,80.3370593927,2.97173041782,0.02
 12/03  04:00:00,118.536491674,26.4947750104,8.073642993,11.2325533786,2.06121554724,15.9888894789,104.97905816,101.987327742,2.97173041782,0.02
 12/03  05:00:00,106.769844931,22.0564522463,5.79844517792,15.3150080781,2.06121554724,15.9888894789,93.7680497407,82.1944829562,2.97173041782,8.60183636668
 12/03  06:00:00,119.701759767,26.4947750104,7.3979346499,13.9092548087,2.06121554724,15.9888894789,107.055374134,104.063643716,2.97173041782,0.02
 12/03  07:00:00,108.219479578,22.0564522463,6.04739086549,18.1018277033,2.06121554724,15.9888894789,86.4004329312,83.4087025134,2.97173041782,0.02
 12/03  08:00:00,108.545370035,26.4947750104,8.09971035523,15.4686675329,2.06121554724,15.9888894789,107.961937839,104.970207421,2.97173041782,0.02
 12/03  09:00:00,120.61275347,22.0564522463,7.76683435315,12.6621783127,4.12243109448,41.7362269337,82.2026717256,77.2297876959,4.9528840297,0.02
 12/03  10:00:00,132.526367725,26.4947750104,11.4304640501,7.45085384914,4.12243109448,41.7362269337,95.5629744722,90.5900904425,4.9528840297,0.02
 12/03  11:00:00,118.706170884,22.0564522463,10.135135506,8.26574368336,4.12243109448,41.7362269337,74.6017252026,69.6288411729,4.9528840297,0.02
 12/03  12:00:00,134.065102365,26.4947750104,14.3010688229,5.67715099305,4.12243109448,41.7362269337,89.4499078397,84.47702381,4.9528840297,0.02
 12/03  13:00:00,119.793018458,22.0564522463,11.9979820709,6.27490905788,4.12243109448,41.7362269337,71.3390839808,66.3661999511,4.9528840297,0.02
 12/03  14:00:00,135.391985543,26.4952485323,16.3034902368,4.04965527252,4.12243109448,41.7362269337,87.2392985589,82.2664145292,4.9528840297,0.02
 12/03  15:00:00,120.371024582,22.0571130392,13.7911840512,4.56289253168,4.12243109448,41.7362269337,69.9428115274,64.9699274977,4.9528840297,0.02
 12/03  16:00:00,137.066893569,26.4955118012,17.7843308095,2.99676564026,4.12243109448,41.7362269337,85.8241637583,80.8512797286,4.9528840297,0.02
 12/03  17:00:00,103.287187413,22.0564522463,12.9586309305,3.90981727756,4.12243109448,24.8785346261,71.3606647021,66.3877806724,4.9528840297,0.02
 12/03  18:00:00,119.637410894,25.9210201851,15.0067243085,2.99309919391,2.06121554724,15.9888894789,96.9106229135,93.9188924957,2.97173041782,0.02
 12/03  19:00:00,103.861600553,21.482697421,11.3406005134,5.00750180399,2.06121554724,15.9888894789,81.813113836,78.8213834182,2.97173041782,0.02
 12/03  20:00:00,119.243900963,26.9729040315,12.166154538,8.12436469597,2.06121554724,15.9888894789,103.512443118,100.5207127,2.97173041782,0.02
 12/03  21:00:00,101.781121566,21.5783232252,9.180326812,7.73458388511,2.06121554724,15.9888894789,83.8266762891,80.8349458713,2.97173041782,0.02
 12/03  22:00:00,121.106939502,26.9729040315,11.3866501107,11.4924124975,2.06121554724,15.9888894789,105.066888757,102.075158339,2.97173041782,0.02
 12/03  23:00:00,103.54171452,21.5783232252,8.77661414828,10.6518451285,2.06121554724,15.9888894789,85.4359542533,82.4442238355,2.97173041782,0.02
 12/03  24:00:00,122.901621148,26.9729040315,10.5255792267,14.9024156204,2.06121554724,15.9888894789,106.784804232,103.793073815,2.97173041782,0.02
 12/04  01:00:00,106.971760317,21.5783232252,8.21668529443,12.577975338,4.12243109448,15.9888894789,85.8149293401,82.8231989223,2.97173041782,0.02
 12/04  02:00:00,127.504046735,26.9729040315,10.7088419201,16.6179771119,4.12243109448,15.9888894789,106.543408014,103.551677597,2.97173041782,0.02
 12/04  03:00:00,109.151459754,21.5783232252,8.15751927775,14.343692432,4.12243109448,15.9888894789,86.1241987553,83.1324683375,2.97173041782,0.02
 12/04  04:00:00,127.969410218,26.9729040315,9.90016518718,18.7167774241,4.12243109448,15.9888894789,107.489826298,104.49809588,2.97173041782,0.02
 12/04  05:00:00,150.686499491,31.4112267957,11.4171637117,12.040587472,12.3672932834,24.9413748627,122.241565587,117.268681558,4.9528840297,0.02
 12/04  06:00:00,198.016884575,31.8893558167,14.2071190843,56.351108101,12.3672932834,24.9413748627,188.949828037,183.976944007,4.9528840297,0.02
 12/04  07:00:00,242.604382468,32.3675106474,14.2167940401,44.2891905406,24.7345865669,70.7195625826,160.96630436,151.040536301,9.90576805939,0.02
 12/04  08:00:00,246.712462246,32.3763364306,14.7489110379,30.8596892636,37.1018798503,92.3937384068,146.548279711,128.034299169,9.90576805939,8.60821248253
 12/04  09:00:00,250.003847718,32.3866924986,16.6770068574,22.5398097419,37.1018798503,104.434947198,123.487045252,113.561277193,9.90576805939,0.02
 12/04  10:00:00,257.584978063,32.4258172205,17.7759364475,16.4114634787,37.1018798503,116.476155989,114.57694034,104.651172281,9.90576805939,0.02
 12/04  11:00:00,255.172722332,32.4875033006,18.8474308205,12.8261055986,37.1018798503,116.476155989,118.94079396,100.402260808,9.90576805939,8.63276509284
 12/04  12:00:00,254.677068892,32.5025385311,20.0543676806,10.392581329,37.1018798503,116.476155989,108.078581571,98.152813512,9.90576805939,0.02
 12/04  13:00:00,243.757547579,32.4920019188,20.3837735439,9.23200758845,37.1018798503,104.434947198,115.994581999,97.4592333499,9.90576805939,8.62958058935
 12/04  14:00:00,252.683677468,32.5039319615,20.3761271578,8.54569514348,37.1018798503,116.476155989,106.721064804,96.7952967442,9.90576805939,0.02
 12/04  15:00:00,252.647498541,32.5220123637,20.3773041593,7.91155928052,37.1018798503,116.476155989,114.218311474,95.6798412397,9.90576805939,8.63270217513
 12/04  16:00:00,251.209972572,32.5496399094,20.3793491683,7.39933764157,37.1018798503,116.476155989,104.620965104,94.6951970443,9.90576805939,0.02
 12/04  17:00:00,251.235608928,32.5806211756,20.2218613294,7.15598934013,37.1018798503,116.476155989,112.51537472,93.9829245303,9.90576805939,8.62668213066
 12/04  18:00:00,260.241320066,32.606466605,19.7659417043,7.20564115675,37.1018798503,116.476155989,103.68151155,93.7557434907,9.90576805939,0.02
 12/04  19:00:00,156.982443502,29.4987107114,15.6414529208,0.0,24.7345865669,47.5788473902,80.6764022851,75.7035182554,4.9528840297,0.02
 12/04  20:00:00,145.98868874,30.694033264,13.488161011,0.0,24.7345865669,47.5788473902,86.4384133476,81.465529318,4.9528840297,0.02
 12/04  21:00:00,123.292893708,30.9330977746,12.7647635624,0.283460004577,12.3672932834,38.6892022431,99.962807458,96.9710770402,2.97173041782,0.02
 12/04  22:00:00,100.574604211,23.5989685691,10.719202524,0.0,12.3672932834,27.0668015668,86.791586718,83.7998563002,2.97173041782,0.02
 12/04  23:00:00,74.0519639221,19.6658071409,9.07242783042,0.0,4.12243109448,15.9888894789,77.3110491596,74.3193187418,2.97173041782,0.02
 12/04  24:00:00,85.3450399756,24.5822589261,11.5517232595,0.0,4.12243109448,15.9888894789,99.3626454689,96.3709150511,2.97173041782,0.02
 12/05  01:00:00,74.4762266265,19.8570587493,9.45162569915,0.289600183581,4.12243109448,15.9888894789,80.6581584245,77.6664280066,2.97173041782,0.02
 12/05  02:00:00,91.6691517302,26.9729040315,12.2868636784,5.89757700637,4.12243109448,15.9888894789,101.06559957,98.0738691519,2.97173041782,0.02
 12/05  03:00:00,81.4715269944,21.5783232252,9.54785169814,6.00334422143,4.12243109448,15.9888894789,81.4706290697,78.4788986519,2.97173041782,0.02
 12/05  04:00:00,100.357320434,26.9729040315,12.1117682334,8.78176555916,4.12243109448,15.9888894789,101.06355356,98.0718231424,2.97173041782,0.02
 12/05  05:00:00,126.955947056,31.4112267957,14.0453652929,5.68214359792,12.3672932834,24.9413748627,121.31949701,107.764768487,4.9528840297,8.60184449302
 12/05  06:00:00,163.559770281,31.8998121477,16.2501499898,39.1584542659,12.3672932834,24.9413748627,179.426214453,174.453330424,4.9528840297,0.02
 12/05  07:00:00,210.185951678,32.429628892,15.4548641266,28.9948047057,24.7345865669,70.7195625826,145.787791471,135.862023411,9.90576805939,0.02
 12/05  08:00:00,217.241320887,32.5107098394,16.1368574291,20.1911145071,37.1018798503,92.3937384068,125.281217253,115.355449194,9.90576805939,0.02
 12/05  09:00:00,219.901704112,32.5988392729,17.3897849799,13.0540325123,37.1018798503,104.434947198,115.042656707,105.116888647,9.90576805939,0.02
 12/05  10:00:00,226.147048557,32.8286444389,18.2620777631,8.9812759824,37.1018798503,116.476155989,106.724775291,96.7990072317,9.90576805939,0.02
 12/05  11:00:00,225.833174187,33.1783174514,19.485136161,7.14035460633,37.1018798503,116.476155989,109.836132762,91.2975862748,9.90576805939,8.6327784282
 12/05  12:00:00,229.468831031,33.5999880961,20.2519203513,5.56763109807,37.1018798503,116.476155989,96.5035401221,86.5777720627,9.90576805939,0.02
 12/05  13:00:00,220.165501893,33.9680927506,20.8628479623,4.51364837735,37.1018798503,104.434947198,102.014901298,83.4790909857,9.90576805939,8.63004225298
 12/05  14:00:00,232.789229809,34.3143867615,21.7054475515,3.4567974821,37.1018798503,116.476155989,91.0111317474,81.085363688,9.90576805939,0.02
 12/05  15:00:00,232.446714928,34.5469670686,22.0626107744,2.52844233433,37.1018798503,116.476155989,97.4181808955,78.8796224341,9.90576805939,8.63279040206
 12/05  16:00:00,228.276588498,34.5306231702,22.0641772755,2.00512138496,37.1018798503,116.476155989,88.3338399926,78.4080719332,9.90576805939,0.02
 12/05  17:00:00,228.675084896,34.0919473547,21.7189723564,1.90593703135,37.1018798503,116.476155989,99.0993133853,80.5668030653,9.90576805939,8.62674226064
 12/05  18:00:00,240.09888954,33.5272186258,20.8233059074,2.00156855117,37.1018798503,116.476155989,94.6568199678,84.7310519084,9.90576805939,0.02
 12/05  19:00:00,153.41040864,30.9330977746,16.5495151052,0.0,24.7345865669,47.5788473902,73.917326906,68.9444428763,4.9528840297,0.02
 12/05  20:00:00,153.201588844,31.2518504553,15.4375596923,0.0,24.7345865669,47.5788473902,79.8675083323,74.8946243027,4.9528840297,0.02
 12/05  21:00:00,128.787548525,29.9768397324,14.8467220871,0.0,12.3672932834,38.6892022431,93.8115565782,90.8198261604,2.97173041782,0.02
 12/05  22:00:00,105.308656781,24.459600807,12.1101439025,0.0511917937284,12.3672932834,27.0668015668,82.8227600914,79.8310296736,2.97173041782,0.02
 12/05  23:00:00,76.7529510067,20.143936162,10.087333063,0.0732923206713,4.12243109448,15.9888894789,74.0486164719,71.0568860541,2.97173041782,0.02
 12/05  24:00:00,86.9522575407,24.5822589261,12.5776201062,0.0,4.12243109448,15.9888894789,95.4951525411,92.5034221233,2.97173041782,0.02
 12/06  01:00:00,75.5070475923,20.8611296936,9.67179804755,0.550894057798,4.12243109448,15.9888894789,86.0132438372,74.4396708563,2.97173041782,8.60184256308
 12/06  02:00:00,85.521347793,25.3472653599,12.4113897497,0.633329124821,4.12243109448,15.9888894789,98.2075597682,95.2158293504,2.97173041782,0.02
 12/06  03:00:00,75.5951729092,20.6220651831,9.79018274278,1.08630119908,4.12243109448,15.9888894789,79.8997186402,76.9079882224,2.97173041782,0.02
 12/06  04:00:00,90.3295233601,26.9729040315,12.2818138206,4.38096028163,4.12243109448,15.9888894789,100.136624109,97.1448936916,2.97173041782,0.02
 12/06  05:00:00,108.520389603,30.694033264,14.2098573325,1.54954965992,12.3672932834,24.9413748627,111.377009103,106.404125074,4.9528840297,0.02
 12/06  06:00:00,141.545376821,31.9449807624,16.7545650764,29.8750686957,12.3672932834,24.9413748627,176.965621424,171.992737394,4.9528840297,0.02
 12/06  07:00:00,194.393087908,32.4949899444,16.3314674713,23.2254552313,24.7345865669,70.7195625826,143.790290441,133.864522382,9.90576805939,0.02
 12/06  08:00:00,205.347167318,32.6216858358,16.5043391577,16.7449501317,37.1018798503,92.3937384068,124.74283526,114.8170672,9.90576805939,0.02
 12/06  09:00:00,213.225565347,32.6901106656,16.8670818211,14.4526178311,37.1018798503,104.434947198,119.309792828,109.384024769,9.90576805939,0.02
 12/06  10:00:00,222.221837935,32.8062658699,18.9142188231,10.2585255303,37.1018798503,116.476155989,121.31014057,102.777761491,9.90576805939,8.62661101907
 12/06  11:00:00,230.575579093,32.9159828993,21.0104529949,8.54576322983,37.1018798503,116.476155989,107.24477662,97.3190085604,9.90576805939,0.02
 12/06  12:00:00,236.514002213,32.8946522321,20.8274880632,8.24282375568,37.1018798503,116.476155989,115.382505197,96.8422378446,9.90576805939,8.63449929354
 12/06  13:00:00,225.199487165,32.9480544866,20.8669090447,7.18847621569,37.1018798503,104.434947198,104.425099455,94.4993313961,9.90576805939,0.02
 12/06  14:00:00,235.685364018,33.2668763733,21.7122876123,5.90884405715,37.1018798503,116.476155989,107.471595116,88.9313063681,9.90576805939,8.6345206884
 12/06  15:00:00,235.734631294,33.717200695,22.5591548457,4.45294192025,37.1018798503,116.476155989,93.4361395099,83.5103714505,9.90576805939,0.02
 12/06  16:00:00,236.796745758,33.9103922428,22.9024254044,3.67176805188,37.1018798503,116.476155989,90.3938211612,80.4680531018,9.90576805939,0.02
 12/06  17:00:00,236.841231515,33.7077380775,21.8272181755,3.36058976127,37.1018798503,116.476155989,100.114539024,81.5819198864,9.90576805939,8.62685107805
 12/06  18:00:00,245.341130887,33.3253721684,20.6528543874,3.29145845424,37.1018798503,116.476155989,95.5755959581,85.6498278987,9.90576805939,0.02
 12/06  19:00:00,156.976535843,30.7338773491,17.0673020007,0.0,24.7345865669,47.5788473902,74.6598613438,69.6869773142,4.9528840297,0.02
 12/06  20:00:00,156.450261872,31.7299794764,15.2956514332,0.0,24.7345865669,47.5788473902,80.6939543003,75.7210702706,4.9528840297,0.02
 12/06  21:00:00,132.874460695,29.4987107114,13.9553982573,0.0,12.3672932834,38.6892022431,103.101717787,91.5213798968,2.97173041782,8.60860747197
 12/06  22:00:00,110.312368683,25.0333556323,10.9199749876,0.248559953327,12.3672932834,27.0668015668,83.2213617586,80.2296313408,2.97173041782,0.02
 12/06  23:00:00,81.1717569377,19.6658071409,8.92175455895,0.0,4.12243109448,15.9888894789,74.5075109127,71.5157804949,2.97173041782,0.02
 12/06  24:00:00,97.4972089758,25.7775814788,11.3379247883,0.866945991196,4.12243109448,15.9888894789,95.6396338296,92.6479034117,2.97173041782,0.02
 12/07  01:00:00,85.2816548172,20.8133167915,8.82046632504,1.46977438028,4.12243109448,15.9888894789,77.6444647366,74.6527343187,2.97173041782,0.02
 12/07  02:00:00,104.045481348,26.9729040315,11.1493735765,4.96161898804,4.12243109448,15.9888894789,97.9578054304,94.9660750125,2.97173041782,0.02
 12/07  03:00:00,91.8726911488,21.5783232252,8.78564301358,5.35107974314,4.12243109448,15.9888894789,79.5258142431,76.5340838252,2.97173041782,0.02
 12/07  04:00:00,108.386460641,26.9729040315,11.1221566143,8.17071249026,4.12243109448,15.9888894789,100.450783765,97.4590533473,2.97173041782,0.02
 12/07  05:00:00,132.733336834,31.4112267957,12.4751526279,5.50526877511,12.3672932834,24.9413748627,111.280660376,106.307776346,4.9528840297,0.02
 12/07  06:00:00,165.567880502,31.9249822347,15.5608831816,34.8684084301,12.3672932834,24.9413748627,175.653469923,170.680585893,4.9528840297,0.02
 12/07  07:00:00,215.724919017,32.4758426422,15.4653575549,26.6499153304,24.7345865669,70.7195625826,142.229515331,132.303747272,9.90576805939,0.02
 12/07  08:00:00,224.497453797,32.5842345461,15.6274734797,18.567572488,37.1018798503,92.3937384068,122.614731997,112.688963937,9.90576805939,0.02
 12/07  09:00:00,227.653797421,32.7171913793,16.5197731219,12.1019555763,37.1018798503,104.434947198,113.277316693,103.351548634,9.90576805939,0.02
 12/07  10:00:00,237.278023311,32.9726770267,17.9126299039,8.61967234686,37.1018798503,116.476155989,113.620085806,95.0878329463,9.90576805939,8.62648480057
 12/07  11:00:00,236.581342634,33.3927420565,18.9454024139,7.20074621331,37.1018798503,116.476155989,99.3849385266,89.4591704672,9.90576805939,0.02
 12/07  12:00:00,234.580881819,33.8088909426,19.3601446228,5.76285507495,37.1018798503,116.476155989,104.019614889,85.4792190232,9.90576805939,8.63462780666
 12/07  13:00:00,222.201395476,33.8512889465,20.0069081662,4.68966946433,37.1018798503,104.434947198,94.6963520085,84.7705839491,9.90576805939,0.02
 12/07  14:00:00,230.307622847,34.0915260901,20.3581913841,3.66438038024,37.1018798503,116.476155989,101.608703524,83.0682297967,9.90576805939,8.63470566743
 12/07  15:00:00,229.677642183,34.466277544,20.8595385572,2.81072615106,37.1018798503,116.476155989,89.8555380116,79.9297699522,9.90576805939,0.02
 12/07  16:00:00,229.812228086,34.5732235246,21.2181504918,2.2527945244,37.1018798503,116.476155989,96.8731607821,78.3360046347,9.90576805939,8.63138808809
 12/07  17:00:00,229.349076883,34.188411339,20.8210524444,2.04069308571,37.1018798503,116.476155989,90.2563602163,80.3305921569,9.90576805939,0.02
 12/07  18:00:00,239.49746928,33.63695372,19.9345381182,2.08038381335,37.1018798503,116.476155989,94.4218785766,84.4961105172,9.90576805939,0.02
 12/07  19:00:00,151.987369198,30.7338773491,15.6632067952,0.0,24.7345865669,47.5788473902,73.8144343364,68.8415503067,4.9528840297,0.02
 12/07  20:00:00,152.415449075,31.7299794764,14.5431065145,0.0,24.7345865669,47.5788473902,88.3814295145,74.8198310202,4.9528840297,8.60871446451
 12/07  21:00:00,126.375905108,29.4987107114,13.4070191747,0.0,12.3672932834,38.6892022431,93.8664178452,90.8746874274,2.97173041782,0.02
 12/07  22:00:00,105.534039668,24.873979292,10.6172991385,0.0911920503724,12.3672932834,27.0668015668,82.9088176529,79.917087235,2.97173041782,0.02
 12/07  23:00:00,77.5559517704,19.6658071409,9.12804208063,0.0,4.12243109448,15.9888894789,74.2236608654,71.2319304476,2.97173041782,0.02
 12/07  24:00:00,91.3816528916,25.6341427725,11.5714573151,0.484859433326,4.12243109448,15.9888894789,95.4960900125,92.5043595947,2.97173041782,0.02
 12/08  01:00:00,77.7825902816,19.6658071409,8.50936872872,0.0,4.12243109448,15.9888894789,77.5601921421,74.5684617243,2.97173041782,0.02
 12/08  02:00:00,93.8395143249,26.2557104999,9.97479069661,2.05004773137,4.12243109448,15.9888894789,98.2624128789,95.270682461,2.97173041782,0.02
 12/08  03:00:00,86.5299624785,22.0564522463,7.77742171496,4.95592334114,4.12243109448,15.9888894789,78.8384882792,75.8467578614,2.97173041782,0.02
 12/08  04:00:00,100.360449586,26.4947750104,10.6530608853,5.12533428509,4.12243109448,15.9888894789,99.2016246282,96.2098942104,2.97173041782,0.02
 12/08  05:00:00,130.633315571,31.8893558167,12.7303143588,5.52241116035,12.3672932834,24.9413748627,110.593983625,105.621099596,4.9528840297,0.02
 12/08  06:00:00,154.950347423,31.4505318234,15.8953100545,26.3825087512,12.3672932834,24.9413748627,175.690772702,170.717888672,4.9528840297,0.02
 12/08  07:00:00,213.005838803,32.4924905933,16.264628399,25.13575169,24.7345865669,70.7195625826,141.518343425,131.592575366,9.90576805939,0.02
 12/08  08:00:00,223.710961945,32.63767756,17.1791187574,17.4125484701,37.1018798503,92.3937384068,122.033398091,112.107630032,9.90576805939,0.02
 12/08  09:00:00,228.458644126,32.7323127967,17.766492359,13.5196821523,37.1018798503,104.434947198,123.907996737,105.377204224,9.90576805939,8.62502445326
 12/08  10:00:00,236.405912992,32.9033711979,19.7847101701,9.12725710692,37.1018798503,116.476155989,107.489136792,97.5633687331,9.90576805939,0.02
 12/08  11:00:00,236.975225607,33.3476641256,21.6562865024,7.04806474602,37.1018798503,116.476155989,100.161803959,90.2360358998,9.90576805939,0.02
 12/08  12:00:00,236.504731801,33.9520996805,22.5127025089,5.23326035303,37.1018798503,116.476155989,103.239059986,84.6985913282,9.90576805939,8.63470059841
 12/08  13:00:00,221.663084393,34.4652883844,23.5235100741,4.10175477158,37.1018798503,104.434947198,91.2852343387,81.3594662793,9.90576805939,0.02
 12/08  14:00:00,231.803568131,34.8783022734,23.9744983895,3.13494617978,37.1018798503,116.476155989,97.6767192718,79.13614452,9.90576805939,8.63480669248
 12/08  15:00:00,233.584158936,35.17118255,24.6526336305,2.18688586922,37.1018798503,116.476155989,86.6988796691,76.7731116097,9.90576805939,0.02
 12/08  16:00:00,235.40314949,35.2275580307,25.1755522482,1.70868010704,37.1018798503,116.476155989,94.2838333116,75.7475065704,9.90576805939,8.63055868173
 12/08  17:00:00,232.616818559,34.6796963087,23.8047567725,1.66087444766,37.1018798503,116.476155989,87.9595783902,78.0338103308,9.90576805939,0.02
 12/08  18:00:00,238.365101568,33.9542081384,21.9198636581,1.7678341854,37.1018798503,116.476155989,93.0135061485,83.0877380891,9.90576805939,0.02
 12/08  19:00:00,150.499212832,30.8534096044,17.965775039,0.0,24.7345865669,47.5788473902,81.5511356396,67.9894787081,4.9528840297,8.60877290187
 12/08  20:00:00,155.228750684,31.7299794764,17.2308254778,0.0,24.7345865669,47.5788473902,78.5511065714,73.5782225417,4.9528840297,0.02
 12/08  21:00:00,133.348817233,29.4987107114,16.6430854225,0.0,12.3672932834,38.6892022431,92.0594324067,89.0677019889,2.97173041782,0.02
 12/08  22:00:00,107.668293245,23.7631878626,13.0982751741,0.0125262093219,12.3672932834,27.0668015668,78.7358617149,75.744131297,2.97173041782,0.02
 12/08  23:00:00,81.6274297183,19.6658071409,11.6508504764,0.0,4.12243109448,15.9888894789,72.911517716,69.9197872982,2.97173041782,0.02
 12/08  24:00:00,97.7152797811,26.0166459894,15.0131343572,0.317673904477,4.12243109448,15.9888894789,92.8593553236,89.8676249058,2.97173041782,0.02
 12/09  01:00:00,83.5029555161,19.6658071409,11.5110609754,0.0,4.12243109448,15.9888894789,75.44457321,72.4528427922,2.97173041782,0.02
 12/09  02:00:00,96.7913868231,25.6341427725,13.7147409983,0.422289511899,4.12243109448,15.9888894789,95.3680596673,92.3763292495,2.97173041782,0.02
 12/09  03:00:00,84.9159394706,20.8611296936,10.9500714336,0.878712553368,4.12243109448,15.9888894789,78.117564735,75.1258343172,2.97173041782,0.02
 12/09  04:00:00,95.89338799,25.2516395556,13.2628357362,0.705019743027,4.12243109448,15.9888894789,98.2220248497,95.2302944319,2.97173041782,0.02
 12/09  05:00:00,108.383573547,31.4112267957,13.4858116609,3.3533929441,4.12243109448,16.0517297156,115.482479705,112.490749287,2.97173041782,0.02
 12/09  06:00:00,110.106553438,31.8893558167,12.0860958279,5.86026981635,4.12243109448,16.0517297156,117.476724285,114.484993867,2.97173041782,0.02
 12/09  07:00:00,137.307519024,32.3674848378,12.1632625993,9.05317479407,4.12243109448,39.6058045677,105.750200395,102.758469977,2.97173041782,0.02
 12/09  08:00:00,188.815472814,32.3963542504,16.1871815244,39.3034734219,12.3672932834,65.3531420225,154.281265047,149.308381018,4.9528840297,0.02
 12/09  09:00:00,176.956758136,32.396767447,17.3556180293,28.1377364346,12.3672932834,68.2430321324,146.942157494,141.969273464,4.9528840297,0.02
 12/09  10:00:00,194.221391557,32.4810169177,19.2702592182,17.2370781525,16.4897243779,93.1370602926,140.283485778,123.746043861,7.92461444751,8.61282746937
 12/09  11:00:00,194.353473581,32.6422600092,21.2960876246,13.9701571934,16.4897243779,93.1370602926,123.840256838,115.89564239,7.92461444751,0.02
 12/09  12:00:00,194.020439711,32.8773572227,23.6883294859,11.6707194364,16.4897243779,93.1370602926,119.180081418,111.23546697,7.92461444751,0.02
 12/09  13:00:00,189.249930829,33.0728472761,27.9216892976,9.8955020589,16.4897243779,83.9857416113,115.870142283,107.925527836,7.92461444751,0.02
 12/09  14:00:00,195.008187769,33.286531804,33.2777020984,8.24535501139,16.4897243779,83.9857416113,113.237117236,105.292502788,7.92461444751,0.02
 12/09  15:00:00,196.05021188,33.4254986101,35.745255644,6.78020485425,16.4897243779,83.9857416113,119.236142381,102.700728715,7.92461444751,8.61079921846
 12/09  16:00:00,167.347396136,32.3674848378,31.763788972,0.0,12.3672932834,70.6512738906,57.8002687568,52.8273847271,4.9528840297,0.02
 12/09  17:00:00,165.15794062,32.3674848378,29.1535405164,0.0,12.3672932834,70.6512738906,57.5728612495,52.5999772198,4.9528840297,0.02
 12/09  18:00:00,159.743540611,32.3674848378,25.6051495559,0.0,12.3672932834,58.1284167478,64.6807618576,59.7078778279,4.9528840297,0.02
 12/09  19:00:00,125.101185565,29.4987107114,22.3971184369,0.0,12.3672932834,24.9413748627,88.9784498533,84.0055658236,4.9528840297,0.02
 12/09  20:00:00,121.691528874,29.7377752219,20.034485373,0.0,12.3672932834,24.9413748627,96.8831072585,91.9102232288,4.9528840297,0.02
 12/09  21:00:00,100.916736751,30.4549687535,17.8167616594,0.0301949633488,4.12243109448,16.0517297156,106.828132478,103.83640206,2.97173041782,0.02
 12/09  22:00:00,87.6643738405,23.5989685691,14.1841565947,0.0,4.12243109448,15.9888894789,92.5288937169,89.5371632991,2.97173041782,0.02
 12/09  23:00:00,79.0238767878,19.6658071409,11.8301499843,0.0,4.12243109448,15.9888894789,80.5660889054,77.5743584876,2.97173041782,0.02
 12/09  24:00:00,91.985955875,24.5822589261,14.489197547,0.0,4.12243109448,15.9888894789,100.77124185,97.7795114321,2.97173041782,0.02
 12/10  01:00:00,78.4050961085,19.8570587493,10.591373838,0.0820981095024,2.06121554724,15.9888894789,82.0223087291,79.0305783113,2.97173041782,0.02
 12/10  02:00:00,90.6612366373,25.5385169683,12.5466240859,0.823393384798,2.06121554724,15.9888894789,102.765759788,99.7740293702,2.97173041782,0.02
 12/10  03:00:00,81.7780073978,21.5783232252,9.79097622804,2.856640351,2.06121554724,15.9888894789,82.3340549045,79.3423244867,2.97173041782,0.02
 12/10  04:00:00,96.5263710026,26.9729040315,12.2954916083,5.4600902047,2.06121554724,15.9888894789,103.407961293,100.416230876,2.97173041782,0.02
 12/10  05:00:00,84.4097270746,21.5783232252,9.72132201374,5.56011939767,2.06121554724,15.9888894789,83.6755997614,80.6838693435,2.97173041782,0.02
 12/10  06:00:00,99.8257628615,26.9729040315,12.0378457468,8.32898670777,2.06121554724,15.9888894789,104.95389832,101.962167902,2.97173041782,0.02
 12/10  07:00:00,87.8259639267,21.5783232252,9.26829605726,7.75409156703,2.06121554724,15.9888894789,84.8598171889,81.8680867711,2.97173041782,0.02
 12/10  08:00:00,90.0474740787,26.9729040315,12.8253342727,9.91144161503,2.06121554724,15.9888894789,105.788574538,102.79684412,2.97173041782,0.02
 12/10  09:00:00,98.1786896401,21.5783232252,11.0744645659,4.0466103338,4.12243109448,41.7362269337,89.5418118669,75.9870834101,4.9528840297,8.60184442707
 12/10  10:00:00,109.392579771,26.9729040315,15.070613559,4.12755022308,4.12243109448,41.7362269337,94.5372359584,89.5643519287,4.9528840297,0.02
 12/10  11:00:00,96.1190745566,21.5783232252,13.1539000645,2.86921126361,4.12243109448,41.7362269337,73.9799513057,69.007067276,4.9528840297,0.02
 12/10  12:00:00,114.67506274,26.9735583387,19.0750176528,2.9395050074,4.12243109448,41.7362269337,88.3343274655,83.3614434358,4.9528840297,0.02
 12/10  13:00:00,100.860138868,21.5873398824,16.3708038837,1.86098449252,4.12243109448,41.7362269337,70.632011379,65.6591273493,4.9528840297,0.02
 12/10  14:00:00,117.485690488,26.9913540607,21.7614137249,2.07287486631,4.12243109448,41.7362269337,86.3612108503,81.3883268206,4.9528840297,0.02
 12/10  15:00:00,103.175981828,21.6111273209,18.8231335048,1.30743988708,4.12243109448,41.7362269337,69.3683518618,64.3954678321,4.9528840297,0.02
 12/10  16:00:00,121.81062703,26.9918151028,24.5072523675,1.42877246665,4.12243109448,41.7362269337,84.9229002926,79.9500162629,4.9528840297,0.02
 12/10  17:00:00,88.1927383365,21.5855374425,18.4229194365,1.1134453167,4.12243109448,24.8785346261,70.1160558315,65.1431718018,4.9528840297,0.02
 12/10  18:00:00,98.8837058268,26.9729040315,19.3421257089,2.61208753527,2.06121554724,15.9888894789,94.6329290585,91.6411986407,2.97173041782,0.02
 12/10  19:00:00,80.5686715887,19.6658071409,14.4487852236,0.0,2.06121554724,15.9888894789,80.3262978308,77.334567413,2.97173041782,0.02
 12/10  20:00:00,90.9377694602,24.5822589261,17.1980966952,0.0,2.06121554724,15.9888894789,103.235713685,100.243983267,2.97173041782,0.02
 12/10  21:00:00,76.242473319,19.6658071409,12.1565092825,0.0,2.06121554724,15.9888894789,84.0917847678,81.10005435,2.97173041782,0.02
 12/10  22:00:00,88.0472530338,24.5822589261,14.1901240596,0.0,2.06121554724,15.9888894789,105.666345004,102.674614586,2.97173041782,0.02
 12/10  23:00:00,82.7812471446,21.5783232252,10.6727262463,4.55674849072,2.06121554724,15.9888894789,85.7062709168,82.714540499,2.97173041782,0.02
 12/10  24:00:00,98.0371538478,26.9729040315,12.9655735703,6.99712109133,2.06121554724,15.9888894789,106.133838085,103.142107668,2.97173041782,0.02
 12/11  01:00:00,87.248235164,21.5783232252,9.98426278455,6.27864394843,4.12243109448,15.9888894789,85.2250391975,82.2333087797,2.97173041782,0.02
 12/11  02:00:00,101.326842516,26.9729040315,11.7848571568,9.01570493504,4.12243109448,15.9888894789,106.334412088,103.34268167,2.97173041782,0.02
 12/11  03:00:00,89.6313988986,21.5783232252,8.77007019233,8.61550861791,4.12243109448,15.9888894789,86.1197598444,83.1280294266,2.97173041782,0.02
 12/11  04:00:00,106.44502897,26.9729040315,11.1197853275,11.8942445806,4.12243109448,15.9888894789,107.366310536,104.374580119,2.97173041782,0.02
 12/11  05:00:00,127.850981233,31.4112267957,12.174929562,7.6335512085,12.3672932834,24.9413748627,122.255929823,117.283045793,4.9528840297,0.02
 12/11  06:00:00,170.25304228,31.891234724,15.2383757827,46.4793605702,12.3672932834,24.9413748627,189.148311561,184.175427531,4.9528840297,0.02
 12/11  07:00:00,217.911773462,32.3750672481,15.4662521773,34.9282392124,24.7345865669,70.7195625826,156.437943776,146.512175716,9.90576805939,0.02
 12/11  08:00:00,224.167232266,32.4173784036,16.1397854609,23.9156218408,37.1018798503,92.3937384068,133.426783322,123.501015263,9.90576805939,0.02
 12/11  09:00:00,223.132601371,32.5195973551,18.4039667725,16.1587147703,37.1018798503,104.434947198,130.482969146,111.951948665,9.90576805939,8.62525242105
 12/11  10:00:00,228.983659782,32.8058319075,20.4908649774,11.5234560708,37.1018798503,116.476155989,112.747864175,102.822096116,9.90576805939,0.02
 12/11  11:00:00,227.348869653,33.1826063489,22.8036849849,8.97687586097,37.1018798503,116.476155989,114.835136558,96.2959226218,9.90576805939,8.63344587681
 12/11  12:00:00,227.568905499,33.6196880974,24.6830372633,6.93469501214,37.1018798503,116.476155989,100.800896262,90.8751282024,9.90576805939,0.02
 12/11  13:00:00,220.852309929,34.0852145885,28.259087905,5.25566654204,37.1018798503,104.434947198,105.073308691,86.5371680299,9.90576805939,8.63037260196
 12/11  14:00:00,234.116197953,34.4362903721,32.367547178,3.82624615855,37.1018798503,116.476155989,93.2701665474,83.344398488,9.90576805939,0.02
 12/11  15:00:00,238.554586751,34.7071543119,35.5710199003,2.51531832506,37.1018798503,116.476155989,99.1260780559,80.5885235838,9.90576805939,8.63178641268
 12/11  16:00:00,241.213953078,34.7966435888,36.9479738967,1.68892155228,37.1018798503,116.476155989,88.8999902793,78.9742222199,9.90576805939,0.02
 12/11  17:00:00,236.432795629,34.4054273043,33.8088147567,1.41940158917,37.1018798503,116.476155989,90.6391412636,80.7133732042,9.90576805939,0.02
 12/11  18:00:00,239.227724449,33.7387438884,27.7709994082,1.44755185597,37.1018798503,116.476155989,103.779909457,85.2559032185,9.90576805939,8.61823817929
 12/11  19:00:00,149.392293673,30.9729418597,20.4835447789,0.0,24.7345865669,47.5788473902,73.6057578064,68.6328737767,4.9528840297,0.02
 12/11  20:00:00,147.838030897,31.570603136,17.9091792431,0.0,24.7345865669,47.5788473902,79.7865174056,74.8136333759,4.9528840297,0.02
 12/11  21:00:00,124.520832496,29.4987107114,16.6093930112,0.0,12.3672932834,38.6892022431,94.3482677471,91.3565373293,2.97173041782,0.02
 12/11  22:00:00,101.733596245,22.615678212,13.6553258946,0.0,12.3672932834,27.0668015668,81.4657862134,78.4740557956,2.97173041782,0.02
 12/11  23:00:00,76.3574600401,19.6658071409,11.0136606965,0.0,4.12243109448,15.9888894789,74.2182123833,71.2264819655,2.97173041782,0.02
 12/11  24:00:00,91.462350377,25.1560137514,13.6921586898,0.0614998712985,4.12243109448,15.9888894789,94.9956576387,92.0039272209,2.97173041782,0.02
 12/12  01:00:00,80.7918238707,20.143936162,10.5643977883,0.10851216871,4.12243109448,15.9888894789,76.842877775,73.8511473572,2.97173041782,0.02
 12/12  02:00:00,93.8747396784,25.6341427725,13.5293600639,0.474594703565,4.12243109448,15.9888894789,97.9169961765,94.9252657587,2.97173041782,0.02
 12/12  03:00:00,79.9244943862,19.6658071409,10.5170904925,0.0,4.12243109448,15.9888894789,79.0110512691,76.0193208512,2.97173041782,0.02
 12/12  04:00:00,93.4308348901,25.7775814788,12.5932875845,1.04667721231,4.12243109448,15.9888894789,99.9225498947,96.9308194769,2.97173041782,0.02
 12/12  05:00:00,121.864068369,31.5387278679,14.4094252128,1.71894233953,12.3672932834,24.9413748627,111.055482197,106.082598168,4.9528840297,0.02
 12/12  06:00:00,147.328989508,31.4574544146,17.4685577715,22.6342538492,12.3672932834,24.9413748627,185.229539202,171.674808047,4.9528840297,8.6018471251
 12/12  07:00:00,202.484976108,32.5050630588,16.7202833343,20.1583567483,24.7345865669,70.7195625826,142.458533251,132.532765191,9.90576805939,0.02
 12/12  08:00:00,213.270764538,32.66895023,17.0199758801,13.5122459594,37.1018798503,92.3937384068,122.773404243,112.847636184,9.90576805939,0.02
 12/12  09:00:00,216.805138736,32.8288357248,19.7769776912,8.52997167004,37.1018798503,104.434947198,113.07087831,103.145110251,9.90576805939,0.02
 12/12  10:00:00,230.023043011,33.2794976647,22.7402848754,5.73149055782,37.1018798503,116.476155989,104.033841592,94.1080735327,9.90576805939,0.02
 12/12  11:00:00,232.579906237,33.8888778013,24.8229310254,4.38578295706,37.1018798503,116.476155989,106.279227232,87.7399161453,9.90576805939,8.63354302724
 12/12  12:00:00,234.526918857,34.5054791693,26.9840877005,3.23851508878,37.1018798503,116.476155989,93.0318007608,83.1060327014,9.90576805939,0.02
 12/12  13:00:00,229.405139984,35.1425369818,31.5013908784,2.25815067252,37.1018798503,104.434947198,97.9326850072,79.39624555,9.90576805939,8.63067139784
 12/12  14:00:00,247.469176797,35.6113694814,38.1334125059,1.38214262452,37.1018798503,116.476155989,86.693789519,76.7680214596,9.90576805939,0.02
 12/12  15:00:00,254.522474752,35.9723888479,43.3744153984,0.926126350703,37.1018798503,116.476155989,92.7899173227,74.2507093635,9.90576805939,8.63343989981
 12/12  16:00:00,256.307438508,36.0422209009,44.9703373011,0.637292274816,37.1018798503,116.476155989,82.7533210601,72.8275530007,9.90576805939,0.02
 12/12  17:00:00,252.067470462,35.4811792963,40.5128849292,0.579415503366,37.1018798503,116.476155989,93.3032857888,74.7701915838,9.90576805939,8.62732614559
 12/12  18:00:00,255.795168684,34.5779818886,33.3474611621,0.698328337945,37.1018798503,116.476155989,89.5156872692,79.5899192098,9.90576805939,0.02
 12/12  19:00:00,168.427361979,31.5068525999,26.1648018811,0.0,24.7345865669,47.5788473902,69.3475215745,64.3746375448,4.9528840297,0.02
 12/12  20:00:00,160.347632136,31.2916945404,21.2620957887,0.0,24.7345865669,47.5788473902,75.4299512331,70.4570672034,4.9528840297,0.02
 12/12  21:00:00,135.344370107,30.9330977746,18.40632066,0.0,12.3672932834,38.6892022431,90.1587666268,87.1670362089,2.97173041782,0.02
 12/12  22:00:00,106.082229495,21.632387855,13.8248387269,0.0,12.3672932834,27.0668015668,77.4021144013,74.4103839835,2.97173041782,0.02
 12/12  23:00:00,82.1241672848,19.9526845536,11.9267494649,0.0,4.12243109448,15.9888894789,80.6371667469,69.063584263,2.97173041782,8.60185206608
 12/12  24:00:00,97.1177712213,25.5385169683,14.6417315994,0.019451881961,4.12243109448,15.9888894789,92.2943924861,89.3026620683,2.97173041782,0.02
 12/13  01:00:00,85.2055248512,20.6220651831,11.256021299,0.15596463287,4.12243109448,15.9888894789,75.5659027212,72.5741723034,2.97173041782,0.02
 12/13  02:00:00,96.2436459642,25.0603879472,13.2796058173,0.109527684869,4.12243109448,15.9888894789,94.7590951829,91.7673647651,2.97173041782,0.02
 12/13  03:00:00,82.6862819029,20.7176909873,9.68301248131,0.433428342991,4.12243109448,15.9888894789,78.0784598466,75.0867294287,2.97173041782,0.02
 12/13  04:00:00,96.8620441139,25.7297685767,11.4467652195,0.971132338459,4.12243109448,15.9888894789,98.3474043758,95.355673958,2.97173041782,0.02
 12/13  05:00:00,121.896286449,31.0924741149,13.9285953234,1.08158927398,12.3672932834,24.9413748627,109.563207001,104.590322972,4.9528840297,0.02
 12/13  06:00:00,147.021728966,31.9642419577,18.1972155209,23.7794385028,12.3672932834,24.9413748627,175.100220627,170.127336598,4.9528840297,0.02
 12/13  07:00:00,199.190847358,32.5380392772,18.1185882045,17.0219325413,24.7345865669,70.7195625826,140.568043176,130.642275116,9.90576805939,0.02
 12/13  08:00:00,212.909983207,32.7690252703,18.2634354145,11.8247505984,37.1018798503,92.3937384068,120.860009796,110.934241737,9.90576805939,0.02
 12/13  09:00:00,219.826258683,32.9537099754,19.6377039905,7.45905906425,37.1018798503,104.434947198,111.482528479,101.55676042,9.90576805939,0.02
 12/13  10:00:00,230.402470405,33.3586064637,20.9539084559,5.09421723259,37.1018798503,116.476155989,112.121113463,93.5866237223,9.90576805939,8.62872168148
 12/13  11:00:00,230.522593746,33.9083105304,21.7757876797,4.08404384108,37.1018798503,116.476155989,98.0264607829,88.1006927235,9.90576805939,0.02
 12/13  12:00:00,233.823431397,34.4457949544,23.1128418224,3.17980572199,37.1018798503,116.476155989,102.093769278,83.5527672171,9.90576805939,8.63523400103
 12/13  13:00:00,223.711751328,34.9736655891,24.6335498357,2.36114648114,37.1018798503,104.434947198,90.3043380744,80.378570015,9.90576805939,0.02
 12/13  14:00:00,233.005021913,35.324761884,25.2744288522,1.70750869638,37.1018798503,116.476155989,96.912557832,78.3715730488,9.90576805939,8.63521672373
 12/13  15:00:00,233.331123199,35.5755524433,25.317047781,1.39596922616,37.1018798503,116.476155989,86.2253947119,76.2996266525,9.90576805939,0.02
 12/13  16:00:00,233.206838908,35.5940304175,25.3259547985,1.21521026731,37.1018798503,116.476155989,93.9622026734,75.4245264684,9.90576805939,8.63190814567
 12/13  17:00:00,234.521014302,35.0699611997,24.1906311909,1.21577703614,37.1018798503,116.476155989,87.2746667904,77.348898731,9.90576805939,0.02
 12/13  18:00:00,248.321601379,34.2309166528,22.1365708854,1.37044400183,37.1018798503,116.476155989,91.6088803335,81.6831122741,9.90576805939,0.02
 12/13  19:00:00,163.655755264,31.0127859448,17.9800881899,0.0,24.7345865669,47.5788473902,71.5410319332,66.5681479035,4.9528840297,0.02
 12/13  20:00:00,165.297602125,31.7299794764,16.7247570119,0.0,24.7345865669,47.5788473902,85.9652229366,72.4034692064,4.9528840297,8.60886970052
 12/13  21:00:00,144.375291951,29.4987107114,15.2502593248,0.0,12.3672932834,38.6892022431,91.2028714389,88.2111410211,2.97173041782,0.02
 12/13  22:00:00,117.32876069,24.0500652753,11.4744536479,0.0198460809811,12.3672932834,27.0668015668,79.5139363694,76.5222059516,2.97173041782,0.02
 12/13  23:00:00,88.0001202209,19.6658071409,9.21875692491,0.0,4.12243109448,15.9888894789,72.6831096725,69.6913792547,2.97173041782,0.02
 12/13  24:00:00,103.672601486,25.7297685767,11.3020905676,0.278936901498,4.12243109448,15.9888894789,93.0956278401,90.1038974222,2.97173041782,0.02
 12/14  01:00:00,89.109290603,20.6220651831,8.52161011887,0.541630895829,4.12243109448,15.9888894789,76.5592578142,73.5675273964,2.97173041782,0.02
 12/14  02:00:00,102.091812944,25.5385169683,9.83525954248,0.861144598585,4.12243109448,15.9888894789,95.8070958558,92.815365438,2.97173041782,0.02
 12/14  03:00:00,92.4741536518,22.0564522463,7.43584661091,3.66610232025,4.12243109448,15.9888894789,77.8908952463,74.8991648285,2.97173041782,0.02
 12/14  04:00:00,105.567317327,26.4947750104,8.95238402676,4.43623879598,4.12243109448,15.9888894789,98.4218575352,95.4301271174,2.97173041782,0.02
 12/14  05:00:00,134.542461321,31.8893558167,9.96934251029,4.99593271561,12.3672932834,24.9413748627,110.40276565,105.42988162,4.9528840297,0.02
 12/14  06:00:00,158.839409679,31.4573942023,12.6318598836,25.6335819606,12.3672932834,24.9413748627,175.881326744,170.908442715,4.9528840297,0.02
 12/14  07:00:00,215.096363858,32.4992476461,12.3688819576,24.8028732361,24.7345865669,70.7195625826,151.264454519,141.338686459,9.90576805939,0.02
 12/14  08:00:00,222.852764309,32.6514583442,12.3678335762,17.9078244058,37.1018798503,92.3937384068,130.146423428,120.220655369,9.90576805939,0.02
 12/14  09:00:00,227.596304764,32.7929579706,15.0271346329,11.7039231862,37.1018798503,104.434947198,123.382171824,104.850959922,9.90576805939,8.62544384196
 12/14  10:00:00,240.500459563,33.0401385046,17.4038845893,8.36636024421,37.1018798503,116.476155989,105.159086934,95.2333188742,9.90576805939,0.02
 12/14  11:00:00,239.543659218,33.4950331022,18.2801637109,6.93215468799,37.1018798503,116.476155989,99.4974942462,89.5717261868,9.90576805939,0.02
 12/14  12:00:00,240.444456509,33.9875629819,19.1437207361,5.69115787857,37.1018798503,116.476155989,103.597755427,85.0566986837,9.90576805939,8.63528868378
 12/14  13:00:00,230.908071002,34.4126673241,20.0092245451,4.64966966482,37.1018798503,104.434947198,91.9047655776,81.9789975183,9.90576805939,0.02
 12/14  14:00:00,241.687746849,34.8092358094,20.8580254302,3.67270052663,37.1018798503,116.476155989,97.8993190492,79.3580834062,9.90576805939,8.63546758363
 12/14  15:00:00,242.043341391,35.0249447245,21.2194095861,2.84883260583,37.1018798503,116.476155989,87.197952887,77.2721848276,9.90576805939,0.02
