Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  16:00:00,241.447388468,35.0105838625,21.2198111203,2.2249984653,37.1018798503,116.476155989,94.9642141177,76.4264293016,9.90576805939,8.63201675673
 12/14  17:00:00,242.899311616,34.5436129087,20.8235818935,2.02279123773,37.1018798503,116.476155989,88.2977272707,78.3719592113,9.90576805939,0.02
 12/14  18:00:00,253.909327478,33.8420339826,19.4454358078,2.15198652679,37.1018798503,116.476155989,101.567123269,83.0429661515,9.90576805939,8.61838905788
 12/14  19:00:00,166.153322885,30.7338773491,15.3131895032,0.0,24.7345865669,47.5788473902,72.8392969015,67.8664128718,4.9528840297,0.02
 12/14  20:00:00,166.222785448,31.7299794764,14.0422476756,0.0,24.7345865669,47.5788473902,78.9748520707,74.0019680411,4.9528840297,0.02
 12/14  21:00:00,143.197495816,29.4987107114,13.0532199133,0.0,12.3672932834,38.6892022431,92.7195602179,89.7278298,2.97173041782,0.02
 12/14  22:00:00,118.178509265,24.9377298281,10.1989266605,0.144893630713,12.3672932834,27.0668015668,82.0138504174,79.0221199996,2.97173041782,0.02
 12/14  23:00:00,86.0843942799,19.6658071409,7.68831293603,0.0,4.12243109448,15.9888894789,73.7258013858,70.734070968,2.97173041782,0.02
 12/14  24:00:00,101.291225636,25.7775814788,9.01097090106,0.789726820569,4.12243109448,15.9888894789,95.0984365479,92.1067061301,2.97173041782,0.02
 12/15  01:00:00,89.7857295659,21.3870716168,6.55487068533,2.32066922005,4.12243109448,15.9888894789,77.1914793648,74.199748947,2.97173041782,0.02
 12/15  02:00:00,106.911869531,26.9729040315,7.97303960346,5.51115421143,4.12243109448,15.9888894789,98.0495215686,95.0577911508,2.97173041782,0.02
 12/15  03:00:00,93.1662377876,21.5783232252,6.20066024003,5.92024712337,4.12243109448,15.9888894789,79.6488181216,76.6570877038,2.97173041782,0.02
 12/15  04:00:00,110.364961832,26.9729040315,7.88531048712,9.11218255891,4.12243109448,15.9888894789,100.447101252,97.4553708343,2.97173041782,0.02
 12/15  05:00:00,134.539720783,31.4112267957,8.69937594566,6.42888867104,12.3672932834,24.9413748627,112.255916107,107.283032077,4.9528840297,0.02
 12/15  06:00:00,169.305180086,31.9189332822,11.4136012971,37.8450881426,12.3672932834,24.9413748627,177.21940747,172.24652344,4.9528840297,0.02
 12/15  07:00:00,217.567834774,32.4748479437,11.4010639967,28.8507265514,24.7345865669,70.7195625826,155.925650323,145.999882264,9.90576805939,0.02
 12/15  08:00:00,225.544429603,32.5884861444,11.9661191644,20.6012409827,37.1018798503,92.3937384068,133.781711936,123.855943876,9.90576805939,0.02
 12/15  09:00:00,228.026206349,32.7105803465,14.4990056316,13.7293957283,37.1018798503,104.434947198,125.051154274,106.519905709,9.90576805939,8.62548050577
 12/15  10:00:00,237.195526463,32.926623139,17.0319804571,9.62717778959,37.1018798503,116.476155989,106.223641337,96.2978732777,9.90576805939,0.02
 12/15  11:00:00,237.662410232,33.3178766601,18.8358349089,7.73279692182,37.1018798503,116.476155989,108.885607297,90.3460197438,9.90576805939,8.63381949365
 12/15  12:00:00,241.091231847,33.8645070557,20.0448331791,6.18533273646,37.1018798503,116.476155989,94.9851047157,85.0593366563,9.90576805939,0.02
 12/15  13:00:00,231.080719057,34.3004032893,20.8630352656,5.07630802462,37.1018798503,104.434947198,100.29850267,81.762049154,9.90576805939,8.63068545636
 12/15  14:00:00,239.07050542,34.6749027637,21.7093870529,4.04455332544,37.1018798503,116.476155989,89.5267800604,79.601012001,9.90576805939,0.02
 12/15  15:00:00,238.872025938,34.9427916724,23.1166841808,3.01108853399,37.1018798503,116.476155989,95.8694739284,77.3299306578,9.90576805939,8.63377521121
 12/15  16:00:00,239.160436588,35.0372531275,23.9766213244,2.14816409115,37.1018798503,116.476155989,85.809964046,75.8841959866,9.90576805939,0.02
 12/15  17:00:00,239.930321552,34.5956289866,23.3435687687,1.8562136388,37.1018798503,116.476155989,96.2252410754,77.6919215505,9.90576805939,8.62755146549
 12/15  18:00:00,250.652545856,33.8948264825,21.9198034456,1.91361158963,37.1018798503,116.476155989,92.1679588426,82.2421907832,9.90576805939,0.02
 12/15  19:00:00,163.668269395,30.8534096044,17.9757569329,0.0,24.7345865669,47.5788473902,72.2696328938,67.2967488641,4.9528840297,0.02
 12/15  20:00:00,162.753936505,31.7299794764,15.6814174364,0.0,24.7345865669,47.5788473902,78.4025028687,73.429618839,4.9528840297,0.02
 12/15  21:00:00,138.875696934,29.4987107114,13.9647723721,0.0,12.3672932834,38.6892022431,92.5696036721,89.5778732543,2.97173041782,0.02
 12/15  22:00:00,114.431297618,24.7146029516,10.8981513556,0.0591194295376,12.3672932834,27.0668015668,81.5997230798,78.607992662,2.97173041782,0.02
 12/15  23:00:00,83.7904950805,19.6658071409,8.55973030031,0.0,4.12243109448,15.9888894789,73.5855317889,70.5938013711,2.97173041782,0.02
 12/15  24:00:00,99.5461278759,25.8253943809,10.9976158463,0.637114451908,4.12243109448,15.9888894789,94.9575181111,91.9657876933,2.97173041782,0.02
 12/16  01:00:00,85.8904082405,19.6658071409,9.16960926674,0.0,4.12243109448,15.9888894789,76.885320335,73.8935899171,2.97173041782,0.02
 12/16  02:00:00,103.064651799,26.0166459894,11.4600031842,1.64689802832,4.12243109448,15.9888894789,96.879619633,93.8878892152,2.97173041782,0.02
 12/16  03:00:00,93.9096195555,22.0564522463,9.01677834424,4.38501384049,4.12243109448,15.9888894789,77.656683852,74.6649534341,2.97173041782,0.02
 12/16  04:00:00,107.695186077,26.4947750104,11.7446685507,4.72069034786,4.12243109448,15.9888894789,106.437801116,94.8642123509,2.97173041782,8.60185834687
 12/16  05:00:00,121.50148685,31.8893558167,13.7045246431,7.19770754722,4.12243109448,16.0517297156,116.051583655,113.059853237,2.97173041782,0.02
 12/16  06:00:00,118.854345311,31.4112267957,13.6117230441,6.74026973199,4.12243109448,16.0517297156,117.537955697,114.546225279,2.97173041782,0.02
 12/16  07:00:00,146.790018608,32.3674848378,13.4939695153,11.4429815942,4.12243109448,39.6058045677,101.938599908,98.9468694902,2.97173041782,0.02
 12/16  08:00:00,201.020981905,32.3714300404,16.5689354707,43.4794044333,12.3672932834,65.3531420225,153.759898048,148.787014018,4.9528840297,0.02
 12/16  09:00:00,191.635389943,32.3749440461,18.383458205,32.1327182922,12.3672932834,68.2430321324,147.415467613,142.442583583,4.9528840297,0.02
 12/16  10:00:00,211.104868631,32.4177557103,19.9940688048,23.2984497086,16.4897243779,93.1370602926,135.619008622,127.674394174,7.92461444751,0.02
 12/16  11:00:00,206.321324407,32.4345514759,20.4573061719,17.727377555,16.4897243779,93.1370602926,127.92555906,119.980944613,7.92461444751,0.02
 12/16  12:00:00,203.803157238,32.4745686583,20.9253881255,14.4825991148,16.4897243779,93.1370602926,123.422861206,115.478246759,7.92461444751,0.02
 12/16  13:00:00,193.352841407,32.4662510207,21.207297433,12.6902884899,16.4897243779,83.9857416113,131.056122757,114.520137658,7.92461444751,8.6113706516
 12/16  14:00:00,192.655369018,32.461518318,21.6977898721,11.4642980125,16.4897243779,83.9857416113,121.716558501,113.771944054,7.92461444751,0.02
 12/16  15:00:00,193.423685325,32.5098761482,22.0493187015,10.1472136057,16.4897243779,83.9857416113,118.188511896,110.243897448,7.92461444751,0.02
 12/16  16:00:00,166.217582212,32.3674848378,19.325979171,0.0,12.3672932834,70.6512738906,61.5835668194,56.6106827897,4.9528840297,0.02
 12/16  17:00:00,168.543486181,32.3674848378,18.1350680877,0.185970875569,12.3672932834,70.6512738906,61.6538441065,56.6809600768,4.9528840297,0.02
 12/16  18:00:00,168.174899204,32.3674848378,16.4295404136,0.68230139467,12.3672932834,58.1284167478,69.1442622224,64.1713781927,4.9528840297,0.02
 12/16  19:00:00,131.893200321,29.4987107114,14.9097186256,0.0,12.3672932834,24.9413748627,92.9255692841,87.9526852544,4.9528840297,0.02
 12/16  20:00:00,130.420815822,29.4987107114,14.4258752688,0.0,12.3672932834,24.9413748627,100.210617327,95.2377332976,4.9528840297,0.02
 12/16  21:00:00,112.137434579,29.4987107114,13.8889371585,0.0,4.12243109448,16.0517297156,109.392532613,106.400802196,2.97173041782,0.02
 12/16  22:00:00,97.5882386156,24.1727233944,11.1467644539,0.622983637004,4.12243109448,15.9888894789,101.797925056,90.2243372568,2.97173041782,8.60185738136
 12/16  23:00:00,92.6832073685,21.5783232252,9.11122511158,3.65959117985,4.12243109448,15.9888894789,79.860450019,76.8687196012,2.97173041782,0.02
 12/16  24:00:00,110.375520158,26.9729040315,11.1933441625,6.40943214335,4.12243109448,15.9888894789,101.027766491,98.0360360731,2.97173041782,0.02
 12/17  01:00:00,94.7388034145,21.5783232252,8.76536781051,6.81142805947,2.06121554724,15.9888894789,82.7100938772,79.7183634594,2.97173041782,0.02
 12/17  02:00:00,112.428423196,26.9729040315,11.0303114383,10.2629139313,2.06121554724,15.9888894789,103.776004089,100.784273671,2.97173041782,0.02
 12/17  03:00:00,97.1698416843,21.5783232252,8.69283579588,9.38245992828,2.06121554724,15.9888894789,83.9776532097,80.9859227919,2.97173041782,0.02
 12/17  04:00:00,114.919576208,26.9729040315,10.5194958289,13.3443179774,2.06121554724,15.9888894789,105.480674716,102.488944299,2.97173041782,0.02
 12/17  05:00:00,98.7948231713,21.5783232252,7.3266159662,11.784668564,2.06121554724,15.9888894789,85.707358219,82.7156278012,2.97173041782,0.02
 12/17  06:00:00,117.538720319,26.9729040315,8.08589850205,16.637138593,2.06121554724,15.9888894789,108.02923077,105.037500352,2.97173041782,0.02
 12/17  07:00:00,100.820409125,21.5783232252,5.7784661339,14.2950260435,2.06121554724,15.9888894789,87.5968696373,84.6051392194,2.97173041782,0.02
 12/17  08:00:00,107.864089746,26.9729040315,7.83343667012,18.8179614475,2.06121554724,15.9888894789,109.354010888,106.36228047,2.97173041782,0.02
 12/17  09:00:00,111.814498923,21.5783232252,7.8361506075,9.98952328274,4.12243109448,41.7362269337,83.1749867035,78.2021026738,4.9528840297,0.02
 12/17  10:00:00,125.818760317,26.9729040315,11.5333810156,9.02055248182,4.12243109448,41.7362269337,97.0600365227,92.087152493,4.9528840297,0.02
 12/17  11:00:00,108.474722662,21.5783232252,10.2283115707,6.34111719077,4.12243109448,41.7362269337,76.0697401134,71.0968560837,4.9528840297,0.02
 12/17  12:00:00,126.498741896,26.9729040315,14.4008548376,6.87702833854,4.12243109448,41.7362269337,90.942546689,85.9696626593,4.9528840297,0.02
 12/17  13:00:00,110.527188886,21.5783232252,12.3549343159,4.79535602306,4.12243109448,41.7362269337,72.0228169255,67.0499328958,4.9528840297,0.02
 12/17  14:00:00,128.581605451,26.9734877435,16.2617358171,5.05795306841,4.12243109448,41.7362269337,87.9477404962,82.9748564665,4.9528840297,0.02
 12/17  15:00:00,112.82634549,21.5800217633,13.1828491055,3.66707818683,4.12243109448,41.7362269337,70.378310717,65.4054266873,4.9528840297,0.02
 12/17  16:00:00,131.577018184,26.9749696533,17.0008387878,4.01557035911,4.12243109448,41.7362269337,86.5343100489,81.5614260192,4.9528840297,0.02
 12/17  17:00:00,97.4401027154,21.5785437004,13.0794579939,3.19677458043,4.12243109448,24.8785346261,71.2277059243,66.2548218946,4.9528840297,0.02
 12/17  18:00:00,113.033626453,26.5904008146,14.8648562868,4.54864440706,2.06121554724,15.9888894789,96.2927533563,93.3010229385,2.97173041782,0.02
 12/17  19:00:00,96.6946169727,21.4587909699,10.436611445,5.1075450549,2.06121554724,15.9888894789,82.1044004531,79.1126700352,2.97173041782,0.02
 12/17  20:00:00,113.361720684,26.9729040315,11.5122287661,8.38743298922,2.06121554724,15.9888894789,104.154610871,101.162880453,2.97173041782,0.02
 12/17  21:00:00,97.5573768796,21.5783232252,8.25970236696,8.12263816444,2.06121554724,15.9888894789,85.2094616707,82.2177312528,2.97173041782,0.02
 12/17  22:00:00,115.225909819,26.9729040315,9.11284351568,12.6410305249,2.06121554724,15.9888894789,107.173132918,104.1814025,2.97173041782,0.02
 12/17  23:00:00,99.8978300286,21.5783232252,7.01302159355,11.7647445424,2.06121554724,15.9888894789,87.187252858,84.1955224401,2.97173041782,0.02
 12/17  24:00:00,120.392800887,26.9729040315,9.19383814132,16.6870798996,2.06121554724,15.9888894789,108.895892873,105.904162455,2.97173041782,0.02
 12/18  01:00:00,106.509216929,21.5783232252,7.65660174976,13.7650127739,4.12243109448,15.9888894789,87.3010389836,84.3093085658,2.97173041782,0.02
 12/18  02:00:00,125.356009486,26.9729040315,9.0918612297,18.5467601096,4.12243109448,15.9888894789,117.059794321,105.486209993,2.97173041782,8.60185390949
 12/18  03:00:00,105.635881628,21.5783232252,6.30880766545,15.7756443515,4.12243109448,15.9888894789,88.0196771301,85.0279467123,2.97173041782,0.02
 12/18  04:00:00,123.67171192,26.9729040315,7.12392964197,21.370281896,4.12243109448,15.9888894789,110.071835224,107.080104806,2.97173041782,0.02
 12/18  05:00:00,144.622045437,31.4112267957,8.8587543228,14.1051366607,12.3672932834,24.9413748627,124.467365926,119.494481896,4.9528840297,0.02
 12/18  06:00:00,192.81843532,31.8893558167,12.3730054123,58.1552409482,12.3672932834,24.9413748627,190.136598245,185.163714215,4.9528840297,0.02
 12/18  07:00:00,240.886866854,32.3675140916,12.3716364549,47.8735035248,24.7345865669,70.7195625826,168.608921935,158.683153876,9.90576805939,0.02
 12/18  08:00:00,244.560583129,32.3763583988,12.3807381429,33.8035381711,37.1018798503,92.3937384068,147.687100875,137.761332816,9.90576805939,0.02
 12/18  09:00:00,243.184453649,32.38672012,13.9920970709,24.015493651,37.1018798503,104.434947198,131.709174716,121.783406657,9.90576805939,0.02
 12/18  10:00:00,251.813066932,32.4779346391,16.6690404272,17.5524159967,37.1018798503,116.476155989,123.369499972,104.834636544,9.90576805939,8.6290953687
 12/18  11:00:00,249.760893799,32.7778423606,19.1414900255,13.6843391384,37.1018798503,116.476155989,107.405997361,97.4802293012,9.90576805939,0.02
 12/18  12:00:00,250.279320012,33.1167831772,21.2526861773,10.5632606663,37.1018798503,116.476155989,110.171657928,91.6314056311,9.90576805939,8.63448423718
 12/18  13:00:00,242.393644533,33.4371087079,23.1154548492,8.45842169723,37.1018798503,104.434947198,97.1042865653,87.1785185059,9.90576805939,0.02
 12/18  14:00:00,253.768294925,33.7011906553,24.6316953828,6.79356515742,37.1018798503,116.476155989,102.680716484,84.1391721725,9.90576805939,8.63577625177
 12/18  15:00:00,253.612148753,33.8674197858,25.1096417391,5.45093790535,37.1018798503,116.476155989,91.3233827512,81.3976146919,9.90576805939,0.02
 12/18  16:00:00,253.464142097,33.8806447295,25.1123861064,4.34521569975,37.1018798503,116.476155989,98.5939776289,80.055853276,9.90576805939,8.63235629345
 12/18  17:00:00,254.443203223,33.6119193414,24.5138514589,3.56644322773,37.1018798503,116.476155989,91.2639076462,81.3381395868,9.90576805939,0.02
 12/18  18:00:00,263.942997136,33.1423947281,22.8420532587,3.26703204836,37.1018798503,116.476155989,95.2903649234,85.364596864,9.90576805939,0.02
 12/18  19:00:00,175.29274629,30.215904243,18.3027115892,0.0,24.7345865669,47.5788473902,73.7526646709,68.7797806412,4.9528840297,0.02
 12/18  20:00:00,172.966597153,30.4549687535,15.1328216915,0.0,24.7345865669,47.5788473902,79.996903602,75.0240195723,4.9528840297,0.02
 12/18  21:00:00,150.840868294,30.4549687535,13.047112439,0.00164468620173,12.3672932834,38.6892022431,103.103251758,91.5225824877,2.97173041782,8.60893885273
 12/18  22:00:00,120.809413743,23.5989685691,10.1454245639,0.0,12.3672932834,27.0668015668,83.1511733226,80.1594429048,2.97173041782,0.02
 12/18  23:00:00,90.0194661282,19.6658071409,7.86103037218,0.0,4.12243109448,15.9888894789,74.656343539,71.6646131211,2.97173041782,0.02
 12/18  24:00:00,106.610363563,24.5822589261,10.5690939455,0.0,4.12243109448,15.9888894789,95.9788438093,92.9871133915,2.97173041782,0.02
 12/19  01:00:00,92.2514184635,19.6658071409,8.52132485138,0.0,4.12243109448,15.9888894789,78.1708247533,75.1790943355,2.97173041782,0.02
 12/19  02:00:00,111.28848911,26.6860266189,9.85832814486,3.16877691265,4.12243109448,15.9888894789,98.0190888251,95.0273584073,2.97173041782,0.02
 12/19  03:00:00,97.6193343283,21.5783232252,7.46182044024,4.56227831945,4.12243109448,15.9888894789,79.5695608673,76.5778304495,2.97173041782,0.02
 12/19  04:00:00,115.263183579,26.9729040315,9.0103068937,7.4932354771,4.12243109448,15.9888894789,100.47958672,97.4878563025,2.97173041782,0.02
 12/19  05:00:00,142.957185671,31.4112267957,11.2797642241,5.24755729567,12.3672932834,24.9413748627,112.031274207,107.058390177,4.9528840297,0.02
 12/19  06:00:00,176.682745925,31.9081320169,12.9250982664,37.4229271789,12.3672932834,24.9413748627,177.521632708,172.548748679,4.9528840297,0.02
 12/19  07:00:00,225.080391701,32.4330523208,12.5288853259,29.0630069316,24.7345865669,70.7195625826,154.374750169,144.44898211,9.90576805939,0.02
 12/19  08:00:00,237.46862093,32.521984286,13.8422146191,20.4558012281,37.1018798503,92.3937384068,129.005962129,119.08019407,9.90576805939,0.02
 12/19  09:00:00,239.03485123,32.6250759259,15.7848516829,13.8551226402,37.1018798503,104.434947198,123.468934375,104.937406816,9.90576805939,8.62575949933
 12/19  10:00:00,247.435302166,32.8410471478,17.409220267,9.8221951373,37.1018798503,116.476155989,106.079056909,96.15328885,9.90576805939,0.02
 12/19  11:00:00,246.918529613,33.2085513991,19.3942257389,7.86620227048,37.1018798503,116.476155989,100.137218785,90.2114507253,9.90576805939,0.02
 12/19  12:00:00,248.042803348,33.6868541134,21.4271755825,6.00702105515,37.1018798503,116.476155989,103.694112304,85.1525724185,9.90576805939,8.6357718264
 12/19  13:00:00,239.073718617,34.1371581448,23.1132064488,4.60259390465,37.1018798503,104.434947198,91.4173012538,81.4915331944,9.90576805939,0.02
 12/19  14:00:00,251.909805869,34.5659902412,24.6321973729,3.44693311429,37.1018798503,116.476155989,97.2573691888,78.7157406462,9.90576805939,8.63586048311
 12/19  15:00:00,253.898471251,34.8704359732,26.822792691,2.41914935984,37.1018798503,116.476155989,85.9643360294,76.0385679701,9.90576805939,0.02
 12/19  16:00:00,256.59346278,34.9398967619,28.0001855607,1.77234062677,37.1018798503,116.476155989,93.1921585238,74.6539705654,9.90576805939,8.632419899
 12/19  17:00:00,257.308006531,34.5034549364,25.3209011823,1.6437924762,37.1018798503,116.476155989,86.1796373893,76.2538693299,9.90576805939,0.02
 12/19  18:00:00,266.517433383,33.7892109902,22.8469352998,1.75660807474,37.1018798503,116.476155989,99.5837999493,81.0601211058,9.90576805939,8.61791078406
 12/19  19:00:00,180.135523433,30.8534096044,18.8515867965,0.0,24.7345865669,47.5788473902,70.9502796424,65.9773956127,4.9528840297,0.02
 12/19  20:00:00,180.911261365,31.570603136,17.6034292532,0.0,24.7345865669,47.5788473902,76.6335717108,71.6606876811,4.9528840297,0.02
 12/19  21:00:00,157.912153252,29.4987107114,16.1385410959,0.0,12.3672932834,38.6892022431,90.4414370846,87.4497066668,2.97173041782,0.02
 12/19  22:00:00,125.957246404,23.954439471,11.7545227696,0.0446727734803,12.3672932834,27.0668015668,79.1468250232,76.1550946054,2.97173041782,0.02
 12/19  23:00:00,93.7071959423,19.6658071409,8.86026229377,0.0,4.12243109448,15.9888894789,72.5870446848,69.595314267,2.97173041782,0.02
 12/19  24:00:00,107.74988118,24.8213234367,10.120947116,0.0771347857514,4.12243109448,15.9888894789,94.1186334182,91.1269030004,2.97173041782,0.02
 12/20  01:00:00,92.8667544089,20.6220651831,7.23274804957,0.604722073609,4.12243109448,15.9888894789,76.9665292206,73.9747988028,2.97173041782,0.02
 12/20  02:00:00,108.653330005,26.2557104999,8.29859967341,2.20144174405,4.12243109448,15.9888894789,97.4335019247,94.4417715069,2.97173041782,0.02
 12/20  03:00:00,97.5983403201,22.0564522463,6.15714957625,5.47619158838,4.12243109448,15.9888894789,78.3842281594,75.3924977416,2.97173041782,0.02
 12/20  04:00:00,111.503688043,26.4947750104,7.36229503388,6.02552540268,4.12243109448,15.9888894789,99.2299770117,96.2382465938,2.97173041782,0.02
 12/20  05:00:00,141.864751533,31.8893558167,7.95171879409,6.89890328728,12.3672932834,24.9413748627,111.332193239,106.359309209,4.9528840297,0.02
 12/20  06:00:00,167.334902549,31.4412048385,11.2147305886,29.7189825746,12.3672932834,24.9413748627,177.114983787,172.142099757,4.9528840297,0.02
 12/20  07:00:00,225.906262798,32.4725788109,11.9807545478,28.8855423315,24.7345865669,70.7195625826,153.890579715,143.964811655,9.90576805939,0.02
 12/20  08:00:00,237.924943182,32.587809752,12.9390437427,20.4363285605,37.1018798503,92.3937384068,129.869646695,119.943878636,9.90576805939,0.02
 12/20  09:00:00,238.745115642,32.6978818577,15.4202869325,13.4278796532,37.1018798503,104.434947198,123.005401124,104.47383552,9.90576805939,8.62579754472
 12/20  10:00:00,246.064778643,32.9034404565,17.4110919089,9.31069574349,37.1018798503,116.476155989,105.506258352,95.5804902924,9.90576805939,0.02
 12/20  11:00:00,242.852846872,33.2999798361,19.1433535586,7.45801822071,37.1018798503,116.476155989,108.487108333,89.9470862498,9.90576805939,8.63425402375
 12/20  12:00:00,241.988539727,33.8241753205,20.760455339,5.96394598025,37.1018798503,116.476155989,95.0810019502,85.1552338908,9.90576805939,0.02
 12/20  13:00:00,231.201820006,34.3562121559,22.7483468426,4.7040070301,37.1018798503,104.434947198,99.7779142086,81.2411785025,9.90576805939,8.6309676467
 12/20  14:00:00,247.241898717,34.7854596806,24.6350510295,3.61921710583,37.1018798503,116.476155989,88.2031576135,78.2773895541,9.90576805939,0.02
 12/20  15:00:00,249.509764383,35.0745947629,26.8816850762,2.59161756576,37.1018798503,116.476155989,94.381505876,75.841588963,9.90576805939,8.63414885365
 12/20  16:00:00,249.817710897,35.1846217963,29.766096882,1.78697245082,37.1018798503,116.476155989,84.4141658011,74.4883977417,9.90576805939,0.02
 12/20  17:00:00,245.235230082,34.7831412646,28.8294661283,1.55608044977,37.1018798503,116.476155989,94.7628948098,76.2292321396,9.90576805939,8.62789461078
 12/20  18:00:00,252.483035648,34.0191211041,23.6466570919,1.64374626962,37.1018798503,116.476155989,90.8793813575,80.9536132981,9.90576805939,0.02
 12/20  19:00:00,164.610525458,31.0127859448,18.344704741,0.0,24.7345865669,47.5788473902,71.5380427905,66.5651587608,4.9528840297,0.02
 12/20  20:00:00,165.06416723,31.7299794764,15.6880767123,0.0,24.7345865669,47.5788473902,77.7347595529,72.7618755232,4.9528840297,0.02
 12/20  21:00:00,146.651390379,29.4987107114,15.547920939,0.0,12.3672932834,38.6892022431,91.3724690739,88.3807386561,2.97173041782,0.02
 12/20  22:00:00,123.815683665,23.8906889349,13.6477066507,0.0174329885073,12.3672932834,27.0668015668,78.8410133627,75.8492829449,2.97173041782,0.02
 12/20  23:00:00,92.3640548957,19.6658071409,10.6852106067,0.0,4.12243109448,15.9888894789,72.1511552221,69.1594248042,2.97173041782,0.02
 12/20  24:00:00,106.006299564,25.9210201851,11.7550044375,0.479563203929,4.12243109448,15.9888894789,93.6881952308,90.6964648129,2.97173041782,0.02
 12/21  01:00:00,91.4838757111,19.6658071409,9.51925121096,0.0,4.12243109448,15.9888894789,84.6048717543,73.0312782877,2.97173041782,8.60186304881
 12/21  02:00:00,113.103514325,26.0166459894,13.0914500852,1.08318417604,4.12243109448,15.9888894789,95.4447795973,92.4530491795,2.97173041782,0.02
 12/21  03:00:00,98.1061887386,20.8611296936,9.95022771619,1.52016512962,4.12243109448,15.9888894789,77.1253022986,74.1335718808,2.97173041782,0.02
 12/21  04:00:00,115.580783552,26.4947750104,11.792640747,3.57821795134,4.12243109448,15.9888894789,96.9947999278,94.00306951,2.97173041782,0.02
 12/21  05:00:00,146.066136287,31.8893558167,13.143747394,3.93564004759,12.3672932834,24.9413748627,108.176908145,103.204024115,4.9528840297,0.02
 12/21  06:00:00,165.44361268,31.4627139359,15.2923454669,24.0741233493,12.3672932834,24.9413748627,173.634987437,168.662103408,4.9528840297,0.02
 12/21  07:00:00,219.207442643,32.5040799365,15.1088189594,22.9999779269,24.7345865669,70.7195625826,140.771781146,130.846013086,9.90576805939,0.02
 12/21  08:00:00,231.508898989,32.6675209003,15.4337324531,16.2429111819,37.1018798503,92.3937384068,121.380582773,111.454814713,9.90576805939,0.02
 12/21  09:00:00,238.092633372,32.7408250251,16.8950579341,14.1504238843,37.1018798503,104.434947198,115.635469453,105.709701393,9.90576805939,0.02
 12/21  10:00:00,249.323789581,32.8150684579,18.789269418,11.9277946532,37.1018798503,116.476155989,119.932431859,101.397349993,9.90576805939,8.6293138063
 12/21  11:00:00,246.761997036,32.8694536343,19.5610669144,10.2129349188,37.1018798503,116.476155989,108.150542215,98.2247741559,9.90576805939,0.02
 12/21  12:00:00,244.474204988,32.9323895185,20.0474096376,8.2148978049,37.1018798503,116.476155989,113.446295002,94.9045672141,9.90576805939,8.63595972869
 12/21  13:00:00,233.890913577,32.9978231666,21.855032246,6.58936047761,37.1018798503,104.434947198,102.144449264,92.2186812049,9.90576805939,0.02
 12/21  14:00:00,243.18491687,33.2677815399,23.5241279521,5.0044479295,37.1018798503,116.476155989,105.814165998,87.2724178659,9.90576805939,8.63598007312
 12/21  15:00:00,240.916901578,33.2667575859,24.638924325,3.82817128162,37.1018798503,116.476155989,96.5930782872,86.6673102278,9.90576805939,0.02
 12/21  16:00:00,237.429375498,33.2657030693,24.4507146067,3.24529687898,37.1018798503,116.476155989,105.373519049,86.8351991169,9.90576805939,8.63255187242
 12/21  17:00:00,238.54036281,33.2244940217,24.4402095512,3.17314727623,37.1018798503,116.476155989,97.2207300944,87.294962035,9.90576805939,0.02
 12/21  18:00:00,258.247288185,33.1952277136,24.3089075456,3.25904552068,37.1018798503,116.476155989,97.1525814786,87.2268134192,9.90576805939,0.02
 12/21  19:00:00,171.891063598,30.7338773491,20.0759461045,0.0,24.7345865669,47.5788473902,74.5504584295,69.5775743998,4.9528840297,0.02
 12/21  20:00:00,166.839478958,31.7299794764,18.4721187752,0.0,24.7345865669,47.5788473902,88.4570884681,74.8951633971,4.9528840297,8.60904104132
 12/21  21:00:00,137.923191083,29.4987107114,17.5203610684,0.0,12.3672932834,38.6892022431,93.4620102501,90.4702798323,2.97173041782,0.02
 12/21  22:00:00,112.21748866,24.0500652753,13.1185462174,0.101313523559,12.3672932834,27.0668015668,81.1961472809,78.2044168631,2.97173041782,0.02
 12/21  23:00:00,83.544230183,19.6658071409,10.8713651643,0.0,4.12243109448,15.9888894789,73.754783419,70.7630530012,2.97173041782,0.02
 12/21  24:00:00,98.0566581484,25.7775814788,14.1421197669,0.484174248073,4.12243109448,15.9888894789,94.4228015481,91.4310711303,2.97173041782,0.02
 12/22  01:00:00,84.1192015495,20.0483103578,11.2895422842,0.215898162334,4.12243109448,15.9888894789,77.0683648622,74.0766344444,2.97173041782,0.02
 12/22  02:00:00,96.0155974059,25.5385169683,13.5474868417,0.914959865492,4.12243109448,15.9888894789,96.887798164,93.8960677462,2.97173041782,0.02
 12/22  03:00:00,81.864132379,20.7176909873,9.77360699858,1.4289256797,4.12243109448,15.9888894789,78.6355042821,75.6437738642,2.97173041782,0.02
 12/22  04:00:00,94.5030421896,26.2557104999,10.9760362434,3.40106244211,4.12243109448,15.9888894789,99.5552986096,96.5635681918,2.97173041782,0.02
 12/22  05:00:00,121.051608067,31.7299794764,11.4823607411,4.21702570199,12.3672932834,24.9413748627,111.055506788,106.082622758,4.9528840297,0.02
 12/22  06:00:00,144.752607975,31.4682644575,13.604370445,24.3191012389,12.3672932834,24.9413748627,176.470150847,171.497266817,4.9528840297,0.02
 12/22  07:00:00,201.679996502,32.5255614218,14.3300229536,23.7204680448,24.7345865669,70.7195625826,145.51007054,135.584302481,9.90576805939,0.02
 12/22  08:00:00,217.273851205,32.6750452053,14.0457493572,17.523815465,37.1018798503,92.3937384068,124.27409221,114.348324151,9.90576805939,0.02
 12/22  09:00:00,229.220144536,32.7478959203,13.3004239041,16.1310106844,37.1018798503,104.434947198,128.51730739,109.985575429,9.90576805939,8.62596390203
 12/22  10:00:00,243.455673022,32.8220972289,14.8858759268,13.6244937418,37.1018798503,116.476155989,113.7827506,103.856982541,9.90576805939,0.02
 12/22  11:00:00,242.368731593,32.9596208049,16.4284856078,9.97415018587,37.1018798503,116.476155989,115.454891623,96.9147953271,9.90576805939,8.63432823645
 12/22  12:00:00,242.678945236,33.2697338926,16.8228268269,8.07520480863,37.1018798503,116.476155989,100.159643502,90.2338754423,9.90576805939,0.02
 12/22  13:00:00,231.745075484,33.7144885938,17.4162344619,6.52233888442,37.1018798503,104.434947198,95.7676559311,85.8418878717,9.90576805939,0.02
 12/22  14:00:00,243.016251082,34.0543561954,18.2871123168,5.43622174569,37.1018798503,116.476155989,101.349382157,82.8089900223,9.90576805939,8.63462407584
 12/22  15:00:00,242.922693728,34.2946674956,18.6523093792,4.51152887894,37.1018798503,116.476155989,90.2325725302,80.3068044708,9.90576805939,0.02
 12/22  16:00:00,242.40381384,34.3257467675,18.6502965358,3.94944171246,37.1018798503,116.476155989,97.6803870626,79.1419312184,9.90576805939,8.63268778484
 12/22  17:00:00,242.183196631,33.9849524031,17.7842934429,3.68715090143,37.1018798503,116.476155989,90.5679229718,80.6421549124,9.90576805939,0.02
 12/22  18:00:00,256.827041922,33.4573803188,16.4962236331,3.75232174215,37.1018798503,116.476155989,103.337772456,84.8134656546,9.90576805939,8.6185387416
 12/22  19:00:00,169.165105086,30.7338773491,13.1301991232,0.0,24.7345865669,47.5788473902,74.3014152369,69.3285312072,4.9528840297,0.02
 12/22  20:00:00,169.845254744,31.7299794764,12.2029698749,0.0362319767129,24.7345865669,47.5788473902,80.2669563516,75.2940723219,4.9528840297,0.02
 12/22  21:00:00,146.324760365,29.4987107114,11.1633162463,0.0,12.3672932834,38.6892022431,94.0212802212,91.0295498034,2.97173041782,0.02
 12/22  22:00:00,120.871389647,25.0333556323,8.67880770395,0.506288574576,12.3672932834,27.0668015668,83.1086718426,80.1169414248,2.97173041782,0.02
 12/22  23:00:00,91.6352384398,19.8570587493,6.93992265249,0.119072042378,4.12243109448,15.9888894789,74.3530200581,71.3612896403,2.97173041782,0.02
 12/22  24:00:00,114.25582579,26.9729040315,8.40856052905,3.52473755656,4.12243109448,15.9888894789,95.2868973757,92.2951669579,2.97173041782,0.02
 12/23  01:00:00,98.6135025928,21.5783232252,5.92566479363,4.58805575684,4.12243109448,15.9888894789,77.5564894351,74.5647590172,2.97173041782,0.02
 12/23  02:00:00,117.149606787,26.9729040315,7.1863684465,7.80627207163,4.12243109448,15.9888894789,98.1837603686,95.1920299508,2.97173041782,0.02
 12/23  03:00:00,101.288160541,21.5783232252,5.22776307817,7.97664932187,4.12243109448,15.9888894789,79.8449361723,76.8532057545,2.97173041782,0.02
 12/23  04:00:00,117.894009472,26.9729040315,5.85941058836,11.6656691164,4.12243109448,15.9888894789,101.018686333,98.0269559151,2.97173041782,0.02
 12/23  05:00:00,127.116751122,31.4112267957,5.4132758292,11.2910931921,4.12243109448,16.0517297156,119.594684712,116.602954294,2.97173041782,0.02
 12/23  06:00:00,133.720459535,31.8893558167,4.93997622748,15.5474976391,4.12243109448,16.0517297156,120.802943784,117.811213366,2.97173041782,0.02
 12/23  07:00:00,163.241992318,32.3674848378,5.48566674498,19.4996136975,4.12243109448,39.6058045677,128.829575689,125.837845271,2.97173041782,0.02
 12/23  08:00:00,226.068648021,32.3674848378,8.6140471436,56.8571702664,12.3672932834,65.3531420225,190.569087046,177.014372114,4.9528840297,8.60183090265
 12/23  09:00:00,214.870783727,32.3674848378,10.2010690884,45.9021983457,12.3672932834,68.2430321324,173.803056389,168.830172359,4.9528840297,0.02
 12/23  10:00:00,226.565426849,32.3940605328,11.977389942,32.5994317246,16.4897243779,93.1370602926,152.619038284,144.674423836,7.92461444751,0.02
 12/23  11:00:00,223.311061798,32.4039225559,13.7844856131,26.6161874839,16.4897243779,93.1370602926,138.967200208,131.02258576,7.92461444751,0.02
 12/23  12:00:00,226.1198049,32.4083410368,15.502902888,23.2238942604,16.4897243779,93.1370602926,129.166333936,121.221719488,7.92461444751,0.02
 12/23  13:00:00,215.120996948,32.4110911226,16.0145869815,21.3794579338,16.4897243779,83.9857416113,126.300647101,118.356032653,7.92461444751,0.02
 12/23  14:00:00,216.436024216,32.4128787826,16.0128518189,21.0929839448,16.4897243779,83.9857416113,134.960494646,118.42429393,7.92461444751,8.61158626784
 12/23  15:00:00,218.280695464,32.4144699323,16.0174975788,20.8573881601,16.4897243779,83.9857416113,126.065798019,118.121183571,7.92461444751,0.02
 12/23  16:00:00,179.975874788,32.3674848378,12.5627595118,0.757373766889,12.3672932834,70.6512738906,78.0996597998,73.1267757701,4.9528840297,0.02
 12/23  17:00:00,182.63088894,32.3674848378,11.3602123266,2.53027396872,12.3672932834,70.6512738906,83.0882793637,78.115395334,4.9528840297,0.02
 12/23  18:00:00,183.872072616,32.3674848378,10.3788295182,4.91514605529,12.3672932834,58.1284167478,90.5707331528,85.5978491231,4.9528840297,0.02
 12/23  19:00:00,139.459411795,29.4987107114,9.22554171595,0.0,12.3672932834,24.9413748627,99.8088716439,94.8359876142,4.9528840297,0.02
 12/23  20:00:00,145.165361742,31.6502913062,7.66713526037,5.83740999478,12.3672932834,24.9413748627,104.814884283,99.8420002531,4.9528840297,0.02
 12/23  21:00:00,130.612373765,31.4112267957,6.29644747028,9.32394371739,4.12243109448,16.0517297156,114.028577202,111.036846785,2.97173041782,0.02
 12/23  22:00:00,118.251668983,25.9896136745,4.65012479369,14.4407537703,4.12243109448,15.9888894789,97.4466351111,94.4549046932,2.97173041782,0.02
 12/23  23:00:00,106.301668238,21.5783232252,3.71338555856,13.0221495884,4.12243109448,15.9888894789,84.3992150053,81.4074845875,2.97173041782,0.02
 12/23  24:00:00,127.599678996,26.9729040315,4.30738491061,18.5990801327,4.12243109448,15.9888894789,106.350630954,103.358900536,2.97173041782,0.02
 12/24  01:00:00,108.524937179,21.5783232252,3.07019732309,16.3968281403,2.06121554724,15.9888894789,86.8621433023,83.8704128845,2.97173041782,0.02
 12/24  02:00:00,130.381236411,26.9729040315,3.46634113011,22.7754610426,2.06121554724,15.9888894789,109.397653688,106.40592327,2.97173041782,0.02
 12/24  03:00:00,111.296806847,21.5783232252,2.05758426718,19.1752347182,2.06121554724,15.9888894789,97.1481968328,85.5753009693,2.97173041782,8.60116544572
 12/24  04:00:00,133.660504792,26.9729040315,2.27385291565,26.2686518464,2.06121554724,15.9888894789,111.338677768,108.346947351,2.97173041782,0.02
 12/24  05:00:00,113.736951944,21.5783232252,1.58735433546,21.7571337669,2.06121554724,15.9888894789,89.8924934764,86.9007630586,2.97173041782,0.02
 12/24  06:00:00,136.523088346,26.9729040315,2.06874764739,29.3436142513,2.06121554724,15.9888894789,112.780648561,109.788918143,2.97173041782,0.02
 12/24  07:00:00,116.012281961,21.5783232252,1.34113869421,24.0408489406,2.06121554724,15.9888894789,90.987384411,87.9956539932,2.97173041782,0.02
 12/24  08:00:00,126.472554505,26.9729040315,1.81753155104,31.0920820362,2.06121554724,15.9888894789,113.629672986,110.637942568,2.97173041782,0.02
 12/24  09:00:00,125.484858336,21.5783232252,2.42030280202,18.4871350835,4.12243109448,41.7362269337,86.4965438839,81.5236598542,4.9528840297,0.02
 12/24  10:00:00,142.178959473,26.9729040315,4.44578289609,18.2861788966,4.12243109448,41.7362269337,101.375604774,96.4027207448,4.9528840297,0.02
 12/24  11:00:00,120.61501613,21.5783232252,4.41158913131,12.6929011974,4.12243109448,41.7362269337,79.6315270411,74.6586430114,4.9528840297,0.02
 12/24  12:00:00,140.483808168,26.9729040315,7.27759151171,13.9076194732,4.12243109448,41.7362269337,95.3159291828,90.3430451531,4.9528840297,0.02
 12/24  13:00:00,121.613526168,21.5783232252,6.58586745829,9.94736498527,4.12243109448,41.7362269337,75.7556635276,70.7827794979,4.9528840297,0.02
 12/24  14:00:00,141.296168971,26.9729040315,9.19290363985,11.3190505004,4.12243109448,41.7362269337,92.4104188542,87.4375348245,4.9528840297,0.02
 12/24  15:00:00,121.280780354,21.5783232252,7.85448799016,8.0801061551,4.12243109448,41.7362269337,74.3279206738,69.3550366441,4.9528840297,0.02
 12/24  16:00:00,140.217893029,26.9729040315,10.3177693598,9.2689452807,4.12243109448,41.7362269337,91.3252325319,86.3523485022,4.9528840297,0.02
 12/24  17:00:00,102.558843611,21.5783232252,7.92718068686,7.28824547961,4.12243109448,24.8785346261,74.9849029515,70.0120189218,4.9528840297,0.02
 12/24  18:00:00,127.120865498,26.9729040315,9.12909815362,11.8329387856,2.06121554724,15.9888894789,100.273508575,97.2817781576,2.97173041782,0.02
 12/24  19:00:00,108.519483449,21.5783232252,6.37222807895,11.4180214299,2.06121554724,15.9888894789,84.605301922,81.6135715042,2.97173041782,0.02
 12/24  20:00:00,129.472477903,26.9729040315,7.19394639141,17.1524406705,2.06121554724,15.9888894789,107.224798635,104.233068217,2.97173041782,0.02
 12/24  21:00:00,110.17680977,21.5783232252,4.3659773346,15.9359757582,2.06121554724,15.9888894789,87.7537451408,84.7620147229,2.97173041782,0.02
 12/24  22:00:00,131.743893194,26.9729040315,4.40923082914,22.8347238319,2.06121554724,15.9888894789,110.545365136,107.553634718,2.97173041782,0.02
 12/24  23:00:00,113.077616858,21.5783232252,3.60370391237,19.703055499,2.06121554724,15.9888894789,89.6666754202,86.6749450024,2.97173041782,0.02
 12/24  24:00:00,135.868606604,26.9729040315,4.5113110557,27.0281925962,2.06121554724,15.9888894789,112.172458408,109.18072799,2.97173041782,0.02
 12/25  01:00:00,115.971304415,21.5783232252,3.79484939023,22.3690560851,2.06121554724,15.9888894789,90.6799148797,87.6881844619,2.97173041782,0.02
 12/25  02:00:00,138.843528598,26.9729040315,4.70410131608,29.7232223424,2.06121554724,15.9888894789,113.157634225,110.165903807,2.97173041782,0.02
 12/25  03:00:00,117.766871806,21.5783232252,3.78725577462,24.1457720712,2.06121554724,15.9888894789,91.3778760528,88.3861456349,2.97173041782,0.02
 12/25  04:00:00,140.188399568,26.9729040315,4.68909832765,31.5986086744,2.06121554724,15.9888894789,113.954678042,110.962947624,2.97173041782,0.02
 12/25  05:00:00,117.63690839,21.5783232252,3.02468411391,25.6984130946,2.06121554724,15.9888894789,92.1692171293,89.1774867114,2.97173041782,0.02
 12/25  06:00:00,140.611416693,26.9729040315,3.91524005494,33.4909395466,2.06121554724,15.9888894789,115.025071118,112.0333407,2.97173041782,0.02
 12/25  07:00:00,119.218489994,21.5783232252,3.41852322907,26.8274658202,2.06121554724,15.9888894789,101.233066008,89.6594767606,2.97173041782,8.60185882947
 12/25  08:00:00,130.205137467,26.9729040315,4.7683243279,33.8823275339,2.06121554724,15.9888894789,115.064412988,112.07268257,2.97173041782,0.02
 12/25  09:00:00,129.321277036,21.5783232252,5.4992606667,20.5618469043,4.12243109448,41.7362269337,87.716478342,82.7435943123,4.9528840297,0.02
 12/25  10:00:00,149.52214804,26.9729040315,9.45224053813,19.8680317758,4.12243109448,41.7362269337,101.805257875,96.8323738458,4.9528840297,0.02
 12/25  11:00:00,126.695051117,21.5783232252,8.46207951426,13.593420809,4.12243109448,41.7362269337,79.5454984611,74.5726144314,4.9528840297,0.02
 12/25  12:00:00,145.810263916,26.9729040315,11.9017523452,14.5762451945,4.12243109448,41.7362269337,94.7620570897,89.78917306,4.9528840297,0.02
 12/25  13:00:00,124.160316839,21.5783232252,10.2303077648,10.1672530869,4.12243109448,41.7362269337,75.4430679048,70.4701838751,4.9528840297,0.02
 12/25  14:00:00,143.003196989,26.9729040315,13.6478863,11.1052526574,4.12243109448,41.7362269337,91.4063893471,86.4335053174,4.9528840297,0.02
 12/25  15:00:00,122.516631324,21.5784248109,11.3876915886,7.73195330214,4.12243109448,41.7362269337,73.2813818962,68.3084978665,4.9528840297,0.02
 12/25  16:00:00,141.780408687,26.9732375312,14.7379223742,8.6706692145,4.12243109448,41.7362269337,89.8308284123,84.8579443827,4.9528840297,0.02
 12/25  17:00:00,103.410687411,21.5783232252,11.5598188988,6.75510015325,4.12243109448,24.8785346261,74.0410811187,69.068197089,4.9528840297,0.02
 12/25  18:00:00,127.102766889,26.9729040315,13.2680393113,10.6252014434,2.06121554724,15.9888894789,98.9218154784,95.9300850606,2.97173041782,0.02
 12/25  19:00:00,108.16937295,21.5783232252,9.79444773757,9.89236701801,2.06121554724,15.9888894789,83.7489560211,80.7572256033,2.97173041782,0.02
 12/25  20:00:00,127.23718049,26.9729040315,10.103094877,14.4738657814,2.06121554724,15.9888894789,106.158550888,103.16682047,2.97173041782,0.02
 12/25  21:00:00,108.061662694,21.5783232252,6.26016646386,13.6826880794,2.06121554724,15.9888894789,86.9356559194,83.9439255016,2.97173041782,0.02
 12/25  22:00:00,129.678112423,26.9729040315,7.4849460275,19.7535288289,2.06121554724,15.9888894789,108.880547108,105.88881669,2.97173041782,0.02
 12/25  23:00:00,110.933288964,21.5783232252,5.65832392472,17.4514596455,2.06121554724,15.9888894789,88.4764946707,85.4847642528,2.97173041782,0.02
 12/25  24:00:00,132.010584092,26.9729040315,6.73188641817,24.0117738744,2.06121554724,15.9888894789,110.711946465,107.720216047,2.97173041782,0.02
 12/26  01:00:00,113.606611848,21.5783232252,5.29320242683,19.4338246644,4.12243109448,15.9888894789,88.8791936798,85.887463262,2.97173041782,0.02
 12/26  02:00:00,134.877136176,26.9729040315,6.21547350963,25.9009348469,4.12243109448,15.9888894789,110.573487524,107.581757106,2.97173041782,0.02
 12/26  03:00:00,114.775586003,21.5783232252,4.30373677847,21.5165867062,4.12243109448,15.9888894789,89.5390910084,86.5473605906,2.97173041782,0.02
 12/26  04:00:00,136.343009004,26.9729040315,5.55561675764,28.3456156914,4.12243109448,15.9888894789,111.604195842,108.612465424,2.97173041782,0.02
 12/26  05:00:00,156.176676793,31.4112267957,7.55012983278,18.5652317588,12.3672932834,24.9413748627,126.617081137,121.644197107,4.9528840297,0.02
 12/26  06:00:00,208.897262812,31.8893558167,9.50418008887,69.2844947446,12.3672932834,24.9413748627,193.532043299,188.559159269,4.9528840297,0.02
 12/26  07:00:00,257.431770339,32.3674848378,9.66599266243,59.5635901727,24.7345865669,70.7195625826,180.113913309,170.18814525,9.90576805939,0.02
 12/26  08:00:00,261.653735299,32.3674848378,11.3668591076,42.8078067939,37.1018798503,92.3937384068,162.813251609,144.298832391,9.90576805939,8.60865115935
 12/26  09:00:00,257.903793453,32.3686882109,13.8421202191,30.9937741062,37.1018798503,104.434947198,134.933215891,125.007447831,9.90576805939,0.02
 12/26  10:00:00,262.785723867,32.3800310557,16.2608807135,22.8304137583,37.1018798503,116.476155989,117.511078826,107.585310767,9.90576805939,0.02
 12/26  11:00:00,259.260828878,32.5136180182,17.996815912,18.0112452129,37.1018798503,116.476155989,118.382266552,99.8417652579,9.90576805939,8.63473323435
 12/26  12:00:00,256.742096709,32.7650577477,19.6556064503,13.7502184975,37.1018798503,116.476155989,104.319378562,94.393610503,9.90576805939,0.02
 12/26  13:00:00,245.038955798,32.8103391367,20.8703865619,10.6760088639,37.1018798503,104.434947198,110.417682092,91.8805394106,9.90576805939,8.63137462154
 12/26  14:00:00,253.959912737,32.9032017126,21.7165061236,8.61472864172,37.1018798503,116.476155989,99.4231947665,89.4974267071,9.90576805939,0.02
 12/26  15:00:00,251.793137704,33.0755181081,22.0660901078,6.91788726477,37.1018798503,116.476155989,104.922270221,86.3817690588,9.90576805939,8.63473310313
 12/26  16:00:00,250.841224852,33.1353274374,22.5505956913,5.65357652118,37.1018798503,116.476155989,94.1280884176,84.2023203582,9.90576805939,0.02
 12/26  17:00:00,249.772598192,32.8742398788,22.0710957198,4.95665632497,37.1018798503,116.476155989,105.062400797,86.5283699523,9.90576805939,8.62826278554
 12/26  18:00:00,263.629945218,32.6925627546,20.8363432016,4.95384912888,37.1018798503,116.476155989,99.116053965,89.1902859056,9.90576805939,0.02
 12/26  19:00:00,172.289903779,29.4987107114,15.5170988017,0.0,24.7345865669,47.5788473902,76.7555709669,71.7826869372,4.9528840297,0.02
 12/26  20:00:00,172.527204581,30.694033264,14.1567079801,0.0,24.7345865669,47.5788473902,82.2346783797,77.26179435,4.9528840297,0.02
 12/26  21:00:00,150.481928418,29.4987107114,13.4174892591,0.0,12.3672932834,38.6892022431,95.8894553692,92.8977249514,2.97173041782,0.02
 12/26  22:00:00,122.009738834,23.5989685691,10.1394265486,0.0,12.3672932834,27.0668015668,90.0811779754,80.9948831033,2.97173041782,6.11456445428
 12/26  23:00:00,91.6065550184,19.6658071409,7.8589072294,0.0,4.12243109448,15.9888894789,77.6646446711,72.1843868314,2.97173041782,2.50852742188
 12/26  24:00:00,107.23548513,24.5822589261,9.21811520796,0.0,4.12243109448,15.9888894789,96.7843446796,93.7926142618,2.97173041782,0.02
 12/27  01:00:00,91.5580265036,19.6658071409,6.94846198369,0.0,4.12243109448,15.9888894789,79.0307954096,76.0390649918,2.97173041782,0.02
 12/27  02:00:00,111.113168828,26.6860266189,8.69062597037,3.86968309985,4.12243109448,15.9888894789,99.0036698861,96.0119394683,2.97173041782,0.02
 12/27  03:00:00,98.1731880282,21.5783232252,6.85940580566,5.28880148252,4.12243109448,15.9888894789,80.703217273,77.7114868552,2.97173041782,0.02
 12/27  04:00:00,115.973502818,26.9729040315,8.26266171776,8.62274760156,4.12243109448,15.9888894789,102.114594528,99.1228641103,2.97173041782,0.02
 12/27  05:00:00,141.574736001,31.4112267957,9.92545453815,5.93761912224,12.3672932834,24.9413748627,113.169382007,108.196497978,4.9528840297,0.02
 12/27  06:00:00,180.182769122,31.900103766,13.4506569646,40.1792890327,12.3672932834,24.9413748627,179.194313636,174.221429606,4.9528840297,0.02
 12/27  07:00:00,226.893904896,32.3998239135,12.2250942973,30.8634989711,24.7345865669,70.7195625826,156.266118573,146.340350514,9.90576805939,0.02
 12/27  08:00:00,237.822292599,32.4609747646,12.5435355142,22.0017020618,37.1018798503,92.3937384068,135.750647535,125.824879475,9.90576805939,0.02
 12/27  09:00:00,239.667153632,32.5258071545,14.8910852918,15.2141647382,37.1018798503,104.434947198,117.794378595,107.868610535,9.90576805939,0.02
 12/27  10:00:00,247.178301413,32.6862472709,17.5510496961,10.6977639377,37.1018798503,116.476155989,115.93812873,97.4028501791,9.90576805939,8.62951049123
 12/27  11:00:00,245.896402835,32.8952080571,19.7491268389,8.43115409412,37.1018798503,116.476155989,102.239140155,92.3133720955,9.90576805939,0.02
 12/27  12:00:00,245.561794029,32.8590646596,20.9339355828,6.75913368658,37.1018798503,116.476155989,109.846022163,91.3037916201,9.90576805939,8.63646248376
 12/27  13:00:00,233.533353014,33.0688208349,22.1999468794,5.27082671384,37.1018798503,104.434947198,98.604528312,88.6787602526,9.90576805939,0.02
 12/27  14:00:00,243.443472674,33.4739568321,23.5204692329,3.97861895063,37.1018798503,116.476155989,103.130023949,84.5877205896,9.90576805939,8.63653530013
 12/27  15:00:00,244.286282192,33.6562252396,24.6356505024,2.80362903325,37.1018798503,116.476155989,91.967526064,82.0417580046,9.90576805939,0.02
 12/27  16:00:00,243.225500553,33.5779148667,24.4460125764,2.10470733558,37.1018798503,116.476155989,100.614355534,82.0755832808,9.90576805939,8.63300419351
 12/27  17:00:00,241.480909986,33.4813094948,23.3482416954,1.94352314099,37.1018798503,116.476155989,92.4795013242,82.5537332648,9.90576805939,0.02
 12/27  18:00:00,255.381020772,33.2263190417,21.9249558068,2.09766917264,37.1018798503,116.476155989,94.7789331505,84.8531650911,9.90576805939,0.02
 12/27  19:00:00,169.272809354,30.7737214342,17.9647351281,0.0,24.7345865669,47.5788473902,82.0464904636,68.4844756912,4.9528840297,8.60913074277
 12/27  20:00:00,169.245545399,31.2518504553,17.2264291973,0.0,24.7345865669,47.5788473902,78.9291849155,73.9563008858,4.9528840297,0.02
 12/27  21:00:00,145.920015551,29.9768397324,16.6497392655,0.0,12.3672932834,38.6892022431,92.5703320872,89.5786016693,2.97173041782,0.02
 12/27  22:00:00,116.248419503,22.8547427226,13.2413021531,0.0,12.3672932834,27.0668015668,80.2266042497,77.2348738319,2.97173041782,0.02
 12/27  23:00:00,88.7590659766,20.6220651831,10.5885634925,0.0756137770068,4.12243109448,15.9888894789,73.1031985076,70.1114680898,2.97173041782,0.02
 12/27  24:00:00,101.55868581,24.5822589261,12.3513133771,0.0,4.12243109448,15.9888894789,94.3522830871,91.3605526692,2.97173041782,0.02
 12/28  01:00:00,88.9332089162,20.9089425957,8.4622258024,0.670787437367,4.12243109448,15.9888894789,77.1098104136,74.1180799958,2.97173041782,0.02
 12/28  02:00:00,101.430267725,24.5822589261,10.0725295969,0.0,4.12243109448,15.9888894789,97.4641664811,94.4724360633,2.97173041782,0.02
