Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/28  03:00:00,93.212716466,22.0564522463,8.07276329921,3.74561598024,4.12243109448,15.9888894789,78.4483586169,75.4566281991,2.97173041782,0.02
 12/28  04:00:00,107.04204123,26.4947750104,9.74353700211,4.62377985603,4.12243109448,15.9888894789,98.6220341447,95.6303037269,2.97173041782,0.02
 12/28  05:00:00,135.604246171,31.8893558167,11.0468941926,5.22258430719,12.3672932834,24.9413748627,110.782538632,105.809654602,4.9528840297,0.02
 12/28  06:00:00,160.628866958,31.4361471045,13.6441309741,28.2176547194,12.3672932834,24.9413748627,176.665056884,171.692172855,4.9528840297,0.02
 12/28  07:00:00,217.354909204,32.4707037143,14.3495414796,26.0268512033,24.7345865669,70.7195625826,146.086445407,136.160677347,9.90576805939,0.02
 12/28  08:00:00,228.85925198,32.5777816924,15.6282706687,18.0119446517,37.1018798503,92.3937384068,122.636922847,112.711154787,9.90576805939,0.02
 12/28  09:00:00,231.270611864,32.6575706891,17.5460292425,13.6109220192,37.1018798503,104.434947198,124.077549078,105.545476785,9.90576805939,8.62630423365
 12/28  10:00:00,238.89843987,32.8420104267,19.6475576908,8.84745022435,37.1018798503,116.476155989,107.389639981,97.4638719214,9.90576805939,0.02
 12/28  11:00:00,237.889181854,33.2717514864,21.3050410043,6.70584407323,37.1018798503,116.476155989,108.837572951,90.2969106576,9.90576805939,8.63489423418
 12/28  12:00:00,239.180956551,33.8558808355,23.0805289859,4.81174657402,37.1018798503,116.476155989,94.4883250104,84.562556951,9.90576805939,0.02
 12/28  13:00:00,228.727452858,34.4105882441,24.6369322695,3.54064209694,37.1018798503,104.434947198,99.0991508967,80.5615273915,9.90576805939,8.63185544581
 12/28  14:00:00,241.648566897,34.8737812886,26.8368629024,2.48109161024,37.1018798503,116.476155989,87.9040280106,77.9782599512,9.90576805939,0.02
 12/28  15:00:00,242.368145809,35.1512771483,29.7606227858,1.69015817108,37.1018798503,116.476155989,94.4443341898,75.9037892058,9.90576805939,8.63477692462
 12/28  16:00:00,241.915943108,35.2263216753,31.0141587768,1.36856822823,37.1018798503,116.476155989,84.7009532081,74.7751851487,9.90576805939,0.02
 12/28  17:00:00,241.4727349,34.8364758524,30.6743455925,1.25206663801,37.1018798503,116.476155989,94.6222753817,76.0880739901,9.90576805939,8.62843333219
 12/28  18:00:00,251.609333478,34.0760015819,26.0792470587,1.31184659096,37.1018798503,116.476155989,90.3730695164,80.447301457,9.90576805939,0.02
 12/28  19:00:00,163.804652403,31.0526300298,20.6671733488,0.0,24.7345865669,47.5788473902,70.8735930149,65.9007089852,4.9528840297,0.02
 12/28  20:00:00,165.205539198,31.7299794764,21.1031049332,0.0,24.7345865669,47.5788473902,76.3584133516,71.3855293219,4.9528840297,0.02
 12/28  21:00:00,143.360733675,29.4987107114,21.2978419451,0.0,12.3672932834,38.6892022431,89.5658616764,86.5741312585,2.97173041782,0.02
 12/28  22:00:00,102.927742878,19.0379876858,12.4354648795,0.0,12.3672932834,27.0668015668,67.2343752722,64.2426448544,2.97173041782,0.02
 12/28  23:00:00,97.0106465362,24.5822589261,14.1710016935,0.0,4.12243109448,15.9888894789,89.0465778682,86.0548474504,2.97173041782,0.02
 12/28  24:00:00,86.918071284,20.8611296936,11.3839442208,0.0901207298256,4.12243109448,15.9888894789,74.2163707035,71.2246402857,2.97173041782,0.02
 12/29  01:00:00,96.8490836248,24.5822589261,14.5362973708,0.0,4.12243109448,15.9888894789,94.0346174018,91.042886984,2.97173041782,0.02
 12/29  02:00:00,85.3499794167,21.0045683999,11.6092217543,0.325169371238,4.12243109448,15.9888894789,85.1098237506,73.5379525451,2.97173041782,8.60014078766
 12/29  03:00:00,96.7052658109,25.6341427725,13.550029319,0.458494866243,4.12243109448,15.9888894789,95.9535749122,92.9618444944,2.97173041782,0.02
 12/29  04:00:00,84.3254854283,19.8570587493,10.4796716927,0.0732854653442,4.12243109448,15.9888894789,78.4623163266,75.4705859088,2.97173041782,0.02
 12/29  05:00:00,126.102170912,31.7299794764,14.2151147736,1.42745177483,12.3672932834,24.9413748627,108.938851107,103.965967078,4.9528840297,0.02
 12/29  06:00:00,146.145506357,31.4875801909,16.2044174198,19.0044040321,12.3672932834,24.9413748627,173.57188877,168.599004741,4.9528840297,0.02
 12/29  07:00:00,203.244285712,32.5367449038,16.5045970002,17.7637011939,24.7345865669,70.7195625826,139.946766141,130.020998082,9.90576805939,0.02
 12/29  08:00:00,216.364583199,32.7680658769,16.8789701956,12.6195538311,37.1018798503,92.3937384068,120.978737432,111.052969373,9.90576805939,0.02
 12/29  09:00:00,221.46170341,32.8700387659,18.4103584666,9.96292405289,37.1018798503,104.434947198,114.288802253,104.363034193,9.90576805939,0.02
 12/29  10:00:00,231.34111647,33.0626849697,20.0059385977,6.71268930525,37.1018798503,116.476155989,115.494437873,96.9588205899,9.90576805939,8.62984922353
 12/29  11:00:00,229.64378185,33.5492554758,21.8442400213,4.91234742499,37.1018798503,116.476155989,100.283750869,90.3579828094,9.90576805939,0.02
 12/29  12:00:00,227.936291336,34.0503209027,26.5641305439,3.27109175644,37.1018798503,116.476155989,104.404042943,85.8617043889,9.90576805939,8.63657049421
 12/29  13:00:00,216.117920519,34.6059575612,34.2898669755,2.12774204952,37.1018798503,104.434947198,92.2939272599,82.3681592005,9.90576805939,0.02
 12/29  14:00:00,230.310523087,35.0610997793,39.5088092641,1.51668305441,37.1018798503,116.476155989,97.9498376776,79.4074434559,9.90576805939,8.63662616228
 12/29  15:00:00,233.962386503,35.3826847378,43.1641150542,1.19192369775,37.1018798503,116.476155989,86.9686595991,77.0428915397,9.90576805939,0.02
 12/29  16:00:00,233.015229734,35.4543453626,42.3899062864,0.947477297048,37.1018798503,116.476155989,94.3137274487,75.7747784095,9.90576805939,8.63318097981
 12/29  17:00:00,229.280973793,34.924210724,39.2503365902,0.883574015034,37.1018798503,116.476155989,87.9131493613,77.9873813019,9.90576805939,0.02
 12/29  18:00:00,238.210567368,34.2424822342,34.6907780714,0.96060452297,37.1018798503,116.476155989,91.8908552682,81.9650872088,9.90576805939,0.02
 12/29  19:00:00,145.228409913,31.2916945404,26.8858513283,0.0,24.7345865669,47.5788473902,71.2757380877,66.3028540581,4.9528840297,0.02
 12/29  20:00:00,143.843118816,31.7698235615,25.0224374458,0.0,24.7345865669,47.5788473902,85.4889741229,71.9269281895,4.9528840297,8.60916190368
 12/29  21:00:00,119.965630974,30.4549687535,23.716757047,0.0,12.3672932834,38.6892022431,90.8513252128,87.859594795,2.97173041782,0.02
 12/29  22:00:00,85.9150176754,17.1940650908,14.5921963471,0.0,12.3672932834,27.0668015668,62.1288423482,59.1371119304,2.97173041782,0.02
 12/29  23:00:00,80.6195451323,24.5822589261,20.8578629962,0.0,4.12243109448,15.9888894789,90.6634216598,87.671691242,2.97173041782,0.02
 12/29  24:00:00,73.5380799742,21.0045683999,17.0844520953,0.0,4.12243109448,15.9888894789,74.3416403751,71.3499099573,2.97173041782,0.02
 12/30  01:00:00,81.4151744679,25.0603879472,21.207417265,0.0233004313537,4.12243109448,15.9888894789,93.9726510087,90.9809205908,2.97173041782,0.02
 12/30  02:00:00,72.656260869,20.6220651831,16.6357443469,0.0589298820803,4.12243109448,15.9888894789,75.7407829536,72.7490525357,2.97173041782,0.02
 12/30  03:00:00,81.2400740734,25.7297685767,20.3058175296,0.120534580923,4.12243109448,15.9888894789,96.2308302191,93.2390998013,2.97173041782,0.02
 12/30  04:00:00,72.3109085117,20.2395619662,16.5541598077,0.0698573594097,4.12243109448,15.9888894789,77.9541215968,74.962391179,2.97173041782,0.02
 12/30  05:00:00,88.9473814103,29.9768397324,22.795470224,0.0889171695424,4.12243109448,16.0517297156,113.682352202,110.690621785,2.97173041782,0.02
 12/30  06:00:00,94.8604272323,30.694033264,21.7754635415,0.259283763701,4.12243109448,16.0517297156,114.08234411,111.090613692,2.97173041782,0.02
 12/30  07:00:00,123.751454013,32.3674848378,21.2089245728,1.37784780327,4.12243109448,39.6058045677,94.6156933086,91.6239628908,2.97173041782,0.02
 12/30  08:00:00,171.032313658,32.4335104118,23.0414454591,23.299779163,12.3672932834,65.3531420225,148.838266604,143.865382574,4.9528840297,0.02
 12/30  09:00:00,167.51133772,32.4223247082,24.1414819609,15.7650146807,12.3672932834,68.2430321324,142.731533015,137.758648985,4.9528840297,0.02
 12/30  10:00:00,194.427707104,32.6194783794,26.3799085459,8.34035198563,16.4897243779,93.1370602926,135.971039043,119.432994103,7.92461444751,8.6134304922
 12/30  11:00:00,199.76313284,32.8977817564,29.4570803976,6.95115443915,16.4897243779,93.1370602926,119.861140829,111.916526382,7.92461444751,0.02
 12/30  12:00:00,202.465253526,33.2199007989,30.4942950425,6.12007151698,16.4897243779,93.1370602926,115.271385597,107.326771149,7.92461444751,0.02
 12/30  13:00:00,198.134067899,33.5298637104,33.4546580523,5.2942627563,16.4897243779,83.9857416113,112.163086218,104.218471771,7.92461444751,0.02
 12/30  14:00:00,202.704809419,33.7570494649,37.8295427941,4.37445983344,16.4897243779,83.9857416113,109.848780384,101.904165936,7.92461444751,0.02
 12/30  15:00:00,202.955490465,33.8257613502,39.1966481747,3.55378999376,16.4897243779,83.9857416113,108.868608364,100.013208088,7.92461444751,0.930785828328
 12/30  16:00:00,176.29872911,32.3703237671,34.429836762,0.0,12.3672932834,70.6512738906,63.6113119127,50.9585430496,4.9528840297,7.69988483337
 12/30  17:00:00,168.500874571,32.3681671312,31.0488246621,0.0,12.3672932834,70.6512738906,55.592719397,50.6198353673,4.9528840297,0.02
 12/30  18:00:00,163.39629141,32.3674848378,26.1617646946,0.0,12.3672932834,58.1284167478,62.5907665584,57.6178825287,4.9528840297,0.02
 12/30  19:00:00,120.626713987,30.5745010088,21.7393380491,0.0,12.3672932834,24.9413748627,88.0103301222,83.0374460925,4.9528840297,0.02
 12/30  20:00:00,116.218749298,30.694033264,20.1577855221,0.0,12.3672932834,24.9413748627,96.4051608223,91.4322767926,4.9528840297,0.02
 12/30  21:00:00,98.6665852107,29.4987107114,18.1893719344,0.0,4.12243109448,16.0517297156,106.035924149,103.044193732,2.97173041782,0.02
 12/30  22:00:00,84.6480207814,22.615678212,13.9468873617,0.0,4.12243109448,15.9888894789,90.5776030329,87.5858726151,2.97173041782,0.02
 12/30  23:00:00,77.9927707004,19.6658071409,11.86145126,0.0,4.12243109448,15.9888894789,80.291043726,77.2993133081,2.97173041782,0.02
 12/30  24:00:00,92.5730860196,24.5822589261,14.9221750004,0.0,4.12243109448,15.9888894789,100.142835882,97.1511054645,2.97173041782,0.02
 12/31  01:00:00,79.2624479283,19.6658071409,11.5140696526,0.0,2.06121554724,15.9888894789,81.3697352079,78.3780047901,2.97173041782,0.02
 12/31  02:00:00,95.2807459269,26.0166459894,13.3043207149,0.77255440534,2.06121554724,15.9888894789,102.432402469,99.4406720512,2.97173041782,0.02
 12/31  03:00:00,81.226359021,19.6658071409,9.53922873328,0.0,2.06121554724,15.9888894789,81.8034696756,78.8117392578,2.97173041782,0.02
 12/31  04:00:00,97.8564309377,26.0166459894,11.658050419,1.59823852253,2.06121554724,15.9888894789,102.676611857,99.6848814389,2.97173041782,0.02
 12/31  05:00:00,89.4206482181,22.0564522463,9.15159478016,4.429030315,2.06121554724,15.9888894789,83.1253991619,80.1336687441,2.97173041782,0.02
 12/31  06:00:00,103.947326766,26.4947750104,11.5632674601,4.84958967248,2.06121554724,15.9888894789,104.313443999,101.321713581,2.97173041782,0.02
 12/31  07:00:00,92.2881707288,22.0564522463,8.86405797298,7.57484604418,2.06121554724,15.9888894789,84.4749732481,81.4832428302,2.97173041782,0.02
 12/31  08:00:00,91.2741471869,26.4947750104,10.8274550556,6.95998238178,2.06121554724,15.9888894789,105.906112755,102.914382337,2.97173041782,0.02
 12/31  09:00:00,101.466506604,21.7376995656,9.6154074049,4.3317167533,4.12243109448,41.7362269337,81.4588991822,76.4860151525,4.9528840297,0.02
 12/31  10:00:00,112.373103845,26.3353986701,14.496679257,2.45761339273,4.12243109448,41.7362269337,103.723840329,90.1706906828,4.9528840297,8.60026561616
 12/31  11:00:00,100.587159103,21.5783232252,12.6826544156,2.12650169038,4.12243109448,41.7362269337,74.6243990713,69.6515150417,4.9528840297,0.02
 12/31  12:00:00,115.369713701,26.4947750104,17.1959542606,2.0110054626,4.12243109448,41.7362269337,89.1741130828,84.2012290531,4.9528840297,0.02
 12/31  13:00:00,98.7261385738,22.057375379,14.5169403414,2.07130822848,4.12243109448,41.7362269337,71.1363807529,66.1634967232,4.9528840297,0.02
 12/31  14:00:00,108.803292416,26.4963583987,20.6692912561,1.37405535488,4.12243109448,41.7362269337,87.8428765855,82.8699925558,4.9528840297,0.02
 12/31  15:00:00,98.9468478285,22.0584756036,19.2862413808,1.26609833493,4.12243109448,41.7362269337,71.2953174833,66.3224334536,4.9528840297,0.02
 12/31  16:00:00,113.812146311,26.4952118243,22.9341467774,0.925021018469,4.12243109448,41.7362269337,88.5307783446,83.5578943149,4.9528840297,0.02
 12/31  17:00:00,85.0022795318,22.0565970003,17.1876000239,1.37141937974,4.12243109448,24.8785346261,73.5682352457,68.5953512161,4.9528840297,0.02
 12/31  18:00:00,96.4048402796,25.0603879472,18.6736035233,0.476319830113,2.06121554724,15.9888894789,97.8464383837,94.8547079659,2.97173041782,0.02
 12/31  19:00:00,80.3132309603,19.6658071409,13.6080027501,0.0,2.06121554724,15.9888894789,82.6922229908,79.700492573,2.97173041782,0.02
 12/31  20:00:00,90.8683239193,24.5822589261,16.0592995556,0.0,2.06121554724,15.9888894789,104.13674548,101.145015062,2.97173041782,0.02
 12/31  21:00:00,77.3679602593,19.6658071409,12.1741968425,0.0,2.06121554724,15.9888894789,84.7851435012,81.7934130833,2.97173041782,0.02
 12/31  22:00:00,87.7627716558,24.5822589261,14.8389448529,0.0,2.06121554724,15.9888894789,106.374340246,103.382609828,2.97173041782,0.02
 12/31  23:00:00,81.5208438448,21.5783232252,11.4894566129,4.36652962881,2.06121554724,15.9888894789,86.1482189209,83.1564885031,2.97173041782,0.02
 12/31  24:00:00,94.8981033001,26.9729040315,14.1928490623,6.67597607918,2.06121554724,15.9888894789,107.527574292,104.535843874,2.97173041782,0.02
 01/01  01:00:00,88.0032352474,21.5783232252,11.3350602026,6.40863203409,2.06121554724,15.9888894789,86.0085926476,83.0168622298,2.97173041782,0.02
 01/01  02:00:00,110.291888771,26.9729040315,14.0313596375,9.26099945266,2.06121554724,15.9888894789,106.451196456,103.459466038,2.97173041782,0.02
 01/01  03:00:00,94.8969270161,21.5783232252,10.5787050891,8.56155287541,2.06121554724,15.9888894789,86.1534879578,83.16175754,2.97173041782,0.02
 01/01  04:00:00,111.137531869,26.9729040315,12.0976028649,12.0028607509,2.06121554724,15.9888894789,107.686351576,104.694621158,2.97173041782,0.02
 01/01  05:00:00,97.1080069034,21.5783232252,8.83149399409,10.8777002278,2.06121554724,15.9888894789,87.2298649305,84.2381345127,2.97173041782,0.02
 01/01  06:00:00,114.014201674,26.9729040315,10.780887536,14.6635050814,2.06121554724,15.9888894789,108.967524008,105.97579359,2.97173041782,0.02
 01/01  07:00:00,90.9068058774,21.5783232252,8.50409255621,13.0600591581,2.06121554724,15.9888894789,88.8849264457,85.8931960279,2.97173041782,0.02
 01/01  08:00:00,89.0817909336,26.9729040315,11.2350385016,16.5106074661,2.06121554724,15.9888894789,111.182210791,108.190480373,2.97173041782,0.02
 01/01  09:00:00,100.561274601,21.5783232252,9.53132062627,10.1007232171,4.12243109448,41.7362269337,86.2509854106,81.2781013809,4.9528840297,0.02
 01/01  10:00:00,119.430785326,26.9729040315,14.0668018268,10.0816137586,4.12243109448,41.7362269337,102.256323746,97.2834397167,4.9528840297,0.02
 01/01  11:00:00,103.616650536,21.5783232252,12.5844638941,6.15284501198,4.12243109448,41.7362269337,79.0750953917,74.1022113621,4.9528840297,0.02
 01/01  12:00:00,121.141134196,26.9729040315,17.1307764413,6.80020159047,4.12243109448,41.7362269337,93.3059417186,88.3330576889,4.9528840297,0.02
 01/01  13:00:00,104.653331181,21.5783232252,14.0836708588,4.62765788997,4.12243109448,41.7362269337,74.3072956814,69.3344116517,4.9528840297,0.02
 01/01  14:00:00,122.121097626,26.9731451417,18.2686162893,5.31360218361,4.12243109448,41.7362269337,98.7321679604,85.1787220606,4.9528840297,8.60056187013
 01/01  15:00:00,106.170292448,21.5799724724,14.8268889745,3.65213242254,4.12243109448,41.7362269337,72.4019668132,67.4290827835,4.9528840297,0.02
 01/01  16:00:00,123.35363901,26.9750544796,18.7031945314,4.6221805502,4.12243109448,41.7362269337,88.4341746953,83.4612906656,4.9528840297,0.02
 01/01  17:00:00,88.3465666281,21.5787684833,14.4595003353,3.47651318326,4.12243109448,24.8785346261,72.9559311821,67.9830471524,4.9528840297,0.02
 01/01  18:00:00,103.406092593,25.5385169683,17.1914038807,2.53908112007,2.06121554724,15.9888894789,97.4027313784,94.4110009606,2.97173041782,0.02
 01/01  19:00:00,87.6290579359,20.143936162,13.0568152137,1.24305926688,2.06121554724,15.9888894789,83.1264829956,80.1347525777,2.97173041782,0.02
 01/01  20:00:00,108.343187898,26.6860266189,15.5822498992,6.57121681669,2.06121554724,15.9888894789,104.648549212,101.656818794,2.97173041782,0.02
 01/01  21:00:00,93.9323105285,21.482697421,11.8035521294,6.56603594957,2.06121554724,15.9888894789,84.9641537773,81.9724233595,2.97173041782,0.02
 01/01  22:00:00,111.911505158,26.9729040315,14.0091431197,10.0228629035,2.06121554724,15.9888894789,106.151729942,103.159999524,2.97173041782,0.02
 01/01  23:00:00,96.9977925738,21.5783232252,10.5416022798,9.35083586923,2.06121554724,15.9888894789,85.8213529962,82.8296225784,2.97173041782,0.02
 01/01  24:00:00,116.622835795,26.9729040315,12.9331190232,13.1073625411,2.06121554724,15.9888894789,107.063272688,104.07154227,2.97173041782,0.02
